Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,715.78641806,97.7545976081,248.759126135,0.0,34.9616554283,113.312780494,862.208837713,847.838828461,5.66466996096,8.7053392909
 01/01  02:00:00,694.333108088,97.7545976081,217.369765257,0.0,34.9616554283,113.312780494,936.467552157,913.411956893,5.66466996096,17.3909253024
 01/01  03:00:00,688.836487524,97.7545976081,213.393728166,0.0,34.9616554283,113.312780494,919.572090996,905.201934451,5.66466996096,8.70548658429
 01/01  04:00:00,681.431168101,97.7545976081,205.846035757,0.0,34.9616554283,113.312780494,952.082861557,929.027038965,5.66466996096,17.3911526311
 01/01  05:00:00,670.726673076,97.7545976081,185.726468772,0.0,44.4937663224,113.312780494,992.232342388,977.862077803,5.66466996096,8.70559462414
 01/01  06:00:00,649.511585312,97.7545976081,162.800247767,0.0,44.4937663224,113.312780494,1080.93977689,1049.38674417,14.1616749024,17.3913578151
 01/01  07:00:00,697.940177035,97.7545976081,139.189427272,0.0,54.0258772165,176.889270242,1092.31118391,1055.28213442,28.3233498048,8.70569968401
 01/01  08:00:00,681.198546604,97.7545976081,126.359419518,0.0,54.0258772165,184.38654557,1112.25848869,1052.38190308,42.4850247072,17.391560903
 01/01  09:00:00,785.919466777,97.7545976081,161.669236052,0.0,65.1572554096,220.04316451,876.064258302,801.958288616,56.6466996096,17.4592700758
 01/01  10:00:00,821.59204574,97.7545976081,211.402107781,0.0,65.1572554096,212.545889182,740.807118074,680.78785945,42.4850247072,17.5342339164
 01/01  11:00:00,885.458807669,97.7545976081,267.72695182,0.0,65.1572554096,220.04316451,721.473656584,624.270604015,70.808374512,26.3946780568
 01/01  12:00:00,965.107815002,97.7545976081,339.95038849,0.0,65.1572554096,220.04316451,702.222992843,605.016601107,70.808374512,26.3980172246
 01/01  13:00:00,1060.19734788,97.7545976081,428.173150995,0.0,65.1572554096,220.04316451,684.650392934,587.44514906,70.808374512,26.396869362
 01/01  14:00:00,1139.88531485,97.7545976081,507.47227751,0.0,65.1572554096,212.545889182,656.614182119,573.571747586,56.6466996096,26.3957349225
 01/01  15:00:00,1162.5027151,97.7545976081,527.619670323,0.0,65.1572554096,212.545889182,626.826744746,557.947115836,42.4850247072,26.394604203
 01/01  16:00:00,1150.87314687,97.7545976081,517.939104079,0.0,65.1572554096,212.545889182,634.338286081,551.292983703,56.6466996096,26.3986027683
 01/01  17:00:00,1096.06271836,97.7545976081,490.719401549,0.0,65.1572554096,220.04316451,665.628692562,554.261206407,84.9700494144,26.3974367398
 01/01  18:00:00,965.968711936,97.7545976081,416.176294224,0.0,54.0258772165,184.38654557,705.742244436,603.236663907,84.9700494144,17.5355311147
 01/01  19:00:00,852.482119949,97.7545976081,340.258621346,0.0,44.4937663224,163.454314868,760.322039931,657.959810108,84.9700494144,17.3921804083
 01/01  20:00:00,808.886033635,97.7545976081,305.364123844,0.0,44.4937663224,155.95703954,749.142486135,683.789636417,56.6466996096,8.70615010789
 01/01  21:00:00,771.190218723,97.7545976081,296.408378241,0.0,44.4937663224,124.558693486,795.943249536,721.906656309,56.6466996096,17.3898936173
 01/01  22:00:00,781.044891537,97.7545976081,303.836097949,0.0,44.4937663224,124.558693486,778.646657755,727.455370729,42.4850247072,8.70626231799
 01/01  23:00:00,772.782666193,97.7545976081,302.878091295,0.0,34.9616554283,124.558693486,800.422569186,754.709192194,28.3233498048,17.3900271868
 01/01  24:00:00,751.212419368,97.7545976081,284.998308586,0.0,34.9616554283,124.558693486,809.953765535,787.08571937,14.1616749024,8.70637126284
 01/02  01:00:00,725.160013341,97.7545976081,264.458754536,0.0,46.0930336215,113.312780494,835.866645571,812.811592153,5.66466996096,17.3903834568
 01/02  02:00:00,714.10445285,97.7545976081,254.910940427,0.0,46.0930336215,113.312780494,840.917819562,826.546533136,5.66466996096,8.706616465
 01/02  03:00:00,704.628820528,97.7545976081,246.403609867,0.0,46.0930336215,113.312780494,865.472511209,842.417107326,5.66466996096,17.390733922
 01/02  04:00:00,694.104017861,97.7545976081,235.293692988,0.0,46.0930336215,113.312780494,880.420784104,866.049352308,5.66466996096,8.70676183588
 01/02  05:00:00,773.798759171,97.7545976081,227.218930098,0.0,100.150657288,148.969399434,867.360360768,844.303249258,5.66466996096,17.3924415485
 01/02  06:00:00,796.467267698,97.7545976081,245.02625118,0.0,100.150657288,149.894399434,1419.2564511,1396.38787197,14.1616749024,8.70690423029
 01/02  07:00:00,981.668568698,97.7545976081,202.109827623,0.0,176.471037341,302.612436532,1072.53843049,1026.82383798,28.3233498048,17.3912427019
 01/02  08:00:00,1076.99597795,97.7545976081,185.207160972,0.0,243.2593065,310.10971186,1008.85873453,948.831091081,42.4850247072,17.5426187467
 01/02  09:00:00,1137.21932494,97.7545976081,209.572959372,0.0,243.2593065,310.10971186,933.910057911,850.838052372,56.6466996096,26.4253059287
 01/02  10:00:00,1223.34381948,97.7545976081,263.604986839,0.0,243.2593065,302.612436532,855.671634847,777.829710338,42.4850247072,35.3568998016
 01/02  11:00:00,1358.09323959,97.7545976081,382.656219525,0.0,243.2593065,310.10971186,836.771192526,730.421523003,70.808374512,35.5412950111
 01/02  12:00:00,1514.87981314,97.7545976081,520.375480325,0.0,243.2593065,310.10971186,801.153544053,694.734108477,70.808374512,35.6110610636
 01/02  13:00:00,1493.83640127,97.8119470948,534.046524702,0.0,243.2593065,310.10971186,765.591949931,659.347203982,70.808374512,35.4363714368
 01/02  14:00:00,1533.80447192,97.9218882146,538.243932494,0.0,243.2593065,302.612436532,717.562975928,625.304107917,56.6466996096,35.6121684013
 01/02  15:00:00,1539.77513112,98.0207153952,541.001800599,0.0,243.2593065,302.612436532,670.0874398,592.048063503,42.4850247072,35.5543515896
 01/02  16:00:00,1543.11171478,98.1085945788,542.188791623,0.0,243.2593065,302.612436532,657.820689985,565.684230196,56.6466996096,35.4897601801
 01/02  17:00:00,1550.24447331,98.1873960132,539.223872385,0.0,243.2593065,310.10971186,667.603658079,547.328635468,84.9700494144,35.3049731963
 01/02  18:00:00,1552.67207657,98.265463123,532.810060244,0.0,243.2593065,310.10971186,667.240531505,564.778840433,84.9700494144,17.4916416571
 01/02  19:00:00,1226.94287294,97.7545976081,478.378831259,0.0,166.938926447,199.110933808,605.283425373,502.876277643,84.9700494144,17.4370983155
 01/02  20:00:00,1115.89474972,97.7545976081,381.906002412,0.0,166.938926447,191.61365848,574.434135995,509.057535588,56.6466996096,8.72990079762
 01/02  21:00:00,899.133593609,97.7545976081,311.566397803,0.0,100.150657288,124.558693486,659.153885129,585.069240511,56.6466996096,17.4379450086
 01/02  22:00:00,799.952505548,97.7545976081,258.968293638,0.0,100.150657288,124.558693486,687.108977574,627.227236694,42.4850247072,17.3967161731
 01/02  23:00:00,702.162742633,97.7545976081,225.554237135,0.0,46.0930336215,124.558693486,724.340361389,687.31308006,28.3233498048,8.70393152428
 01/02  24:00:00,700.4697563,97.7545976081,221.350203124,0.0,46.0930336215,124.558693486,717.711001164,686.157383474,14.1616749024,17.3919427879
 01/03  01:00:00,697.243591734,97.7545976081,227.222721623,0.0,46.0930336215,113.312780494,697.281376164,682.911858928,5.66466996096,8.70484727508
 01/03  02:00:00,689.148183721,97.7545976081,218.079803837,0.0,46.0930336215,113.312780494,746.860883141,723.803749058,5.66466996096,17.3924641224
 01/03  03:00:00,680.378075774,97.7545976081,210.113063617,0.0,46.0930336215,113.312780494,766.877622653,752.507921989,5.66466996096,8.70503070213
 01/03  04:00:00,679.232876837,97.7545976081,208.946324027,0.0,46.0930336215,113.312780494,787.884161644,764.826688424,5.66466996096,17.3928032596
 01/03  05:00:00,781.298394525,97.7545976081,219.279830719,0.0,100.150657288,148.969399434,735.178366316,720.808521418,5.66466996096,8.705174937
 01/03  06:00:00,807.717266409,97.7545976081,243.351098187,0.0,100.150657288,149.894399434,1140.19429807,1108.63809576,14.1616749024,17.3945274036
 01/03  07:00:00,1002.04645335,97.9640682049,213.749116019,0.0,176.471037341,302.612436532,876.487509866,839.458842205,28.3233498048,8.70531785587
 01/03  08:00:00,1109.81191862,98.2506945717,209.869258774,0.0,243.2593065,310.10971186,854.277333473,785.48736182,42.4850247072,26.3049469463
 01/03  09:00:00,1191.69804055,98.3700171071,260.144343788,0.0,243.2593065,310.10971186,783.074780683,699.999129342,56.6466996096,26.4289517314
 01/03  10:00:00,1327.8758819,98.4603254966,354.116064185,0.0,243.2593065,302.612436532,731.798893548,662.796215685,42.4850247072,26.5176531562
 01/03  11:00:00,1463.78779818,98.5385961852,465.470050955,0.0,243.2593065,310.10971186,748.770607408,633.526690749,70.808374512,44.4355421469
 01/03  12:00:00,1536.60400344,98.6190324736,527.737531698,0.0,243.2593065,310.10971186,714.640768551,608.231922898,70.808374512,35.6004711415
 01/03  13:00:00,1501.12690131,98.8000550792,529.997066499,0.0,243.2593065,310.10971186,690.226217909,583.990149996,70.808374512,35.4276934014
 01/03  14:00:00,1539.94341874,99.012419101,532.596111766,0.0,243.2593065,302.612436532,649.924464028,557.675355174,56.6466996096,35.6024092435
 01/03  15:00:00,1541.44134577,99.2501722732,533.737761817,0.0,243.2593065,302.612436532,614.703299844,536.67343722,42.4850247072,35.5448379175
 01/03  16:00:00,1543.97983364,99.4880135832,533.728273152,0.0,243.2593065,302.612436532,611.842034904,519.713966946,56.6466996096,35.4813683483
 01/03  17:00:00,1547.2799228,99.721717065,531.934450242,0.0,243.2593065,310.10971186,617.978257864,506.522713266,84.9700494144,26.485495184
 01/03  18:00:00,1551.27576436,99.9488093751,528.22578072,0.0,243.2593065,310.10971186,621.844167883,519.380359127,84.9700494144,17.4937593414
 01/03  19:00:00,1212.17594249,97.7545976081,469.11021893,0.0,166.938926447,199.110933808,588.297833065,485.888258712,84.9700494144,17.4395249385
 01/03  20:00:00,1069.17360044,97.7545976081,350.717700827,0.0,166.938926447,191.61365848,575.818678608,501.735737242,56.6466996096,17.4362417568
 01/03  21:00:00,884.449336349,97.7545976081,309.255166694,0.0,100.150657288,124.558693486,630.328040487,556.242579887,56.6466996096,17.4387609902
 01/03  22:00:00,807.524072433,97.7545976081,272.971228407,0.0,100.150657288,124.558693486,647.783356436,596.589910876,42.4850247072,8.7084208526
 01/03  23:00:00,706.839501216,97.7545976081,241.233299685,0.0,46.0930336215,124.558693486,685.542866624,639.827401789,28.3233498048,17.3921150301
 01/03  24:00:00,687.693129532,97.7545976081,221.29760128,0.0,46.0930336215,124.558693486,696.052299896,673.184515462,14.1616749024,8.70610953179
 01/04  01:00:00,663.978290045,97.7545976081,209.093854098,0.0,46.0930336215,113.312780494,721.392022075,698.334687432,5.66466996096,17.3926646827
 01/04  02:00:00,654.737466073,97.7545976081,197.084032449,0.0,46.0930336215,113.312780494,751.633654465,737.262599617,5.66466996096,8.7063848866
 01/04  03:00:00,651.253827904,97.7545976081,188.566039337,0.0,46.0930336215,113.312780494,788.080992946,765.023318663,5.66466996096,17.393004322
 01/04  04:00:00,663.194643127,97.7545976081,197.471083175,0.0,46.0930336215,113.312780494,766.671523912,743.615348493,5.66466996096,17.3915054581
 01/04  05:00:00,771.716128334,97.7545976081,216.390859774,0.0,100.150657288,148.969399434,702.169994345,687.799524294,5.66466996096,8.70580009046
 01/04  06:00:00,787.080441678,97.9087309568,229.563288014,0.0,100.150657288,149.894399434,1073.02587997,1041.47233578,14.1616749024,17.3918692872
 01/04  07:00:00,978.624557085,98.563768947,192.853703433,0.0,176.471037341,302.612436532,863.493919905,826.464581096,28.3233498048,8.70598900366
 01/04  08:00:00,1087.4228534,98.9079520302,187.644014722,0.0,243.2593065,310.10971186,838.578910845,769.789950122,42.4850247072,26.3039360154
 01/04  09:00:00,1180.83750234,99.2355028372,248.785991822,0.0,243.2593065,310.10971186,751.457685917,668.382000946,56.6466996096,26.4289853611
 01/04  10:00:00,1365.43347704,99.4679835186,385.240171004,0.0,243.2593065,302.612436532,703.019134943,634.009212979,42.4850247072,26.5248972571
 01/04  11:00:00,1519.00018198,99.6708149618,514.439603089,0.0,243.2593065,310.10971186,715.800727836,609.437539899,70.808374512,35.5548134246
 01/04  12:00:00,1543.2871205,99.8792049257,528.276910336,0.0,243.2593065,310.10971186,702.312986252,586.9804924,70.808374512,44.5241193393
 01/04  13:00:00,1511.23229259,100.185322902,534.68536992,0.0,243.2593065,310.10971186,658.996874629,561.603288559,70.808374512,26.5852115576
 01/04  14:00:00,1557.11719861,100.75555782,544.362524115,0.0,243.2593065,302.612436532,635.092617378,533.924648723,56.6466996096,44.5212690448
 01/04  15:00:00,1567.41283363,101.268842162,552.074225792,0.0,243.2593065,302.612436532,583.93014269,505.90743891,42.4850247072,35.5376790734
 01/04  16:00:00,1571.584923,101.662967842,558.147035286,0.0,243.2593065,302.612436532,576.667030102,484.545460966,56.6466996096,35.4748695264
 01/04  17:00:00,1576.05338251,101.958996526,560.697450996,0.0,243.2593065,310.10971186,583.180393398,471.718749003,84.9700494144,26.4915949801
 01/04  18:00:00,1575.37360278,102.057643165,555.124321048,0.0,243.2593065,310.10971186,595.803131638,493.342630726,84.9700494144,17.4904514981
 01/04  19:00:00,1295.35608342,97.7545976081,541.592634234,0.0,166.938926447,199.110933808,570.651443159,468.243401074,84.9700494144,17.4379926714
 01/04  20:00:00,1261.5559209,97.7545976081,517.128586009,0.0,166.938926447,191.61365848,548.965164994,474.879242084,56.6466996096,17.4392233
 01/04  21:00:00,1041.52219427,97.7545976081,439.712170445,0.0,100.150657288,124.558693486,595.723386335,521.63987081,56.6466996096,17.4368159157
 01/04  22:00:00,912.448317205,97.7545976081,360.442553173,0.0,100.150657288,124.558693486,593.049919604,541.855407433,42.4850247072,8.70948746329
 01/04  23:00:00,797.705145674,97.7545976081,312.950631658,0.0,46.0930336215,124.558693486,623.659815356,577.945051924,28.3233498048,17.3914136271
 01/04  24:00:00,785.5513807,97.7545976081,301.908892238,0.0,46.0930336215,124.558693486,614.301309798,591.432505193,14.1616749024,8.70712970287
 01/05  01:00:00,770.596480618,97.7545976081,298.512555603,0.0,46.0930336215,113.312780494,627.731981788,604.673965461,5.66466996096,17.3933463656
 01/05  02:00:00,767.974705359,97.7545976081,297.279408663,0.0,46.0930336215,113.312780494,632.528632776,618.156529749,5.66466996096,8.70743306595
 01/05  03:00:00,750.429835249,97.7545976081,282.957915156,0.0,46.0930336215,113.312780494,670.896797972,647.83977053,5.66466996096,17.3923574805
 01/05  04:00:00,748.492485853,97.7545976081,281.182748518,0.0,46.0930336215,113.312780494,670.466305822,656.097351885,5.66466996096,8.70428397552
 01/05  05:00:00,830.792325707,97.7545976081,279.42573757,0.0,100.150657288,148.969399434,670.992043755,647.934616802,5.66466996096,17.3927569914
 01/05  06:00:00,837.546737408,98.155624375,282.914139926,0.0,100.150657288,149.894399434,1015.1299887,992.263102727,14.1616749024,8.70521106698
 01/05  07:00:00,1050.61003704,98.841507372,267.248899417,0.0,176.471037341,302.612436532,788.873762742,743.155780343,28.3233498048,17.3946325946
 01/05  08:00:00,1201.55900982,99.5747020259,296.719347429,0.0,243.2593065,310.10971186,734.036958884,674.006806662,42.4850247072,17.5451275145
 01/05  09:00:00,1341.45131134,99.9179617944,401.972563163,0.0,243.2593065,310.10971186,711.646590734,628.570235667,56.6466996096,26.4296554578
 01/05  10:00:00,1501.49558044,100.281619269,526.464621364,0.0,243.2593065,302.612436532,681.434620962,603.585707961,42.4850247072,35.3638882938
 01/05  11:00:00,1532.41369783,100.72184527,550.356119156,0.0,243.2593065,310.10971186,680.319484903,573.96190532,70.808374512,35.5492050709
 01/05  12:00:00,1558.59255533,101.315848324,569.453825429,0.0,243.2593065,310.10971186,653.674760766,547.246142444,70.808374512,35.62024381
 01/05  13:00:00,1528.57491765,101.914943144,585.843952309,0.0,243.2593065,310.10971186,627.560045563,521.307152857,70.808374512,35.4445181943
 01/05  14:00:00,1562.31605704,102.478346404,590.731789657,0.0,243.2593065,302.612436532,586.79359006,494.524864329,56.6466996096,35.6220261219
 01/05  15:00:00,1565.63362402,102.931152697,593.273627379,0.0,243.2593065,302.612436532,550.653571347,466.592522439,42.4850247072,41.5760242005
 01/05  16:00:00,1562.81880391,103.318820025,596.042877124,0.0,243.2593065,302.612436532,529.168667976,443.025109571,56.6466996096,29.4968587947
 01/05  17:00:00,1576.51474566,103.555166334,600.310251448,0.0,243.2593065,310.10971186,550.877694958,430.594694814,84.9700494144,35.3129507292
 01/05  18:00:00,1594.7093488,103.607581376,604.89308904,0.0,243.2593065,310.10971186,552.249965163,449.783963065,84.9700494144,17.4959526837
 01/05  19:00:00,1317.8139623,97.7545976081,594.678081637,0.0,166.938926447,199.110933808,536.42615272,434.016857676,84.9700494144,17.4392456299
 01/05  20:00:00,1303.26786527,97.7545976081,586.5102118,0.0,166.938926447,191.61365848,511.509092403,437.425606808,56.6466996096,17.4367859852
 01/05  21:00:00,1163.58450198,97.7545976081,586.50618393,0.0,100.150657288,124.558693486,541.151266699,475.777019828,56.6466996096,8.72754726199
 01/05  22:00:00,1121.67102251,97.7545976081,587.036184772,0.0,100.150657288,124.558693486,544.380638702,484.497582047,42.4850247072,17.3980319478
 01/05  23:00:00,1051.64722775,97.7545976081,582.337870934,0.0,46.0930336215,124.558693486,550.288677053,509.17635827,28.3233498048,12.7889689782
 01/05  24:00:00,1039.75326798,97.7545976081,575.322913567,0.0,46.0930336215,124.558693486,548.443187942,520.973382115,14.1616749024,13.3081309247
 01/06  01:00:00,1023.27235046,97.7545976081,569.190248934,0.0,46.0930336215,113.312780494,552.945486884,529.888626462,5.66466996096,17.3921904604
 01/06  02:00:00,1018.04329412,97.7545976081,561.097911486,0.0,46.0930336215,113.312780494,555.665737504,541.294874039,5.66466996096,8.70619350433
 01/06  03:00:00,980.958603325,97.7545976081,524.488340372,0.0,46.0930336215,113.312780494,575.547466704,552.490114143,5.66466996096,17.3926825999
 01/06  04:00:00,966.784191682,97.7545976081,510.313640012,0.0,46.0930336215,113.312780494,574.459284031,560.088187713,5.66466996096,8.70642635698
 01/06  05:00:00,1039.35357751,97.7545976081,487.068156867,0.0,100.150657288,148.969399434,572.098336248,549.04054182,5.66466996096,17.3931244669
 01/06  06:00:00,1021.67664694,98.2324428011,466.595794351,0.0,100.150657288,149.894399434,888.273520314,865.405184593,14.1616749024,8.70666081853
 01/06  07:00:00,1228.69825824,99.0486765394,447.562521369,0.0,176.471037341,302.612436532,688.201846622,642.484917656,28.3233498048,17.3935791614
 01/06  08:00:00,1352.29008407,99.9755321541,457.378547074,0.0,243.2593065,310.10971186,664.232721268,604.204536927,42.4850247072,17.5431596329
 01/06  09:00:00,1460.58273263,100.719257553,524.591269167,0.0,243.2593065,310.10971186,650.410338354,567.33369335,56.6466996096,26.4299453944
 01/06  10:00:00,1524.50460912,101.377811568,549.048694589,0.0,243.2593065,302.612436532,620.923982023,543.079065097,42.4850247072,35.3598922183
 01/06  11:00:00,1551.36573778,101.9615805,563.668467614,0.0,243.2593065,310.10971186,623.644836538,517.290711371,70.808374512,35.5457506551
 01/06  12:00:00,1567.56283432,102.584710402,574.428549045,0.0,243.2593065,310.10971186,602.370588677,495.945944629,70.808374512,35.6162695357
 01/06  13:00:00,1536.08579708,103.169342453,583.376866792,0.0,243.2593065,310.10971186,579.737837198,473.488086317,70.808374512,35.441376369
 01/06  14:00:00,1576.14325047,103.707665707,589.294999004,0.0,243.2593065,302.612436532,542.141167421,449.875880956,56.6466996096,35.6185868551
 01/06  15:00:00,1575.45504252,104.130161933,587.735437702,0.0,243.2593065,302.612436532,501.435721628,423.389625105,42.4850247072,35.5610718158
 01/06  16:00:00,1575.21500927,104.58442468,586.625665821,0.0,243.2593065,302.612436532,492.644156898,400.500854401,56.6466996096,35.4966028866
 01/06  17:00:00,1579.601051,104.968936392,595.649326691,0.0,243.2593065,310.10971186,519.324885268,399.043873373,84.9700494144,35.3109624803
 01/06  18:00:00,1571.2627889,105.101945256,587.269138083,0.0,243.2593065,310.10971186,527.002741667,424.536264136,84.9700494144,17.496428116
 01/06  19:00:00,1289.84955223,97.7545976081,576.206639995,0.0,166.938926447,199.110933808,522.368159319,419.96042187,84.9700494144,17.4376880347
 01/06  20:00:00,1274.27474137,97.7545976081,567.812206245,0.0,166.938926447,191.61365848,492.158316254,426.783651428,56.6466996096,8.72796521562
 01/06  21:00:00,1127.15030438,97.7545976081,555.498889341,0.0,100.150657288,124.558693486,545.651339577,471.564053478,56.6466996096,17.4405864895
 01/06  22:00:00,1036.36932709,97.7545976081,515.379943326,0.0,100.150657288,124.558693486,541.813974205,481.929704867,42.4850247072,17.3992446302
 01/06  23:00:00,971.472270478,97.7545976081,521.921096127,0.0,46.0930336215,124.558693486,539.723234074,502.694008311,28.3233498048,8.70587595836
 01/06  24:00:00,994.632913626,97.7545976081,543.910925959,0.0,46.0930336215,124.558693486,542.175875767,510.622163993,14.1616749024,17.3920368717
 01/07  01:00:00,938.838585398,97.7545976081,501.198313874,0.0,46.0930336215,113.312780494,536.513173233,522.142345853,5.66466996096,8.70615741917
 01/07  02:00:00,882.397521776,97.7545976081,444.59326167,0.0,46.0930336215,113.312780494,556.9445581,533.887209663,5.66466996096,17.3926784766
 01/07  03:00:00,867.947012459,97.7545976081,430.114559721,0.0,46.0930336215,113.312780494,558.51220527,544.141097525,5.66466996096,8.70643778408
 01/07  04:00:00,825.460582675,97.7545976081,384.988099604,0.0,46.0930336215,113.312780494,583.445041853,560.387195366,5.66466996096,17.3931765263
 01/07  05:00:00,774.771573828,97.7545976081,324.850526415,0.0,55.6251445156,113.312780494,598.730063489,584.35870628,5.66466996096,8.70668724766
 01/07  06:00:00,764.714255094,97.7545976081,314.480915805,0.0,55.6251445156,113.312780494,621.045177109,589.489845719,14.1616749024,17.3936564877
 01/07  07:00:00,831.432265557,97.7545976081,309.45899921,0.0,65.1572554096,176.889270242,584.838367649,539.122787602,28.3233498048,17.3922302424
 01/07  08:00:00,982.573150231,98.0555304032,345.522586275,0.0,109.682768182,220.96816451,883.767523016,832.576293992,42.4850247072,8.70620431714
 01/07  09:00:00,1085.58572737,98.0525791999,448.099109055,0.0,109.682768182,220.96816451,746.214418396,672.095243295,56.6466996096,17.4724754914
 01/07  10:00:00,1295.43987501,98.4155811601,556.052556166,0.0,131.945524568,266.955817592,689.749357238,620.946961712,42.4850247072,26.3173708189
 01/07  11:00:00,1344.98547334,98.4433730581,585.36529034,0.0,131.945524568,274.45309292,696.127347451,598.889010647,70.808374512,26.4299622923
 01/07  12:00:00,1381.91125638,98.456442764,598.23895747,0.0,131.945524568,274.45309292,670.291941735,573.057276218,70.808374512,26.4262910052
 01/07  13:00:00,1354.38118861,98.4665422794,592.913829421,0.0,131.945524568,274.45309292,649.242560404,552.01192049,70.808374512,26.4222654026
 01/07  14:00:00,1347.50228468,98.5101674674,593.908692069,0.0,131.945524568,266.955817592,613.782421058,530.712277216,56.6466996096,26.4234442324
 01/07  15:00:00,1349.21580085,98.6283243289,595.439996991,0.0,131.945524568,266.955817592,576.48479045,507.579713317,42.4850247072,26.4200524258
 01/07  16:00:00,1274.40616854,97.7545976081,604.63089827,0.0,109.682768182,212.545889182,467.513217623,384.440495792,56.6466996096,26.4260222207
 01/07  17:00:00,1270.82310234,97.7545976081,617.282671691,0.0,109.682768182,220.04316451,497.139882755,385.749424603,84.9700494144,26.4204087373
 01/07  18:00:00,1216.28248969,97.7545976081,615.740307231,0.0,109.682768182,220.04316451,510.183434899,398.912656786,84.9700494144,26.3007286985
 01/07  19:00:00,1174.28044545,97.7545976081,606.409726413,0.0,100.150657288,199.110933808,534.069895429,440.392710581,84.9700494144,8.70713543428
 01/07  20:00:00,1157.58914602,97.7545976081,596.508504394,0.0,100.150657288,191.61365848,520.073938272,446.035383633,56.6466996096,17.3918550293
 01/07  21:00:00,1041.01412043,97.7545976081,591.218435357,0.0,55.6251445156,124.558693486,556.583748839,491.229663012,56.6466996096,8.7073862177
 01/07  22:00:00,1040.85223014,97.7545976081,586.106722122,0.0,55.6251445156,124.558693486,558.822940141,498.945593139,42.4850247072,17.3923222948
 01/07  23:00:00,1031.72347755,97.7545976081,581.26398146,0.0,46.0930336215,124.558693486,556.366979523,519.335994908,28.3233498048,8.7076348106
 01/07  24:00:00,1028.77768992,97.7545976081,576.818397018,0.0,46.0930336215,124.558693486,559.194782126,527.640319844,14.1616749024,17.3927873801
 01/08  01:00:00,1003.9060183,97.7545976081,576.522052257,0.0,34.9616554283,113.312780494,550.084495663,535.715056465,5.66466996096,8.70476923723
 01/08  02:00:00,1003.1551281,97.7545976081,581.31312334,0.0,34.9616554283,113.312780494,566.731420573,543.673281958,5.66466996096,17.3934686546
 01/08  03:00:00,1000.47065792,97.7545976081,588.195856111,0.0,34.9616554283,113.312780494,566.772591398,552.402340223,5.66466996096,8.70558121442
 01/08  04:00:00,992.685356705,97.7545976081,596.015635164,0.0,34.9616554283,113.312780494,584.314192398,561.255494468,5.66466996096,17.3940279685
 01/08  05:00:00,999.532496911,97.7545976081,606.812692198,0.0,44.4937663224,113.312780494,572.688357597,558.317862132,5.66466996096,8.70582550439
 01/08  06:00:00,1007.37984429,97.7545976081,615.732024113,0.0,44.4937663224,113.312780494,596.78869396,565.232446005,14.1616749024,17.394573052
 01/08  07:00:00,1085.48135657,97.7545976081,620.754293044,0.0,54.0258772165,176.889270242,543.212385312,506.182968206,28.3233498048,8.70606730069
 01/08  08:00:00,1090.88215254,97.7545976081,626.190957504,0.0,54.0258772165,184.38654557,562.102796471,502.225313558,42.4850247072,17.3924582055
 01/08  09:00:00,1175.23513127,97.7545976081,637.699664473,0.0,65.1572554096,220.04316451,556.531021635,482.41812175,56.6466996096,17.4662002763
 01/08  10:00:00,1180.89293822,97.7545976081,649.507759628,0.0,65.1572554096,212.545889182,561.792625074,501.774336416,42.4850247072,17.5332639507
 01/08  11:00:00,1189.65958163,97.7545976081,649.492489156,0.0,65.1572554096,220.04316451,592.678411339,495.468214346,70.808374512,26.4018224813
 01/08  12:00:00,1178.06217324,97.7545976081,635.593420693,0.0,65.1572554096,220.04316451,575.986784691,478.777345187,70.808374512,26.4010649923
 01/08  13:00:00,1171.12939927,97.7545976081,629.160969372,0.0,65.1572554096,220.04316451,585.988605716,488.779859743,70.808374512,26.4003714611
 01/08  14:00:00,1169.03992599,97.7545976081,634.782915397,0.0,65.1572554096,212.545889182,568.807906409,485.76153747,56.6466996096,26.3996693293
 01/08  15:00:00,1187.84439073,97.7545976081,655.02219651,0.0,65.1572554096,212.545889182,524.473530108,455.584407046,42.4850247072,26.4040983546
 01/08  16:00:00,1193.16201831,97.7545976081,661.839052073,0.0,65.1572554096,212.545889182,531.948176306,448.898137991,56.6466996096,26.403338705
 01/08  17:00:00,1156.84228716,97.7545976081,651.951003576,0.0,65.1572554096,220.04316451,558.455054665,447.082366218,84.9700494144,26.4026390322
 01/08  18:00:00,1104.79913548,97.7545976081,639.956543297,0.0,54.0258772165,184.38654557,592.846877966,481.58342378,84.9700494144,26.2934047719
 01/08  19:00:00,1070.64076866,97.7545976081,628.892804937,0.0,44.4937663224,163.454314868,618.768391764,525.091128447,84.9700494144,8.70721390276
 01/08  20:00:00,1056.23483615,97.7545976081,621.548787559,0.0,44.4937663224,155.95703954,606.311241862,532.272507355,56.6466996096,17.3920348977
 01/08  21:00:00,1015.55792144,97.7545976081,612.01445007,0.0,44.4937663224,124.558693486,635.893243616,570.539063069,56.6466996096,8.70748093785
 01/08  22:00:00,1017.22733707,97.7545976081,605.551717745,0.0,44.4937663224,124.558693486,636.051733212,576.174170665,42.4850247072,17.3925378399
 01/08  23:00:00,1025.13401271,97.7545976081,595.965351162,0.0,34.9616554283,124.558693486,633.496820554,596.465713875,28.3233498048,8.7077568739
 01/08  24:00:00,1026.08493872,97.7545976081,580.407971843,0.0,34.9616554283,124.558693486,639.158692411,607.603971503,14.1616749024,17.3930460055
 01/09  01:00:00,992.30818026,97.7545976081,539.568504526,0.0,46.0930336215,113.312780494,634.923121953,620.553018241,5.66466996096,8.70543375027
 01/09  02:00:00,918.932096362,97.7545976081,457.784585192,0.0,46.0930336215,113.312780494,659.445982764,636.387555726,5.66466996096,17.393757077
 01/09  03:00:00,861.478964191,97.7545976081,397.505896575,0.0,46.0930336215,113.312780494,663.628448845,649.258050039,5.66466996096,8.70572884487
 01/09  04:00:00,823.459331265,97.7545976081,363.712216164,0.0,46.0930336215,113.312780494,683.695408195,660.636379461,5.66466996096,17.3943587723
 01/09  05:00:00,869.686493532,97.7545976081,327.342002272,0.0,100.150657288,148.969399434,676.30571598,661.935055123,5.66466996096,8.705990896
 01/09  06:00:00,878.579161686,97.7545976081,331.620910687,0.0,100.150657288,149.894399434,1157.71728945,1126.15963469,14.1616749024,17.3959798661
 01/09  07:00:00,1080.7626169,98.0072673606,306.546862375,0.0,176.471037341,302.612436532,888.310512828,851.280911921,28.3233498048,8.70625110222
 01/09  08:00:00,1189.6859476,98.2909299491,304.002965156,0.0,243.2593065,310.10971186,851.223180877,782.428597597,42.4850247072,26.3095585728
 01/09  09:00:00,1281.97283205,98.4092567573,359.875502192,0.0,243.2593065,310.10971186,783.572070556,700.492484628,56.6466996096,26.4328863178
 01/09  10:00:00,1404.62988193,98.4986516259,440.82875318,0.0,243.2593065,302.612436532,754.637638718,676.795260673,42.4850247072,35.3573533385
 01/09  11:00:00,1476.62219448,98.5758556728,503.499344469,0.0,243.2593065,310.10971186,767.074624523,660.722996257,70.808374512,35.543253754
 01/09  12:00:00,1510.57887841,98.6445936049,534.299121148,0.0,243.2593065,310.10971186,751.254720708,644.832938463,70.808374512,35.6134077331
 01/09  13:00:00,1470.99380577,98.707613487,533.60445644,0.0,243.2593065,310.10971186,755.487639319,649.239842138,70.808374512,35.4394226694
 01/09  14:00:00,1473.6354884,98.7659584979,507.472355183,0.0,243.2593065,302.612436532,735.18387144,642.920381048,56.6466996096,35.6167907821
 01/09  15:00:00,1433.44210711,98.8354331721,477.558087898,0.0,243.2593065,302.612436532,704.296653231,626.252071875,42.4850247072,35.5595566492
 01/09  16:00:00,1448.15429873,99.0125520631,494.14717486,0.0,243.2593065,302.612436532,681.23705064,589.09462137,56.6466996096,35.4957296603
 01/09  17:00:00,1486.95982462,99.200028212,525.698526715,0.0,243.2593065,310.10971186,689.223762459,577.265958764,84.9700494144,26.9877542802
 01/09  18:00:00,1463.84218599,99.3803542343,490.092697764,0.0,243.2593065,310.10971186,705.618220802,594.909442248,84.9700494144,25.7387291402
 01/09  19:00:00,1106.18286438,97.7545976081,396.371337445,0.0,166.938926447,199.110933808,634.16761094,531.758920924,84.9700494144,17.4386406012
 01/09  20:00:00,1040.59470126,97.7545976081,342.3498355,0.0,166.938926447,191.61365848,601.843036423,536.465592655,56.6466996096,8.73074415935
 01/09  21:00:00,866.290486783,97.7545976081,302.28172022,0.0,100.150657288,124.558693486,688.298104036,614.211598764,56.6466996096,17.4398056617
 01/09  22:00:00,794.38015916,97.7545976081,269.962980208,0.0,100.150657288,124.558693486,700.843603393,640.960116344,42.4850247072,17.3984623416
 01/09  23:00:00,740.032580245,97.7545976081,275.93658358,0.0,46.0930336215,124.558693486,688.430999535,651.402089342,28.3233498048,8.70556038833
 01/09  24:00:00,772.13593562,97.7545976081,301.890769289,0.0,46.0930336215,124.558693486,675.564601194,644.008958451,14.1616749024,17.3939678405
 01/10  01:00:00,762.89059667,97.7545976081,305.390737515,0.0,46.0930336215,113.312780494,677.330485771,662.959940091,5.66466996096,8.7058757189
 01/10  02:00:00,755.230582053,97.7545976081,294.620385895,0.0,46.0930336215,113.312780494,709.145047653,686.085644186,5.66466996096,17.3947335061
 01/10  03:00:00,725.856347155,97.7545976081,265.909810373,0.0,46.0930336215,113.312780494,746.255475596,731.884626901,5.66466996096,8.70617873432
 01/10  04:00:00,694.490335516,97.7545976081,236.96761927,0.0,46.0930336215,113.312780494,787.767232292,764.70985038,5.66466996096,17.3927119519
 01/10  05:00:00,778.512066386,97.7545976081,230.719712221,0.0,100.150657288,148.969399434,756.968837344,742.597704544,5.66466996096,8.70646283863
 01/10  06:00:00,811.956036518,97.9333879759,257.672409311,0.0,100.150657288,149.894399434,1140.89714989,1109.34153524,14.1616749024,17.3939397479
 01/10  07:00:00,1055.53720076,98.5839753996,271.485823055,0.0,176.471037341,302.612436532,841.328602239,804.298480427,28.3233498048,8.70677200704
 01/10  08:00:00,1191.52161952,98.7956005682,291.602088315,0.0,243.2593065,310.10971186,816.057653691,747.261222372,42.4850247072,26.3114066121
 01/10  09:00:00,1262.6529098,98.964631157,329.884849367,0.0,243.2593065,310.10971186,777.411171262,694.333177531,56.6466996096,26.4312941209
 01/10  10:00:00,1441.49909925,99.2093799957,461.563265862,0.0,243.2593065,302.612436532,743.200956233,665.356009585,42.4850247072,35.3599219405
 01/10  11:00:00,1533.02572859,99.4203826332,530.559747588,0.0,243.2593065,310.10971186,738.463244811,632.108515065,70.808374512,35.5463552333
 01/10  12:00:00,1550.20037922,99.61353961,540.774580751,0.0,243.2593065,310.10971186,707.716073803,601.290690791,70.808374512,35.6170085
 01/10  13:00:00,1524.34649547,99.845989013,553.615206079,0.0,243.2593065,310.10971186,676.862859488,570.611935718,70.808374512,35.4425492579
 01/10  14:00:00,1569.72808195,100.192872243,562.588236096,0.0,243.2593065,302.612436532,632.557468686,540.290265244,56.6466996096,35.6205038326
 01/10  15:00:00,1579.33288425,100.541195159,569.209763375,0.0,243.2593065,302.612436532,593.83235067,515.784033235,42.4850247072,35.5632927286
 01/10  16:00:00,1580.19406222,100.849768931,573.222931726,0.0,243.2593065,302.612436532,593.223481519,501.077527933,56.6466996096,35.4992539765
 01/10  17:00:00,1580.22432272,101.157076147,574.694440061,0.0,243.2593065,310.10971186,612.68738181,492.403743719,84.9700494144,35.3135886761
 01/10  18:00:00,1579.16486113,101.450319104,573.519855706,0.0,243.2593065,310.10971186,599.2043056,496.73939393,84.9700494144,17.4948622563
 01/10  19:00:00,1299.39007734,97.7545976081,565.792654528,0.0,166.938926447,199.110933808,569.457404594,467.047338353,84.9700494144,17.4400168267
 01/10  20:00:00,1273.64653332,97.7545976081,558.320505952,0.0,166.938926447,191.61365848,538.781986644,473.40702503,56.6466996096,8.72826200432
 01/10  21:00:00,1117.89837449,97.7545976081,539.174865958,0.0,100.150657288,124.558693486,592.346460999,518.258502635,56.6466996096,17.4412587549
 01/10  22:00:00,1019.33325187,97.7545976081,479.459224674,0.0,100.150657288,124.558693486,587.947214144,528.062303,42.4850247072,17.399886437
 01/10  23:00:00,891.489797463,97.7545976081,420.599951049,0.0,46.0930336215,124.558693486,587.416456644,550.386880996,28.3233498048,8.70622584289
 01/10  24:00:00,810.274981227,97.7545976081,349.101176439,0.0,46.0930336215,124.558693486,604.96322517,573.408745979,14.1616749024,17.3928042893
 01/11  01:00:00,753.667645356,97.7545976081,305.430893895,0.0,46.0930336215,113.312780494,611.176793562,596.805556427,5.66466996096,8.70656717451
 01/11  02:00:00,746.392980497,97.7545976081,296.28994416,0.0,46.0930336215,113.312780494,631.272811713,608.214587298,5.66466996096,17.3935544542
 01/11  03:00:00,743.581851496,97.7545976081,293.704745489,0.0,46.0930336215,113.312780494,636.076344111,621.704760776,5.66466996096,8.70691337452
 01/11  04:00:00,732.075545127,97.7545976081,279.749539308,0.0,46.0930336215,113.312780494,675.071826281,652.012963936,5.66466996096,17.3941923847
 01/11  05:00:00,793.338175144,97.7545976081,253.08968534,0.0,100.150657288,148.969399434,686.075869726,663.595297967,5.66466996096,16.8159017981
 01/11  06:00:00,816.56503426,98.1620583781,276.729895532,0.0,100.150657288,149.894399434,998.658552951,975.213623984,14.1616749024,9.28325406463
 01/11  07:00:00,1059.03224124,98.7789191604,289.252180862,0.0,176.471037341,302.612436532,757.437751231,711.720910893,28.3233498048,17.3934905335
 01/11  08:00:00,1215.23085932,99.4399441515,331.126415183,0.0,243.2593065,310.10971186,716.683536643,656.650145416,42.4850247072,17.5483665198
 01/11  09:00:00,1389.26520034,99.8701199383,467.499487776,0.0,243.2593065,310.10971186,696.327250487,613.246438881,56.6466996096,26.4341119961
 01/11  10:00:00,1503.58355045,100.249821011,546.901482948,0.0,243.2593065,302.612436532,664.796175722,586.9475343,42.4850247072,35.363616715
 01/11  11:00:00,1548.527226,100.56113512,569.34243432,0.0,243.2593065,310.10971186,663.576476048,557.217388971,70.808374512,35.550712565
 01/11  12:00:00,1569.72351797,100.867995227,586.979088748,0.0,243.2593065,310.10971186,648.495930756,542.065491078,70.808374512,35.6220651663
 01/11  13:00:00,1519.58497209,101.566953585,595.848394846,0.0,243.2593065,310.10971186,609.9166066,503.661074831,70.808374512,35.447157257
 01/11  14:00:00,1531.99750863,102.017626812,603.896031989,0.0,243.2593065,302.612436532,574.39862339,482.126385716,56.6466996096,35.6255380642
 01/11  15:00:00,1525.36083796,102.268812711,619.225960722,0.0,243.2593065,302.612436532,549.455486565,471.402069378,42.4850247072,35.5683924799
 01/11  16:00:00,1531.67733486,102.502711035,628.780135877,0.0,243.2593065,302.612436532,560.384919098,468.234218419,56.6466996096,35.5040010689
 01/11  17:00:00,1545.99839321,102.8481993,633.94905071,0.0,243.2593065,310.10971186,575.603178877,455.31573648,84.9700494144,35.3173929831
 01/11  18:00:00,1555.44265207,103.108174368,629.121353439,0.0,243.2593065,310.10971186,558.353200422,455.88597876,84.9700494144,17.4971722474
 01/11  19:00:00,1296.30848477,97.7545976081,616.386652025,0.0,166.938926447,199.110933808,538.416951674,436.006560392,84.9700494144,17.4403418678
 01/11  20:00:00,1264.66462645,97.7545976081,608.511129856,0.0,166.938926447,191.61365848,515.899300434,441.814571828,56.6466996096,17.4380289966
 01/11  21:00:00,1121.96612421,97.7545976081,609.66262112,0.0,100.150657288,124.558693486,547.480182305,482.105267278,56.6466996096,8.72821541705
 01/11  22:00:00,1084.1227472,97.7545976081,612.188851908,0.0,100.150657288,124.558693486,549.2507301,489.366446058,42.4850247072,17.3992593344
 01/11  23:00:00,1017.35741244,97.7545976081,613.121692745,0.0,46.0930336215,124.558693486,555.732277552,510.015952384,28.3233498048,17.3929753639
 01/11  24:00:00,1018.58334256,97.7545976081,613.403275816,0.0,46.0930336215,124.558693486,539.956663945,517.088382118,14.1616749024,8.70660692541
 01/12  01:00:00,1006.17021139,97.7545976081,613.487354596,0.0,46.0930336215,113.312780494,570.336622925,547.27823445,5.66466996096,17.3937185136
 01/12  02:00:00,1007.46650127,97.7545976081,614.842480223,0.0,46.0930336215,113.312780494,563.119752954,548.748070551,5.66466996096,8.70701244203
 01/12  03:00:00,1010.0759105,97.7545976081,617.508702685,0.0,46.0930336215,113.312780494,560.3601568,537.301078191,5.66466996096,17.3944086483
 01/12  04:00:00,1012.27147516,97.7545976081,619.562435208,0.0,46.0930336215,113.312780494,557.506537506,543.134513149,5.66466996096,8.70735439628
 01/12  05:00:00,1106.52013341,97.7545976081,623.325134188,0.0,100.150657288,148.969399434,549.746036697,526.688954739,5.66466996096,17.392411997
 01/12  06:00:00,1115.3411873,98.2211173888,629.280960025,0.0,100.150657288,149.894399434,851.438696659,828.569316474,14.1616749024,8.70770528248
 01/12  07:00:00,1351.32169389,98.9678977229,635.185060327,0.0,176.471037341,302.612436532,667.037548101,621.319676686,28.3233498048,17.3945216094
 01/12  08:00:00,1470.11997347,99.9561114132,637.125829589,0.0,243.2593065,310.10971186,640.33802066,580.306771984,42.4850247072,17.5462239682
 01/12  09:00:00,1509.25491975,100.487357027,641.334332272,0.0,243.2593065,310.10971186,633.001598144,549.922463532,56.6466996096,26.4324350018
 01/12  10:00:00,1550.4596624,100.773072505,648.28168319,0.0,243.2593065,302.612436532,625.09527342,547.241391575,42.4850247072,35.368857138
 01/12  11:00:00,1559.92204412,101.091393604,649.851075914,0.0,243.2593065,310.10971186,637.920230019,531.555589415,70.808374512,35.5562660922
 01/12  12:00:00,1548.54013345,101.607877487,635.973772534,0.0,243.2593065,310.10971186,615.123253351,508.686384949,70.808374512,35.6284938904
 01/12  13:00:00,1494.093802,102.023623382,622.05889067,0.0,243.2593065,310.10971186,600.330616613,494.069903084,70.808374512,35.452339017
 01/12  14:00:00,1533.64144479,102.320285569,628.366094956,0.0,243.2593065,302.612436532,583.433567966,491.154908036,56.6466996096,35.6319603209
 01/12  15:00:00,1551.88826847,102.58048106,647.671292755,0.0,243.2593065,302.612436532,579.174955237,492.246138721,42.4850247072,44.4437918087
 01/12  16:00:00,1548.66613697,102.842320261,645.913043564,0.0,243.2593065,302.612436532,582.352429597,490.225505206,56.6466996096,35.4802247819
 01/12  17:00:00,1541.09900589,103.093242634,632.414359056,0.0,243.2593065,310.10971186,598.27636139,486.811329277,84.9700494144,26.4949826985
 01/12  18:00:00,1542.48061779,103.345832462,626.037360375,0.0,243.2593065,310.10971186,587.107507322,484.641372269,84.9700494144,17.4960856385
 01/12  19:00:00,1274.35788402,97.7545976081,621.63804301,0.0,166.938926447,199.110933808,563.353493934,460.940668628,84.9700494144,17.4427758915
 01/12  20:00:00,1262.67354888,97.7545976081,616.252047546,0.0,166.938926447,191.61365848,537.305745888,463.218448382,56.6466996096,17.4405978965
 01/12  21:00:00,1125.0151065,97.7545976081,613.185872637,0.0,100.150657288,124.558693486,578.897067919,504.811953375,56.6466996096,17.438414935
 01/12  22:00:00,1083.02374595,97.7545976081,610.29166629,0.0,100.150657288,124.558693486,563.724320041,512.529093464,42.4850247072,8.71020187009
 01/12  23:00:00,1015.02889669,97.7545976081,610.396776432,0.0,46.0930336215,124.558693486,576.965126595,531.248826429,28.3233498048,17.3929503609
 01/12  24:00:00,1017.55865292,97.7545976081,612.40538384,0.0,46.0930336215,124.558693486,561.507703448,538.638042069,14.1616749024,8.70798647669
 01/13  01:00:00,1005.83502188,97.7545976081,613.17659451,0.0,46.0930336215,113.312780494,567.738390372,544.678579041,5.66466996096,17.3951413698
 01/13  02:00:00,1006.02351886,97.7545976081,613.418432611,0.0,46.0930336215,113.312780494,564.473990966,550.104269493,5.66466996096,8.70505151194
 01/13  03:00:00,1006.80518353,97.7545976081,610.000893636,0.0,46.0930336215,113.312780494,582.466566604,559.407493276,5.66466996096,17.394403367
 01/13  04:00:00,1008.32145605,97.7545976081,601.795282176,0.0,46.0930336215,113.312780494,581.837563609,567.466819235,5.66466996096,8.7060744131
 01/13  05:00:00,1095.71324438,97.7545976081,595.454705639,0.0,100.150657288,148.969399434,575.610694448,552.550898718,5.66466996096,17.3951257692
 01/13  06:00:00,1092.46178423,98.2473780534,590.988473929,0.0,100.150657288,149.894399434,894.752373067,871.884291585,14.1616749024,8.70640657937
 01/13  07:00:00,1317.53672449,99.0763550498,589.288962665,0.0,176.471037341,302.612436532,686.301076193,640.584400412,28.3233498048,17.3933259756
 01/13  08:00:00,1432.48773332,100.25887112,588.715541488,0.0,243.2593065,310.10971186,659.697381623,599.667872043,42.4850247072,17.5444848725
 01/13  09:00:00,1472.39748991,100.858889359,588.840200752,0.0,243.2593065,310.10971186,660.449414567,568.563205603,56.6466996096,35.239509354
 01/13  10:00:00,1508.04585955,101.321721004,592.969530957,0.0,243.2593065,302.612436532,614.380780018,545.360734358,42.4850247072,26.5350209526
 01/13  11:00:00,1517.60830723,101.921599797,605.121163259,0.0,243.2593065,310.10971186,621.272448423,514.901125204,70.808374512,35.5629487064
 01/13  12:00:00,1532.90075687,102.47882794,622.016699952,0.0,243.2593065,310.10971186,605.108113938,489.758943387,70.808374512,44.5407960388
 01/13  13:00:00,1504.09133782,102.998241103,634.270348016,0.0,243.2593065,310.10971186,566.499744063,469.096035474,70.808374512,26.5953340771
 01/13  14:00:00,1535.2172546,103.527999774,631.175187942,0.0,243.2593065,302.612436532,546.100308807,444.920652905,56.6466996096,44.5329562921
 01/13  15:00:00,1531.1515549,103.980870174,626.230035024,0.0,243.2593065,302.612436532,493.953122475,415.918606466,42.4850247072,35.5494913017
 01/13  16:00:00,1530.92515107,104.276395734,625.524499192,0.0,243.2593065,302.612436532,493.18342635,401.049729368,56.6466996096,35.4869973733
 01/13  17:00:00,1541.73326374,104.518969712,629.519116077,0.0,243.2593065,310.10971186,520.18635463,408.721589715,84.9700494144,26.4947155008
 01/13  18:00:00,1548.21741101,105.086998611,627.462321255,0.0,243.2593065,310.10971186,512.95526296,410.49013711,84.9700494144,17.4950764357
 01/13  19:00:00,1305.17685752,97.7545976081,650.155915444,0.0,166.938926447,199.110933808,499.888218393,397.477990197,84.9700494144,17.4401787807
 01/13  20:00:00,1301.55611551,97.7545976081,654.533478316,0.0,166.938926447,191.61365848,474.263475364,400.179325337,56.6466996096,17.4374504176
 01/13  21:00:00,1163.56893592,97.7545976081,650.853983674,0.0,100.150657288,124.558693486,514.484993345,440.396726584,56.6466996096,17.441567152
 01/13  22:00:00,1119.62878041,97.7545976081,646.496613894,0.0,100.150657288,124.558693486,498.296687293,447.102611546,42.4850247072,8.7090510393
 01/13  23:00:00,1051.09660424,97.7545976081,645.078016819,0.0,46.0930336215,124.558693486,510.369817644,464.652989135,28.3233498048,17.393478704
 01/13  24:00:00,1050.45186408,97.7545976081,643.754574114,0.0,46.0930336215,124.558693486,496.099775385,473.231225564,14.1616749024,8.70687491893
 01/14  01:00:00,1034.80058641,97.7545976081,640.637415233,0.0,46.0930336215,113.312780494,503.113409516,480.054393377,5.66466996096,17.3943461783
 01/14  02:00:00,1031.83693789,97.7545976081,637.698232834,0.0,46.0930336215,113.312780494,499.460633615,485.088670449,5.66466996096,8.70729320509
 01/14  03:00:00,1029.4422388,97.7545976081,635.528302176,0.0,46.0930336215,113.312780494,514.120678267,491.061012147,5.66466996096,17.3949961595
 01/14  04:00:00,1026.66062656,97.7545976081,632.892837561,0.0,46.0930336215,113.312780494,519.986784657,496.928405057,5.66466996096,17.3937096394
 01/14  05:00:00,1033.78164047,97.7545976081,629.831383983,0.0,55.6251445156,113.312780494,506.241676764,491.870005138,5.66466996096,8.70700166426
 01/14  06:00:00,1029.81464571,97.7545976081,625.296066704,0.0,55.6251445156,113.312780494,527.460629805,495.904537299,14.1616749024,17.394417604
 01/14  07:00:00,1101.3825193,97.7545976081,624.788995776,0.0,65.1572554096,176.889270242,476.616756567,439.586038538,28.3233498048,8.70736822439
 01/14  08:00:00,1217.7096833,98.0488375049,626.50616976,0.0,109.682768182,220.96816451,751.492787075,691.612917224,42.4850247072,17.3948451438
 01/14  09:00:00,1221.90449687,98.0461537916,628.255942374,0.0,109.682768182,220.96816451,657.13235138,583.009678114,56.6466996096,17.475973656
 01/14  10:00:00,1334.69927646,98.4075596435,633.031025191,0.0,131.945524568,266.955817592,602.192957236,542.153732567,42.4850247072,17.554199962
 01/14  11:00:00,1352.67823565,98.4367544197,642.943128417,0.0,131.945524568,274.45309292,623.323588939,526.083964596,70.808374512,26.4312498305
 01/14  12:00:00,1356.36835094,98.448196546,644.793176766,0.0,131.945524568,274.45309292,619.319718608,513.276686739,70.808374512,35.2346573571
 01/14  13:00:00,1317.16870564,98.487118981,636.949838334,0.0,131.945524568,274.45309292,599.121353843,501.888476659,70.808374512,26.4245026728
 01/14  14:00:00,1299.7151186,98.6354297303,625.911216472,0.0,131.945524568,266.955817592,565.137639407,482.06489356,56.6466996096,26.4260462371
 01/14  15:00:00,1292.22817573,98.6682838528,617.517647681,0.0,131.945524568,266.955817592,544.751833211,475.840172457,42.4850247072,26.426636047
 01/14  16:00:00,1220.47720753,97.7545976081,623.457252682,0.0,109.682768182,212.545889182,442.899099914,359.825786322,56.6466996096,26.4266139832
