Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  17:00:00,1230.29731258,97.7545976081,626.057033379,0.0,109.682768182,220.04316451,471.607748697,360.21353457,84.9700494144,26.4241647125
 01/14  18:00:00,1196.72826485,97.7545976081,627.072908066,0.0,109.682768182,220.04316451,470.567672048,368.057519379,84.9700494144,17.5401032544
 01/14  19:00:00,1183.71573223,97.7545976081,646.1667808,0.0,100.150657288,199.110933808,510.085129516,407.721116088,84.9700494144,17.3939640141
 01/14  20:00:00,1189.90477254,97.7545976081,660.021141969,0.0,100.150657288,191.61365848,479.01970742,413.665862224,56.6466996096,8.70714558675
 01/14  21:00:00,1076.49736426,97.7545976081,658.991600629,0.0,55.6251445156,124.558693486,532.39767457,458.356155115,56.6466996096,17.3948198449
 01/14  22:00:00,1070.0524449,97.7545976081,653.356498982,0.0,55.6251445156,124.558693486,526.637552819,466.759104743,42.4850247072,17.3934233691
 01/14  23:00:00,1054.05351314,97.7545976081,648.198073827,0.0,46.0930336215,124.558693486,524.389614818,487.359414153,28.3233498048,8.70685086035
 01/14  24:00:00,1044.7476082,97.7545976081,638.802481344,0.0,46.0930336215,124.558693486,529.680139487,498.124340462,14.1616749024,17.3941241226
 01/15  01:00:00,1013.66318304,97.7545976081,631.803562449,0.0,34.9616554283,113.312780494,520.382817448,506.010879222,5.66466996096,8.70726826571
 01/15  02:00:00,1008.60488997,97.7545976081,627.110623935,0.0,34.9616554283,113.312780494,537.359412006,514.299773691,5.66466996096,17.3949683536
 01/15  03:00:00,1001.70838786,97.7545976081,620.394806072,0.0,34.9616554283,113.312780494,536.016208349,521.643879277,5.66466996096,8.7076591113
 01/15  04:00:00,997.113307247,97.7545976081,615.823780425,0.0,34.9616554283,113.312780494,550.66220215,527.604487721,5.66466996096,17.3930444683
 01/15  05:00:00,1006.98748368,97.7545976081,615.567820883,0.0,44.4937663224,113.312780494,537.204050988,522.831333918,5.66466996096,8.70804710889
 01/15  06:00:00,1009.08293555,97.7545976081,617.731573347,0.0,44.4937663224,113.312780494,561.926003222,530.370563111,14.1616749024,17.3937652087
 01/15  07:00:00,1082.96955882,97.7545976081,618.552422332,0.0,54.0258772165,176.889270242,512.944977627,475.913188324,28.3233498048,8.70843949835
 01/15  08:00:00,1082.8190912,97.7545976081,618.803797926,0.0,54.0258772165,184.38654557,538.72075712,478.841244892,42.4850247072,17.3944875206
 01/15  09:00:00,1160.0376766,97.7545976081,623.761506729,0.0,65.1572554096,220.04316451,538.610731197,464.497906912,56.6466996096,17.4661246759
 01/15  10:00:00,1166.8777523,97.7545976081,636.948565288,0.0,65.1572554096,212.545889182,513.484860517,453.461615078,42.4850247072,17.5382207321
 01/15  11:00:00,1189.02182704,97.7545976081,650.110517837,0.0,65.1572554096,220.04316451,524.680734649,427.465927622,70.808374512,26.4064325151
 01/15  12:00:00,1185.79430729,97.7545976081,644.596065232,0.0,65.1572554096,220.04316451,508.976794828,411.765476859,70.808374512,26.4029434575
 01/15  13:00:00,1172.5341194,97.7545976081,631.723671959,0.0,65.1572554096,220.04316451,497.847693539,400.634472174,70.808374512,26.4048468526
 01/15  14:00:00,1159.26142109,97.7545976081,625.298333797,0.0,65.1572554096,212.545889182,477.146753751,394.092685781,56.6466996096,26.4073683597
 01/15  15:00:00,1158.37409637,97.7545976081,624.301009782,0.0,65.1572554096,212.545889182,433.326940199,364.431834919,42.4850247072,26.410080573
 01/15  16:00:00,1162.58414326,97.7545976081,628.817697785,0.0,65.1572554096,212.545889182,433.097090933,350.043858541,56.6466996096,26.4065327821
 01/15  17:00:00,1142.86801305,97.7545976081,635.043236174,0.0,65.1572554096,220.04316451,463.676361969,352.300117493,84.9700494144,26.4061950618
 01/15  18:00:00,1100.38804633,97.7545976081,631.325770704,0.0,54.0258772165,184.38654557,487.933918662,376.667234535,84.9700494144,26.2966347132
 01/15  19:00:00,1094.84262312,97.7545976081,649.040083717,0.0,44.4937663224,163.454314868,512.662976865,418.984933819,84.9700494144,8.70799363098
 01/15  20:00:00,1098.69422517,97.7545976081,660.330296483,0.0,44.4937663224,155.95703954,498.528268325,424.48791235,56.6466996096,17.3936563653
 01/15  21:00:00,1065.79291249,97.7545976081,658.889031249,0.0,44.4937663224,124.558693486,523.323995445,457.968918194,56.6466996096,8.70837764171
 01/15  22:00:00,1064.92234587,97.7545976081,658.381159545,0.0,44.4937663224,124.558693486,524.820824002,464.941426268,42.4850247072,17.3943730262
 01/15  23:00:00,1055.28227096,97.7545976081,658.804805336,0.0,34.9616554283,124.558693486,522.141506292,485.112078058,28.3233498048,8.7060784301
 01/15  24:00:00,1057.75912903,97.7545976081,660.796624372,0.0,34.9616554283,124.558693486,528.553377155,496.996575277,14.1616749024,17.395126976
 01/16  01:00:00,1042.32381442,97.7545976081,657.777658044,0.0,34.9616554283,113.312780494,520.61819936,506.247067729,5.66466996096,8.70646166958
 01/16  02:00:00,1043.75489368,97.7545976081,658.955820394,0.0,34.9616554283,113.312780494,538.259046896,515.198700274,5.66466996096,17.3956766611
 01/16  03:00:00,1043.55705338,97.7545976081,658.862428712,0.0,34.9616554283,113.312780494,538.744589898,524.373089822,5.66466996096,8.70683011494
 01/16  04:00:00,1041.96099037,97.7545976081,657.459522822,0.0,34.9616554283,113.312780494,556.831694114,533.772913893,5.66466996096,17.3941102606
 01/16  05:00:00,1050.80768451,97.7545976081,656.173359715,0.0,44.4937663224,113.312780494,546.524651202,532.152763452,5.66466996096,8.70721778953
 01/16  06:00:00,1048.77448941,97.7545976081,654.51562168,0.0,44.4937663224,113.312780494,570.181398161,538.624855239,14.1616749024,17.3948680195
 01/16  07:00:00,1118.62384996,97.7545976081,651.714843351,0.0,54.0258772165,176.889270242,522.393715461,476.676749022,28.3233498048,17.3936166344
 01/16  08:00:00,1112.64346835,97.7545976081,650.226270861,0.0,54.0258772165,184.38654557,524.602384964,473.410402172,42.4850247072,8.70695808453
 01/16  09:00:00,1189.04161626,97.7545976081,650.877667931,0.0,65.1572554096,220.04316451,527.347099371,453.237419407,56.6466996096,17.462980354
 01/16  10:00:00,1183.19591466,97.7545976081,652.478288555,0.0,65.1572554096,212.545889182,522.007195734,453.227437311,42.4850247072,26.2947337157
 01/16  11:00:00,1189.65617405,97.7545976081,651.495759477,0.0,65.1572554096,220.04316451,531.961222062,434.748857192,70.808374512,26.403990358
 01/16  12:00:00,1185.12560076,97.7545976081,638.534952961,0.0,65.1572554096,220.04316451,523.857013699,426.644995903,70.808374512,26.4036432837
 01/16  13:00:00,1193.95527246,97.7545976081,623.405162974,0.0,65.1572554096,220.04316451,507.249445501,410.55023043,70.808374512,25.8908405592
 01/16  14:00:00,1185.78296339,97.7545976081,616.840088231,0.0,65.1572554096,212.545889182,481.116355614,403.857410504,56.6466996096,20.6122455
 01/16  15:00:00,1198.4410954,97.7545976081,607.02099965,0.0,65.1572554096,212.545889182,464.787476952,398.387321323,42.4850247072,23.9151309218
 01/16  16:00:00,1190.35910133,97.7545976081,610.669678101,0.0,65.1572554096,212.545889182,479.676742981,396.622495122,56.6466996096,26.407548249
 01/16  17:00:00,1149.9575313,97.7545976081,635.684598039,0.0,65.1572554096,220.04316451,516.39695601,405.019715196,84.9700494144,26.4071914003
 01/16  18:00:00,1111.71252634,97.7545976081,642.370262654,0.0,54.0258772165,184.38654557,535.053072681,423.784531228,84.9700494144,26.2984920391
 01/16  19:00:00,1089.37003627,97.7545976081,638.301915135,0.0,44.4937663224,163.454314868,554.215068874,460.537670008,84.9700494144,8.70734945156
 01/16  20:00:00,1079.17902087,97.7545976081,636.00419857,0.0,44.4937663224,155.95703954,542.822771715,468.780974883,56.6466996096,17.3950972232
 01/16  21:00:00,1044.2950745,97.7545976081,632.512410154,0.0,44.4937663224,124.558693486,583.536504951,509.495974115,56.6466996096,17.3938312269
 01/16  22:00:00,1038.01066122,97.7545976081,630.243005454,0.0,44.4937663224,124.558693486,569.948444197,518.756349382,42.4850247072,8.70707010746
 01/16  23:00:00,1026.68030443,97.7545976081,632.305111712,0.0,34.9616554283,124.558693486,584.047113414,538.329183312,28.3233498048,17.394580297
 01/16  24:00:00,1028.73355529,97.7545976081,633.859016937,0.0,34.9616554283,124.558693486,571.532585184,548.663449715,14.1616749024,8.7074605668
 01/17  01:00:00,1025.93232205,97.7545976081,632.413998188,0.0,46.0930336215,113.312780494,575.987631512,552.927550724,5.66466996096,17.3954108276
 01/17  02:00:00,1025.33586221,97.7545976081,631.844852879,0.0,46.0930336215,113.312780494,572.520897752,558.148322349,5.66466996096,8.70790544168
 01/17  03:00:00,1023.92958712,97.7545976081,630.633923358,0.0,46.0930336215,113.312780494,588.752626627,565.694413599,5.66466996096,17.3935430663
 01/17  04:00:00,1021.65658493,97.7545976081,628.475670709,0.0,46.0930336215,113.312780494,587.73444104,573.361447926,5.66466996096,8.70832315294
 01/17  05:00:00,1113.89417409,97.7545976081,627.709616765,0.0,100.150657288,148.969399434,570.928168658,547.867718774,5.66466996096,17.3957799224
 01/17  06:00:00,1116.67906374,97.7545976081,628.796827024,0.0,100.150657288,149.894399434,1039.01346485,1016.14571722,14.1616749024,8.706072732
 01/17  07:00:00,1345.52514944,97.7623374235,630.091129777,0.0,176.471037341,302.612436532,723.736810147,678.017271204,28.3233498048,17.3961891377
 01/17  08:00:00,1454.81173088,97.9736131154,628.539340095,0.0,243.2593065,310.10971186,683.655153928,623.621351446,42.4850247072,17.548777774
 01/17  09:00:00,1493.0654089,98.1023060279,629.184378997,0.0,243.2593065,310.10971186,680.210872338,596.544966112,56.6466996096,27.0192066167
 01/17  10:00:00,1529.9274238,98.2038260497,632.383798003,0.0,243.2593065,302.612436532,658.933827425,581.658340445,42.4850247072,34.790462273
 01/17  11:00:00,1542.88397241,98.2934740694,637.320054342,0.0,243.2593065,310.10971186,663.280217315,556.907847006,70.808374512,35.5639957964
 01/17  12:00:00,1548.2358125,98.375547161,641.492564572,0.0,243.2593065,310.10971186,650.935705563,539.598798374,70.808374512,40.528532677
 01/17  13:00:00,1507.26698718,98.4514909384,642.258537634,0.0,243.2593065,310.10971186,634.091445898,532.691621312,70.808374512,30.591450074
 01/17  14:00:00,1542.41162608,98.5222215615,643.88948336,0.0,243.2593065,302.612436532,626.260395314,525.075237529,56.6466996096,44.5384581759
 01/17  15:00:00,1543.16714568,98.5885295746,644.683416065,0.0,243.2593065,302.612436532,595.886824017,517.850124664,42.4850247072,35.5516746467
 01/17  16:00:00,1545.04348594,98.6494208076,646.287623585,0.0,243.2593065,302.612436532,597.62294052,505.486972445,56.6466996096,35.4892684655
 01/17  17:00:00,1553.77461582,98.7062487365,648.147062505,0.0,243.2593065,310.10971186,610.261755868,498.795422225,84.9700494144,26.496284229
 01/17  18:00:00,1560.89075246,98.7598743713,647.619172879,0.0,243.2593065,310.10971186,600.012161788,497.546307558,84.9700494144,17.4958048162
 01/17  19:00:00,1303.13289821,97.7545976081,648.614059939,0.0,166.938926447,199.110933808,550.014371655,447.602736881,84.9700494144,17.4415853597
 01/17  20:00:00,1300.43515327,97.7545976081,652.93930011,0.0,166.938926447,191.61365848,524.950352099,450.865507295,56.6466996096,17.4381451942
 01/17  21:00:00,1163.87204359,97.7545976081,650.93023508,0.0,100.150657288,124.558693486,569.942581339,495.853516296,56.6466996096,17.4423654331
 01/17  22:00:00,1120.86456518,97.7545976081,647.313504694,0.0,100.150657288,124.558693486,552.489732176,501.295299461,42.4850247072,8.70940800811
 01/17  23:00:00,1056.59345895,97.7545976081,649.808884556,0.0,46.0930336215,124.558693486,563.886801857,518.169215216,28.3233498048,17.394236837
 01/17  24:00:00,1057.02373097,97.7545976081,649.593808897,0.0,46.0930336215,124.558693486,547.000618766,524.131659522,14.1616749024,8.70728434159
 01/18  01:00:00,1043.89449011,97.7545976081,648.83267083,0.0,46.0930336215,113.312780494,551.448822088,528.388976355,5.66466996096,17.3951757718
 01/18  02:00:00,1043.80979916,97.7545976081,649.008087504,0.0,46.0930336215,113.312780494,555.538155997,532.479619158,5.66466996096,17.3938668784
 01/18  03:00:00,1041.51043383,97.7545976081,647.042507546,0.0,46.0930336215,113.312780494,551.07065376,536.698886202,5.66466996096,8.70709759711
 01/18  04:00:00,1040.7760509,97.7545976081,646.374287569,0.0,46.0930336215,113.312780494,564.178999298,541.119669178,5.66466996096,17.3946601584
 01/18  05:00:00,1133.80672128,97.7545976081,648.525388467,0.0,100.150657288,148.969399434,534.679399537,520.307220541,5.66466996096,8.70750903464
 01/18  06:00:00,1140.77138889,97.7560795759,652.927990926,0.0,100.150657288,149.894399434,901.334670046,869.777519141,14.1616749024,17.3954760028
 01/18  07:00:00,1368.98358167,98.4214974833,652.05614029,0.0,176.471037341,302.612436532,649.93525014,612.903978495,28.3233498048,8.70792183998
 01/18  08:00:00,1477.84508203,98.6390680666,649.050348463,0.0,243.2593065,310.10971186,640.725663062,571.928005481,42.4850247072,26.3126328741
 01/18  09:00:00,1511.52146036,98.729899508,644.248552734,0.0,243.2593065,310.10971186,632.463048269,549.382056223,56.6466996096,26.434292437
 01/18  10:00:00,1521.94941034,98.7990211626,619.286863345,0.0,243.2593065,302.612436532,599.857566804,530.844998574,42.4850247072,26.5275435229
 01/18  11:00:00,1521.24837062,99.058402572,609.927563051,0.0,243.2593065,310.10971186,625.117623945,509.84468855,70.808374512,44.4645608835
 01/18  12:00:00,1516.66481731,99.4331078108,603.386389955,0.0,243.2593065,310.10971186,590.459415545,484.034741964,70.808374512,35.6162990686
 01/18  13:00:00,1461.52229498,99.7967717231,588.704206781,0.0,243.2593065,310.10971186,566.818922402,460.568104821,70.808374512,35.4424430689
 01/18  14:00:00,1486.15217948,100.392771084,578.771338379,0.0,243.2593065,302.612436532,523.120886814,430.853025505,56.6466996096,35.6211616997
 01/18  15:00:00,1482.91708106,100.843849082,574.849719193,0.0,243.2593065,302.612436532,486.388487392,408.33905756,42.4850247072,35.5644051245
 01/18  16:00:00,1483.2674843,101.125651036,574.955318256,0.0,243.2593065,302.612436532,501.289696077,409.141869964,56.6466996096,35.5011265031
 01/18  17:00:00,1501.05343199,101.496640466,586.398457106,0.0,243.2593065,310.10971186,521.276580892,409.813694518,84.9700494144,26.4928369594
 01/18  18:00:00,1519.83613091,102.019261752,597.643329215,0.0,243.2593065,310.10971186,524.167519713,412.962166956,84.9700494144,26.2353033428
 01/18  19:00:00,1272.59059047,97.7545976081,613.213115441,0.0,166.938926447,199.110933808,501.132651295,398.724273124,84.9700494144,17.4383287566
 01/18  20:00:00,1279.74099881,97.7545976081,628.03534205,0.0,166.938926447,191.61365848,472.351283891,406.973023525,56.6466996096,8.73156075691
 01/18  21:00:00,1153.94351711,97.7545976081,636.707219938,0.0,100.150657288,124.558693486,523.347475318,449.259245638,56.6466996096,17.44153007
 01/18  22:00:00,1114.35920968,97.7545976081,636.730166436,0.0,100.150657288,124.558693486,514.514434955,454.629310023,42.4850247072,17.4001002246
 01/18  23:00:00,1047.43820154,97.7545976081,637.520209147,0.0,46.0930336215,124.558693486,509.164132595,472.134385589,28.3233498048,8.70639720124
 01/18  24:00:00,1040.44349612,97.7545976081,629.186979102,0.0,46.0930336215,124.558693486,505.934574883,474.377062345,14.1616749024,17.3958376356
 01/19  01:00:00,1028.78030919,97.7545976081,629.999165777,0.0,46.0930336215,113.312780494,493.012771315,478.641302865,5.66466996096,8.70679848919
 01/19  02:00:00,1027.34517876,97.7545976081,628.49342477,0.0,46.0930336215,113.312780494,504.771909206,481.713169412,5.66466996096,17.3940698322
 01/19  03:00:00,1042.73145055,97.7545976081,644.823709562,0.0,46.0930336215,113.312780494,505.448236462,491.076361714,5.66466996096,8.70720478676
 01/19  04:00:00,1053.65329053,97.7545976081,656.553121334,0.0,46.0930336215,113.312780494,520.993918132,497.934369809,5.66466996096,17.3948783626
 01/19  05:00:00,1141.22966196,97.7545976081,653.736629509,0.0,100.150657288,148.969399434,497.124036416,481.374813837,5.66466996096,10.0845526183
 01/19  06:00:00,1123.56978169,98.0766032387,633.207622687,0.0,100.150657288,149.894399434,771.874408336,741.695144926,14.1616749024,16.0175885082
 01/19  07:00:00,1337.87063168,98.701844318,616.908756325,0.0,176.471037341,302.612436532,580.724246042,535.006415534,28.3233498048,17.394480704
 01/19  08:00:00,1441.09997158,99.5611985041,606.847738573,0.0,243.2593065,310.10971186,553.400675454,493.365409359,42.4850247072,17.5502413871
 01/19  09:00:00,1476.062779,100.219786978,603.63025053,0.0,243.2593065,310.10971186,555.732749002,472.648318174,56.6466996096,26.4377312181
 01/19  10:00:00,1506.33034942,101.037465503,599.61986171,0.0,243.2593065,302.612436532,520.687577604,442.833181343,42.4850247072,35.3693715537
 01/19  11:00:00,1500.54820251,101.669345166,584.897169512,0.0,243.2593065,310.10971186,518.286098715,411.919720041,70.808374512,35.5580041627
 01/19  12:00:00,1487.36888644,102.244052109,569.09939612,0.0,243.2593065,310.10971186,496.029067124,389.590120346,70.808374512,35.6305722655
 01/19  13:00:00,1438.67013134,102.792343868,561.209854283,0.0,243.2593065,310.10971186,478.416455104,372.153423371,70.808374512,35.4546572208
 01/19  14:00:00,1468.62786855,103.536225612,556.825362887,0.0,243.2593065,302.612436532,441.860972445,349.579056455,56.6466996096,35.6352163802
 01/19  15:00:00,1468.78951185,104.695846994,555.836130539,0.0,243.2593065,302.612436532,413.5775123,326.632777789,42.4850247072,44.4597098034
 01/19  16:00:00,1469.42293105,105.827056313,555.378220535,0.0,243.2593065,302.612436532,396.157111122,308.650482847,56.6466996096,30.8599286652
 01/19  17:00:00,1487.04913166,106.291077391,566.694377077,0.0,243.2593065,310.10971186,429.755761957,313.685428532,84.9700494144,31.1002840113
 01/19  18:00:00,1504.10502758,106.458148422,576.49951907,0.0,243.2593065,310.10971186,435.20337511,332.73603856,84.9700494144,17.497287135
 01/19  19:00:00,1264.91486635,97.7545976081,605.224138577,0.0,166.938926447,199.110933808,439.047166004,336.634800715,84.9700494144,17.4423158743
 01/19  20:00:00,1266.76175637,97.7545976081,614.36945135,0.0,166.938926447,191.61365848,418.12722892,344.038740548,56.6466996096,17.4417887623
 01/19  21:00:00,1126.25518221,97.7545976081,607.402545928,0.0,100.150657288,124.558693486,457.292658607,383.206272579,56.6466996096,17.4396864192
 01/19  22:00:00,1084.62072679,97.7545976081,605.084415546,0.0,100.150657288,124.558693486,441.49329743,390.297454139,42.4850247072,8.71081858364
 01/19  23:00:00,1018.50027045,97.7545976081,606.703001209,0.0,46.0930336215,124.558693486,455.649657955,409.932104858,28.3233498048,17.3942032923
 01/19  24:00:00,1020.32554685,97.7545976081,607.764962993,0.0,46.0930336215,124.558693486,440.692578688,417.82222602,14.1616749024,8.70867776573
 01/20  01:00:00,1011.50323839,97.7545976081,611.560219179,0.0,46.0930336215,113.312780494,449.25003125,426.188854401,5.66466996096,17.3965068879
 01/20  02:00:00,1014.36067929,97.7545976081,614.606487225,0.0,46.0930336215,113.312780494,447.230899423,432.859807157,5.66466996096,8.70642230468
 01/20  03:00:00,1017.26269653,97.7545976081,617.724282053,0.0,46.0930336215,113.312780494,463.030323417,439.96973598,5.66466996096,17.3959174763
 01/20  04:00:00,1020.5898526,97.7545976081,621.24128249,0.0,46.0930336215,113.312780494,461.544079185,447.172590639,5.66466996096,8.70681858545
 01/20  05:00:00,1115.5575967,97.7545976081,623.001626426,0.0,100.150657288,148.969399434,456.813592506,433.754818653,5.66466996096,17.3941038923
 01/20  06:00:00,1110.23645899,98.1908331261,616.202067367,0.0,100.150657288,149.894399434,643.539098812,620.670189226,14.1616749024,8.70723468344
 01/20  07:00:00,1340.87139064,99.7156860103,617.704842073,0.0,176.471037341,302.612436532,526.373055049,480.654654313,28.3233498048,17.3950509321
 01/20  08:00:00,1445.83625605,101.250227457,610.225013893,0.0,243.2593065,310.10971186,515.014847774,446.220761977,42.4850247072,26.3090610904
 01/20  09:00:00,1500.85369154,101.834946322,628.56403875,0.0,243.2593065,310.10971186,516.054502811,432.971516004,56.6466996096,26.4362871974
 01/20  10:00:00,1557.76644402,102.176506479,653.940664729,0.0,243.2593065,302.612436532,503.469312918,434.450089335,42.4850247072,26.5341988763
 01/20  11:00:00,1555.99131875,102.423027793,646.201558317,0.0,243.2593065,310.10971186,541.393867412,435.014531471,70.808374512,35.5709614288
 01/20  12:00:00,1539.01923113,102.680259821,629.104026895,0.0,243.2593065,310.10971186,554.257520432,438.914432189,70.808374512,44.5347137303
 01/20  13:00:00,1485.86517513,102.918311568,611.171418915,0.0,243.2593065,310.10971186,542.927346694,445.534935974,70.808374512,26.5840362077
 01/20  14:00:00,1521.32439837,103.277199936,594.617549444,0.0,243.2593065,302.612436532,543.210364399,442.034041826,56.6466996096,44.5296229635
 01/20  15:00:00,1526.51896465,103.913458546,586.239888939,0.0,243.2593065,302.612436532,493.509513704,415.465053921,42.4850247072,35.5594350752
 01/20  16:00:00,1539.77884961,104.334086889,583.964989038,0.0,243.2593065,302.612436532,493.987444714,401.844001558,56.6466996096,35.496743547
 01/20  17:00:00,1549.48985213,104.538999002,579.959673837,0.0,243.2593065,310.10971186,514.241122027,402.774782502,84.9700494144,26.496290111
 01/20  18:00:00,1556.82506832,104.590607231,574.639353855,0.0,243.2593065,310.10971186,536.257659533,425.051606097,84.9700494144,26.2360040215
 01/20  19:00:00,1286.61600077,97.7545976081,564.744458212,0.0,166.938926447,199.110933808,527.333736595,433.632155855,84.9700494144,8.73153132563
 01/20  20:00:00,1274.0010633,97.7545976081,555.650350447,0.0,166.938926447,191.61365848,517.190886523,443.102832182,56.6466996096,17.4413547314
 01/20  21:00:00,1138.01593084,97.7545976081,546.896716497,0.0,100.150657288,124.558693486,561.299681625,487.211949096,56.6466996096,17.4410329196
 01/20  22:00:00,1087.59805268,97.7545976081,532.68262248,0.0,100.150657288,124.558693486,558.869503583,498.983861183,42.4850247072,17.400617693
 01/20  23:00:00,970.855202268,97.7545976081,481.937783812,0.0,46.0930336215,124.558693486,561.852339209,524.821042703,28.3233498048,8.7079467006
 01/20  24:00:00,930.890803567,97.7545976081,446.07796632,0.0,46.0930336215,124.558693486,568.575280377,537.019954559,14.1616749024,17.3936509157
 01/21  01:00:00,862.352869052,97.7545976081,396.387877097,0.0,46.0930336215,113.312780494,565.687958343,551.314877236,5.66466996096,8.70841114612
 01/21  02:00:00,807.208033765,97.7545976081,345.881307037,0.0,46.0930336215,113.312780494,591.055576426,567.996380119,5.66466996096,17.3945263466
 01/21  03:00:00,779.219555722,97.7545976081,320.44781697,0.0,46.0930336215,113.312780494,605.469508301,591.098649434,5.66466996096,8.70618890608
 01/21  04:00:00,764.094927662,97.7545976081,302.955559451,0.0,46.0930336215,113.312780494,634.703660371,611.643625235,5.66466996096,17.3953651751
 01/21  05:00:00,754.667661752,97.7545976081,285.50713732,0.0,55.6251445156,113.312780494,643.371158325,628.999911931,5.66466996096,8.70657643336
 01/21  06:00:00,737.068011125,97.7545976081,269.499529887,0.0,55.6251445156,113.312780494,682.288322593,650.730402366,14.1616749024,17.396245324
 01/21  07:00:00,803.354906764,97.7545976081,265.330409803,0.0,65.1572554096,176.889270242,632.099295749,595.068977222,28.3233498048,8.70696872257
 01/21  08:00:00,956.230472136,98.0523520311,304.520247009,0.0,109.682768182,220.96816451,926.568494064,866.689647926,42.4850247072,17.3938214315
 01/21  09:00:00,1023.42509294,98.0499608191,357.617906455,0.0,109.682768182,220.96816451,779.738230452,705.613649999,56.6466996096,17.477880843
 01/21  10:00:00,1245.14056822,98.4147101854,460.531476572,0.0,131.945524568,266.955817592,731.575519914,662.76984668,42.4850247072,26.3206485259
 01/21  11:00:00,1326.49876267,98.4445798217,529.280798945,0.0,131.945524568,274.45309292,733.279286391,636.036056328,70.808374512,26.4348555507
 01/21  12:00:00,1337.54140713,98.4579631801,536.429656173,0.0,131.945524568,274.45309292,712.81162385,615.571503161,70.808374512,26.4317461777
 01/21  13:00:00,1318.04800096,98.4669042513,543.78241214,0.0,131.945524568,274.45309292,692.40831867,595.171733842,70.808374512,26.4282103158
 01/21  14:00:00,1319.56381643,98.4741974878,553.319802172,0.0,131.945524568,266.955817592,653.79540738,570.718740174,56.6466996096,26.4299675967
 01/21  15:00:00,1327.05621318,98.479951383,562.307687827,0.0,131.945524568,266.955817592,612.745010592,543.83471083,42.4850247072,26.4252750549
 01/21  16:00:00,1250.4213239,97.7545976081,569.246385161,0.0,109.682768182,212.545889182,483.865113537,400.785518968,56.6466996096,26.4328949595
 01/21  17:00:00,1263.96487634,97.7545976081,572.57260237,0.0,109.682768182,220.04316451,515.77610588,404.377539547,84.9700494144,26.428516919
 01/21  18:00:00,1211.87469758,97.7545976081,571.830868648,0.0,109.682768182,220.04316451,530.631989261,419.358270691,84.9700494144,26.3036691555
 01/21  19:00:00,1164.41782759,97.7545976081,567.497147528,0.0,100.150657288,199.110933808,556.823674127,463.147167603,84.9700494144,8.70645710918
 01/21  20:00:00,1139.00090966,97.7545976081,552.411557437,0.0,100.150657288,191.61365848,544.558038734,470.515407219,56.6466996096,17.3959319055
 01/21  21:00:00,953.778366795,97.7545976081,479.887900757,0.0,55.6251445156,124.558693486,582.568026359,517.214492052,56.6466996096,8.7068346975
 01/21  22:00:00,865.17033176,97.7545976081,395.397450263,0.0,55.6251445156,124.558693486,591.965838187,532.086691246,42.4850247072,17.3941222339
 01/21  23:00:00,810.087954716,97.7545976081,355.019803576,0.0,46.0930336215,124.558693486,589.941286135,552.910705133,28.3233498048,8.70723119699
 01/21  24:00:00,800.424706246,97.7545976081,345.402572915,0.0,46.0930336215,124.558693486,598.203295173,566.646675831,14.1616749024,17.3949444392
 01/22  01:00:00,773.020483665,97.7545976081,342.010499139,0.0,34.9616554283,113.312780494,590.985693689,576.613337703,5.66466996096,8.7076860255
 01/22  02:00:00,753.872337197,97.7545976081,325.73805663,0.0,34.9616554283,113.312780494,631.077570908,608.017063888,5.66466996096,17.395837059
 01/22  03:00:00,738.268750803,97.7545976081,311.239447647,0.0,34.9616554283,113.312780494,648.985674672,625.926377633,5.66466996096,17.3946270785
 01/22  04:00:00,759.938184475,97.7545976081,333.575453989,0.0,34.9616554283,113.312780494,637.109685756,622.737515542,5.66466996096,8.70750025292
 01/22  05:00:00,786.524035116,97.7545976081,352.341117833,0.0,44.4937663224,113.312780494,645.358678483,622.298533373,5.66466996096,17.3954751496
 01/22  06:00:00,813.713336767,97.7545976081,376.012074771,0.0,44.4937663224,113.312780494,653.559042699,630.689429494,14.1616749024,8.70793830267
 01/22  07:00:00,914.301323425,97.7545976081,402.555596223,0.0,54.0258772165,176.889270242,618.347377632,572.630376191,28.3233498048,17.3936516369
 01/22  08:00:00,911.502165714,97.7545976081,408.038193768,0.0,54.0258772165,184.38654557,617.772358555,566.57894925,42.4850247072,8.70838459871
 01/22  09:00:00,1050.07076383,97.7545976081,473.864502819,0.0,65.1572554096,220.04316451,604.935112868,530.822559379,56.6466996096,17.4658538793
 01/22  10:00:00,1123.00603517,97.7545976081,558.42769051,0.0,65.1572554096,212.545889182,584.932059686,516.147427221,42.4850247072,26.299607758
 01/22  11:00:00,1148.6559614,97.7545976081,580.664190701,0.0,65.1572554096,220.04316451,593.180255308,495.962819782,70.808374512,26.4090610142
 01/22  12:00:00,1173.73708953,97.7545976081,598.226455589,0.0,65.1572554096,220.04316451,580.051722744,482.834467331,70.808374512,26.4088809011
 01/22  13:00:00,1183.14478509,97.7545976081,605.019756532,0.0,65.1572554096,220.04316451,569.677862782,472.460829045,70.808374512,26.4086592253
 01/22  14:00:00,1177.97059477,97.7545976081,607.207283036,0.0,65.1572554096,212.545889182,541.654655225,458.599520315,56.6466996096,26.4084353005
 01/22  15:00:00,1182.88745462,97.7545976081,607.13074867,0.0,65.1572554096,212.545889182,528.183444638,459.290208093,42.4850247072,26.4082118375
 01/22  16:00:00,1193.53094427,97.7545976081,602.575920293,0.0,65.1572554096,212.545889182,538.307647653,455.252959023,56.6466996096,26.4079890211
 01/22  17:00:00,1169.92671411,97.7545976081,593.495962305,0.0,65.1572554096,220.04316451,559.290032652,447.912216375,84.9700494144,26.4077668623
 01/22  18:00:00,1096.71833893,97.7545976081,586.31462578,0.0,54.0258772165,184.38654557,582.666363568,480.158903788,84.9700494144,17.537410366
 01/22  19:00:00,1056.11998944,97.7545976081,580.304091999,0.0,44.4937663224,163.454314868,634.851795576,532.488121827,84.9700494144,17.3936243348
 01/22  20:00:00,1043.6809509,97.7545976081,575.633210848,0.0,44.4937663224,155.95703954,598.063038884,532.707817456,56.6466996096,8.70852181755
 01/22  21:00:00,1010.64790654,97.7545976081,573.793876082,0.0,44.4937663224,124.558693486,645.834210169,571.792752608,56.6466996096,17.3947579508
 01/22  22:00:00,1004.58320715,97.7545976081,574.227943684,0.0,44.4937663224,124.558693486,659.646640835,608.453842921,42.4850247072,8.70777320662
 01/22  23:00:00,981.929992444,97.7545976081,556.977810649,0.0,34.9616554283,124.558693486,673.00871898,627.289737738,28.3233498048,17.3956314374
 01/22  24:00:00,952.067565822,97.7545976081,528.164768619,0.0,34.9616554283,124.558693486,644.447581256,621.579206983,14.1616749024,8.70669937038
 01/23  01:00:00,946.432058067,97.7545976081,521.589015893,0.0,46.0930336215,113.312780494,695.712320638,672.65313791,5.66466996096,17.3945127664
 01/23  02:00:00,948.046023854,97.7545976081,519.740400367,0.0,46.0930336215,113.312780494,694.50698087,680.135195183,5.66466996096,8.70711572563
 01/23  03:00:00,925.237431813,97.7545976081,496.86174908,0.0,46.0930336215,113.312780494,688.869207094,665.809805219,5.66466996096,17.3947319141
 01/23  04:00:00,897.270907515,97.7545976081,468.694411351,0.0,46.0930336215,113.312780494,731.870291881,717.49806529,5.66466996096,8.70755663071
 01/23  05:00:00,979.608267415,97.7545976081,463.01831773,0.0,100.150657288,148.969399434,712.717512396,689.657252613,5.66466996096,17.3955898218
 01/23  06:00:00,1046.91680676,97.7545976081,522.626455933,0.0,100.150657288,149.894399434,1174.10513362,1142.54904873,14.1616749024,17.3944099862
 01/23  07:00:00,1294.11040657,98.0079036267,534.443357201,0.0,176.471037341,302.612436532,885.651725904,848.620989994,28.3233498048,8.70738610598
 01/23  08:00:00,1421.56193482,98.2907116135,540.655978565,0.0,243.2593065,310.10971186,852.797699066,784.001182655,42.4850247072,26.3114917034
 01/23  09:00:00,1468.75945381,98.4093709168,547.164841842,0.0,243.2593065,310.10971186,785.811539639,702.725883187,56.6466996096,26.4389568429
 01/23  10:00:00,1507.49771629,98.499213438,552.507352596,0.0,243.2593065,302.612436532,743.932455773,674.916508722,42.4850247072,26.5309223434
 01/23  11:00:00,1523.0839282,98.5764774837,565.334528132,0.0,243.2593065,310.10971186,746.673969832,640.290356171,70.808374512,35.5752391498
 01/23  12:00:00,1547.35324413,98.6448954322,580.294433604,0.0,243.2593065,310.10971186,725.92508433,610.586474874,70.808374512,44.5302349443
 01/23  13:00:00,1526.19882243,98.7081757177,589.405786013,0.0,243.2593065,310.10971186,687.005859797,580.755418955,70.808374512,35.4420663304
 01/23  14:00:00,1568.83723437,98.7670050404,595.897455128,0.0,243.2593065,302.612436532,641.452219693,549.184590708,56.6466996096,35.6209293756
 01/23  15:00:00,1572.69157612,98.8528019936,599.574040188,0.0,243.2593065,302.612436532,593.482266819,515.432927975,42.4850247072,35.5643141369
 01/23  16:00:00,1581.09144267,99.045580935,602.066585904,0.0,243.2593065,302.612436532,580.260417199,488.112424128,56.6466996096,35.5012934613
 01/23  17:00:00,1590.91754411,99.2644042559,601.502907542,0.0,243.2593065,310.10971186,580.604277968,469.140775022,84.9700494144,26.4934535313
 01/23  18:00:00,1595.39582144,99.4852018275,598.724041192,0.0,243.2593065,310.10971186,590.783001535,479.577868908,84.9700494144,26.2350832121
 01/23  19:00:00,1326.95030647,97.7545976081,589.480699423,0.0,166.938926447,199.110933808,545.800263162,447.141471821,84.9700494144,13.6887419272
 01/23  20:00:00,1300.72769517,97.7545976081,575.899788599,0.0,166.938926447,191.61365848,525.381070853,456.253907337,56.6466996096,12.4804639061
 01/23  21:00:00,1147.18062095,97.7545976081,563.708756733,0.0,100.150657288,124.558693486,575.349902077,501.261788027,56.6466996096,17.4414144405
 01/23  22:00:00,1089.09293341,97.7545976081,547.946928284,0.0,100.150657288,124.558693486,571.925528405,512.040551884,42.4850247072,17.3999518132
 01/23  23:00:00,954.382831029,97.7545976081,478.556150169,0.0,46.0930336215,124.558693486,573.383705594,536.354006635,28.3233498048,8.70634915443
 01/23  24:00:00,910.850322849,97.7545976081,435.368978815,0.0,46.0930336215,124.558693486,577.002916091,545.445515921,14.1616749024,17.395725267
 01/24  01:00:00,910.526818595,97.7545976081,444.770522329,0.0,46.0930336215,113.312780494,565.762706219,551.391273993,5.66466996096,8.70676226427
 01/24  02:00:00,960.100864561,97.7545976081,488.881895086,0.0,46.0930336215,113.312780494,580.879255397,557.821278474,5.66466996096,17.3933069625
 01/24  03:00:00,1009.44808394,97.7545976081,533.062094429,0.0,46.0930336215,113.312780494,578.611669014,564.239834107,5.66466996096,8.70716494602
 01/24  04:00:00,995.317333289,97.7545976081,525.75696113,0.0,46.0930336215,113.312780494,600.762042632,577.702542678,5.66466996096,17.3948299927
 01/24  05:00:00,1016.76957912,97.7545976081,462.002829357,0.0,100.150657288,148.969399434,581.561029596,567.188751637,5.66466996096,8.70760799802
 01/24  06:00:00,1033.74433421,97.933990293,478.225245712,0.0,100.150657288,149.894399434,967.639788265,936.082163858,14.1616749024,17.3959495047
 01/24  07:00:00,1290.43286459,98.5833214147,507.685611805,0.0,176.471037341,302.612436532,715.399364643,669.681500114,28.3233498048,17.3945147248
 01/24  08:00:00,1402.25199117,98.7943440446,520.643736854,0.0,243.2593065,310.10971186,693.269586524,633.234095808,42.4850247072,17.5504660091
 01/24  09:00:00,1459.84959559,98.9791137483,542.229946007,0.0,243.2593065,310.10971186,692.871337574,609.786306434,56.6466996096,26.4383315301
 01/24  10:00:00,1516.17135183,99.2228805209,559.416527505,0.0,243.2593065,302.612436532,668.691248994,590.835772582,42.4850247072,35.3704517043
 01/24  11:00:00,1535.64474129,99.4333375638,570.629451865,0.0,243.2593065,310.10971186,685.250329798,578.882531819,70.808374512,35.5594234673
 01/24  12:00:00,1547.3431808,99.7537786392,582.267896918,0.0,243.2593065,310.10971186,649.306082825,542.865475249,70.808374512,35.6322330636
 01/24  13:00:00,1528.42239162,100.284303032,597.39747826,0.0,243.2593065,310.10971186,619.235347311,512.970751834,70.808374512,35.4562209652
 01/24  14:00:00,1571.2147433,100.729539729,597.701411494,0.0,243.2593065,302.612436532,588.599962356,496.316068278,56.6466996096,35.6371944686
 01/24  15:00:00,1574.44207795,100.948934954,598.290006597,0.0,243.2593065,302.612436532,580.340503821,493.398988315,42.4850247072,44.4564907995
 01/24  16:00:00,1568.38019753,101.601848754,595.068810116,0.0,243.2593065,302.612436532,544.16026979,452.027647518,56.6466996096,35.4859226619
 01/24  17:00:00,1578.44053105,101.974247053,596.608980219,0.0,243.2593065,310.10971186,544.394923772,432.925820278,84.9700494144,26.4990540796
 01/24  18:00:00,1592.02935212,102.146925496,604.556796661,0.0,243.2593065,310.10971186,548.953275242,446.485207306,84.9700494144,17.4980185211
 01/24  19:00:00,1321.20921591,97.7545976081,596.122333641,0.0,166.938926447,199.110933808,541.73569877,439.324660363,84.9700494144,17.4409889925
 01/24  20:00:00,1297.48071322,97.7545976081,583.408708516,0.0,166.938926447,191.61365848,522.219025815,448.129761028,56.6466996096,17.4425651774
 01/24  21:00:00,1149.59655716,97.7545976081,574.596383682,0.0,100.150657288,124.558693486,563.091068806,489.003915328,56.6466996096,17.4404538688
 01/24  22:00:00,1104.1687144,97.7545976081,571.103898699,0.0,100.150657288,124.558693486,548.508992798,497.312751774,42.4850247072,8.71121631642
 01/24  23:00:00,1035.83597053,97.7545976081,567.458227446,0.0,46.0930336215,124.558693486,564.276405168,518.558081305,28.3233498048,17.3949740585
 01/24  24:00:00,1031.8352201,97.7545976081,563.08799458,0.0,46.0930336215,124.558693486,552.251413835,529.38333807,14.1616749024,8.70640086249
 01/25  01:00:00,1009.17966529,97.7545976081,558.775194576,0.0,46.0930336215,113.312780494,561.352344119,538.290350903,5.66466996096,17.3973232547
 01/25  02:00:00,1005.0309207,97.7545976081,558.158295891,0.0,46.0930336215,113.312780494,561.738249682,547.366782371,5.66466996096,8.70679734995
 01/25  03:00:00,988.765643044,97.7545976081,541.945299641,0.0,46.0930336215,113.312780494,580.228137665,557.169383032,5.66466996096,17.3940846717
 01/25  04:00:00,981.807386132,97.7545976081,535.011643252,0.0,46.0930336215,113.312780494,580.918525954,566.546636553,5.66466996096,8.70721944053
 01/25  05:00:00,1081.58340978,97.7545976081,551.77574005,0.0,100.150657288,148.969399434,573.312696,550.253085839,5.66466996096,17.3949402002
 01/25  06:00:00,1092.72060657,98.1585570869,563.546382757,0.0,100.150657288,149.894399434,897.688518426,874.819165875,14.1616749024,8.7076776481
 01/25  07:00:00,1326.7822702,98.7803123236,565.225612242,0.0,176.471037341,302.612436532,685.684252588,639.964975187,28.3233498048,17.3959275961
 01/25  08:00:00,1441.13181739,99.5177161556,564.169156702,0.0,243.2593065,310.10971186,666.559670199,597.764036503,42.4850247072,26.3106089887
 01/25  09:00:00,1481.10221953,100.11542861,566.566831936,0.0,243.2593065,310.10971186,647.925378214,564.840604021,56.6466996096,26.4380745833
 01/25  10:00:00,1536.88367878,100.550974153,572.428478185,0.0,243.2593065,302.612436532,615.020551637,545.999240158,42.4850247072,26.5362867714
 01/25  11:00:00,1571.07765701,101.132029845,573.299426107,0.0,243.2593065,310.10971186,627.445635011,521.063281605,70.808374512,35.5739788941
 01/25  12:00:00,1579.90159482,101.649183606,571.312391985,0.0,243.2593065,310.10971186,618.495207297,503.151074386,70.808374512,44.5357583984
 01/25  13:00:00,1539.50371452,102.218878792,571.792729743,0.0,243.2593065,310.10971186,590.095789186,483.84638952,70.808374512,35.4410251536
 01/25  14:00:00,1576.22401398,102.7481132,574.352447232,0.0,243.2593065,302.612436532,554.87402045,462.607583114,56.6466996096,35.6197377265
 01/25  15:00:00,1585.10030073,103.234710267,575.652516437,0.0,243.2593065,302.612436532,514.558471041,436.510284619,42.4850247072,35.5631617152
 01/25  16:00:00,1585.59533192,103.541106859,575.667651585,0.0,243.2593065,302.612436532,511.477010211,419.330024841,56.6466996096,35.5002857605
 01/25  17:00:00,1591.48323042,103.768376269,573.938499516,0.0,243.2593065,310.10971186,524.807986658,413.345070821,84.9700494144,26.492866423
 01/25  18:00:00,1593.85337172,103.973674385,567.250002431,0.0,243.2593065,310.10971186,536.855685891,425.651045214,84.9700494144,26.2345912626
 01/25  19:00:00,1323.69712799,97.7545976081,554.255356004,0.0,166.938926447,199.110933808,518.430873938,424.731750137,84.9700494144,8.72907438593
 01/25  20:00:00,1301.98331604,97.7545976081,545.461257667,0.0,166.938926447,191.61365848,506.153256255,432.063623003,56.6466996096,17.4429336425
 01/25  21:00:00,1157.75897785,97.7545976081,539.521866975,0.0,100.150657288,124.558693486,550.323749382,476.236113624,56.6466996096,17.4409361488
 01/25  22:00:00,1109.26327905,97.7545976081,531.458545945,0.0,100.150657288,124.558693486,549.381435184,489.496970209,42.4850247072,17.3994402676
 01/25  23:00:00,965.091831453,97.7545976081,467.292517616,0.0,46.0930336215,124.558693486,554.260419466,517.228302523,28.3233498048,8.70876713847
 01/25  24:00:00,894.920815293,97.7545976081,401.564239395,0.0,46.0930336215,124.558693486,560.959570453,529.402692688,14.1616749024,17.3952028628
 01/26  01:00:00,811.606191683,97.7545976081,335.649545001,0.0,46.0930336215,113.312780494,578.167745524,563.7965513,5.66466996096,8.70652426361
 01/26  02:00:00,750.912373612,97.7545976081,282.466419406,0.0,46.0930336215,113.312780494,622.701039269,599.640259237,5.66466996096,17.3961100704
 01/26  03:00:00,725.338397943,97.7545976081,257.648062166,0.0,46.0930336215,113.312780494,642.619258932,628.247668474,5.66466996096,8.70692049662
 01/26  04:00:00,718.639756834,97.7545976081,252.498675672,0.0,46.0930336215,113.312780494,656.211474,633.152479717,5.66466996096,17.3943243221
 01/26  05:00:00,848.880371619,97.7545976081,289.950066593,0.0,100.150657288,148.969399434,596.918327892,582.546314853,5.66466996096,8.7073430779
 01/26  06:00:00,932.229939095,98.2436376348,363.907519677,0.0,100.150657288,149.894399434,916.968328705,885.410833751,14.1616749024,17.3958200508
 01/26  07:00:00,1158.19098207,99.031933284,366.427110315,0.0,176.471037341,302.612436532,703.752256126,661.741496777,28.3233498048,13.6874095443
 01/26  08:00:00,1276.34774653,99.9878336129,376.772002261,0.0,243.2593065,310.10971186,686.962508411,623.1880423,42.4850247072,21.2894414038
 01/26  09:00:00,1417.22048403,100.609530039,472.806105294,0.0,243.2593065,310.10971186,675.001742805,591.917505191,56.6466996096,26.4375380047
 01/26  10:00:00,1513.51445008,101.24551897,530.592123485,0.0,243.2593065,302.612436532,646.310288254,568.45574611,42.4850247072,35.3695174373
 01/26  11:00:00,1530.16104219,101.816768284,541.948575587,0.0,243.2593065,310.10971186,647.833694039,541.46694928,70.808374512,35.5583702469
 01/26  12:00:00,1549.2076375,102.338165182,554.758961068,0.0,243.2593065,310.10971186,625.676025062,519.236635564,70.808374512,35.631014985
 01/26  13:00:00,1517.79013631,102.885275299,565.909470983,0.0,243.2593065,310.10971186,604.492075271,498.228477138,70.808374512,35.4552236211
 01/26  14:00:00,1550.26268635,103.389578465,575.735927866,0.0,243.2593065,302.612436532,567.647668744,475.364900307,56.6466996096,35.6360688277
 01/26  15:00:00,1561.31954997,103.825918561,581.881197689,0.0,243.2593065,302.612436532,535.450378935,448.501987995,42.4850247072,44.463366232
 01/26  16:00:00,1563.51034369,104.133645339,583.227066135,0.0,243.2593065,302.612436532,510.497318877,426.811243138,56.6466996096,27.0393761288
 01/26  17:00:00,1566.22928119,104.318221566,581.296473388,0.0,243.2593065,310.10971186,536.969103042,417.088220703,84.9700494144,34.9108329244
 01/26  18:00:00,1555.36048335,104.520228379,577.08313485,0.0,243.2593065,310.10971186,533.330130994,430.862477044,84.9700494144,17.4976045353
 01/26  19:00:00,1281.92143558,97.7545976081,569.615443691,0.0,166.938926447,199.110933808,537.372538037,434.958259631,84.9700494144,17.4442289924
 01/26  20:00:00,1264.76367677,97.7545976081,558.978727855,0.0,166.938926447,191.61365848,517.070813495,442.982018186,56.6466996096,17.4420956995
 01/26  21:00:00,1111.93879586,97.7545976081,557.516878386,0.0,100.150657288,124.558693486,557.73476353,483.648038998,56.6466996096,17.4400249224
 01/26  22:00:00,1062.43258791,97.7545976081,557.207399096,0.0,100.150657288,124.558693486,543.921012086,492.725011099,42.4850247072,8.7109762802
 01/26  23:00:00,1001.21815582,97.7545976081,566.706171179,0.0,46.0930336215,124.558693486,558.974884788,513.257002358,28.3233498048,17.3945326251
 01/26  24:00:00,1001.69127231,97.7545976081,569.846945767,0.0,46.0930336215,124.558693486,546.763685903,523.895803493,14.1616749024,8.70620750724
 01/27  01:00:00,989.149954777,97.7545976081,570.089324164,0.0,46.0930336215,113.312780494,554.282053075,531.220537887,5.66466996096,17.3968452278
 01/27  02:00:00,994.875364419,97.7545976081,575.74099657,0.0,46.0930336215,113.312780494,552.603448933,538.232196072,5.66466996096,8.7065829004
 01/27  03:00:00,997.642149993,97.7545976081,578.315050439,0.0,46.0930336215,113.312780494,567.227692154,544.166751306,5.66466996096,17.3962708871
 01/27  04:00:00,1007.97987235,97.7545976081,581.777091692,0.0,46.0930336215,113.312780494,564.474373569,550.102709594,5.66466996096,8.70699401354
 01/27  05:00:00,1119.72026635,97.7545976081,582.014503276,0.0,100.150657288,148.969399434,556.064517291,533.005368522,5.66466996096,17.3944788079
 01/27  06:00:00,1129.45148775,98.2571666254,579.309763375,0.0,100.150657288,149.894399434,853.118530609,830.249419373,14.1616749024,8.70743633329
 01/27  07:00:00,1356.89362268,99.1211373191,575.973021273,0.0,176.471037341,302.612436532,658.217615003,612.498800588,28.3233498048,17.39546461
 01/27  08:00:00,1466.17564445,100.438540895,570.993223142,0.0,243.2593065,310.10971186,640.858538824,572.063581821,42.4850247072,26.3099322959
 01/27  09:00:00,1493.30369708,101.403035571,575.886624241,0.0,243.2593065,310.10971186,616.307324629,533.223266742,56.6466996096,26.4373582766
 01/27  10:00:00,1516.6740402,101.993373712,597.47661974,0.0,243.2593065,302.612436532,578.681324233,509.660812324,42.4850247072,26.5354872018
 01/27  11:00:00,1528.38585236,102.62889949,617.345735684,0.0,243.2593065,310.10971186,586.936386651,480.555059414,70.808374512,35.572952725
 01/27  12:00:00,1529.58096609,103.226113805,616.748244526,0.0,243.2593065,310.10971186,572.414703923,457.069634552,70.808374512,44.5366948589
 01/27  13:00:00,1483.85008226,103.77929968,611.930763966,0.0,243.2593065,310.10971186,542.220409395,436.939626161,70.808374512,34.4724087221
 01/27  14:00:00,1509.72833737,104.296713004,603.450038268,0.0,243.2593065,302.612436532,506.032904927,412.793980761,56.6466996096,36.5922245569
 01/27  15:00:00,1508.36781256,104.911480518,598.735845064,0.0,243.2593065,302.612436532,462.63302921,384.585921776,42.4850247072,35.5620827266
 01/27  16:00:00,1509.65495771,105.609898544,596.424509838,0.0,243.2593065,302.612436532,455.04063401,362.894626303,56.6466996096,35.4993080978
 01/27  17:00:00,1518.29387729,106.339843688,597.4353424,0.0,243.2593065,310.10971186,463.680214082,352.217021751,84.9700494144,26.4931429162
 01/27  18:00:00,1534.36211899,106.581008549,610.898679594,0.0,243.2593065,310.10971186,473.670437317,362.46286259,84.9700494144,26.2375253126
 01/27  19:00:00,1300.13146318,97.7545976081,639.494920457,0.0,166.938926447,199.110933808,466.668124503,372.969775794,84.9700494144,8.72829929417
 01/27  20:00:00,1286.24792605,97.7545976081,637.501359061,0.0,166.938926447,191.61365848,452.470956393,378.381831678,56.6466996096,17.4424251056
 01/27  21:00:00,1146.88645068,97.7545976081,634.687913144,0.0,100.150657288,124.558693486,493.86171259,419.77554137,56.6466996096,17.4394716105
 01/27  22:00:00,1102.08971392,97.7545976081,629.0013685,0.0,100.150657288,124.558693486,491.730699524,431.84670386,42.4850247072,17.398970957
 01/27  23:00:00,1033.484889,97.7545976081,621.677056041,0.0,46.0930336215,124.558693486,493.024709288,455.992844061,28.3233498048,8.70851542169
 01/27  24:00:00,1027.1135924,97.7545976081,612.348472037,0.0,46.0930336215,124.558693486,499.72041017,468.16399368,14.1616749024,17.3947415876
 01/28  01:00:00,1007.35439174,97.7545976081,605.604403309,0.0,46.0930336215,113.312780494,493.673012153,479.302038384,5.66466996096,8.7063038086
 01/28  02:00:00,1008.52633626,97.7545976081,596.494969264,0.0,46.0930336215,113.312780494,515.624955963,492.564685591,5.66466996096,17.3956004108
 01/28  03:00:00,1015.63024055,97.7545976081,584.290956839,0.0,46.0930336215,113.312780494,516.05960951,501.688249095,5.66466996096,8.7066904545
 01/28  04:00:00,1024.59420408,97.7545976081,574.504504473,0.0,46.0930336215,113.312780494,533.898862211,510.837693414,5.66466996096,17.3964988362
 01/28  05:00:00,1030.42793607,97.7545976081,566.245354648,0.0,55.6251445156,113.312780494,520.721856437,506.350093832,5.66466996096,8.70709264342
 01/28  06:00:00,1001.12464667,97.7545976081,538.843356313,0.0,55.6251445156,113.312780494,550.295958495,518.739601128,14.1616749024,17.3946824643
 01/28  07:00:00,984.655813184,97.7545976081,451.540643804,0.0,65.1572554096,176.889270242,507.829160004,470.798279289,28.3233498048,8.70753090988
 01/28  08:00:00,1120.83790094,98.0599993263,477.001253946,0.0,109.682768182,220.96816451,797.584696541,737.703868286,42.4850247072,17.3958035478
