Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  09:00:00,1177.18265697,98.0559925092,538.191086935,0.0,109.682768182,220.96816451,677.871806367,603.750208415,56.6466996096,17.4748983426
 01/28  10:00:00,1315.1976431,98.4194884852,569.745150014,0.0,131.945524568,266.955817592,628.429711273,559.619548896,42.4850247072,26.3251376704
 01/28  11:00:00,1351.0674673,98.6210373755,587.296988382,0.0,131.945524568,274.45309292,633.601740153,536.358528783,70.808374512,26.4348368585
 01/28  12:00:00,1374.16048934,98.8972323881,599.079037512,0.0,131.945524568,274.45309292,613.607866693,516.365729565,70.808374512,26.4337626157
 01/28  13:00:00,1344.0182778,99.1751966755,597.467858721,0.0,131.945524568,274.45309292,591.471207465,494.232519529,70.808374512,26.4303134234
 01/28  14:00:00,1310.60106739,99.3924130811,606.790257679,0.0,131.945524568,266.955817592,555.998374294,472.925068753,56.6466996096,26.4266059314
 01/28  15:00:00,1303.02675191,99.5172588146,622.852743799,0.0,131.945524568,266.955817592,515.431297037,446.518899014,42.4850247072,26.4273733157
 01/28  16:00:00,1233.73712767,97.7545976081,636.585240085,0.0,109.682768182,212.545889182,418.888939987,335.81237781,56.6466996096,26.4298625671
 01/28  17:00:00,1235.74261539,97.7545976081,634.165838546,0.0,109.682768182,220.04316451,450.108116733,338.712971593,84.9700494144,26.4250957259
 01/28  18:00:00,1190.40359608,97.7545976081,629.342290734,0.0,109.682768182,220.04316451,467.470883959,356.194756263,84.9700494144,26.3060782816
 01/28  19:00:00,1154.18325069,97.7545976081,621.139480291,0.0,100.150657288,199.110933808,497.693017368,404.015904507,84.9700494144,8.70706344667
 01/28  20:00:00,1139.72031287,97.7545976081,613.740083312,0.0,100.150657288,191.61365848,486.05490033,412.013562318,56.6466996096,17.3946384027
 01/28  21:00:00,1020.13813637,97.7545976081,606.013862327,0.0,55.6251445156,124.558693486,523.484348375,458.130129384,56.6466996096,8.70751938069
 01/28  22:00:00,1016.72967354,97.7545976081,598.717211307,0.0,55.6251445156,124.558693486,529.715510456,469.834977224,42.4850247072,17.3955085239
 01/28  23:00:00,1002.82661345,97.7545976081,594.336764159,0.0,46.0930336215,124.558693486,535.354489164,489.636825992,28.3233498048,17.3943133677
 01/28  24:00:00,1005.46240121,97.7545976081,594.352943917,0.0,46.0930336215,124.558693486,523.853159472,500.984148007,14.1616749024,8.70733656321
 01/29  01:00:00,979.9542578,97.7545976081,590.349919093,0.0,34.9616554283,113.312780494,534.315440446,511.255610689,5.66466996096,17.3951597959
 01/29  02:00:00,951.591614008,97.7545976081,551.391649642,0.0,34.9616554283,113.312780494,539.820177074,525.447739035,5.66466996096,8.70776807831
 01/29  03:00:00,899.703308952,97.7545976081,492.23390163,0.0,34.9616554283,113.312780494,562.137013596,539.079605532,5.66466996096,17.3927381028
 01/29  04:00:00,900.795601446,97.7545976081,499.728779345,0.0,34.9616554283,113.312780494,562.016309164,547.643430042,5.66466996096,8.70820916068
 01/29  05:00:00,952.093605396,97.7545976081,546.632204111,0.0,44.4937663224,113.312780494,570.115219388,547.056383727,5.66466996096,17.3941656992
 01/29  06:00:00,983.193070159,97.7545976081,577.31369991,0.0,44.4937663224,113.312780494,579.873648958,557.003307931,14.1616749024,8.70866612447
 01/29  07:00:00,1057.34355933,97.7545976081,580.699521166,0.0,54.0258772165,176.889270242,547.63034803,501.911989954,28.3233498048,17.3950082709
 01/29  08:00:00,1050.25831322,97.7545976081,583.038667654,0.0,54.0258772165,184.38654557,548.22826523,497.036821222,42.4850247072,8.70641930155
 01/29  09:00:00,1133.57867402,97.7545976081,597.665074987,0.0,65.1572554096,220.04316451,532.279139076,458.165168466,56.6466996096,17.4672710004
 01/29  10:00:00,1156.94695379,97.7545976081,627.165278483,0.0,65.1572554096,212.545889182,506.619224692,437.836866571,42.4850247072,26.2973334132
 01/29  11:00:00,1185.37095701,97.7545976081,647.058375992,0.0,65.1572554096,220.04316451,521.16859184,423.95424345,70.808374512,26.405973878
 01/29  12:00:00,1187.03916656,97.7545976081,647.374217221,0.0,65.1572554096,220.04316451,510.181362289,412.967155818,70.808374512,26.405831959
 01/29  13:00:00,1179.14780008,97.7545976081,640.300025186,0.0,65.1572554096,220.04316451,497.366654046,400.15264743,70.808374512,26.4056321039
 01/29  14:00:00,1172.05540134,97.7545976081,635.388389415,0.0,65.1572554096,212.545889182,464.508886629,381.456758124,56.6466996096,26.4054288955
 01/29  15:00:00,1167.17485062,97.7545976081,632.295358954,0.0,65.1572554096,212.545889182,436.504954602,367.614703872,42.4850247072,26.4052260227
 01/29  16:00:00,1170.35205572,97.7545976081,639.020943457,0.0,65.1572554096,212.545889182,441.943939358,358.892216016,56.6466996096,26.4050237329
 01/29  17:00:00,1165.74338273,97.7545976081,645.036517972,0.0,65.1572554096,220.04316451,476.750126196,365.375254741,84.9700494144,26.404822041
 01/29  18:00:00,1106.88821077,97.7545976081,640.830356838,0.0,54.0258772165,184.38654557,482.354244965,379.84530349,84.9700494144,17.5388920604
 01/29  19:00:00,1088.5361894,97.7545976081,645.560281365,0.0,44.4937663224,163.454314868,522.908828214,420.543358173,84.9700494144,17.3954206272
 01/29  20:00:00,1090.82226014,97.7545976081,653.850562078,0.0,44.4937663224,155.95703954,491.594535562,426.241225197,56.6466996096,8.70661075597
 01/29  21:00:00,1054.33420239,97.7545976081,647.342200103,0.0,44.4937663224,124.558693486,534.118910496,460.075888311,56.6466996096,17.3963225748
 01/29  22:00:00,1047.5418156,97.7545976081,640.005722128,0.0,44.4937663224,124.558693486,516.15353572,464.961499193,42.4850247072,8.70701182032
 01/29  23:00:00,1031.38513753,97.7545976081,633.261474421,0.0,34.9616554283,124.558693486,527.386259032,481.668396279,28.3233498048,17.3945129478
 01/29  24:00:00,1028.17057971,97.7545976081,628.511177929,0.0,34.9616554283,124.558693486,511.512972476,488.643856385,14.1616749024,8.70744118795
 01/30  01:00:00,1016.60545549,97.7545976081,617.444976654,0.0,46.0930336215,113.312780494,512.634848007,489.574833438,5.66466996096,17.3953446075
 01/30  02:00:00,1023.43128362,97.7545976081,624.60372957,0.0,46.0930336215,113.312780494,521.338674466,498.279870134,5.66466996096,17.3941343711
 01/30  03:00:00,1029.16340357,97.7545976081,630.641094059,0.0,46.0930336215,113.312780494,520.548703321,506.176793405,5.66466996096,8.70723995505
 01/30  04:00:00,1034.66050897,97.7545976081,636.578639168,0.0,46.0930336215,113.312780494,536.33224268,513.272604349,5.66466996096,17.3949683699
 01/30  05:00:00,1128.98069108,97.7545976081,640.772784043,0.0,100.150657288,148.969399434,505.896856759,491.524509712,5.66466996096,8.70767708619
 01/30  06:00:00,1121.84210854,97.7545976081,631.580646634,0.0,100.150657288,149.894399434,923.606018113,892.048507116,14.1616749024,17.3958360939
 01/30  07:00:00,1351.43597168,97.9942170674,632.089423941,0.0,176.471037341,302.612436532,631.316744618,594.285271388,28.3233498048,8.70812342491
 01/30  08:00:00,1456.14043327,98.2749429843,624.250306708,0.0,243.2593065,310.10971186,609.72158194,540.922989057,42.4850247072,26.313568175
 01/30  09:00:00,1490.06994366,98.399546873,620.427261904,0.0,243.2593065,310.10971186,594.312008823,511.229746946,56.6466996096,26.4355622676
 01/30  10:00:00,1523.91355323,98.4821437685,620.875205689,0.0,243.2593065,302.612436532,591.769397499,522.757684739,42.4850247072,26.5266880526
 01/30  11:00:00,1539.68230855,98.5626024607,629.648675979,0.0,243.2593065,310.10971186,624.624790655,509.355458295,70.808374512,44.4609578479
 01/30  12:00:00,1544.73572148,98.7104457171,633.83869289,0.0,243.2593065,310.10971186,598.007058913,491.579908572,70.808374512,35.6187758292
 01/30  13:00:00,1498.12572043,98.8242633831,628.750610988,0.0,243.2593065,310.10971186,601.773315093,495.520109356,70.808374512,35.4448312249
 01/30  14:00:00,1525.87776414,99.2992081572,622.409989004,0.0,243.2593065,302.612436532,565.830508346,473.555601978,56.6466996096,35.6282067591
 01/30  15:00:00,1534.07430062,99.8400814027,630.800963363,0.0,243.2593065,302.612436532,521.381720667,443.329421887,42.4850247072,35.5672740729
 01/30  16:00:00,1538.91692666,100.262651995,636.100316006,0.0,243.2593065,302.612436532,519.285029365,427.134268621,56.6466996096,35.504061135
 01/30  17:00:00,1542.34462134,100.608014998,632.796782486,0.0,243.2593065,310.10971186,535.982817684,415.694485273,84.9700494144,35.3182829972
 01/30  18:00:00,1545.99777037,100.805118326,632.344596163,0.0,243.2593065,310.10971186,529.165749062,426.699630782,84.9700494144,17.4960688651
 01/30  19:00:00,1303.20720172,97.7545976081,646.937377283,0.0,166.938926447,199.110933808,510.168182668,407.758799434,84.9700494144,17.4393338188
 01/30  20:00:00,1289.30330351,97.7545976081,639.136178251,0.0,166.938926447,191.61365848,476.496930245,411.121340566,56.6466996096,8.72889006924
 01/30  21:00:00,1152.31729741,97.7545976081,635.506961722,0.0,100.150657288,124.558693486,525.552820721,451.463511353,56.6466996096,17.4426097588
 01/30  22:00:00,1118.64146039,97.7545976081,641.577657969,0.0,100.150657288,124.558693486,517.27478605,457.388599575,42.4850247072,17.4011617672
 01/30  23:00:00,1045.58344021,97.7545976081,635.706723639,0.0,46.0930336215,124.558693486,510.224479825,473.194226652,28.3233498048,8.70690336836
 01/30  24:00:00,1042.84559862,97.7545976081,631.850637164,0.0,46.0930336215,124.558693486,507.501252701,475.945296247,14.1616749024,17.3942815514
 01/31  01:00:00,1040.82858345,97.7545976081,642.872877113,0.0,46.0930336215,113.312780494,497.731676928,483.35969348,5.66466996096,8.70731348668
 01/31  02:00:00,1058.24179503,97.7545976081,662.008384637,0.0,46.0930336215,113.312780494,516.132427501,493.072679956,5.66466996096,17.3950775836
 01/31  03:00:00,1050.65020138,97.7545976081,655.275545015,0.0,46.0930336215,113.312780494,518.370977638,498.993659591,5.66466996096,13.7126480858
 01/31  04:00:00,1045.73464962,97.7545976081,650.782072005,0.0,46.0930336215,113.312780494,521.280261297,503.227907084,5.66466996096,12.3876842519
 01/31  05:00:00,1135.18050099,97.7545976081,647.48593469,0.0,100.150657288,148.969399434,508.600966797,485.54160573,5.66466996096,17.394691107
 01/31  06:00:00,1132.62920996,97.9115161348,644.021477566,0.0,100.150657288,149.894399434,795.754682612,772.885466901,14.1616749024,8.70754080885
 01/31  07:00:00,1353.0489992,98.5589538507,636.685944341,0.0,176.471037341,302.612436532,624.031120565,578.312221614,28.3233498048,17.3955491469
 01/31  08:00:00,1457.77047591,98.9276815584,630.529059561,0.0,243.2593065,310.10971186,594.905336473,534.873417941,42.4850247072,17.5468938249
 01/31  09:00:00,1499.31134977,99.8290875623,633.241097151,0.0,243.2593065,310.10971186,567.500226489,484.419313108,56.6466996096,26.4342137714
 01/31  10:00:00,1536.87803346,100.538533091,635.276468717,0.0,243.2593065,302.612436532,538.156866581,460.299749371,42.4850247072,35.372092503
 01/31  11:00:00,1530.95219592,101.115369448,620.049538838,0.0,243.2593065,310.10971186,543.952125086,437.58275264,70.808374512,35.5609979339
 01/31  12:00:00,1526.92773925,101.393598864,614.079677882,0.0,243.2593065,310.10971186,534.37410979,427.931693358,70.808374512,35.6340419202
 01/31  13:00:00,1487.96426958,101.722250949,616.645212616,0.0,243.2593065,310.10971186,525.864528396,419.598512326,70.808374512,35.4576415577
 01/31  14:00:00,1525.52626362,101.952584103,620.727182121,0.0,243.2593065,302.612436532,511.972639024,417.510608636,56.6466996096,37.8153307784
 01/31  15:00:00,1525.97398162,102.304524811,620.451178598,0.0,243.2593065,302.612436532,498.016837375,413.260203563,42.4850247072,42.2716091051
 01/31  16:00:00,1526.10290159,102.837288448,619.832044753,0.0,243.2593065,302.612436532,499.233603203,407.099742449,56.6466996096,35.4871611442
 01/31  17:00:00,1535.20326844,103.310540912,621.905630811,0.0,243.2593065,310.10971186,515.649248216,404.178941897,84.9700494144,26.5002569045
 01/31  18:00:00,1540.49987246,103.759900486,622.966293358,0.0,243.2593065,310.10971186,504.521732552,402.056919496,84.9700494144,17.4947636414
 01/31  19:00:00,1296.39285655,97.7545976081,639.411300117,0.0,166.938926447,199.110933808,494.832342815,392.421071449,84.9700494144,17.4412219514
 01/31  20:00:00,1293.42159999,97.7545976081,644.098328899,0.0,166.938926447,191.61365848,472.273938073,398.187073849,56.6466996096,17.4401646147
 01/31  21:00:00,1166.04684493,97.7545976081,651.088919371,0.0,100.150657288,124.558693486,513.667834852,439.580019522,56.6466996096,17.4411157202
 01/31  22:00:00,1132.98917889,97.7545976081,657.962515228,0.0,100.150657288,124.558693486,500.178622971,448.984742797,42.4850247072,8.70885546641
 01/31  23:00:00,1066.04568377,97.7545976081,658.470064024,0.0,46.0930336215,124.558693486,515.632819289,469.913803213,28.3233498048,17.3956662706
 01/31  24:00:00,1061.82912554,97.7545976081,654.062165422,0.0,46.0930336215,124.558693486,501.85311872,478.984732795,14.1616749024,8.70671102285
 02/01  01:00:00,1042.8018776,97.7545976081,648.105464816,0.0,46.0930336215,113.312780494,512.228277146,489.170336048,5.66466996096,17.3932711365
 02/01  02:00:00,1037.31469693,97.7545976081,643.131408698,0.0,46.0930336215,113.312780494,512.654141733,498.282400675,5.66466996096,8.70707109707
 02/01  03:00:00,1029.68050601,97.7545976081,636.283629816,0.0,46.0930336215,113.312780494,528.371427567,505.312125954,5.66466996096,17.3946316525
 02/01  04:00:00,1019.81908486,97.7545976081,627.023176148,0.0,46.0930336215,113.312780494,525.009504436,510.637334007,5.66466996096,8.70750046815
 02/01  05:00:00,1104.98036445,97.7545976081,621.768498841,0.0,100.150657288,148.969399434,515.512708082,492.452575869,5.66466996096,17.3954622519
 02/01  06:00:00,1108.44017699,98.1382321439,622.918988697,0.0,100.150657288,149.894399434,786.825742309,755.269803019,14.1616749024,17.3942643869
 02/01  07:00:00,1338.75466334,98.932564028,623.48228855,0.0,176.471037341,302.612436532,596.678585678,559.647929791,28.3233498048,8.70730608272
 02/01  08:00:00,1450.70660093,100.184104327,622.457151825,0.0,243.2593065,310.10971186,595.060971833,526.264886633,42.4850247072,26.3110604931
 02/01  09:00:00,1486.92167553,100.768033906,620.721474455,0.0,243.2593065,310.10971186,596.40388921,513.318801936,56.6466996096,26.4383876647
 02/01  10:00:00,1521.14308311,101.259274084,621.00000624,0.0,243.2593065,302.612436532,571.943895399,502.928632441,42.4850247072,26.5302382512
 02/01  11:00:00,1530.92251292,101.87006131,622.438988573,0.0,243.2593065,310.10971186,579.721397549,473.338960766,70.808374512,35.5740622712
 02/01  12:00:00,1538.75719642,102.257026445,628.355128582,0.0,243.2593065,310.10971186,573.751973903,458.414787478,70.808374512,44.5288119135
 02/01  13:00:00,1504.37722188,102.600087243,635.377303958,0.0,243.2593065,310.10971186,554.522834806,448.273577315,70.808374512,35.4408829784
 02/01  14:00:00,1540.10039733,102.700513284,637.745419988,0.0,243.2593065,302.612436532,542.455730006,450.189571252,56.6466996096,35.6194591444
 02/01  15:00:00,1543.06687513,102.944819634,640.250071089,0.0,243.2593065,302.612436532,521.290959332,443.243134114,42.4850247072,35.5628005117
 02/01  16:00:00,1546.55407164,103.227010735,643.325915889,0.0,243.2593065,302.612436532,527.461595784,435.315094258,56.6466996096,35.4998019166
 02/01  17:00:00,1553.5400726,103.522950725,643.42584386,0.0,243.2593065,310.10971186,537.082185639,425.61964182,84.9700494144,26.4924944052
 02/01  18:00:00,1555.50184362,103.703303599,641.5836274,0.0,243.2593065,310.10971186,546.877071189,435.672841599,84.9700494144,26.2341801757
 02/01  19:00:00,1291.63701417,97.7545976081,638.232128651,0.0,166.938926447,199.110933808,519.530448127,425.829564013,84.9700494144,8.73083469998
 02/01  20:00:00,1281.98770337,97.7545976081,635.766323735,0.0,166.938926447,191.61365848,505.232068936,431.14249643,56.6466996096,17.4428728966
 02/01  21:00:00,1148.11258981,97.7545976081,635.677082009,0.0,100.150657288,124.558693486,545.844427622,471.7569005,56.6466996096,17.4408275128
 02/01  22:00:00,1113.02442407,97.7545976081,639.624441696,0.0,100.150657288,124.558693486,539.586974118,479.702595842,42.4850247072,17.3993535691
 02/01  23:00:00,1044.82828226,97.7545976081,639.231638405,0.0,46.0930336215,124.558693486,536.186824285,499.154755562,28.3233498048,8.70871891793
 02/01  24:00:00,1044.65171277,97.7545976081,638.272201141,0.0,46.0930336215,124.558693486,535.31693654,503.760180154,14.1616749024,17.3950814832
 02/02  01:00:00,1034.50104519,97.7545976081,640.292185153,0.0,46.0930336215,113.312780494,521.822045609,507.45094355,5.66466996096,8.70643209726
 02/02  02:00:00,1039.53454621,97.7545976081,644.72374927,0.0,46.0930336215,113.312780494,535.144970942,512.08442372,5.66466996096,17.3958772613
 02/02  03:00:00,1043.50046468,97.7545976081,648.369050892,0.0,46.0930336215,113.312780494,531.238048933,516.86659032,5.66466996096,8.70678865222
 02/02  04:00:00,1045.30444295,97.7545976081,650.039981332,0.0,46.0930336215,113.312780494,543.290285988,520.231581727,5.66466996096,17.3940343003
 02/02  05:00:00,1138.59020631,97.7545976081,652.567724706,0.0,100.150657288,148.969399434,515.970640123,501.598786173,5.66466996096,8.70718398898
 02/02  06:00:00,1142.41402154,98.2113805912,653.755532902,0.0,100.150657288,149.894399434,806.165878143,774.60872537,14.1616749024,17.3954778707
 02/02  07:00:00,1360.27316958,99.2375222537,640.866033198,0.0,176.471037341,302.612436532,602.940722691,565.909762796,28.3233498048,8.70761009013
 02/02  08:00:00,1446.26077878,100.576542616,611.811082786,0.0,243.2593065,310.10971186,591.685400731,522.884904516,42.4850247072,26.3154715083
 02/02  09:00:00,1479.79645557,101.166573982,606.877742534,0.0,243.2593065,310.10971186,587.388468493,504.305490627,56.6466996096,26.4362782571
 02/02  10:00:00,1507.30561028,101.642087094,600.115196772,0.0,243.2593065,302.612436532,567.744599875,489.891975038,42.4850247072,35.3676001293
 02/02  11:00:00,1502.90017866,102.204815409,586.943837379,0.0,243.2593065,310.10971186,563.130184204,456.765832648,70.808374512,35.5559770436
 02/02  12:00:00,1504.6897356,102.402972886,587.571370314,0.0,243.2593065,310.10971186,557.651756398,451.215157091,70.808374512,35.6282247952
 02/02  13:00:00,1454.87056921,102.52515971,578.717598548,0.0,243.2593065,310.10971186,559.806529426,453.545449304,70.808374512,35.4527056108
 02/02  14:00:00,1485.35327651,102.846367453,575.30036817,0.0,243.2593065,302.612436532,531.50516413,439.225481685,56.6466996096,35.6329828354
 02/02  15:00:00,1484.17175782,103.228752651,573.690316904,0.0,243.2593065,302.612436532,499.58583401,420.149414061,42.4850247072,36.9513952419
 02/02  16:00:00,1488.07451841,103.423773131,577.670436948,0.0,243.2593065,302.612436532,509.63024705,418.845631754,56.6466996096,34.1379156867
 02/02  17:00:00,1518.87261879,103.60478007,603.26344353,0.0,243.2593065,310.10971186,548.70357398,428.409402988,84.9700494144,35.3241215775
 02/02  18:00:00,1555.82465192,103.752338134,638.567268109,0.0,243.2593065,310.10971186,542.376323191,439.906031764,84.9700494144,17.5002420125
 02/02  19:00:00,1310.46510176,97.7545976081,655.528633952,0.0,166.938926447,199.110933808,538.368960679,435.95614346,84.9700494144,17.4427678045
 02/02  20:00:00,1291.33912087,97.7545976081,644.091208299,0.0,166.938926447,191.61365848,512.574543293,438.487009734,56.6466996096,17.4408339502
 02/02  21:00:00,1152.4387776,97.7545976081,639.39118359,0.0,100.150657288,124.558693486,552.578306281,478.492837766,56.6466996096,17.4387689053
 02/02  22:00:00,1107.96351851,97.7545976081,635.079907271,0.0,100.150657288,124.558693486,557.804830103,506.609499964,42.4850247072,8.7103054311
 02/02  23:00:00,1035.02156713,97.7545976081,630.141151513,0.0,46.0930336215,124.558693486,569.796579606,524.079977433,28.3233498048,17.3932523683
 02/02  24:00:00,1035.1495369,97.7545976081,629.389156074,0.0,46.0930336215,124.558693486,538.987105464,516.11726733,14.1616749024,8.70816323107
 02/03  01:00:00,1022.52665998,97.7545976081,629.243376251,0.0,46.0930336215,113.312780494,546.891598908,523.831465215,5.66466996096,17.3954637322
 02/03  02:00:00,1019.54807522,97.7545976081,626.610945877,0.0,46.0930336215,113.312780494,548.455897734,534.082675359,5.66466996096,8.70855241372
 02/03  03:00:00,1012.81264046,97.7545976081,620.206673293,0.0,46.0930336215,113.312780494,565.823174215,542.763757725,5.66466996096,17.3947465292
 02/03  04:00:00,1005.81800244,97.7545976081,613.196790959,0.0,46.0930336215,113.312780494,567.105197262,552.734252209,5.66466996096,8.70627509212
 02/03  05:00:00,1092.64380583,97.7545976081,603.662844792,0.0,100.150657288,148.969399434,562.796204397,539.735968154,5.66466996096,17.3955662826
 02/03  06:00:00,1092.60526473,98.2402401471,593.490549785,0.0,100.150657288,149.894399434,855.978561966,833.110229116,14.1616749024,8.70665794753
 02/03  07:00:00,1316.73608454,99.1590826956,583.927858163,0.0,176.471037341,302.612436532,677.63611793,631.91888878,28.3233498048,17.3938793448
 02/03  08:00:00,1425.94309803,100.384783113,575.896072858,0.0,243.2593065,310.10971186,650.742344811,590.711779032,42.4850247072,17.5455410717
 02/03  09:00:00,1463.67341531,100.832766762,570.099126097,0.0,243.2593065,310.10971186,665.473677843,573.58466501,56.6466996096,35.2423132236
 02/03  10:00:00,1490.86034906,101.130718177,566.19115108,0.0,243.2593065,302.612436532,639.016023596,569.993281518,42.4850247072,26.5377173715
 02/03  11:00:00,1501.32574566,101.509398785,563.664061507,0.0,243.2593065,310.10971186,659.734709721,553.359001842,70.808374512,35.5673333675
 02/03  12:00:00,1503.88116543,101.806432253,557.376534217,0.0,243.2593065,310.10971186,663.803072406,548.455301079,70.808374512,44.5393968147
 02/03  13:00:00,1462.27136726,102.088836244,552.481204033,0.0,243.2593065,310.10971186,637.029509464,539.627906831,70.808374512,26.593228121
 02/03  14:00:00,1497.22274958,102.26965418,549.328697567,0.0,243.2593065,302.612436532,642.060870644,540.880562267,56.6466996096,44.5336087672
 02/03  15:00:00,1498.19399255,102.523036657,545.168183759,0.0,243.2593065,302.612436532,607.989706286,529.949425524,42.4850247072,35.5552560549
 02/03  16:00:00,1496.08378484,102.746008685,541.278886783,0.0,243.2593065,302.612436532,615.49154338,523.352065701,56.6466996096,35.4927780692
 02/03  17:00:00,1499.4232281,102.907158418,538.062182491,0.0,243.2593065,310.10971186,635.638241934,524.173015352,84.9700494144,26.4951771675
 02/03  18:00:00,1500.8834037,103.048388725,532.274985659,0.0,243.2593065,310.10971186,634.445622744,531.978299133,84.9700494144,17.497274197
 02/03  19:00:00,1173.70350763,97.7545976081,458.838403721,0.0,166.938926447,199.110933808,603.057679848,500.644944644,84.9700494144,17.4426857893
 02/03  20:00:00,1125.71443716,97.7545976081,421.060701521,0.0,166.938926447,191.61365848,581.77507923,507.688703634,56.6466996096,17.4396759861
 02/03  21:00:00,966.235272293,97.7545976081,397.768951675,0.0,100.150657288,124.558693486,626.316707785,552.22741441,56.6466996096,17.4425937658
 02/03  22:00:00,922.842151422,97.7545976081,389.639953973,0.0,100.150657288,124.558693486,622.048510102,562.164590954,42.4850247072,17.3988944407
 02/03  23:00:00,841.132950294,97.7545976081,373.906447117,0.0,46.0930336215,124.558693486,624.104927921,587.07452527,28.3233498048,8.70705284608
 02/03  24:00:00,819.242078507,97.7545976081,354.201473166,0.0,46.0930336215,124.558693486,630.265161687,598.708908771,14.1616749024,17.394578014
 02/04  01:00:00,798.864272522,97.7545976081,347.208615437,0.0,46.0930336215,113.312780494,620.225173994,605.853063021,5.66466996096,8.70744101201
 02/04  02:00:00,795.591037946,97.7545976081,344.118848634,0.0,46.0930336215,113.312780494,639.984461505,616.924505748,5.66466996096,17.3952857962
 02/04  03:00:00,799.084006925,97.7545976081,343.409595378,0.0,46.0930336215,113.312780494,643.852308664,629.479815258,5.66466996096,8.70782344438
 02/04  04:00:00,799.313629434,97.7545976081,342.890105975,0.0,46.0930336215,113.312780494,664.922967886,641.864915057,5.66466996096,17.3933828677
 02/04  05:00:00,797.092090633,97.7545976081,335.153285058,0.0,55.6251445156,113.312780494,664.573464703,650.200561035,5.66466996096,8.70823370615
 02/04  06:00:00,785.736337224,97.7545976081,327.076474648,0.0,55.6251445156,113.312780494,694.468378891,662.912558116,14.1616749024,17.3941458729
 02/04  07:00:00,843.006945177,97.7545976081,316.401161725,0.0,65.1572554096,176.889270242,648.425627068,611.39689097,28.3233498048,8.7053862926
 02/04  08:00:00,971.533222581,98.0637920703,332.062817334,0.0,109.682768182,220.96816451,1017.68294055,957.801199465,42.4850247072,17.3967163726
 02/04  09:00:00,955.822837607,98.058422582,308.933153234,0.0,109.682768182,220.96816451,884.00739411,809.882004911,56.6466996096,17.478689589
 02/04  10:00:00,1047.91288742,98.422152685,291.768919755,0.0,131.945524568,266.955817592,849.789558218,784.889628707,42.4850247072,22.4149048039
 02/04  11:00:00,1049.68420462,98.4511988535,283.418140684,0.0,131.945524568,274.45309292,878.186230644,777.027393261,70.808374512,30.3504628711
 02/04  12:00:00,1052.22609847,98.4644823426,281.973218798,0.0,131.945524568,274.45309292,866.226950263,768.985570951,70.808374512,26.4330047994
 02/04  13:00:00,1022.43726759,98.4731964245,283.206526154,0.0,131.945524568,274.45309292,860.949311411,763.711515429,70.808374512,26.4294214704
 02/04  14:00:00,1020.0270268,98.4796783473,283.890167035,0.0,131.945524568,266.955817592,847.435752874,764.363390151,56.6466996096,26.4256631128
 02/04  15:00:00,1021.89659498,98.4852785269,283.314525903,0.0,131.945524568,266.955817592,832.725040032,763.813675256,42.4850247072,26.4263400686
 02/04  16:00:00,914.818556468,97.7545976081,257.333603244,0.0,109.682768182,212.545889182,685.253565462,602.174109786,56.6466996096,26.4327560669
 02/04  17:00:00,919.711342082,97.7545976081,254.292742765,0.0,109.682768182,220.04316451,729.10554993,617.711429997,84.9700494144,26.4240705191
 02/04  18:00:00,882.668898134,97.7545976081,255.283706869,0.0,109.682768182,220.04316451,736.65077896,625.376860913,84.9700494144,26.303868633
 02/04  19:00:00,847.97625061,97.7545976081,247.774886777,0.0,100.150657288,199.110933808,780.291906942,686.614154769,84.9700494144,8.70770275906
 02/04  20:00:00,841.609368219,97.7545976081,246.179346726,0.0,100.150657288,191.61365848,748.997300387,674.957452663,56.6466996096,17.3931481138
 02/04  21:00:00,729.75469511,97.7545976081,244.058359938,0.0,55.6251445156,124.558693486,798.78673422,733.431925029,56.6466996096,8.70810958148
 02/04  22:00:00,731.083381868,97.7545976081,243.467965756,0.0,55.6251445156,124.558693486,800.111312182,740.232378581,42.4850247072,17.3939088936
 02/04  23:00:00,719.812123781,97.7545976081,242.474514938,0.0,46.0930336215,124.558693486,802.518425217,765.486556873,28.3233498048,8.70851853843
 02/04  24:00:00,709.640031231,97.7545976081,229.572907569,0.0,46.0930336215,124.558693486,827.686471197,796.130126421,14.1616749024,17.3946698733
 02/05  01:00:00,667.213372118,97.7545976081,211.193733158,0.0,34.9616554283,113.312780494,864.469424867,850.098551175,5.66466996096,8.70620373099
 02/05  02:00:00,642.712182458,97.7545976081,189.086062219,0.0,34.9616554283,113.312780494,932.856863877,909.796825141,5.66466996096,17.3953687744
 02/05  03:00:00,635.943989591,97.7545976081,178.285340692,0.0,34.9616554283,113.312780494,946.143203465,931.771997738,5.66466996096,8.70653576629
 02/05  04:00:00,630.159328498,97.7545976081,170.339801926,0.0,34.9616554283,113.312780494,977.391444319,954.334001835,5.66466996096,17.3927725223
 02/05  05:00:00,631.878941385,97.7545976081,164.655563762,0.0,44.4937663224,113.312780494,968.897930785,954.526368235,5.66466996096,8.70689258958
 02/05  06:00:00,622.208785074,97.7545976081,152.724087422,0.0,44.4937663224,113.312780494,1028.61532945,997.059419295,14.1616749024,17.3942352485
 02/05  07:00:00,679.361024374,97.7545976081,138.267346001,0.0,54.0258772165,176.889270242,1011.80629953,974.775666907,28.3233498048,8.70728281737
 02/05  08:00:00,674.27523397,97.7545976081,137.475321626,0.0,54.0258772165,184.38654557,992.350514214,932.470494811,42.4850247072,17.3949946951
 02/05  09:00:00,766.303233811,97.7545976081,157.036674381,0.0,65.1572554096,220.04316451,879.704992468,805.595753683,56.6466996096,17.4625391754
 02/05  10:00:00,792.880973902,97.7545976081,193.143646273,0.0,65.1572554096,212.545889182,774.758054251,705.979258872,42.4850247072,26.2937706725
 02/05  11:00:00,852.439066195,97.7545976081,241.056684177,0.0,65.1572554096,220.04316451,721.76209523,629.332380884,70.808374512,21.6213398343
 02/05  12:00:00,896.790126026,97.7545976081,275.756970592,0.0,65.1572554096,220.04316451,706.145081948,612.944067104,70.808374512,22.3926403323
 02/05  13:00:00,939.060170179,97.7545976081,314.628891619,0.0,65.1572554096,220.04316451,679.750249845,582.534219455,70.808374512,26.4076558786
 02/05  14:00:00,1022.04045048,97.7545976081,397.665964337,0.0,65.1572554096,212.545889182,637.108363766,554.054365522,56.6466996096,26.4072986342
 02/05  15:00:00,1108.79353874,97.7545976081,475.864491537,0.0,65.1572554096,212.545889182,606.672252006,537.780282654,42.4850247072,26.4069446448
 02/05  16:00:00,1155.60919715,97.7545976081,516.094337282,0.0,65.1572554096,212.545889182,616.49168626,533.438394807,56.6466996096,26.4065918427
 02/05  17:00:00,1125.56572496,97.7545976081,514.464579217,0.0,65.1572554096,220.04316451,647.949376006,536.573086509,84.9700494144,26.4062400825
 02/05  18:00:00,1005.25376422,97.7545976081,453.034164585,0.0,54.0258772165,184.38654557,675.39504912,564.127515177,84.9700494144,26.297484529
 02/05  19:00:00,899.18169222,97.7545976081,381.027405292,0.0,44.4937663224,163.454314868,705.988362938,612.311278037,84.9700494144,8.70703548576
 02/05  20:00:00,840.931908912,97.7545976081,338.185597261,0.0,44.4937663224,155.95703954,703.330218822,629.289054929,56.6466996096,17.3944642835
 02/05  21:00:00,781.214708295,97.7545976081,314.532003121,0.0,44.4937663224,124.558693486,746.564345869,681.210252961,56.6466996096,8.70739329824
 02/05  22:00:00,757.092396769,97.7545976081,294.16085794,0.0,44.4937663224,124.558693486,764.62731038,704.747080249,42.4850247072,17.395205424
 02/05  23:00:00,729.90359531,97.7545976081,276.21727428,0.0,34.9616554283,124.558693486,786.834969517,741.117675686,28.3233498048,17.3939440268
 02/05  24:00:00,718.160461957,97.7545976081,266.242871337,0.0,34.9616554283,124.558693486,779.462711258,756.59390618,14.1616749024,8.70713017621
 02/06  01:00:00,708.728374978,97.7545976081,256.06814206,0.0,46.0930336215,113.312780494,801.278696108,778.219407673,5.66466996096,17.3946184739
 02/06  02:00:00,699.325283159,97.7545976081,246.944008841,0.0,46.0930336215,113.312780494,807.978301976,793.606170276,5.66466996096,8.70746173858
 02/06  03:00:00,688.583182097,97.7545976081,238.354827727,0.0,46.0930336215,113.312780494,837.160533959,814.103165532,5.66466996096,17.3926984654
 02/06  04:00:00,698.044145108,97.7545976081,233.337722396,0.0,46.0930336215,113.312780494,844.267628356,829.895120539,5.66466996096,8.70783785566
 02/06  05:00:00,781.91027418,97.7545976081,232.986042344,0.0,100.150657288,148.969399434,823.497755374,800.439706068,5.66466996096,17.3933793453
 02/06  06:00:00,786.235780347,97.7545976081,241.489977447,0.0,100.150657288,149.894399434,1334.95430308,1312.08438976,14.1616749024,8.70823842166
 02/06  07:00:00,982.917272813,98.0216211585,212.100871292,0.0,176.471037341,302.612436532,995.507445272,949.788519599,28.3233498048,17.3955758677
 02/06  08:00:00,1090.03892147,98.3049920339,207.796697624,0.0,243.2593065,310.10971186,938.74568628,878.713037198,42.4850247072,17.5476243754
 02/06  09:00:00,1198.34943226,98.4225381992,273.961198146,0.0,243.2593065,310.10971186,858.016291804,774.934714204,56.6466996096,26.43487799
 02/06  10:00:00,1432.07086744,98.5110104379,447.324534516,0.0,243.2593065,302.612436532,808.252863744,730.395047093,42.4850247072,35.3727919434
 02/06  11:00:00,1541.02325178,98.5882305101,527.654928802,0.0,243.2593065,310.10971186,799.175747779,692.806627511,70.808374512,35.5607457553
 02/06  12:00:00,1557.61820338,98.6578596433,530.976533748,0.0,243.2593065,310.10971186,760.845276832,654.403203474,70.808374512,35.6336988462
 02/06  13:00:00,1527.59410132,98.7219435161,539.459486163,0.0,243.2593065,310.10971186,725.354083558,619.088740987,70.808374512,35.4569680587
 02/06  14:00:00,1572.2009498,98.780259404,548.255673035,0.0,243.2593065,302.612436532,685.922892147,584.733610472,56.6466996096,44.5425820661
 02/06  15:00:00,1580.92272918,98.8340769482,555.526461842,0.0,243.2593065,302.612436532,624.649888899,546.616616468,42.4850247072,35.5482477233
 02/06  16:00:00,1587.82056241,98.9637166415,561.510424318,0.0,243.2593065,302.612436532,609.245158264,517.112865643,56.6466996096,35.4855930119
 02/06  17:00:00,1570.06788967,99.1602261438,565.818211445,0.0,243.2593065,310.10971186,615.523880546,504.054521063,84.9700494144,26.4993100691
 02/06  18:00:00,1555.87014232,99.3409391444,566.634209707,0.0,243.2593065,310.10971186,618.462846585,515.99845823,84.9700494144,17.4943389411
 02/06  19:00:00,1290.3503832,97.7545976081,556.844535078,0.0,166.938926447,199.110933808,578.045408713,475.63441576,84.9700494144,17.4409435383
 02/06  20:00:00,1244.25895527,97.7545976081,517.759290107,0.0,166.938926447,191.61365848,556.155799556,482.069331088,56.6466996096,17.439768859
 02/06  21:00:00,993.720359596,97.7545976081,411.403967946,0.0,100.150657288,124.558693486,603.426570743,529.339182114,56.6466996096,17.4406890188
 02/06  22:00:00,889.626381401,97.7545976081,352.967159044,0.0,100.150657288,124.558693486,590.642542895,539.44885479,42.4850247072,8.70866339792
 02/06  23:00:00,783.486173235,97.7545976081,314.652020519,0.0,46.0930336215,124.558693486,624.280133305,578.561524583,28.3233498048,17.3952589172
 02/06  24:00:00,766.288511185,97.7545976081,299.498915353,0.0,46.0930336215,124.558693486,615.68714797,592.818993883,14.1616749024,8.70647918446
 02/07  01:00:00,741.59630729,97.7545976081,287.957284776,0.0,46.0930336215,113.312780494,640.116944755,617.059550331,5.66466996096,17.3927244632
 02/07  02:00:00,715.686489347,97.7545976081,271.705357557,0.0,46.0930336215,113.312780494,652.974971133,638.603542386,5.66466996096,8.70675878635
 02/07  03:00:00,715.322225975,97.7545976081,267.917196809,0.0,46.0930336215,113.312780494,676.337352485,653.278737402,5.66466996096,17.3939451223
 02/07  04:00:00,704.873981591,97.7545976081,253.278377186,0.0,46.0930336215,113.312780494,702.742433577,688.37063887,5.66466996096,8.70712474645
 02/07  05:00:00,780.853465942,97.7545976081,243.917590513,0.0,100.150657288,148.969399434,695.006400246,671.947073003,5.66466996096,17.3946572824
 02/07  06:00:00,812.23314801,97.9394726564,270.632064719,0.0,100.150657288,149.894399434,1068.68328457,1037.12821487,14.1616749024,17.3933947973
 02/07  07:00:00,1053.7194254,98.588350297,285.573893613,0.0,176.471037341,302.612436532,775.175596221,738.145411465,28.3233498048,8.70683495035
 02/07  08:00:00,1205.64226587,98.7989426811,325.816277787,0.0,243.2593065,310.10971186,747.145582437,678.351662905,42.4850247072,26.3088948252
 02/07  09:00:00,1308.4236181,98.9408034206,393.834948917,0.0,243.2593065,310.10971186,726.956296297,643.8739428,56.6466996096,26.4356538872
 02/07  10:00:00,1469.25944196,99.18177993,530.240555949,0.0,243.2593065,302.612436532,688.562502125,619.544265792,42.4850247072,26.5332116259
 02/07  11:00:00,1525.70645268,99.3886134386,574.238724553,0.0,243.2593065,310.10971186,685.134693189,578.757647055,70.808374512,35.5686716212
 02/07  12:00:00,1550.23690223,99.5801750582,596.546615977,0.0,243.2593065,310.10971186,670.060747728,554.721898709,70.808374512,44.5304745067
 02/07  13:00:00,1518.68479301,99.7727658413,608.284962601,0.0,243.2593065,310.10971186,637.936368355,538.779974787,70.808374512,28.3480190566
 02/07  14:00:00,1554.74111182,100.073755731,612.720739104,0.0,243.2593065,302.612436532,620.929751671,521.53646114,56.6466996096,42.746590922
 02/07  15:00:00,1555.48248169,100.369026399,617.501914237,0.0,243.2593065,302.612436532,578.252700823,500.211827781,42.4850247072,35.5558483349
 02/07  16:00:00,1553.24285061,100.624519053,619.66908981,0.0,243.2593065,302.612436532,578.029630152,485.889912469,56.6466996096,35.4930180734
 02/07  17:00:00,1548.25221879,100.871756795,621.646172257,0.0,243.2593065,310.10971186,561.749214112,450.285518661,84.9700494144,26.4936460372
 02/07  18:00:00,1544.99832308,101.078560868,620.792982906,0.0,243.2593065,310.10971186,560.638449603,458.170686127,84.9700494144,17.497714061
 02/07  19:00:00,1280.92264041,97.7545976081,612.132994053,0.0,166.938926447,199.110933808,550.698745044,448.285976354,84.9700494144,17.442719275
 02/07  20:00:00,1267.23343092,97.7545976081,603.17382406,0.0,166.938926447,191.61365848,528.43900103,454.35220366,56.6466996096,17.4400977604
 02/07  21:00:00,1129.30090427,97.7545976081,597.86517701,0.0,100.150657288,124.558693486,568.7601935,494.673763787,56.6466996096,17.4397301027
 02/07  22:00:00,1084.36979867,97.7545976081,592.550190081,0.0,100.150657288,124.558693486,564.376973475,504.492630405,42.4850247072,17.3993183624
 02/07  23:00:00,1016.64588626,97.7545976081,585.314061921,0.0,46.0930336215,124.558693486,561.075548702,524.044933534,28.3233498048,8.70726536328
 02/07  24:00:00,1023.11821058,97.7545976081,581.693427498,0.0,46.0930336215,124.558693486,561.731128058,530.174521382,14.1616749024,17.3949317741
 02/08  01:00:00,978.946362746,97.7545976081,554.162215051,0.0,46.0930336215,113.312780494,557.087217069,542.714955608,5.66466996096,8.70759149999
 02/08  02:00:00,899.68004539,97.7545976081,471.867723938,0.0,46.0930336215,113.312780494,577.449999832,554.392483329,5.66466996096,17.3928465425
 02/08  03:00:00,874.644665607,97.7545976081,439.799625771,0.0,46.0930336215,113.312780494,577.886882838,563.514285526,5.66466996096,8.7079273505
 02/08  04:00:00,867.698668532,97.7545976081,430.860503633,0.0,46.0930336215,113.312780494,595.904300292,572.846130722,5.66466996096,17.3934996095
 02/08  05:00:00,954.358180417,97.7545976081,429.351785608,0.0,100.150657288,148.969399434,573.387837202,559.014876325,5.66466996096,8.70829091651
 02/08  06:00:00,1009.59462988,98.1565923129,482.160590914,0.0,100.150657288,149.894399434,941.761109106,910.203463929,14.1616749024,17.395970275
 02/08  07:00:00,1256.82627345,98.7687608547,499.564196838,0.0,176.471037341,302.612436532,695.927143914,658.89782747,28.3233498048,8.70596663906
 02/08  08:00:00,1396.84578188,99.4266626113,534.383675945,0.0,243.2593065,310.10971186,680.297788846,611.503366939,42.4850247072,26.3093971997
 02/08  09:00:00,1444.02138809,99.9426107415,568.421823084,0.0,243.2593065,310.10971186,655.086284,572.004365932,56.6466996096,26.4352184583
 02/08  10:00:00,1504.31273101,100.350660291,603.101035329,0.0,243.2593065,302.612436532,614.113988238,543.757894954,42.4850247072,27.8710685775
 02/08  11:00:00,1531.64133683,100.714447267,622.94600364,0.0,243.2593065,310.10971186,625.570258124,511.676250244,70.808374512,43.0856333675
 02/08  12:00:00,1532.35646717,101.198970761,621.389487379,0.0,243.2593065,310.10971186,594.798311487,488.374108857,70.808374512,35.615828118
 02/08  13:00:00,1484.1692604,101.738435813,613.973355994,0.0,243.2593065,310.10971186,570.308597698,464.058320091,70.808374512,35.4419030949
 02/08  14:00:00,1511.17182193,102.238784109,606.790415885,0.0,243.2593065,302.612436532,531.445511115,439.17869064,56.6466996096,35.6201208659
 02/08  15:00:00,1514.42507097,102.319480614,610.080853376,0.0,243.2593065,302.612436532,507.781982283,429.733832671,42.4850247072,35.5631249047
 02/08  16:00:00,1514.63985539,102.553549016,610.115951608,0.0,243.2593065,302.612436532,514.398186765,422.251989028,56.6466996096,35.4994981278
 02/08  17:00:00,1520.6804674,103.012569753,609.067576297,0.0,243.2593065,310.10971186,522.915669893,405.690460813,84.9700494144,32.2551596657
 02/08  18:00:00,1532.27013411,103.628074357,616.625902368,0.0,243.2593065,310.10971186,501.036302993,395.543293422,84.9700494144,20.5229601564
 02/08  19:00:00,1295.9698762,97.7545976081,641.118328224,0.0,166.938926447,199.110933808,497.102101554,394.692300007,84.9700494144,17.4397521323
 02/08  20:00:00,1297.84265127,97.7545976081,650.491371225,0.0,166.938926447,191.61365848,467.439709505,402.061643456,56.6466996096,8.73136643865
 02/08  21:00:00,1157.71980744,97.7545976081,644.880358943,0.0,100.150657288,124.558693486,520.292151995,446.204404342,56.6466996096,17.4410480435
 02/08  22:00:00,1114.42886167,97.7545976081,641.16941722,0.0,100.150657288,124.558693486,513.833175687,453.948483398,42.4850247072,17.3996675815
 02/08  23:00:00,1046.6928746,97.7545976081,640.921065778,0.0,46.0930336215,124.558693486,509.383277223,472.353767668,28.3233498048,8.70615975034
 02/08  24:00:00,1047.41025502,97.7545976081,640.825404452,0.0,46.0930336215,124.558693486,511.820122849,480.263137588,14.1616749024,17.3953103591
 02/09  01:00:00,1033.60751422,97.7545976081,639.625843682,0.0,46.0930336215,113.312780494,502.392379188,488.021264785,5.66466996096,8.70644444244
 02/09  02:00:00,1032.39041771,97.7545976081,638.435528867,0.0,46.0930336215,113.312780494,515.810271737,492.752386544,5.66466996096,17.3932152324
 02/09  03:00:00,1034.64381565,97.7545976081,640.605345168,0.0,46.0930336215,113.312780494,512.350540006,497.979144469,5.66466996096,8.70672557579
 02/09  04:00:00,1037.95054254,97.7545976081,643.73151519,0.0,46.0930336215,113.312780494,526.684128805,503.625617064,5.66466996096,17.3938417801
 02/09  05:00:00,1132.67432503,97.7545976081,647.717788441,0.0,100.150657288,148.969399434,502.217167099,487.845436235,5.66466996096,8.70706090301
 02/09  06:00:00,1137.15664884,98.2170755597,649.710432974,0.0,100.150657288,149.894399434,781.333161535,749.776730694,14.1616749024,17.394755939
 02/09  07:00:00,1367.66764735,99.0930143464,650.28877582,0.0,176.471037341,302.612436532,596.905705347,551.189159494,28.3233498048,17.393196048
 02/09  08:00:00,1480.84402207,100.351297126,650.156124163,0.0,243.2593065,310.10971186,571.675483228,511.64231317,42.4850247072,17.5481453509
 02/09  09:00:00,1510.51101772,101.017901217,641.2653623,0.0,243.2593065,310.10971186,572.705429891,489.62469665,56.6466996096,26.4340336313
 02/09  10:00:00,1535.4799905,101.590262237,631.708942722,0.0,243.2593065,302.612436532,549.304154415,471.455377807,42.4850247072,35.3637519009
 02/09  11:00:00,1530.39390683,102.182584652,617.474117547,0.0,243.2593065,310.10971186,551.14668018,444.787320147,70.808374512,35.5509855209
 02/09  12:00:00,1511.26070182,102.881665743,594.985741539,0.0,243.2593065,310.10971186,523.325595491,416.894830245,70.808374512,35.6223907339
 02/09  13:00:00,1459.7126731,103.223670726,584.267445248,0.0,243.2593065,310.10971186,506.714015168,400.458372456,70.808374512,35.4472682006
 02/09  14:00:00,1498.24697746,103.695805246,589.33964525,0.0,243.2593065,302.612436532,472.67004653,380.397191928,56.6466996096,35.6261549923
 02/09  15:00:00,1500.64245664,104.250167659,591.482290015,0.0,243.2593065,302.612436532,439.694769173,361.640737859,42.4850247072,35.5690066065
 02/09  16:00:00,1495.47234081,105.13160016,585.264566205,0.0,243.2593065,302.612436532,432.411539994,340.260149156,56.6466996096,35.5046912284
 02/09  17:00:00,1508.26702535,105.68038,591.354244024,0.0,243.2593065,310.10971186,456.542199401,336.254100804,84.9700494144,35.3180491825
 02/09  18:00:00,1512.58609657,105.955700122,595.760118414,0.0,243.2593065,310.10971186,449.381761222,346.91434432,84.9700494144,17.4973674873
 02/09  19:00:00,1280.02063197,97.7545976081,622.396731041,0.0,166.938926447,199.110933808,459.270191101,356.859623952,84.9700494144,17.4405177338
 02/09  20:00:00,1281.16641845,97.7545976081,630.470392742,0.0,166.938926447,191.61365848,438.384674988,364.299751063,56.6466996096,17.4382243155
 02/09  21:00:00,1159.34900086,97.7545976081,643.222190781,0.0,100.150657288,124.558693486,472.547830369,407.172811226,56.6466996096,8.72831953345
 02/09  22:00:00,1123.85998143,97.7545976081,647.611553109,0.0,100.150657288,124.558693486,476.003451883,416.118972642,42.4850247072,17.3994545342
 02/09  23:00:00,1057.12533626,97.7545976081,648.58674933,0.0,46.0930336215,124.558693486,482.534270171,436.817735099,28.3233498048,17.3931852676
 02/09  24:00:00,1067.58375141,97.7545976081,659.056749149,0.0,46.0930336215,124.558693486,471.814810869,448.946414912,14.1616749024,8.70672105483
 02/10  01:00:00,1049.85163878,97.7545976081,654.354118746,0.0,46.0930336215,113.312780494,482.371014539,459.312602308,5.66466996096,17.3937422704
 02/10  02:00:00,1039.9826766,97.7545976081,645.801988215,0.0,46.0930336215,113.312780494,484.534366742,470.162717656,5.66466996096,8.70697912474
 02/10  03:00:00,1027.17877866,97.7545976081,634.012913512,0.0,46.0930336215,113.312780494,503.744220045,480.685243168,5.66466996096,17.3943069165
 02/10  04:00:00,1020.52558102,97.7545976081,627.686155653,0.0,46.0930336215,113.312780494,504.128817778,489.756854027,5.66466996096,8.70729379002
 02/10  05:00:00,1105.99596349,97.7545976081,620.554871583,0.0,100.150657288,148.969399434,501.732243769,478.675298676,5.66466996096,17.3922751325
 02/10  06:00:00,1098.80398738,98.2391783734,611.907681167,0.0,100.150657288,149.894399434,734.976173869,712.106870272,14.1616749024,8.70762869483
 02/10  07:00:00,1322.74123865,99.5251877312,606.656720139,0.0,176.471037341,302.612436532,584.152534394,538.434830362,28.3233498048,17.3943542274
 02/10  08:00:00,1431.6925158,101.227084394,602.541724887,0.0,243.2593065,310.10971186,557.980099174,497.949149641,42.4850247072,17.5459248256
 02/10  09:00:00,1474.07417101,102.121053821,605.189774896,0.0,243.2593065,310.10971186,545.177536868,462.09897827,56.6466996096,26.431858989
 02/10  10:00:00,1531.32439835,102.848746311,615.494656798,0.0,243.2593065,302.612436532,511.522947813,433.67002523,42.4850247072,35.3678978758
 02/10  11:00:00,1550.81138984,103.507433448,598.961815653,0.0,243.2593065,310.10971186,513.661671434,407.298212043,70.808374512,35.5550848783
 02/10  12:00:00,1543.57185062,103.997596687,584.011530115,0.0,243.2593065,310.10971186,496.60134169,390.165849203,70.808374512,35.6271179749
 02/10  13:00:00,1483.52413878,104.602581548,578.366100407,0.0,243.2593065,310.10971186,480.372765828,374.113306997,70.808374512,35.4510843194
 02/10  14:00:00,1507.33697667,105.478841301,576.97323819,0.0,243.2593065,302.612436532,442.971401472,350.694291738,56.6466996096,35.6304101248
 02/10  15:00:00,1501.85734032,106.520302575,575.039939735,0.0,243.2593065,302.612436532,414.132826635,327.201023786,42.4850247072,44.4467781422
 02/10  16:00:00,1493.8279126,107.43603675,577.644329718,0.0,243.2593065,302.612436532,398.62045494,312.550151681,56.6466996096,29.4236036493
 02/10  17:00:00,1502.13917957,108.083302191,584.494062545,0.0,243.2593065,310.10971186,425.612117278,308.120011834,84.9700494144,32.5220560296
 02/10  18:00:00,1520.28069583,108.149133569,603.546799045,0.0,243.2593065,310.10971186,424.924632783,322.459049646,84.9700494144,17.4955337232
 02/10  19:00:00,1294.51700813,97.7545976081,639.605418104,0.0,166.938926447,199.110933808,440.22396077,337.811639815,84.9700494144,17.4422715404
 02/10  20:00:00,1298.64182985,97.7545976081,651.684026295,0.0,166.938926447,191.61365848,419.963339292,345.876624212,56.6466996096,17.4400154701
 02/10  21:00:00,1165.96040502,97.7545976081,652.747658575,0.0,100.150657288,124.558693486,462.213949372,388.129416173,56.6466996096,17.4378335897
 02/10  22:00:00,1116.73609027,97.7545976081,641.611265242,0.0,100.150657288,124.558693486,447.745451982,396.550532576,42.4850247072,8.70989469902
 02/10  23:00:00,1044.73878461,97.7545976081,635.742013549,0.0,46.0930336215,124.558693486,463.132866856,417.417156637,28.3233498048,17.3923604143
 02/10  24:00:00,1050.92883233,97.7545976081,641.044839545,0.0,46.0930336215,124.558693486,451.1914388,428.322099236,14.1616749024,8.70766466205
