Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  01:00:00,1034.27894721,97.7545976081,636.361931819,0.0,46.0930336215,113.312780494,459.950829659,436.891834467,5.66466996096,17.3943252313
 02/11  02:00:00,1028.44640316,97.7545976081,630.005564701,0.0,46.0930336215,113.312780494,455.398339904,441.025761845,5.66466996096,8.70790809829
 02/11  03:00:00,1028.08429196,97.7545976081,629.531339802,0.0,46.0930336215,113.312780494,470.863123233,447.805072166,5.66466996096,17.3933811062
 02/11  04:00:00,1034.05980695,97.7545976081,635.790290093,0.0,46.0930336215,113.312780494,470.110118248,455.739885808,5.66466996096,8.70556247936
 02/11  05:00:00,1054.92031095,97.7545976081,647.129559227,0.0,55.6251445156,113.312780494,476.233443202,453.174802695,5.66466996096,17.3939705468
 02/11  06:00:00,1060.52720875,97.7545976081,653.23573411,0.0,55.6251445156,113.312780494,483.707046303,460.839536158,14.1616749024,8.70583524272
 02/11  07:00:00,1133.31868013,97.7545976081,653.016377669,0.0,65.1572554096,176.889270242,450.391120438,404.673179483,28.3233498048,17.39459115
 02/11  08:00:00,1224.51615921,98.0417893732,632.901013824,0.0,109.682768182,220.96816451,650.034308552,598.843160282,42.4850247072,8.70612356236
 02/11  09:00:00,1230.04805443,98.0405101575,632.244747486,0.0,109.682768182,220.96816451,604.769868151,530.645310356,56.6466996096,17.4778581857
 02/11  10:00:00,1329.33737495,98.5573128236,623.169048324,0.0,131.945524568,266.955817592,567.830352378,499.023823494,42.4850247072,26.3215041774
 02/11  11:00:00,1322.93466659,98.7666059224,608.151972392,0.0,131.945524568,274.45309292,576.460724929,479.224116623,70.808374512,26.428233794
 02/11  12:00:00,1315.59593278,99.0048318499,599.049281622,0.0,131.945524568,274.45309292,556.77157337,459.533100012,70.808374512,26.4300988458
 02/11  13:00:00,1268.54156532,99.5166449885,582.561169609,0.0,131.945524568,274.45309292,525.439209143,428.210052158,70.808374512,26.4207824729
 02/11  14:00:00,1261.97118256,99.4352356946,583.497590592,0.0,131.945524568,266.955817592,504.467320995,421.398641117,56.6466996096,26.4219802691
 02/11  15:00:00,1262.40888162,99.3994993144,583.917787809,0.0,131.945524568,266.955817592,485.365139189,416.457721571,42.4850247072,26.4223929108
 02/11  16:00:00,1188.78627545,97.7545976081,588.970390916,0.0,109.682768182,212.545889182,392.180943401,309.111349634,56.6466996096,26.4228941574
 02/11  17:00:00,1207.77223383,97.7545976081,601.662091881,0.0,109.682768182,220.04316451,425.479509938,305.285804922,84.9700494144,35.2236556011
 02/11  18:00:00,1190.43704449,97.7545976081,628.82319187,0.0,109.682768182,220.04316451,427.67832753,325.165433419,84.9700494144,17.5428446964
 02/11  19:00:00,1181.54484539,97.7545976081,637.791274535,0.0,100.150657288,199.110933808,474.684488003,372.321009034,84.9700494144,17.3934295546
 02/11  20:00:00,1206.56449505,97.7545976081,626.213105111,0.0,100.150657288,191.61365848,443.243503215,377.889957325,56.6466996096,8.70684628001
 02/11  21:00:00,1112.08052916,97.7545976081,619.876513175,0.0,55.6251445156,124.558693486,495.765973518,421.725217593,56.6466996096,17.3940563156
 02/11  22:00:00,1114.09724685,97.7545976081,618.500918483,0.0,55.6251445156,124.558693486,482.253616127,431.061435949,42.4850247072,8.7071554712
 02/11  23:00:00,1113.2931108,97.7545976081,611.777939864,0.0,46.0930336215,124.558693486,496.075310997,450.360447997,28.3233498048,17.391513195
 02/11  24:00:00,1110.98780056,97.7545976081,603.171325535,0.0,46.0930336215,124.558693486,482.938353784,460.069217,14.1616749024,8.70746188123
 02/12  01:00:00,1082.20932187,97.7545976081,594.120448273,0.0,34.9616554283,113.312780494,495.425274597,472.366688241,5.66466996096,17.3939163954
 02/12  02:00:00,1064.89196935,97.7545976081,584.619988287,0.0,34.9616554283,113.312780494,498.72356661,484.351213097,5.66466996096,8.7076835514
 02/12  03:00:00,1052.9992178,97.7545976081,580.026180159,0.0,34.9616554283,113.312780494,518.73124611,495.673639388,5.66466996096,17.3929367613
 02/12  04:00:00,1046.06504069,97.7545976081,573.601756274,0.0,34.9616554283,113.312780494,522.923797858,508.551153582,5.66466996096,8.70797431483
 02/12  05:00:00,1055.9523525,97.7545976081,562.722570063,0.0,44.4937663224,113.312780494,533.321727044,510.263578679,5.66466996096,17.3934784046
 02/12  06:00:00,1049.37052498,97.7545976081,549.518144993,0.0,44.4937663224,113.312780494,543.517266232,520.64999549,14.1616749024,8.70559583985
 02/12  07:00:00,1111.94112861,97.7545976081,538.308934533,0.0,54.0258772165,176.889270242,515.940356949,470.222954664,28.3233498048,17.394052481
 02/12  08:00:00,1093.56237206,97.7545976081,529.728372097,0.0,54.0258772165,184.38654557,514.942856895,463.751977361,42.4850247072,8.70585482643
 02/12  09:00:00,1171.73422197,97.7545976081,528.646477223,0.0,65.1572554096,220.04316451,514.779035375,440.666840937,56.6466996096,17.4654948281
 02/12  10:00:00,1169.32839909,97.7545976081,532.540805253,0.0,65.1572554096,212.545889182,500.242341915,431.463850955,42.4850247072,26.2934662528
 02/12  11:00:00,1181.62718073,97.7545976081,538.860260114,0.0,65.1572554096,220.04316451,523.184864548,425.975640814,70.808374512,26.4008492219
 02/12  12:00:00,1189.42152448,97.7545976081,546.348891861,0.0,65.1572554096,220.04316451,517.906472736,420.697818606,70.808374512,26.4002796176
 02/12  13:00:00,1197.00946946,97.7545976081,557.754485514,0.0,65.1572554096,220.04316451,509.659798004,412.451802112,70.808374512,26.3996213799
 02/12  14:00:00,1203.10927416,97.7545976081,569.243119476,0.0,65.1572554096,212.545889182,482.912564973,399.861674931,56.6466996096,26.4041904329
 02/12  15:00:00,1212.37909898,97.7545976081,575.425592542,0.0,65.1572554096,212.545889182,453.399623559,384.51105537,42.4850247072,26.4035434826
 02/12  16:00:00,1217.71355256,97.7545976081,579.179285566,0.0,65.1572554096,212.545889182,453.386127121,370.336524216,56.6466996096,26.4029032954
 02/12  17:00:00,1191.8738134,97.7545976081,578.357536629,0.0,65.1572554096,220.04316451,478.249386151,366.877071471,84.9700494144,26.4022652661
 02/12  18:00:00,1141.23347904,97.7545976081,574.304576511,0.0,54.0258772165,184.38654557,491.769244159,389.26083011,84.9700494144,17.5383646347
 02/12  19:00:00,1121.26056761,97.7545976081,566.905720989,0.0,44.4937663224,163.454314868,550.071669865,447.707612443,84.9700494144,17.394008008
 02/12  20:00:00,1105.60609487,97.7545976081,561.27509293,0.0,44.4937663224,155.95703954,523.750053034,458.396200914,56.6466996096,8.70715251105
 02/12  21:00:00,1067.65538436,97.7545976081,560.557659269,0.0,44.4937663224,124.558693486,571.271891133,497.233222599,56.6466996096,17.3919689248
 02/12  22:00:00,1063.94038314,97.7545976081,559.261741206,0.0,44.4937663224,124.558693486,562.431099467,511.238622636,42.4850247072,8.70745212384
 02/12  23:00:00,1044.2498243,97.7545976081,552.122011159,0.0,34.9616554283,124.558693486,586.168549006,540.452680437,28.3233498048,17.3925187636
 02/12  24:00:00,1013.10485094,97.7545976081,527.858032601,0.0,34.9616554283,124.558693486,583.001823589,560.132398864,14.1616749024,8.70774982272
 02/13  01:00:00,970.403252769,97.7545976081,481.089633287,0.0,46.0930336215,113.312780494,594.536198076,571.477118427,5.66466996096,17.394409688
 02/13  02:00:00,937.269495367,97.7545976081,447.154499343,0.0,46.0930336215,113.312780494,599.737314595,585.366503288,5.66466996096,8.70614134585
 02/13  03:00:00,840.080126981,97.7545976081,356.303019529,0.0,46.0930336215,113.312780494,646.821012728,623.762954783,5.66466996096,17.3933879836
 02/13  04:00:00,778.107799443,97.7545976081,301.270160166,0.0,46.0930336215,113.312780494,675.149018879,660.778810048,5.66466996096,8.70553887033
 02/13  05:00:00,836.273665628,97.7545976081,275.348115224,0.0,100.150657288,148.969399434,683.649887703,660.591290521,5.66466996096,17.3939272208
 02/13  06:00:00,856.691102434,97.7545976081,294.61762957,0.0,100.150657288,149.894399434,1090.24955689,1067.38208915,14.1616749024,8.70579284242
 02/13  07:00:00,1073.54286977,98.0181234413,286.204067184,0.0,176.471037341,302.612436532,794.291536556,748.573557434,28.3233498048,17.3946293164
 02/13  08:00:00,1194.54023102,98.3015653742,303.43899608,0.0,243.2593065,310.10971186,738.140186063,678.108343366,42.4850247072,17.5468179889
 02/13  09:00:00,1371.30125682,98.4188969269,427.552430851,0.0,243.2593065,310.10971186,723.709655728,636.810719312,56.6466996096,30.2522368068
 02/13  10:00:00,1521.89997414,98.5077525351,528.642991354,0.0,243.2593065,302.612436532,689.865939581,615.84896935,42.4850247072,31.5319455233
 02/13  11:00:00,1538.65283384,98.5846947995,536.308925154,0.0,243.2593065,310.10971186,692.961556739,586.597778955,70.808374512,35.5554032722
 02/13  12:00:00,1555.75473694,98.6797288593,548.056682163,0.0,243.2593065,310.10971186,666.641569493,560.205749034,70.808374512,35.6274459472
 02/13  13:00:00,1527.20553487,98.9949621333,557.099337434,0.0,243.2593065,310.10971186,642.183607972,535.924270874,70.808374512,35.450962586
 02/13  14:00:00,1579.56287571,99.4195680993,566.369377599,0.0,243.2593065,302.612436532,608.495225002,507.315298451,56.6466996096,44.5332269412
 02/13  15:00:00,1591.70340031,99.8475762518,574.315077577,0.0,243.2593065,302.612436532,552.042077961,474.016349818,42.4850247072,35.5407034358
 02/13  16:00:00,1594.5069898,100.284852041,577.678218535,0.0,243.2593065,302.612436532,538.307919072,446.18352423,56.6466996096,35.4776952333
 02/13  17:00:00,1601.04210601,100.606777274,581.580713095,0.0,243.2593065,310.10971186,543.111464122,431.648063794,84.9700494144,26.4933509139
 02/13  18:00:00,1597.25526197,100.843545162,583.099489646,0.0,243.2593065,310.10971186,539.716551229,437.251146682,84.9700494144,17.4953551327
 02/13  19:00:00,1332.10341217,97.7545976081,576.349783381,0.0,166.938926447,199.110933808,526.687127487,424.275837652,84.9700494144,17.4412404205
 02/13  20:00:00,1308.7802326,97.7545976081,566.664246039,0.0,166.938926447,191.61365848,508.535603446,434.449007445,56.6466996096,17.4398963919
 02/13  21:00:00,1166.9238407,97.7545976081,560.322464526,0.0,100.150657288,124.558693486,551.646844421,477.562515239,56.6466996096,17.4376295723
 02/13  22:00:00,1119.77586477,97.7545976081,557.391389458,0.0,100.150657288,124.558693486,537.678630401,486.483762444,42.4850247072,8.70984325019
 02/13  23:00:00,1049.95438094,97.7545976081,553.470015292,0.0,46.0930336215,124.558693486,556.136235179,510.420693439,28.3233498048,17.3921919354
 02/13  24:00:00,1051.06771016,97.7545976081,551.598664417,0.0,46.0930336215,124.558693486,541.498232025,518.628992259,14.1616749024,8.70756486356
 02/14  01:00:00,1035.76001593,97.7545976081,550.654106507,0.0,46.0930336215,113.312780494,550.701243869,527.642545316,5.66466996096,17.3940285923
 02/14  02:00:00,1023.42576233,97.7545976081,548.023581112,0.0,46.0930336215,113.312780494,553.59730348,539.224899604,5.66466996096,8.70773391502
 02/14  03:00:00,1010.92588003,97.7545976081,542.810648827,0.0,46.0930336215,113.312780494,574.294925204,551.237290298,5.66466996096,17.3929649457
 02/14  04:00:00,974.672291958,97.7545976081,513.385783442,0.0,46.0930336215,113.312780494,575.347070401,560.977073046,5.66466996096,8.70532739497
 02/14  05:00:00,1033.43539558,97.7545976081,494.729734868,0.0,100.150657288,148.969399434,568.938763237,545.880642568,5.66466996096,17.3934507078
 02/14  06:00:00,1078.37697039,97.9364055787,544.016054376,0.0,100.150657288,149.894399434,913.068844741,890.201608243,14.1616749024,8.7055615964
 02/14  07:00:00,1312.62027993,98.5842178168,551.724618638,0.0,176.471037341,302.612436532,690.198509054,644.482147645,28.3233498048,17.3930116045
 02/14  08:00:00,1421.03267904,98.8323326204,556.382702888,0.0,243.2593065,310.10971186,654.484646378,594.453345363,42.4850247072,17.5462763072
 02/14  09:00:00,1468.11259672,99.3007322951,569.379703288,0.0,243.2593065,310.10971186,645.104483292,562.026048566,56.6466996096,26.4317351161
 02/14  10:00:00,1522.78317887,99.8049981723,588.556649005,0.0,243.2593065,302.612436532,622.20307959,544.350772389,42.4850247072,35.3672824939
 02/14  11:00:00,1566.27406925,100.476346635,601.72395372,0.0,243.2593065,310.10971186,617.941455923,511.579877047,70.808374512,35.5532043641
 02/14  12:00:00,1566.79253686,101.171879823,591.323818439,0.0,243.2593065,310.10971186,589.440209078,483.006941675,70.808374512,35.6248928909
 02/14  13:00:00,1511.97376514,101.773456408,584.150271136,0.0,243.2593065,310.10971186,566.497013805,460.239942071,70.808374512,35.4486972222
 02/14  14:00:00,1550.13247996,102.285826823,581.530614463,0.0,243.2593065,302.612436532,529.305972467,437.03213844,56.6466996096,35.6271344179
 02/14  15:00:00,1550.99160582,102.738740575,577.123794049,0.0,243.2593065,302.612436532,492.523339553,405.604122073,42.4850247072,44.4341927723
 02/14  16:00:00,1549.35400796,103.21867171,575.482868275,0.0,243.2593065,302.612436532,469.394709722,380.710849438,56.6466996096,32.0371606742
 02/14  17:00:00,1556.86214238,103.635597878,577.034915485,0.0,243.2593065,310.10971186,491.483051923,376.600263975,84.9700494144,29.9127385338
 02/14  18:00:00,1557.62275312,104.222326932,582.62638537,0.0,243.2593065,310.10971186,472.788925253,370.324681028,84.9700494144,17.4941948112
 02/14  19:00:00,1319.86446548,97.7545976081,608.464080621,0.0,166.938926447,199.110933808,479.066244178,376.655042948,84.9700494144,17.4411518159
 02/14  20:00:00,1321.82647772,97.7545976081,622.254713059,0.0,166.938926447,191.61365848,458.902911885,384.817390676,56.6466996096,17.438821599
 02/14  21:00:00,1185.75097831,97.7545976081,623.89902225,0.0,100.150657288,124.558693486,500.965752095,426.882480701,56.6466996096,17.4365717842
 02/14  22:00:00,1136.58826874,97.7545976081,620.024054136,0.0,100.150657288,124.558693486,486.468155978,435.273856178,42.4850247072,8.70927509321
 02/14  23:00:00,1043.75436735,97.7545976081,624.269629011,0.0,46.0930336215,124.558693486,499.747615858,454.030524207,28.3233498048,17.3937418465
 02/14  24:00:00,1041.31751598,97.7545976081,634.523063807,0.0,46.0930336215,124.558693486,486.10912659,463.240473697,14.1616749024,8.70697799045
 02/15  01:00:00,1031.71227863,97.7545976081,637.490422625,0.0,46.0930336215,113.312780494,494.286326799,471.22875378,5.66466996096,17.3929030573
 02/15  02:00:00,1032.97146491,97.7545976081,638.903682448,0.0,46.0930336215,113.312780494,492.660593935,478.288801722,5.66466996096,8.70712225245
 02/15  03:00:00,1035.55061033,97.7545976081,641.447953768,0.0,46.0930336215,113.312780494,507.331116296,484.274645571,5.66466996096,17.3918007641
 02/15  04:00:00,1037.06269044,97.7545976081,642.993183443,0.0,46.0930336215,113.312780494,507.02711697,492.655098653,5.66466996096,8.70734835653
 02/15  05:00:00,1126.9492426,97.7545976081,642.504438494,0.0,100.150657288,148.969399434,500.607686004,477.550789523,5.66466996096,17.3922265195
 02/15  06:00:00,1132.10312953,98.1461506323,644.971430273,0.0,100.150657288,149.894399434,750.643915236,727.774650074,14.1616749024,8.70759025968
 02/15  07:00:00,1366.08463995,98.9994984231,648.331117239,0.0,176.471037341,302.612436532,579.140763486,533.423293687,28.3233498048,17.3941199945
 02/15  08:00:00,1464.79682242,100.469449964,636.435271197,0.0,243.2593065,310.10971186,555.161577255,495.131701414,42.4850247072,17.5448511334
 02/15  09:00:00,1496.84611393,101.06641892,625.720678333,0.0,243.2593065,310.10971186,561.381440282,478.305290795,56.6466996096,26.4294498772
 02/15  10:00:00,1519.00285567,101.577309383,613.105843044,0.0,243.2593065,302.612436532,541.458419589,463.609685074,42.4850247072,35.3637098086
 02/15  11:00:00,1513.53224584,102.222984124,598.662153487,0.0,243.2593065,310.10971186,535.572461468,429.214649642,70.808374512,35.5494373134
 02/15  12:00:00,1513.58939126,102.601994369,597.307288529,0.0,243.2593065,310.10971186,521.261210028,414.832309352,70.808374512,35.6205261649
 02/15  13:00:00,1476.47991232,103.02943544,602.07422845,0.0,243.2593065,310.10971186,510.551357646,404.298064383,70.808374512,35.4449187516
 02/15  14:00:00,1510.44902883,103.452997596,602.494642804,0.0,243.2593065,302.612436532,481.877580367,389.608229553,56.6466996096,35.6226512039
 02/15  15:00:00,1509.39244451,103.888849654,601.038271683,0.0,243.2593065,302.612436532,450.464316655,371.28844358,42.4850247072,36.6908483679
 02/15  16:00:00,1503.35043427,104.38516213,594.2282973,0.0,243.2593065,302.612436532,455.931516644,364.909190209,56.6466996096,34.3756268258
 02/15  17:00:00,1508.27828677,104.995324757,591.763866649,0.0,243.2593065,310.10971186,476.114442448,355.83062167,84.9700494144,35.3137713637
 02/15  18:00:00,1509.35201513,105.345031943,592.555859439,0.0,243.2593065,310.10971186,466.557335313,364.091127221,84.9700494144,17.4961586773
 02/15  19:00:00,1275.46567928,97.7545976081,617.073511238,0.0,166.938926447,199.110933808,469.712913407,367.303433627,84.9700494144,17.439430365
 02/15  20:00:00,1285.24628906,97.7545976081,634.099753906,0.0,166.938926447,191.61365848,452.623192619,378.539492133,56.6466996096,17.437000876
 02/15  21:00:00,1158.34441376,97.7545976081,641.471455961,0.0,100.150657288,124.558693486,487.339117141,421.964753599,56.6466996096,8.72766393211
 02/15  22:00:00,1116.84941189,97.7545976081,639.367745316,0.0,100.150657288,124.558693486,501.005517082,441.12225128,42.4850247072,17.3982410951
 02/15  23:00:00,1050.41672037,97.7545976081,640.634850098,0.0,46.0930336215,124.558693486,501.218098976,459.603487725,28.3233498048,13.2912614463
 02/15  24:00:00,1052.29223795,97.7545976081,641.734505142,0.0,46.0930336215,124.558693486,486.143565509,459.175843079,14.1616749024,12.8060475277
 02/16  01:00:00,1042.06389982,97.7545976081,644.089438921,0.0,46.0930336215,113.312780494,501.157276766,478.100444786,5.66466996096,17.3921620187
 02/16  02:00:00,1048.97482577,97.7545976081,651.743498564,0.0,46.0930336215,113.312780494,500.956294453,486.585509164,5.66466996096,8.70611532827
 02/16  03:00:00,1051.851899,97.7545976081,656.608931932,0.0,46.0930336215,113.312780494,513.391609612,490.33446028,5.66466996096,17.3924793713
 02/16  04:00:00,1036.85917679,97.7545976081,634.411745385,0.0,46.0930336215,113.312780494,517.931583695,503.560603442,5.66466996096,8.70631029172
 02/16  05:00:00,1115.27408555,97.7545976081,613.6177321,0.0,100.150657288,148.969399434,517.144951668,494.087411195,5.66466996096,17.3928705118
 02/16  06:00:00,1115.72595777,98.2167748865,596.946913026,0.0,100.150657288,149.894399434,759.023166682,736.154969612,14.1616749024,8.70652216748
 02/16  07:00:00,1349.50510904,99.2342653681,576.95541671,0.0,176.471037341,302.612436532,610.025107261,564.308474457,28.3233498048,17.3932829987
 02/16  08:00:00,1458.5585908,100.884597856,559.655051231,0.0,243.2593065,310.10971186,585.696225281,525.668512952,42.4850247072,17.5426876213
 02/16  09:00:00,1499.80053239,101.637632962,549.593217713,0.0,243.2593065,310.10971186,586.955687311,503.877655962,56.6466996096,26.4313317385
 02/16  10:00:00,1536.47027139,101.585081438,546.239648527,0.0,243.2593065,302.612436532,615.346213161,537.502712692,42.4850247072,35.3584757613
 02/16  11:00:00,1552.20889685,102.137779099,549.343141813,0.0,243.2593065,310.10971186,617.33126377,510.97504806,70.808374512,35.5478411979
 02/16  12:00:00,1561.9490723,102.947737522,556.731592111,0.0,243.2593065,310.10971186,572.472351649,466.049832238,70.808374512,35.6141448988
 02/16  13:00:00,1521.09305923,103.255823797,565.817867097,0.0,243.2593065,310.10971186,568.125843741,461.877965204,70.808374512,35.4395040251
 02/16  14:00:00,1567.10882802,103.490861207,573.436877034,0.0,243.2593065,302.612436532,549.067642729,456.804655122,56.6466996096,35.6162879977
 02/16  15:00:00,1577.18406275,103.665099028,568.358760732,0.0,243.2593065,302.612436532,525.448872592,447.405132,42.4850247072,35.5587158851
 02/16  16:00:00,1568.27829351,103.84942468,558.703075293,0.0,243.2593065,302.612436532,526.771385331,434.630385006,56.6466996096,35.4943007158
 02/16  17:00:00,1548.72283138,103.923581048,552.984744284,0.0,243.2593065,310.10971186,558.733168185,438.454095429,84.9700494144,35.3090233409
 02/16  18:00:00,1535.07804217,103.930178431,545.797523061,0.0,243.2593065,310.10971186,557.184839378,454.721515301,84.9700494144,17.4932746627
 02/16  19:00:00,1279.01051515,97.7545976081,540.514001745,0.0,166.938926447,199.110933808,556.357056278,453.950192255,84.9700494144,17.4368146089
 02/16  20:00:00,1274.23823631,97.7545976081,536.21371444,0.0,166.938926447,191.61365848,526.34692053,460.972694868,56.6466996096,8.72752605263
 02/16  21:00:00,1132.18667265,97.7545976081,525.94497995,0.0,100.150657288,124.558693486,578.435218658,504.34891908,56.6466996096,17.4395999681
 02/16  22:00:00,1067.42253388,97.7545976081,503.330972745,0.0,100.150657288,124.558693486,575.721432914,515.838099505,42.4850247072,17.3983087023
 02/16  23:00:00,956.109307922,97.7545976081,460.382295887,0.0,46.0930336215,124.558693486,579.072122781,542.043339331,28.3233498048,8.70543364489
 02/16  24:00:00,907.976231579,97.7545976081,414.672015764,0.0,46.0930336215,124.558693486,587.158381704,555.603012837,14.1616749024,17.3936939644
 02/17  01:00:00,861.087452449,97.7545976081,380.113729438,0.0,46.0930336215,113.312780494,580.985672159,566.615442013,5.66466996096,8.70556018431
 02/17  02:00:00,813.66586406,97.7545976081,333.430305123,0.0,46.0930336215,113.312780494,619.216309159,596.157758967,5.66466996096,17.393880231
 02/17  03:00:00,771.814330865,97.7545976081,295.40978749,0.0,46.0930336215,113.312780494,643.338979311,628.968641671,5.66466996096,8.70566767855
 02/17  04:00:00,751.52124923,97.7545976081,280.599544957,0.0,46.0930336215,113.312780494,670.209682028,647.153435176,5.66466996096,17.3915768909
 02/17  05:00:00,832.059558551,97.7545976081,269.895331179,0.0,100.150657288,148.969399434,658.485643554,644.115137232,5.66466996096,8.70583636093
 02/17  06:00:00,849.511848911,98.2646303599,282.129201386,0.0,100.150657288,149.894399434,981.415482603,949.861238804,14.1616749024,17.3925688967
 02/17  07:00:00,1056.99788379,99.1292010316,266.704076007,0.0,176.471037341,302.612436532,762.185509544,725.15613805,28.3233498048,8.70602168955
 02/17  08:00:00,1183.80257345,100.378026429,286.231548532,0.0,243.2593065,310.10971186,722.638345877,653.845823205,42.4850247072,26.3074979648
 02/17  09:00:00,1302.526538,100.893317981,356.754794529,0.0,243.2593065,310.10971186,705.851896669,622.778971482,56.6466996096,26.4262255767
 02/17  10:00:00,1450.72695027,100.905023289,459.704084468,0.0,243.2593065,302.612436532,744.336682273,666.499456705,42.4850247072,35.3522008611
 02/17  11:00:00,1538.2334756,101.366499322,527.430867592,0.0,243.2593065,310.10971186,735.227024784,628.882017838,70.808374512,35.5366324348
 02/17  12:00:00,1548.17308773,102.072036207,527.630414236,0.0,243.2593065,310.10971186,676.508056867,570.094002314,70.808374512,35.6056800414
 02/17  13:00:00,1513.74306056,102.396939085,531.355440935,0.0,243.2593065,310.10971186,665.267168478,559.02654394,70.808374512,35.4322500264
 02/17  14:00:00,1563.178113,102.744491251,540.729214936,0.0,243.2593065,302.612436532,630.07547002,537.820960176,56.6466996096,35.6078102345
 02/17  15:00:00,1573.55143797,103.062103282,549.811404657,0.0,243.2593065,302.612436532,585.314300417,507.279013058,42.4850247072,35.5502626515
 02/17  16:00:00,1578.34199373,103.305902269,555.764987605,0.0,243.2593065,302.612436532,575.29742923,483.164253665,56.6466996096,35.4864759552
 02/17  17:00:00,1591.72307543,103.489086926,553.600577149,0.0,243.2593065,310.10971186,575.635370142,464.18189217,84.9700494144,26.4834285568
 02/17  18:00:00,1586.13106863,103.634928342,549.201913288,0.0,243.2593065,310.10971186,575.434993184,464.2335883,84.9700494144,26.2313554695
 02/17  19:00:00,1316.16074947,97.7545976081,544.370309201,0.0,166.938926447,199.110933808,560.813615683,467.113384099,84.9700494144,8.73018216891
 02/17  20:00:00,1296.6345381,97.7545976081,537.929762137,0.0,166.938926447,191.61365848,547.281487635,473.196382578,56.6466996096,17.4384054473
 02/17  21:00:00,1155.6661013,97.7545976081,533.346800488,0.0,100.150657288,124.558693486,588.436507092,514.352011583,56.6466996096,17.4377958994
 02/17  22:00:00,1109.37114234,97.7545976081,530.034778839,0.0,100.150657288,124.558693486,582.723278818,522.840717053,42.4850247072,17.3975370582
 02/17  23:00:00,1028.42214463,97.7545976081,521.405578033,0.0,46.0930336215,124.558693486,584.172659371,547.143004428,28.3233498048,8.70630513827
 02/17  24:00:00,1013.93391851,97.7545976081,507.942075453,0.0,46.0930336215,124.558693486,588.230660214,556.676152278,14.1616749024,17.3928330339
 02/18  01:00:00,993.099908784,97.7545976081,500.947463802,0.0,46.0930336215,113.312780494,581.051871451,566.680794228,5.66466996096,8.70640726148
 02/18  02:00:00,953.533128826,97.7545976081,463.433370913,0.0,46.0930336215,113.312780494,600.951509151,577.893901631,5.66466996096,17.3929375596
 02/18  03:00:00,909.809200501,97.7545976081,430.402494128,0.0,46.0930336215,113.312780494,603.892673379,589.521481263,5.66466996096,8.70652215529
 02/18  04:00:00,867.226894107,97.7545976081,398.384451291,0.0,46.0930336215,113.312780494,627.083888599,604.028632318,5.66466996096,17.3905863209
 02/18  05:00:00,851.024283204,97.7545976081,379.331012224,0.0,55.6251445156,113.312780494,619.76163352,605.390282895,5.66466996096,8.70668066431
 02/18  06:00:00,833.571998293,97.7545976081,362.728679884,0.0,55.6251445156,113.312780494,648.802716867,617.250158627,14.1616749024,17.3908833378
 02/18  07:00:00,886.095573542,97.7545976081,346.812494072,0.0,65.1572554096,176.889270242,599.63359494,562.603401808,28.3233498048,8.70684332686
 02/18  08:00:00,1071.37066373,98.0698823239,424.302236148,0.0,109.682768182,220.96816451,940.247433132,880.370124304,42.4850247072,17.3922841207
 02/18  09:00:00,1184.37692489,98.0627638575,519.774916489,0.0,109.682768182,220.96816451,788.026023423,713.905724935,56.6466996096,17.4735988789
 02/18  10:00:00,1325.70498457,98.4257447563,546.079098356,0.0,131.945524568,266.955817592,720.394902607,660.359231177,42.4850247072,17.5506467228
 02/18  11:00:00,1353.01904926,98.4543598332,562.58679121,0.0,131.945524568,274.45309292,723.207764108,625.974966956,70.808374512,26.4244226406
 02/18  12:00:00,1376.1737348,98.4670571401,577.543883306,0.0,131.945524568,274.45309292,697.363738451,600.129687625,70.808374512,26.4256763133
 02/18  13:00:00,1355.00294295,98.4758364011,589.967066465,0.0,131.945524568,274.45309292,680.628915094,574.601577584,70.808374512,35.2189629981
 02/18  14:00:00,1347.05078178,98.4820830947,592.942295431,0.0,131.945524568,266.955817592,632.151658345,549.087676929,56.6466996096,26.417281806
 02/18  15:00:00,1352.49686179,98.5008596438,592.768568451,0.0,131.945524568,266.955817592,588.289265919,519.387004005,42.4850247072,26.4172372078
 02/18  16:00:00,1281.82246922,97.7545976081,600.457041964,0.0,109.682768182,212.545889182,456.698118061,373.632925238,56.6466996096,26.4184932135
 02/18  17:00:00,1262.94412407,97.7545976081,614.390279273,0.0,109.682768182,220.04316451,483.171366108,371.782422517,84.9700494144,26.4188941767
 02/18  18:00:00,1194.89062703,97.7545976081,619.661717209,0.0,109.682768182,220.04316451,483.147709789,380.63938186,84.9700494144,17.5382785147
 02/18  19:00:00,1161.07903716,97.7545976081,615.042586716,0.0,100.150657288,199.110933808,534.931838587,432.569088104,84.9700494144,17.3927010684
 02/18  20:00:00,1149.19896305,97.7545976081,607.999571547,0.0,100.150657288,191.61365848,504.805994615,439.452233625,56.6466996096,8.70706137998
 02/18  21:00:00,1032.63245349,97.7545976081,600.725902247,0.0,55.6251445156,124.558693486,556.909036683,482.869292325,56.6466996096,17.393044749
 02/18  22:00:00,1025.62440598,97.7545976081,597.983028385,0.0,55.6251445156,124.558693486,540.830487539,489.638236365,42.4850247072,8.70722646675
 02/18  23:00:00,1010.85448367,97.7545976081,600.500490782,0.0,46.0930336215,124.558693486,551.73017865,506.014938591,28.3233498048,17.3918902541
 02/18  24:00:00,1013.46592245,97.7545976081,604.453012744,0.0,46.0930336215,124.558693486,539.149860066,516.283651402,14.1616749024,8.70453376135
 02/19  01:00:00,986.615457935,97.7545976081,604.092516771,0.0,34.9616554283,113.312780494,548.680715605,525.622556895,5.66466996096,17.3934887486
 02/19  02:00:00,987.737690817,97.7545976081,606.268514336,0.0,34.9616554283,113.312780494,550.439520485,536.070076516,5.66466996096,8.70477400757
 02/19  03:00:00,988.612824021,97.7545976081,607.240378756,0.0,34.9616554283,113.312780494,564.98096971,541.924089907,5.66466996096,17.3922098425
 02/19  04:00:00,993.568556533,97.7545976081,611.487621238,0.0,34.9616554283,113.312780494,565.702834417,551.333277958,5.66466996096,8.70488649844
 02/19  05:00:00,1003.58472338,97.7545976081,609.786293507,0.0,44.4937663224,113.312780494,576.006874179,552.949728806,5.66466996096,17.3924754121
 02/19  06:00:00,1002.10115197,97.7545976081,606.690112099,0.0,44.4937663224,113.312780494,584.886887617,562.020207277,14.1616749024,8.70500543793
 02/19  07:00:00,1074.7483341,97.7545976081,603.582133666,0.0,54.0258772165,176.889270242,549.976574817,504.260481504,28.3233498048,17.392743508
 02/19  08:00:00,1062.51593236,97.7545976081,601.175098778,0.0,54.0258772165,184.38654557,549.264926304,498.07477713,42.4850247072,8.70512446703
 02/19  09:00:00,1145.04503372,97.7545976081,608.919148808,0.0,65.1572554096,220.04316451,552.328794126,478.218761742,56.6466996096,17.4633327743
 02/19  10:00:00,1155.19051878,97.7545976081,625.593993663,0.0,65.1572554096,212.545889182,527.691704676,458.917624154,42.4850247072,26.2890558146
 02/19  11:00:00,1180.15617691,97.7545976081,642.179375174,0.0,65.1572554096,220.04316451,550.132619544,452.92908109,70.808374512,26.3951639418
 02/19  12:00:00,1189.07506748,97.7545976081,644.854779228,0.0,65.1572554096,220.04316451,539.583227853,442.375539894,70.808374512,26.3993134475
 02/19  13:00:00,1177.990332,97.7545976081,636.570164428,0.0,65.1572554096,220.04316451,530.333611667,433.127006105,70.808374512,26.3982310496
 02/19  14:00:00,1184.17098969,97.7545976081,642.620019862,0.0,65.1572554096,212.545889182,498.284358517,415.240490989,56.6466996096,26.3971679189
 02/19  15:00:00,1191.35318722,97.7545976081,639.128385815,0.0,65.1572554096,212.545889182,465.201205705,396.320072227,42.4850247072,26.3961087703
 02/19  16:00:00,1177.11596732,97.7545976081,635.556858886,0.0,65.1572554096,212.545889182,456.465581286,382.2140039,56.6466996096,17.604877777
 02/19  17:00:00,1161.72445256,97.7545976081,638.42257579,0.0,65.1572554096,220.04316451,498.238172509,386.868733966,84.9700494144,26.3993891287
 02/19  18:00:00,1103.3002524,97.7545976081,633.542840504,0.0,54.0258772165,184.38654557,523.039957094,411.778619338,84.9700494144,26.2912883415
 02/19  19:00:00,1075.05151039,97.7545976081,631.530993719,0.0,44.4937663224,163.454314868,548.014020322,454.33826151,84.9700494144,8.7057093984
 02/19  20:00:00,1068.84123647,97.7545976081,633.340606923,0.0,44.4937663224,155.95703954,534.317039874,460.278771453,56.6466996096,17.3915688113
 02/19  21:00:00,1041.80252013,97.7545976081,637.61106073,0.0,44.4937663224,124.558693486,560.714071896,495.361561557,56.6466996096,8.70581072988
 02/19  22:00:00,1048.67567618,97.7545976081,644.349183125,0.0,44.4937663224,124.558693486,562.917341453,503.040509041,42.4850247072,17.3918077044
 02/19  23:00:00,1043.13786953,97.7545976081,648.643228952,0.0,34.9616554283,124.558693486,558.4460556,521.416765353,28.3233498048,8.70594044306
 02/19  24:00:00,1049.57091808,97.7545976081,653.122076191,0.0,34.9616554283,124.558693486,558.275519012,526.721782403,14.1616749024,17.3920617066
 02/20  01:00:00,1037.51577216,97.7545976081,652.480532836,0.0,34.9616554283,113.312780494,546.574856054,532.20417915,5.66466996096,8.70600694317
 02/20  02:00:00,1035.09698801,97.7545976081,649.653523954,0.0,34.9616554283,113.312780494,561.521322373,538.464585955,5.66466996096,17.3920664573
 02/20  03:00:00,1035.54650694,97.7545976081,649.96040932,0.0,34.9616554283,113.312780494,558.50982104,544.139100343,5.66466996096,8.70605073596
 02/20  04:00:00,1035.06170378,97.7545976081,649.417853364,0.0,34.9616554283,113.312780494,574.26340075,551.20649532,5.66466996096,17.3922354697
 02/20  05:00:00,1048.35361191,97.7545976081,652.508150119,0.0,44.4937663224,113.312780494,565.465729993,549.343367945,5.66466996096,10.4576920874
 02/20  06:00:00,1053.33966951,97.7545976081,657.69784639,0.0,44.4937663224,113.312780494,585.354314619,555.553439685,14.1616749024,15.6392000315
 02/20  07:00:00,1130.42468442,97.7545976081,662.201677057,0.0,54.0258772165,176.889270242,549.143715568,503.429527118,28.3233498048,17.390838645
 02/20  08:00:00,1120.31663466,97.7545976081,660.262534843,0.0,54.0258772165,184.38654557,546.650119016,495.459662451,42.4850247072,8.70543185783
 02/20  09:00:00,1195.81134686,97.7545976081,655.876551934,0.0,65.1572554096,220.04316451,529.679651672,455.57421391,56.6466996096,17.4587381527
 02/20  10:00:00,1178.94978768,97.7545976081,645.970945313,0.0,65.1572554096,212.545889182,497.046274991,437.029460389,42.4850247072,17.5317898946
 02/20  11:00:00,1165.72903903,97.7545976081,624.086581815,0.0,65.1572554096,220.04316451,518.0988883,420.892017379,70.808374512,26.3984964091
 02/20  12:00:00,1154.10303872,97.7545976081,610.588482735,0.0,65.1572554096,220.04316451,501.307114161,404.10144775,70.808374512,26.3972918987
 02/20  13:00:00,1146.16696097,97.7545976081,603.25130979,0.0,65.1572554096,220.04316451,487.43608038,390.231551058,70.808374512,26.3961548099
 02/20  14:00:00,1134.73752576,97.7545976081,598.898611943,0.0,65.1572554096,212.545889182,446.943672567,363.901947762,56.6466996096,26.3950251948
 02/20  15:00:00,1128.57557291,97.7545976081,592.446523686,0.0,65.1572554096,212.545889182,401.531046302,332.647133503,42.4850247072,26.3988880923
 02/20  16:00:00,1126.64305859,97.7545976081,590.402642498,0.0,65.1572554096,212.545889182,402.650622533,319.606269051,56.6466996096,26.3976538726
 02/20  17:00:00,1111.25447913,97.7545976081,600.767192427,0.0,65.1572554096,220.04316451,438.267125311,326.900334344,84.9700494144,26.3967415522
 02/20  18:00:00,1075.12946298,97.7545976081,611.820991595,0.0,54.0258772165,184.38654557,459.596320425,348.338479638,84.9700494144,26.2877913731
 02/20  19:00:00,1083.00543595,97.7545976081,635.991003428,0.0,44.4937663224,163.454314868,493.907285986,400.231491954,84.9700494144,8.70574461718
 02/20  20:00:00,1083.14167436,97.7545976081,643.423415206,0.0,44.4937663224,155.95703954,482.57740978,408.539061446,56.6466996096,17.391648724
 02/20  21:00:00,1059.37304821,97.7545976081,651.664671401,0.0,44.4937663224,124.558693486,511.977055093,446.624505743,56.6466996096,8.70584973964
 02/20  22:00:00,1069.56137071,97.7545976081,663.004409321,0.0,44.4937663224,124.558693486,518.238628373,458.361751106,42.4850247072,17.3918525597
 02/20  23:00:00,1058.0067813,97.7545976081,661.520616997,0.0,34.9616554283,124.558693486,516.773199047,479.743894476,28.3233498048,8.70595476618
 02/20  24:00:00,1058.41338838,97.7545976081,660.927166092,0.0,34.9616554283,124.558693486,521.081755072,489.528024276,14.1616749024,17.3920558928
 02/21  01:00:00,1055.87403317,97.7545976081,659.747343765,0.0,46.0930336215,113.312780494,512.267228698,497.896589428,5.66466996096,8.70596930927
 02/21  02:00:00,1054.36753686,97.7545976081,657.866014363,0.0,46.0930336215,113.312780494,529.689313919,506.632661948,5.66466996096,17.3919820095
 02/21  03:00:00,1056.62490087,97.7545976081,660.380207377,0.0,46.0930336215,113.312780494,532.270545868,517.899874587,5.66466996096,8.70600132066
 02/21  04:00:00,1052.12200049,97.7545976081,656.747446417,0.0,46.0930336215,113.312780494,552.793441479,529.736665117,5.66466996096,17.392106401
 02/21  05:00:00,1135.9616996,97.7545976081,648.722426004,0.0,100.150657288,148.969399434,522.752407264,508.381655732,5.66466996096,8.70608157122
 02/21  06:00:00,1129.59808659,97.7545976081,641.209073502,0.0,100.150657288,149.894399434,1005.75790414,974.205274119,14.1616749024,17.3909551191
 02/21  07:00:00,1354.96894536,97.7621077822,638.76523228,0.0,176.471037341,302.612436532,679.94705448,642.917540758,28.3233498048,8.7061639177
 02/21  08:00:00,1464.74065965,97.9728131834,640.797735665,0.0,243.2593065,310.10971186,643.36598868,574.577933662,42.4850247072,26.3030303111
 02/21  09:00:00,1504.54801894,98.1015114218,637.258991247,0.0,243.2593065,310.10971186,611.195764739,528.121876289,56.6466996096,26.4271888404
 02/21  10:00:00,1516.0405086,98.2293625887,613.612555562,0.0,243.2593065,302.612436532,565.664952139,496.657511125,42.4850247072,26.5224163066
 02/21  11:00:00,1511.72966434,98.3481274899,600.885519914,0.0,243.2593065,310.10971186,570.900383005,464.542131273,70.808374512,35.54987722
 02/21  12:00:00,1509.44799474,98.4690360352,597.120808317,0.0,243.2593065,310.10971186,553.088252641,437.766171631,70.808374512,44.5137064985
 02/21  13:00:00,1465.64168784,98.6310595157,594.782214143,0.0,243.2593065,310.10971186,515.362576712,417.973680592,70.808374512,26.5805216085
 02/21  14:00:00,1500.64702553,99.0057685618,596.31039827,0.0,243.2593065,302.612436532,493.10759133,391.948054165,56.6466996096,44.5128375551
 02/21  15:00:00,1494.97442766,99.5084994544,589.862602536,0.0,243.2593065,302.612436532,446.142371202,368.126760617,42.4850247072,35.5305858779
 02/21  16:00:00,1491.64319415,100.190620057,585.62267348,0.0,243.2593065,302.612436532,442.672840186,350.5585429,56.6466996096,35.4675976756
 02/21  17:00:00,1506.43014043,100.874164232,593.600205112,0.0,243.2593065,310.10971186,459.460392586,348.003935155,84.9700494144,26.4864080167
 02/21  18:00:00,1524.10634842,101.280847372,611.932328113,0.0,243.2593065,310.10971186,464.188177809,361.726190718,84.9700494144,17.4919376765
 02/21  19:00:00,1290.17382667,97.7545976081,632.688158945,0.0,166.938926447,199.110933808,448.736814004,346.327776489,84.9700494144,17.4389881008
 02/21  20:00:00,1286.16487548,97.7545976081,636.285380433,0.0,166.938926447,191.61365848,428.776556667,354.693396496,56.6466996096,17.4364605614
 02/21  21:00:00,1151.49283953,97.7545976081,635.290174159,0.0,100.150657288,124.558693486,474.863846243,400.783107177,56.6466996096,17.4340394566
 02/21  22:00:00,1118.23873871,97.7545976081,641.696223524,0.0,100.150657288,124.558693486,462.478619079,411.285538633,42.4850247072,8.70805573865
 02/21  23:00:00,1066.71883328,97.7545976081,658.446861493,0.0,46.0930336215,124.558693486,481.089624954,435.375063598,28.3233498048,17.3912115509
 02/21  24:00:00,1066.4944207,97.7545976081,658.179756469,0.0,46.0930336215,124.558693486,470.041933111,447.17464091,14.1616749024,8.70561729888
 02/22  01:00:00,1046.97824304,97.7545976081,651.807117376,0.0,46.0930336215,113.312780494,479.403967349,456.348110216,5.66466996096,17.3911871729
 02/22  02:00:00,1041.4768042,97.7545976081,646.779591684,0.0,46.0930336215,113.312780494,478.717084924,464.346863395,5.66466996096,8.70555156761
 02/22  03:00:00,1042.37025299,97.7545976081,647.256754941,0.0,46.0930336215,113.312780494,492.310784188,469.254927989,5.66466996096,17.3911862381
 02/22  04:00:00,1046.19055605,97.7545976081,650.694844699,0.0,46.0930336215,113.312780494,489.698276949,475.328017678,5.66466996096,8.70558931077
 02/22  05:00:00,1139.51370583,97.7545976081,653.252802366,0.0,100.150657288,148.969399434,482.219284034,459.163338075,5.66466996096,17.391275998
 02/22  06:00:00,1142.7178224,97.7563403763,654.692633956,0.0,100.150657288,149.894399434,747.723453217,724.856131901,14.1616749024,8.70564641342
 02/22  07:00:00,1369.05365244,98.4217106074,651.890724493,0.0,176.471037341,302.612436532,569.968335433,524.253596606,28.3233498048,17.3913890217
 02/22  08:00:00,1474.33889778,98.6602903939,649.102901268,0.0,243.2593065,310.10971186,546.381170575,486.352254571,42.4850247072,17.5438912971
 02/22  09:00:00,1497.83735337,99.1399035576,628.710387193,0.0,243.2593065,310.10971186,541.421541306,458.349861748,56.6466996096,26.4249799481
 02/22  10:00:00,1507.48983832,99.6656175146,602.725580576,0.0,243.2593065,302.612436532,512.168489442,434.334706758,42.4850247072,35.3487579768
 02/22  11:00:00,1505.38314925,100.009975712,592.08047233,0.0,243.2593065,310.10971186,525.104192737,418.76403697,70.808374512,35.5317812552
 02/22  12:00:00,1497.12727858,100.52648155,581.671203495,0.0,243.2593065,310.10971186,506.701684639,400.293300682,70.808374512,35.6000094449
 02/22  13:00:00,1457.04558934,101.09189855,583.074599736,0.0,243.2593065,310.10971186,490.398810848,384.163818191,70.808374512,35.4266181448
 02/22  14:00:00,1485.47701992,101.96353651,577.005599124,0.0,243.2593065,302.612436532,450.278768306,358.031649343,56.6466996096,35.6004193536
 02/22  15:00:00,1488.14689669,102.401733555,579.380369018,0.0,243.2593065,302.612436532,437.010784956,358.983321918,42.4850247072,35.5424383308
 02/22  16:00:00,1485.83165302,103.221464439,576.134243513,0.0,243.2593065,302.612436532,440.618053074,348.493000063,56.6466996096,35.4783534013
 02/22  17:00:00,1495.21689579,103.867533901,578.313156519,0.0,243.2593065,310.10971186,455.363772271,343.910098121,84.9700494144,26.4836247355
 02/22  18:00:00,1503.97667743,104.240642957,587.113192683,0.0,243.2593065,310.10971186,455.504264309,353.041063673,84.9700494144,17.4931512213
 02/22  19:00:00,1279.6971709,97.7545976081,620.963367663,0.0,166.938926447,199.110933808,462.50043977,360.091784618,84.9700494144,17.4386057368
 02/22  20:00:00,1288.7970236,97.7545976081,637.819224819,0.0,166.938926447,191.61365848,446.023874808,371.941534553,56.6466996096,17.4356406449
 02/22  21:00:00,1152.9360619,97.7545976081,635.910569957,0.0,100.150657288,124.558693486,488.783884478,414.699121084,56.6466996096,17.4380637848
 02/22  22:00:00,1119.21469692,97.7545976081,642.143785393,0.0,100.150657288,124.558693486,474.49148585,423.298353808,42.4850247072,8.70810733516
 02/22  23:00:00,1052.65076068,97.7545976081,643.438170897,0.0,46.0930336215,124.558693486,489.163412916,443.448640703,28.3233498048,17.3914224086
 02/22  24:00:00,1048.14462377,97.7545976081,637.690972029,0.0,46.0930336215,124.558693486,472.985657061,450.118264342,14.1616749024,8.70571781663
 02/23  01:00:00,1039.11912929,97.7545976081,641.231232369,0.0,46.0930336215,113.312780494,478.797974232,455.741808043,5.66466996096,17.3914962283
 02/23  02:00:00,1037.72836023,97.7545976081,639.815605317,0.0,46.0930336215,113.312780494,475.321021431,460.950724457,5.66466996096,8.70562701312
 02/23  03:00:00,1028.81615815,97.7545976081,630.268222028,0.0,46.0930336215,113.312780494,487.157832602,464.101873367,5.66466996096,17.3912892745
 02/23  04:00:00,1025.90681104,97.7545976081,627.086625309,0.0,46.0930336215,113.312780494,482.242018958,467.871717706,5.66466996096,8.70563129125
 02/23  05:00:00,1116.6647457,97.7545976081,627.411205279,0.0,100.150657288,148.969399434,474.779539654,451.723550284,5.66466996096,17.3913194091
 02/23  06:00:00,1103.05253814,98.0770266026,611.203100127,0.0,100.150657288,149.894399434,691.29440329,668.427066622,14.1616749024,8.70566176624
 02/23  07:00:00,1321.31707121,99.021015893,598.805585921,0.0,176.471037341,302.612436532,535.290283731,489.57545431,28.3233498048,17.3914796164
 02/23  08:00:00,1421.1426654,100.385243995,588.72373843,0.0,243.2593065,310.10971186,515.945958041,448.407413423,42.4850247072,25.0535199102
 02/23  09:00:00,1455.91002018,101.099440347,581.1272024,0.0,243.2593065,310.10971186,509.286470192,424.967376832,56.6466996096,27.6723937512
 02/23  10:00:00,1480.27403824,102.032955073,570.725031392,0.0,243.2593065,302.612436532,459.298207504,390.290999104,42.4850247072,26.5221836925
 02/23  11:00:00,1484.7494382,102.398143514,567.345576991,0.0,243.2593065,310.10971186,480.700429764,374.351054042,70.808374512,35.5410012102
 02/23  12:00:00,1484.76197907,102.802701571,566.032560268,0.0,243.2593065,310.10971186,467.977971027,361.55895153,70.808374512,35.6106449852
 02/23  13:00:00,1445.08925281,103.346531078,567.766721406,0.0,243.2593065,310.10971186,455.619459632,349.375844661,70.808374512,35.4352404587
 02/23  14:00:00,1477.95629774,103.957076898,566.600110502,0.0,243.2593065,302.612436532,436.529556355,344.272761913,56.6466996096,35.6100948326
 02/23  15:00:00,1474.27088182,104.904062597,561.764876977,0.0,243.2593065,302.612436532,404.643869719,326.606971138,42.4850247072,35.5518738739
 02/23  16:00:00,1467.05429585,105.537989572,553.422235416,0.0,243.2593065,302.612436532,409.278053779,317.144726589,56.6466996096,35.4866275812
 02/23  17:00:00,1472.17246761,106.351326851,550.993913257,0.0,243.2593065,310.10971186,419.849311546,299.577511274,84.9700494144,35.3017508573
 02/23  18:00:00,1478.75076777,106.90256396,557.398818311,0.0,243.2593065,310.10971186,401.096300832,298.635109134,84.9700494144,17.4911422838
 02/23  19:00:00,1249.39323486,97.7545976081,588.647810442,0.0,166.938926447,199.110933808,426.840854397,324.435907351,84.9700494144,17.4348976319
 02/23  20:00:00,1258.02817897,97.7545976081,604.830879935,0.0,166.938926447,191.61365848,404.034591058,338.661407202,56.6466996096,8.72648424647
 02/23  21:00:00,1137.15199697,97.7545976081,618.737055871,0.0,100.150657288,124.558693486,460.271992849,386.187986404,56.6466996096,17.4373068352
 02/23  22:00:00,1101.20993881,97.7545976081,622.619131231,0.0,100.150657288,124.558693486,455.939435776,396.058272918,42.4850247072,17.3961381515
 02/23  23:00:00,1013.82927623,97.7545976081,601.704390546,0.0,46.0930336215,124.558693486,446.258925041,409.231263655,28.3233498048,8.70431158215
 02/23  24:00:00,1008.0282165,97.7545976081,594.612257312,0.0,46.0930336215,124.558693486,444.867539921,413.314673463,14.1616749024,17.3911915563
 02/24  01:00:00,993.033880398,97.7545976081,591.756489177,0.0,46.0930336215,113.312780494,433.191788779,418.822865728,5.66466996096,8.70425309066
 02/24  02:00:00,990.460661659,97.7545976081,588.973171151,0.0,46.0930336215,113.312780494,447.038334249,423.982726985,5.66466996096,17.3909373034
 02/24  03:00:00,991.16690467,97.7545976081,589.709911456,0.0,46.0930336215,113.312780494,444.030526266,429.661680329,5.66466996096,8.70417597557
 02/24  04:00:00,996.576469555,97.7545976081,595.493616174,0.0,46.0930336215,113.312780494,460.421060285,437.365504588,5.66466996096,17.3908857363
 02/24  05:00:00,1089.59628816,97.7545976081,595.03730768,0.0,100.150657288,148.969399434,435.577881739,421.209048191,5.66466996096,8.70416358652
 02/24  06:00:00,1082.75478658,98.191172132,586.709117769,0.0,100.150657288,149.894399434,629.389936494,597.837525214,14.1616749024,17.3907363779
 02/24  07:00:00,1314.37004446,100.120294172,588.904540895,0.0,176.471037341,302.612436532,488.26360101,451.236095797,28.3233498048,8.704155408
 02/24  08:00:00,1418.26735449,101.953871434,584.153299118,0.0,243.2593065,310.10971186,471.636006406,402.851802688,42.4850247072,26.2991790111
 02/24  09:00:00,1450.85688714,102.739468949,574.289343786,0.0,243.2593065,310.10971186,456.038928098,372.970615599,56.6466996096,26.4216128888
 02/24  10:00:00,1480.58438659,103.363112521,570.019747941,0.0,243.2593065,302.612436532,423.961584132,354.961030027,42.4850247072,26.5155293981
 02/24  11:00:00,1481.70820786,104.157030483,562.574560758,0.0,243.2593065,310.10971186,441.21029237,334.854094555,70.808374512,35.5478233025
 02/24  12:00:00,1477.88230128,105.308558859,556.241798879,0.0,243.2593065,310.10971186,432.320992036,317.012263313,70.808374512,44.5003542112
 02/24  13:00:00,1434.24337489,106.496171918,553.235187593,0.0,243.2593065,310.10971186,400.39466151,303.01423653,70.808374512,26.5720504682
 02/24  14:00:00,1469.89487502,107.548871527,554.890355729,0.0,243.2593065,302.612436532,389.234005904,288.084958891,56.6466996096,44.502347404
 02/24  15:00:00,1481.91182673,108.459715401,567.372969411,0.0,243.2593065,302.612436532,357.176403361,279.164982088,42.4850247072,35.5263965655
