Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  16:00:00,1488.22273345,110.025818674,573.597697032,0.0,243.2593065,302.612436532,359.922161442,267.812187471,56.6466996096,35.4632743615
 02/24  17:00:00,1497.8814353,111.170758594,564.742177566,0.0,243.2593065,310.10971186,374.915818655,263.462693891,84.9700494144,26.4830753488
 02/24  18:00:00,1511.70670961,111.89666457,561.444589334,0.0,243.2593065,310.10971186,368.846647944,266.386481518,84.9700494144,17.4901170107
 02/24  19:00:00,1278.01605882,97.7545976081,593.1808511,0.0,166.938926447,199.110933808,387.760913484,285.354203351,84.9700494144,17.4366607177
 02/24  20:00:00,1282.82833586,97.7545976081,607.358753657,0.0,166.938926447,191.61365848,370.366475954,296.284730485,56.6466996096,17.4350458589
 02/24  21:00:00,1163.36290256,97.7545976081,613.789672032,0.0,100.150657288,124.558693486,405.875960999,340.502671689,56.6466996096,8.72658969994
 02/24  22:00:00,1131.27322061,97.7545976081,623.944945763,0.0,100.150657288,124.558693486,415.377685331,355.496290937,42.4850247072,17.3963696871
 02/24  23:00:00,1084.4996489,97.7545976081,631.322878081,0.0,46.0930336215,124.558693486,428.223238083,382.510145393,28.3233498048,17.3897428853
 02/24  24:00:00,1101.2737382,97.7545976081,623.009633694,0.0,46.0930336215,124.558693486,417.558698401,394.692194555,14.1616749024,8.70482894377
 02/25  01:00:00,1086.38072934,97.7545976081,614.987609723,0.0,46.0930336215,113.312780494,428.959349074,405.90515066,5.66466996096,17.3895284536
 02/25  02:00:00,1072.66069525,97.7545976081,609.854019223,0.0,46.0930336215,113.312780494,433.471449494,419.102117593,5.66466996096,8.70466193966
 02/25  03:00:00,1062.23613833,97.7545976081,605.861176948,0.0,46.0930336215,113.312780494,452.311253763,430.106811909,5.66466996096,16.5397718939
 02/25  04:00:00,1046.58122105,97.7545976081,604.730499799,0.0,46.0930336215,113.312780494,455.607674821,440.389204298,5.66466996096,9.55380056228
 02/25  05:00:00,1035.68677067,97.7545976081,606.668136503,0.0,55.6251445156,113.312780494,458.211086017,439.854867165,5.66466996096,12.6915488905
 02/25  06:00:00,1037.01739859,97.7545976081,608.452086805,0.0,55.6251445156,113.312780494,475.300260137,447.736692018,14.1616749024,13.401893217
 02/25  07:00:00,1107.35933391,97.7545976081,605.390299889,0.0,65.1572554096,176.889270242,432.523566568,395.492611254,28.3233498048,8.70760550952
 02/25  08:00:00,1201.06344295,98.0615963047,606.04260333,0.0,109.682768182,220.96816451,615.244170497,555.370188307,42.4850247072,17.3889574834
 02/25  09:00:00,1226.44735536,98.1617128728,618.00563993,0.0,109.682768182,220.96816451,558.763348401,484.649325971,56.6466996096,17.4673228213
 02/25  10:00:00,1339.3403175,99.6237845038,599.823248421,0.0,131.945524568,266.955817592,505.779531686,436.986650875,42.4850247072,26.3078561039
 02/25  11:00:00,1360.07983959,100.083384991,583.546802548,0.0,131.945524568,274.45309292,504.57706902,407.350656437,70.808374512,26.4180380712
 02/25  12:00:00,1342.8812311,100.30752217,579.986853488,0.0,131.945524568,274.45309292,486.923024525,389.695789356,70.808374512,26.4188606568
 02/25  13:00:00,1300.953029,100.480491788,582.427264495,0.0,131.945524568,274.45309292,472.578438679,375.356042132,70.808374512,26.4140220356
 02/25  14:00:00,1298.59051802,100.706774539,579.329812927,0.0,131.945524568,266.955817592,437.490743971,354.429723963,56.6466996096,26.4143203985
 02/25  15:00:00,1273.56528691,100.950871936,581.844688486,0.0,131.945524568,266.955817592,400.262493848,331.363789689,42.4850247072,26.4136794524
 02/25  16:00:00,1196.30685804,97.7545976081,599.963977961,0.0,109.682768182,212.545889182,346.010143953,262.949266895,56.6466996096,26.4141774483
 02/25  17:00:00,1214.10612655,97.7545976081,610.851037401,0.0,109.682768182,220.04316451,391.624812163,280.240638334,84.9700494144,26.4141244142
 02/25  18:00:00,1181.86949198,97.7545976081,621.534898733,0.0,109.682768182,220.04316451,383.160650285,280.65505856,84.9700494144,17.5355423108
 02/25  19:00:00,1169.39047969,97.7545976081,633.169743375,0.0,100.150657288,199.110933808,428.659770231,326.299995364,84.9700494144,17.3897254527
 02/25  20:00:00,1176.36609242,97.7545976081,647.569803151,0.0,100.150657288,191.61365848,402.750870866,337.39797492,56.6466996096,8.7061963369
 02/25  21:00:00,1072.28142483,97.7545976081,655.517779743,0.0,55.6251445156,124.558693486,459.873939706,385.836132827,56.6466996096,17.3911072698
 02/25  22:00:00,1071.2350889,97.7545976081,654.874874321,0.0,55.6251445156,124.558693486,448.538961606,397.347784275,42.4850247072,8.70615262368
 02/25  23:00:00,1061.88366696,97.7545976081,655.397034706,0.0,46.0930336215,124.558693486,465.999704388,420.286767137,28.3233498048,17.3895874464
 02/25  24:00:00,1064.08942995,97.7545976081,656.091227054,0.0,46.0930336215,124.558693486,455.041503392,432.173714868,14.1616749024,8.70611362139
 02/26  01:00:00,1040.13956686,97.7545976081,655.64829248,0.0,34.9616554283,113.312780494,466.433513825,443.378090875,5.66466996096,17.3907529891
 02/26  02:00:00,1039.15683907,97.7545976081,654.729958259,0.0,34.9616554283,113.312780494,467.562414942,453.191842685,5.66466996096,8.70590229574
 02/26  03:00:00,1037.40262035,97.7545976081,653.245585194,0.0,34.9616554283,113.312780494,486.31279638,463.259067568,5.66466996096,17.3890588503
 02/26  04:00:00,1038.13510757,97.7545976081,653.552020765,0.0,34.9616554283,113.312780494,485.048708562,470.678220537,5.66466996096,8.70581806416
 02/26  05:00:00,1042.57477716,97.7545976081,646.440792157,0.0,44.4937663224,113.312780494,487.721707573,464.668122443,5.66466996096,17.3889151686
 02/26  06:00:00,1037.2656537,97.7545976081,640.554685234,0.0,44.4937663224,113.312780494,490.343636557,467.476218567,14.1616749024,8.70574308701
 02/26  07:00:00,1099.68431173,97.7545976081,629.083233166,0.0,54.0258772165,176.889270242,452.31246016,406.600332069,28.3233498048,17.3887782865
 02/26  08:00:00,1086.74650465,97.7545976081,623.89372136,0.0,54.0258772165,184.38654557,451.228625087,400.037931422,42.4850247072,8.70566895752
 02/26  09:00:00,1164.12092809,97.7545976081,621.585771246,0.0,65.1572554096,220.04316451,455.464125225,381.359162402,56.6466996096,17.458263214
 02/26  10:00:00,1142.98782666,97.7545976081,607.12667212,0.0,65.1572554096,212.545889182,420.793386588,352.024138389,42.4850247072,26.2842234916
 02/26  11:00:00,1133.27565934,97.7545976081,589.0636521,0.0,65.1572554096,220.04316451,430.367651938,333.169625239,70.808374512,26.3896521868
 02/26  12:00:00,1134.32145987,97.7545976081,589.475009624,0.0,65.1572554096,220.04316451,412.177063047,323.768495478,70.808374512,17.6001930576
 02/26  13:00:00,1134.80564065,97.7545976081,591.703385137,0.0,65.1572554096,220.04316451,411.295491305,314.095219598,70.808374512,26.3918971952
 02/26  14:00:00,1122.23679117,97.7545976081,586.526563026,0.0,65.1572554096,212.545889182,380.413436138,297.376458098,56.6466996096,26.3902784305
 02/26  15:00:00,1121.24739961,97.7545976081,585.54740429,0.0,65.1572554096,212.545889182,353.036966489,284.158309884,42.4850247072,26.3936318978
 02/26  16:00:00,1120.49174899,97.7625734664,584.755548291,0.0,65.1572554096,212.545889182,354.957191559,271.918689119,56.6466996096,26.3918028309
 02/26  17:00:00,1094.89910725,97.7759666056,584.484109649,0.0,65.1572554096,220.04316451,370.002999936,258.639992122,84.9700494144,26.3929583996
 02/26  18:00:00,1057.736827,97.7556298686,594.461297468,0.0,54.0258772165,184.38654557,380.72244901,278.223273369,84.9700494144,17.5291262264
 02/26  19:00:00,1045.41225536,97.7545976081,600.89842296,0.0,44.4937663224,163.454314868,431.83116217,329.470636846,84.9700494144,17.3904759098
 02/26  20:00:00,1048.24982497,97.7545976081,606.573813195,0.0,44.4937663224,155.95703954,404.98143418,339.629543959,56.6466996096,8.7051906108
 02/26  21:00:00,1021.24503991,97.7545976081,611.22015574,0.0,44.4937663224,124.558693486,449.270251107,375.233199907,56.6466996096,17.3903515905
 02/26  22:00:00,1020.92594415,97.7545976081,611.249256869,0.0,44.4937663224,124.558693486,435.614005781,384.423861006,42.4850247072,8.70512006843
 02/26  23:00:00,1018.45389313,97.7545976081,619.223340227,0.0,34.9616554283,124.558693486,452.437040347,406.723478342,28.3233498048,17.3902122001
 02/26  24:00:00,1028.9026557,97.7545976081,629.13085561,0.0,34.9616554283,124.558693486,443.578999299,420.712276583,14.1616749024,8.7050478129
 02/27  01:00:00,1030.78759218,97.7545976081,632.312362924,0.0,46.0930336215,113.312780494,454.734778737,431.680085263,5.66466996096,17.3900235136
 02/27  02:00:00,1036.68345907,97.7545976081,638.532888352,0.0,46.0930336215,113.312780494,456.822567886,442.45308316,5.66466996096,8.70481476469
 02/27  03:00:00,1042.66945787,97.7545976081,644.956003756,0.0,46.0930336215,113.312780494,474.857082131,451.802858583,5.66466996096,17.3895535867
 02/27  04:00:00,1053.94439411,97.7545976081,657.085536926,0.0,46.0930336215,113.312780494,476.518228487,462.148865416,5.66466996096,8.70469310938
 02/27  05:00:00,1139.47594801,97.7545976081,652.063843366,0.0,100.150657288,148.969399434,470.883027864,447.829016141,5.66466996096,17.3893417617
 02/27  06:00:00,1133.52528094,97.8305401705,644.152609395,0.0,100.150657288,149.894399434,796.043566168,773.177292135,14.1616749024,8.70459913068
 02/27  07:00:00,1366.90732312,98.079710057,652.811975298,0.0,176.471037341,302.612436532,572.932999781,527.220376531,28.3233498048,17.3892734459
 02/27  08:00:00,1469.86592751,98.7272489161,642.912672315,0.0,243.2593065,310.10971186,533.079779893,473.058267699,42.4850247072,17.5364874877
 02/27  09:00:00,1483.13803305,99.1877276247,612.69867156,0.0,243.2593065,310.10971186,528.169014556,445.101594493,56.6466996096,26.420720453
 02/27  10:00:00,1491.55287477,99.6467529536,585.606462995,0.0,243.2593065,302.612436532,498.233387084,420.39981138,42.4850247072,35.3485509976
 02/27  11:00:00,1483.06664553,99.9935752449,568.221220533,0.0,243.2593065,310.10971186,499.89202535,393.554397365,70.808374512,35.5292534728
 02/27  12:00:00,1478.60283988,100.388935553,562.000411533,0.0,243.2593065,310.10971186,480.004635782,373.599206999,70.808374512,35.5970542709
 02/27  13:00:00,1438.88544001,100.782938509,563.936188609,0.0,243.2593065,310.10971186,465.110524948,358.879070981,70.808374512,35.4230794546
 02/27  14:00:00,1471.35379773,101.401029138,562.446003095,0.0,243.2593065,302.612436532,432.285619569,340.043641745,56.6466996096,35.5952782143
 02/27  15:00:00,1466.68025792,102.000437877,556.776594837,0.0,243.2593065,302.612436532,406.773819516,328.752033671,42.4850247072,35.5367611371
 02/27  16:00:00,1466.42161556,102.990176962,555.461856201,0.0,243.2593065,302.612436532,406.371287708,314.252598653,56.6466996096,35.471989445
 02/27  17:00:00,1482.81674293,103.72395231,565.187800119,0.0,243.2593065,310.10971186,425.773547803,314.329913644,84.9700494144,26.4735847441
 02/27  18:00:00,1494.08842719,104.203111011,576.750977036,0.0,243.2593065,310.10971186,435.11940533,323.925009203,84.9700494144,26.224346713
 02/27  19:00:00,1251.3010225,97.7545976081,595.149646186,0.0,166.938926447,199.110933808,414.566606854,320.868567948,84.9700494144,8.72798949125
 02/27  20:00:00,1252.47601242,97.7545976081,599.239651029,0.0,166.938926447,191.61365848,404.893563882,330.813000404,56.6466996096,17.4338638687
 02/27  21:00:00,1123.08755056,97.7545976081,603.954221826,0.0,100.150657288,124.558693486,450.732816186,376.650046706,56.6466996096,17.4360698707
 02/27  22:00:00,1085.52040172,97.7545976081,606.01556942,0.0,100.150657288,124.558693486,438.232186593,387.039961599,42.4850247072,8.70720028736
 02/27  23:00:00,1025.47981976,97.7545976081,614.098700706,0.0,46.0930336215,124.558693486,455.400194522,409.687348744,28.3233498048,17.389495973
 02/27  24:00:00,1029.9396312,97.7545976081,618.038248541,0.0,46.0930336215,124.558693486,442.426599577,419.560253753,14.1616749024,8.70467092225
 02/28  01:00:00,1019.25894934,97.7545976081,619.907795573,0.0,46.0930336215,113.312780494,450.394195535,427.340271221,5.66466996096,17.3892543527
 02/28  02:00:00,1024.05573009,97.7545976081,625.056421281,0.0,46.0930336215,113.312780494,450.911239768,436.542169445,5.66466996096,8.70440036164
 02/28  03:00:00,1025.9010402,97.7545976081,627.052128089,0.0,46.0930336215,113.312780494,468.033334674,444.979953949,5.66466996096,17.388710764
 02/28  04:00:00,1026.91564202,97.7545976081,628.073685329,0.0,46.0930336215,113.312780494,466.162281379,451.793363837,5.66466996096,8.70424758089
 02/28  05:00:00,1119.62375156,97.7545976081,627.458934592,0.0,100.150657288,148.969399434,458.476609479,435.423503022,5.66466996096,17.3884364967
 02/28  06:00:00,1105.42019499,97.907485871,611.459292642,0.0,100.150657288,149.894399434,658.733079128,635.867283179,14.1616749024,8.70412104601
 02/28  07:00:00,1318.38078437,99.24126525,598.323663158,0.0,176.471037341,302.612436532,509.733969603,464.019723699,28.3233498048,17.3908960996
 02/28  08:00:00,1416.15981303,100.285484284,583.496032756,0.0,243.2593065,310.10971186,483.781596626,423.757386894,42.4850247072,17.5391850243
 02/28  09:00:00,1450.29497483,100.884121794,575.306072656,0.0,243.2593065,310.10971186,488.46530222,405.400099135,56.6466996096,26.418503475
 02/28  10:00:00,1480.56048384,101.391025713,571.607255501,0.0,243.2593065,302.612436532,472.088887109,394.258749886,42.4850247072,35.3451125163
 02/28  11:00:00,1481.33322321,101.864763685,564.011641685,0.0,243.2593065,310.10971186,485.226084369,378.8922928,70.808374512,35.5254170567
 02/28  12:00:00,1466.70192862,102.332285972,546.687731079,0.0,243.2593065,310.10971186,465.774923306,359.373944577,70.808374512,35.5926042165
 02/28  13:00:00,1420.84548885,102.814972176,541.801333756,0.0,243.2593065,310.10971186,455.332427426,349.104900986,70.808374512,35.4191519276
 02/28  14:00:00,1470.44977326,103.233502422,558.736801704,0.0,243.2593065,302.612436532,447.085176182,354.847933246,56.6466996096,35.5905433264
 02/28  15:00:00,1478.08030832,103.72275738,566.300474533,0.0,243.2593065,302.612436532,434.618232996,356.601249123,42.4850247072,35.5319591658
 02/28  16:00:00,1476.33914082,103.95702176,564.258161394,0.0,243.2593065,302.612436532,456.446873881,364.332784613,56.6466996096,35.4673896584
 02/28  17:00:00,1483.29556957,104.359606049,564.160192798,0.0,243.2593065,310.10971186,473.851729326,362.405720557,84.9700494144,26.4759593544
 02/28  18:00:00,1485.57482424,104.739643602,566.242085805,0.0,243.2593065,310.10971186,461.115993848,358.656540144,84.9700494144,17.4894042895
 02/28  19:00:00,1236.60396336,97.7545976081,578.73333319,0.0,166.938926447,199.110933808,467.07323453,364.667594863,84.9700494144,17.4355902529
 02/28  20:00:00,1242.47899673,97.7545976081,588.87078341,0.0,166.938926447,191.61365848,450.056020253,375.97731993,56.6466996096,17.4320007131
 02/28  21:00:00,1114.80479632,97.7545976081,595.543005935,0.0,100.150657288,124.558693486,490.315207899,416.233074929,56.6466996096,17.4354333607
 02/28  22:00:00,1083.88200264,97.7545976081,604.605209614,0.0,100.150657288,124.558693486,480.250778315,429.059476058,42.4850247072,8.70627754968
 02/28  23:00:00,1042.04218614,97.7545976081,631.546800223,0.0,46.0930336215,124.558693486,503.533445172,457.819984705,28.3233498048,17.3901106631
 02/28  24:00:00,1071.3161387,97.7545976081,662.358281293,0.0,46.0930336215,124.558693486,493.146632852,470.281263474,14.1616749024,8.70369447545
 03/01  01:00:00,1046.30921187,97.7545976081,651.249487765,0.0,46.0930336215,113.312780494,501.920060783,478.864867093,5.66466996096,17.3905237288
 03/01  02:00:00,1032.93590878,97.7545976081,632.384514384,0.0,46.0930336215,113.312780494,501.05957228,486.691512044,5.66466996096,8.70339027498
 03/01  03:00:00,1018.16754454,97.7545976081,621.733124577,0.0,46.0930336215,113.312780494,517.669200005,494.615398066,5.66466996096,17.3891319778
 03/01  04:00:00,1013.15905457,97.7545976081,614.633354478,0.0,46.0930336215,113.312780494,524.77778553,510.409889126,5.66466996096,8.70322644259
 03/01  05:00:00,1096.79917863,97.7545976081,604.824945096,0.0,100.150657288,148.969399434,514.918296275,491.863404488,5.66466996096,17.390221826
 03/01  06:00:00,1090.10083314,98.1407559277,599.067797408,0.0,100.150657288,149.894399434,746.131290777,723.263964061,14.1616749024,8.70565181384
 03/01  07:00:00,1312.97984136,98.9831966272,598.579324928,0.0,176.471037341,302.612436532,626.070873882,580.357658976,28.3233498048,17.389865102
 03/01  08:00:00,1425.01690864,100.284978603,598.188287278,0.0,243.2593065,310.10971186,602.635803501,542.613634498,42.4850247072,17.5371442958
 03/01  09:00:00,1468.19842845,101.084914097,600.288564315,0.0,243.2593065,310.10971186,587.913373019,504.851650961,56.6466996096,26.415022448
 03/01  10:00:00,1505.53606138,101.488453215,605.299607746,0.0,243.2593065,302.612436532,578.226870194,500.402824393,42.4850247072,35.3390210937
 03/01  11:00:00,1521.17337599,101.894854305,613.107357707,0.0,243.2593065,310.10971186,595.637751289,489.310331717,70.808374512,35.51904506
 03/01  12:00:00,1529.26865875,102.271841305,619.61179983,0.0,243.2593065,310.10971186,589.349101641,482.955509518,70.808374512,35.5852176109
 03/01  13:00:00,1490.17098784,102.335556471,622.238834716,0.0,243.2593065,310.10971186,610.989731352,504.768576465,70.808374512,35.4127803749
 03/01  14:00:00,1527.62569765,102.720532097,625.822597439,0.0,243.2593065,302.612436532,587.737437119,495.507736192,56.6466996096,35.5830013176
 03/01  15:00:00,1531.84256684,103.188749051,629.484422771,0.0,243.2593065,302.612436532,554.715168641,476.705757605,42.4850247072,35.5243863292
 03/01  16:00:00,1534.32365731,103.433789332,631.702952059,0.0,243.2593065,302.612436532,569.051219202,476.944238767,56.6466996096,35.4602808263
 03/01  17:00:00,1539.54948247,103.676412729,630.117989707,0.0,243.2593065,310.10971186,585.833194555,474.387094112,84.9700494144,26.4760510284
 03/01  18:00:00,1539.10075661,103.886312725,629.49343108,0.0,243.2593065,310.10971186,579.693671261,477.237261291,84.9700494144,17.4863605557
 03/01  19:00:00,1280.01555139,97.7545976081,630.713117593,0.0,166.938926447,199.110933808,561.498648972,459.094808169,84.9700494144,17.4337913887
 03/01  20:00:00,1278.8957951,97.7545976081,632.635809161,0.0,166.938926447,191.61365848,536.697656419,462.615967274,56.6466996096,17.4349895356
 03/01  21:00:00,1146.03254439,97.7545976081,633.610220881,0.0,100.150657288,124.558693486,576.493058804,502.414206818,56.6466996096,17.4321523761
 03/01  22:00:00,1108.7589722,97.7545976081,635.666885614,0.0,100.150657288,124.558693486,573.732760251,522.540442652,42.4850247072,8.70729289127
 03/01  23:00:00,1040.44845702,97.7545976081,635.101811916,0.0,46.0930336215,124.558693486,584.463910971,538.751113931,28.3233498048,17.3894472354
 03/01  24:00:00,1041.69709785,97.7545976081,635.413701454,0.0,46.0930336215,124.558693486,557.323318244,534.457027951,14.1616749024,8.70461539058
 03/02  01:00:00,1030.61142737,97.7545976081,636.682203622,0.0,46.0930336215,113.312780494,577.369371814,554.315832573,5.66466996096,17.3888692798
 03/02  02:00:00,1031.45693358,97.7545976081,637.472635308,0.0,46.0930336215,113.312780494,571.728555847,557.35962821,5.66466996096,8.70425767658
 03/02  03:00:00,1030.74114953,97.7545976081,636.924245851,0.0,46.0930336215,113.312780494,575.35334206,552.300326948,5.66466996096,17.3883451512
 03/02  04:00:00,1029.0677505,97.7545976081,635.449141476,0.0,46.0930336215,113.312780494,572.248915609,557.8802105,5.66466996096,8.70403514761
 03/02  05:00:00,1118.86663185,97.7545976081,634.939430786,0.0,100.150657288,148.969399434,563.63513276,540.582527309,5.66466996096,17.3879354896
 03/02  06:00:00,1119.49261282,98.2114916868,633.388026839,0.0,100.150657288,149.894399434,858.517758788,835.65224841,14.1616749024,8.70383547611
 03/02  07:00:00,1342.63873905,99.0200540909,630.773774352,0.0,176.471037341,302.612436532,672.995846858,635.967848551,28.3233498048,8.70464850214
 03/02  08:00:00,1454.87945782,100.205414308,629.986473562,0.0,243.2593065,310.10971186,662.729122116,593.945963111,42.4850247072,26.2981342982
 03/02  09:00:00,1496.81822458,100.781070354,630.078612301,0.0,243.2593065,310.10971186,647.95575969,564.894861231,56.6466996096,26.4141988495
 03/02  10:00:00,1528.29427403,101.18629577,628.043606447,0.0,243.2593065,302.612436532,625.717082712,556.727542841,42.4850247072,26.5045151638
 03/02  11:00:00,1531.93300126,101.796269657,623.440710828,0.0,243.2593065,310.10971186,636.250604555,529.902670056,70.808374512,35.5395599869
 03/02  12:00:00,1541.71659938,102.524123733,624.131907115,0.0,243.2593065,310.10971186,616.219493692,500.933124118,70.808374512,44.4779950618
 03/02  13:00:00,1521.80426876,103.012959665,621.061910262,0.0,243.2593065,310.10971186,579.808056712,482.435184005,70.808374512,26.5644981951
 03/02  14:00:00,1557.99629032,103.536325868,607.637845866,0.0,243.2593065,302.612436532,559.141508805,458.005221869,56.6466996096,44.4895873267
 03/02  15:00:00,1549.65060025,103.987123465,597.008938403,0.0,243.2593065,302.612436532,504.406365338,426.408172449,42.4850247072,35.5131681819
 03/02  16:00:00,1565.91871834,104.3180441,590.38758345,0.0,243.2593065,302.612436532,484.525459931,401.284458073,56.6466996096,26.5943022488
 03/02  17:00:00,1573.62360278,104.652309131,584.503449513,0.0,243.2593065,310.10971186,507.87875175,387.614980199,84.9700494144,35.2937221369
 03/02  18:00:00,1581.20065045,105.104609754,587.37511295,0.0,243.2593065,310.10971186,492.937447173,390.478298258,84.9700494144,17.4890995014
 03/02  19:00:00,1340.34992644,97.7545976081,606.633011553,0.0,166.938926447,199.110933808,507.533990731,405.130876429,84.9700494144,17.4330648876
 03/02  20:00:00,1319.80873312,97.7545976081,597.833463356,0.0,166.938926447,191.61365848,479.827091045,414.454941534,56.6466996096,8.72544990141
 03/02  21:00:00,1162.4397721,97.7545976081,591.227508384,0.0,100.150657288,124.558693486,530.11492232,456.033172235,56.6466996096,17.4350504754
 03/02  22:00:00,1119.99370888,97.7545976081,588.1097797,0.0,100.150657288,124.558693486,522.869906617,462.990873636,42.4850247072,17.3940082745
 03/02  23:00:00,1056.33626429,97.7545976081,585.595018429,0.0,46.0930336215,124.558693486,519.075777876,482.049253336,28.3233498048,8.70317473516
 03/02  24:00:00,1060.1133433,97.7545976081,580.363305193,0.0,46.0930336215,124.558693486,523.78953466,492.239193622,14.1616749024,17.3886661353
 03/03  01:00:00,1041.77564105,97.7545976081,573.010406874,0.0,46.0930336215,113.312780494,516.054820951,501.687258366,5.66466996096,8.70289262358
 03/03  02:00:00,1024.74370277,97.7545976081,570.321490627,0.0,46.0930336215,113.312780494,534.807083546,511.754529908,5.66466996096,17.3878836763
 03/03  03:00:00,1016.47022892,97.7545976081,569.647392426,0.0,46.0930336215,113.312780494,536.898554708,522.52874754,5.66466996096,8.70513720609
 03/03  04:00:00,1013.1325165,97.7545976081,566.44012376,0.0,46.0930336215,113.312780494,556.253548783,533.201509869,5.66466996096,17.3873689532
 03/03  05:00:00,1092.54221789,97.7545976081,563.844803748,0.0,100.150657288,148.969399434,534.046779576,519.677229812,5.66466996096,8.70487980337
 03/03  06:00:00,1100.07950083,98.2569044488,563.362547698,0.0,100.150657288,149.894399434,831.761135037,800.211692697,14.1616749024,17.3877674375
 03/03  07:00:00,1330.76135917,99.2418868169,559.608686365,0.0,176.471037341,302.612436532,631.937115793,594.90913475,28.3233498048,8.70463123909
 03/03  08:00:00,1431.19476105,100.720765603,563.771326586,0.0,243.2593065,310.10971186,614.039787667,545.26059247,42.4850247072,26.2941704903
 03/03  09:00:00,1480.53308651,101.537141328,580.467255029,0.0,243.2593065,310.10971186,599.582678402,516.520620215,56.6466996096,26.4153585777
 03/03  10:00:00,1548.5754345,102.319052996,596.159043495,0.0,243.2593065,302.612436532,558.344993603,489.352230491,42.4850247072,26.5077384056
 03/03  11:00:00,1572.06372678,102.930807273,589.930201264,0.0,243.2593065,310.10971186,567.062064601,460.728108704,70.808374512,35.525581385
 03/03  12:00:00,1568.6539082,103.582217607,576.520152214,0.0,243.2593065,310.10971186,542.538959758,436.13788153,70.808374512,35.5927037164
 03/03  13:00:00,1518.44474905,104.16685339,574.223460947,0.0,243.2593065,310.10971186,524.341745339,418.114885592,70.808374512,35.4184852351
 03/03  14:00:00,1553.54481594,104.718804777,572.046924773,0.0,243.2593065,302.612436532,486.055943553,393.820189252,56.6466996096,35.5890546907
 03/03  15:00:00,1559.92055109,105.35752834,571.177459186,0.0,243.2593065,302.612436532,443.882474801,365.86734882,42.4850247072,35.5301012744
 03/03  16:00:00,1560.12948144,106.254918657,568.222140664,0.0,243.2593065,302.612436532,438.985855282,346.874287988,56.6466996096,35.4648676839
 03/03  17:00:00,1570.27867676,106.972989841,567.652274442,0.0,243.2593065,310.10971186,450.148810575,338.70699927,84.9700494144,26.4717618909
 03/03  18:00:00,1574.2347295,107.366567922,570.71814047,0.0,243.2593065,310.10971186,452.930021899,345.884840648,84.9700494144,22.0751318369
 03/03  19:00:00,1335.89158668,97.7545976081,599.356230536,0.0,166.938926447,199.110933808,456.247163917,358.417665265,84.9700494144,12.8594492373
 03/03  20:00:00,1341.32703944,97.7545976081,612.833434192,0.0,166.938926447,191.61365848,442.353073676,368.274692498,56.6466996096,17.4316815682
 03/03  21:00:00,1193.10732051,97.7545976081,606.614299037,0.0,100.150657288,124.558693486,486.490599901,412.410246332,56.6466996096,17.4336539593
 03/03  22:00:00,1146.15613689,97.7545976081,598.98710618,0.0,100.150657288,124.558693486,473.524545645,422.333422201,42.4850247072,8.70609873706
 03/03  23:00:00,1078.74767395,97.7545976081,595.355338985,0.0,46.0930336215,124.558693486,490.162955978,444.449856704,28.3233498048,17.389749469
 03/03  24:00:00,1065.45738403,97.7545976081,588.557771301,0.0,46.0930336215,124.558693486,482.236389498,459.371286609,14.1616749024,8.70342798687
 03/04  01:00:00,1035.94993548,97.7545976081,579.791036124,0.0,46.0930336215,113.312780494,494.511651882,471.45780557,5.66466996096,17.389176351
 03/04  02:00:00,1024.64093242,97.7545976081,575.637040562,0.0,46.0930336215,113.312780494,495.875248103,481.507561365,5.66466996096,8.70301677703
 03/04  03:00:00,1026.86071252,97.7545976081,573.827864421,0.0,46.0930336215,113.312780494,512.202906457,489.14993488,5.66466996096,17.3883016168
 03/04  04:00:00,1040.10225293,97.7545976081,574.185085463,0.0,46.0930336215,113.312780494,539.172483251,524.803637556,5.66466996096,8.70417573421
 03/04  05:00:00,1057.24267704,97.7545976081,571.00099459,0.0,55.6251445156,113.312780494,540.282426385,517.230021084,5.66466996096,17.3877353403
 03/04  06:00:00,1056.73884019,97.7545976081,564.909261458,0.0,55.6251445156,113.312780494,529.348473349,506.481738085,14.1616749024,8.70506036187
 03/04  07:00:00,1118.21002458,97.7545976081,559.917934256,0.0,65.1572554096,176.889270242,500.091641038,454.381127427,28.3233498048,17.3871638066
 03/04  08:00:00,1204.04440608,98.0673895166,563.574772232,0.0,109.682768182,220.96816451,746.852998316,695.663202107,42.4850247072,8.70477150235
 03/04  09:00:00,1211.02959023,98.0607501262,584.824979761,0.0,109.682768182,220.96816451,649.358820002,575.245270253,56.6466996096,17.4668501394
 03/04  10:00:00,1331.51311075,98.49190117,610.123384996,0.0,131.945524568,266.955817592,602.201016836,533.410983252,42.4850247072,26.3050088772
 03/04  11:00:00,1333.72196169,98.7110656839,614.338941754,0.0,131.945524568,274.45309292,604.166458205,506.949681799,70.808374512,26.4084018933
 03/04  12:00:00,1337.42299074,98.9367952079,614.467838114,0.0,131.945524568,274.45309292,587.188710039,489.972367973,70.808374512,26.4079675547
 03/04  13:00:00,1333.08611774,99.1618055955,605.818239915,0.0,131.945524568,274.45309292,566.659969875,469.448620842,70.808374512,26.4029745207
 03/04  14:00:00,1321.67402579,99.4201090038,593.160125873,0.0,131.945524568,266.955817592,523.360590703,440.307035251,56.6466996096,26.4068558419
 03/04  15:00:00,1327.2174857,99.5734136378,592.43405729,0.0,131.945524568,266.955817592,476.984248075,408.09371589,42.4850247072,26.4055074777
 03/04  16:00:00,1257.67560449,97.7545976081,601.071310356,0.0,109.682768182,212.545889182,392.535816291,309.483828056,56.6466996096,26.4052886255
 03/04  17:00:00,1279.14494781,97.7545976081,606.932129055,0.0,109.682768182,220.04316451,422.41329696,311.038717036,84.9700494144,26.4045305086
 03/04  18:00:00,1214.66458881,97.7545976081,617.742967428,0.0,109.682768182,220.04316451,420.848827315,318.344712554,84.9700494144,17.5340653472
 03/04  19:00:00,1171.03970079,97.7545976081,638.83136583,0.0,100.150657288,199.110933808,470.27382615,367.915844777,84.9700494144,17.3879319591
 03/04  20:00:00,1170.04717625,97.7545976081,642.640267077,0.0,100.150657288,191.61365848,445.47842902,380.127903853,56.6466996096,8.70382555794
 03/04  21:00:00,1056.216208,97.7545976081,640.653103734,0.0,55.6251445156,124.558693486,500.788554777,426.754393939,56.6466996096,17.3874612288
 03/04  22:00:00,1053.78339716,97.7545976081,638.65239091,0.0,55.6251445156,124.558693486,486.964795308,435.776216105,42.4850247072,8.70355449595
 03/04  23:00:00,1042.59129556,97.7545976081,637.626466945,0.0,46.0930336215,124.558693486,497.179977738,455.280330599,28.3233498048,13.5762973347
 03/04  24:00:00,1040.44001428,97.7545976081,634.575040051,0.0,46.0930336215,124.558693486,491.832018155,465.157111311,14.1616749024,12.5132319409
 03/05  01:00:00,1012.68409422,97.7545976081,630.797861173,0.0,34.9616554283,113.312780494,491.045683326,476.677064795,5.66466996096,8.7039485704
 03/05  02:00:00,1004.62056901,97.7545976081,623.193251661,0.0,34.9616554283,113.312780494,512.111798517,489.059630252,5.66466996096,17.3874983037
 03/05  03:00:00,997.538184144,97.7545976081,616.275706767,0.0,34.9616554283,113.312780494,511.803832333,497.435618417,5.66466996096,8.70354395499
 03/05  04:00:00,996.580879169,97.7545976081,615.350337482,0.0,34.9616554283,113.312780494,528.761714328,505.710209613,5.66466996096,17.3868347539
 03/05  05:00:00,1005.64206307,97.7545976081,614.276898775,0.0,44.4937663224,113.312780494,517.765920282,503.398029496,5.66466996096,8.70322082499
 03/05  06:00:00,1005.17407416,97.7545976081,613.873810919,0.0,44.4937663224,113.312780494,541.98104359,510.430609717,14.1616749024,17.3887589711
 03/05  07:00:00,1075.05955556,97.7545976081,614.440321426,0.0,54.0258772165,176.889270242,491.08729175,454.061025921,28.3233498048,8.70291602334
 03/05  08:00:00,1076.36424666,97.7545976081,619.650619083,0.0,54.0258772165,184.38654557,501.134409434,441.261282216,42.4850247072,17.3881025107
 03/05  09:00:00,1174.88121316,97.7545976081,636.787284449,0.0,65.1572554096,220.04316451,484.964349871,410.861281268,56.6466996096,17.4563689937
 03/05  10:00:00,1159.15939037,97.7545976081,625.914663248,0.0,65.1572554096,212.545889182,447.762940968,387.752762696,42.4850247072,17.5251535654
 03/05  11:00:00,1157.57620525,97.7545976081,616.092012225,0.0,65.1572554096,220.04316451,468.631515851,371.439887142,70.808374512,26.3832541974
 03/05  12:00:00,1154.55833775,97.7545976081,611.747091281,0.0,65.1572554096,220.04316451,457.162556174,359.973132876,70.808374512,26.3810487858
 03/05  13:00:00,1151.74058482,97.7545976081,609.987347989,0.0,65.1572554096,220.04316451,447.676040527,350.484189786,70.808374512,26.3834762284
 03/05  14:00:00,1140.43370349,97.7545976081,605.717434729,0.0,65.1572554096,212.545889182,416.623227767,333.595322533,56.6466996096,26.3812056243
 03/05  15:00:00,1137.532406,97.7545976081,602.492713115,0.0,65.1572554096,212.545889182,381.871734197,313.002762918,42.4850247072,26.3839465714
 03/05  16:00:00,1142.08244598,97.7545976081,607.271706332,0.0,65.1572554096,212.545889182,376.503292465,301.328738874,56.6466996096,18.5278539818
 03/05  17:00:00,1115.04822661,97.7545976081,605.317879075,0.0,65.1572554096,220.04316451,410.487671834,300.065634198,84.9700494144,25.4519882221
 03/05  18:00:00,1069.67038905,97.7545976081,606.453427483,0.0,54.0258772165,184.38654557,424.955349935,313.707358979,84.9700494144,26.2779415423
 03/05  19:00:00,1058.32468921,97.7545976081,614.206934447,0.0,44.4937663224,163.454314868,454.911922792,361.239253977,84.9700494144,8.70261940142
 03/05  20:00:00,1066.49107283,97.7545976081,625.891935353,0.0,44.4937663224,155.95703954,447.262953681,373.228858339,56.6466996096,17.3873957328
 03/05  21:00:00,1035.36784691,97.7545976081,626.317491445,0.0,44.4937663224,124.558693486,473.734038629,408.382473124,56.6466996096,8.70486589571
 03/05  22:00:00,1028.92879425,97.7545976081,619.840934906,0.0,44.4937663224,124.558693486,474.70509341,414.833323992,42.4850247072,17.3867447112
 03/05  23:00:00,1010.29795829,97.7545976081,610.591362809,0.0,34.9616554283,124.558693486,466.989341398,429.961459785,28.3233498048,8.70453180902
 03/05  24:00:00,1007.7057716,97.7545976081,606.603827445,0.0,34.9616554283,124.558693486,467.954388004,436.406575885,14.1616749024,17.386137217
 03/06  01:00:00,1010.77749444,97.7545976081,611.08419887,0.0,46.0930336215,113.312780494,458.386964102,444.018231335,5.66466996096,8.70406280651
 03/06  02:00:00,1009.28533884,97.7545976081,609.532259364,0.0,46.0930336215,113.312780494,473.449816977,450.400370459,5.66466996096,17.3847765577
 03/06  03:00:00,1012.43849293,97.7545976081,612.856861443,0.0,46.0930336215,113.312780494,472.624955821,458.256646677,5.66466996096,8.70363918265
 03/06  04:00:00,1012.25465771,97.7545976081,612.624107838,0.0,46.0930336215,113.312780494,486.542263678,463.490624657,5.66466996096,17.38696906
 03/06  05:00:00,1097.20850715,97.7545976081,606.736200454,0.0,100.150657288,148.969399434,457.914286862,443.546339992,5.66466996096,8.70327690881
 03/06  06:00:00,1093.028957,97.7545976081,600.612869389,0.0,100.150657288,149.894399434,837.123639611,805.575671219,14.1616749024,17.3862934901
 03/06  07:00:00,1315.79092711,97.9993390529,597.924788767,0.0,176.471037341,302.612436532,568.178697421,531.152418259,28.3233498048,8.70292935706
 03/06  08:00:00,1419.00533585,98.3143392462,588.472275988,0.0,243.2593065,310.10971186,537.453668868,477.435777661,42.4850247072,17.5328664999
 03/06  09:00:00,1452.33460069,98.4742021405,579.898409236,0.0,243.2593065,310.10971186,539.677098872,456.617387685,56.6466996096,26.4130115782
 03/06  10:00:00,1480.75016066,98.7713142541,574.446109751,0.0,243.2593065,302.612436532,517.003747955,439.183377985,42.4850247072,35.3353452626
 03/06  11:00:00,1486.11617056,99.1564448925,571.879180102,0.0,243.2593065,310.10971186,523.67093845,417.350257226,70.808374512,35.5123067119
 03/06  12:00:00,1476.11800011,99.5407081667,559.677707284,0.0,243.2593065,310.10971186,503.914662113,397.528856131,70.808374512,35.5774314704
 03/06  13:00:00,1431.70192986,99.8850497528,556.533747076,0.0,243.2593065,310.10971186,490.48024338,384.26682383,70.808374512,35.4050450376
 03/06  14:00:00,1467.02372249,100.197314867,558.345252229,0.0,243.2593065,302.612436532,466.055206918,373.835631263,56.6466996096,35.5728760448
 03/06  15:00:00,1472.94268068,100.490249031,564.317195456,0.0,243.2593065,302.612436532,448.364466535,370.365732321,42.4850247072,35.5137095063
 03/06  16:00:00,1476.90806323,100.711315084,568.18373899,0.0,243.2593065,302.612436532,477.004097853,384.908201426,56.6466996096,35.4491968175
 03/06  17:00:00,1485.09211771,101.339918018,569.087469751,0.0,243.2593065,310.10971186,492.453134352,381.014976243,84.9700494144,26.4681086945
 03/06  18:00:00,1481.66835546,102.030703835,564.691217195,0.0,243.2593065,310.10971186,474.463845977,372.011191114,84.9700494144,17.4826054488
 03/06  19:00:00,1236.38079234,97.7545976081,578.383268202,0.0,166.938926447,199.110933808,466.904690039,364.500935112,84.9700494144,17.4337055125
 03/06  20:00:00,1240.84303942,97.7545976081,586.267910783,0.0,166.938926447,191.61365848,449.975495945,375.897743367,56.6466996096,17.4310529685
 03/06  21:00:00,1109.06009713,97.7545976081,588.635268364,0.0,100.150657288,124.558693486,483.003505168,417.632363149,56.6466996096,8.72444241019
 03/06  22:00:00,1071.21925435,97.7545976081,590.443046412,0.0,100.150657288,124.558693486,486.857622144,426.980213516,42.4850247072,17.3923839204
 03/06  23:00:00,1004.37308571,97.7545976081,591.335373235,0.0,46.0930336215,124.558693486,481.97108885,444.944149184,28.3233498048,8.70358986106
 03/06  24:00:00,1005.78416944,97.7545976081,591.957175306,0.0,46.0930336215,124.558693486,482.049372137,450.500816504,14.1616749024,17.3868807311
 03/07  01:00:00,985.674521967,97.7545976081,583.703849082,0.0,46.0930336215,113.312780494,467.02894146,452.661143764,5.66466996096,8.70312773428
 03/07  02:00:00,981.355289916,97.7545976081,579.085131995,0.0,46.0930336215,113.312780494,477.758750642,454.708801311,5.66466996096,17.3852793693
 03/07  03:00:00,980.539466592,97.7545976081,578.186712469,0.0,46.0930336215,113.312780494,472.297356717,457.930042024,5.66466996096,8.70264473207
 03/07  04:00:00,981.628752345,97.7545976081,579.381232511,0.0,46.0930336215,113.312780494,483.107043444,460.054884614,5.66466996096,17.3874888691
 03/07  05:00:00,1072.84917165,97.7545976081,576.89959013,0.0,100.150657288,148.969399434,454.025163329,439.658214924,5.66466996096,8.702278444
 03/07  06:00:00,1065.7257886,97.9102664531,568.318751172,0.0,100.150657288,149.894399434,710.670799011,679.12070746,14.1616749024,17.3884166492
 03/07  07:00:00,1288.81039451,98.6516261802,566.729741378,0.0,176.471037341,302.612436532,524.588450916,487.560634136,28.3233498048,8.70446697502
 03/07  08:00:00,1395.09456215,99.6490568748,561.157617088,0.0,243.2593065,310.10971186,512.3417565,443.565235082,42.4850247072,26.2914967111
 03/07  09:00:00,1430.89911725,100.211505817,554.774865206,0.0,243.2593065,310.10971186,506.396601212,423.338617559,56.6466996096,26.4112840436
 03/07  10:00:00,1461.83427756,100.806570859,551.702813694,0.0,243.2593065,302.612436532,478.157818401,409.170294596,42.4850247072,26.5024990975
 03/07  11:00:00,1461.61916784,101.526428206,542.797889589,0.0,243.2593065,310.10971186,486.942755241,380.618123317,70.808374512,35.5162574117
 03/07  12:00:00,1455.67074635,102.239972339,535.429211713,0.0,243.2593065,310.10971186,462.424352158,356.034102661,70.808374512,35.5818749848
 03/07  13:00:00,1409.42766232,102.596436903,531.15041619,0.0,243.2593065,310.10971186,457.103909309,350.887087737,70.808374512,35.4084470603
 03/07  14:00:00,1465.49155505,103.43127998,553.706961609,0.0,243.2593065,302.612436532,437.698250405,345.475032476,56.6466996096,35.5765183196
 03/07  15:00:00,1485.8768704,104.107801678,574.092618682,0.0,243.2593065,302.612436532,426.083230585,348.081031544,42.4850247072,35.5171743341
 03/07  16:00:00,1481.612781,104.460266063,569.279106645,0.0,243.2593065,302.612436532,451.592352241,359.493456256,56.6466996096,35.4521963747
 03/07  17:00:00,1491.25888342,105.10741418,571.89384282,0.0,243.2593065,310.10971186,466.459333489,355.024075605,84.9700494144,26.4652084688
 03/07  18:00:00,1504.76246084,105.614408902,585.953256386,0.0,243.2593065,310.10971186,455.174713752,352.720514753,84.9700494144,17.4841495848
 03/07  19:00:00,1271.96126827,97.7545976081,616.53552885,0.0,166.938926447,199.110933808,476.961400622,374.559769858,84.9700494144,17.4315813489
 03/07  20:00:00,1275.17997175,97.7545976081,623.821574812,0.0,166.938926447,191.61365848,461.451000174,387.374424255,56.6466996096,17.4298763092
 03/07  21:00:00,1152.04895177,97.7545976081,635.313286735,0.0,100.150657288,124.558693486,503.954827403,429.878330003,56.6466996096,17.4297977902
 03/07  22:00:00,1129.70028263,97.7545976081,653.537726749,0.0,100.150657288,124.558693486,507.222908859,456.031648043,42.4850247072,8.70623610838
 03/07  23:00:00,1060.32487856,97.7545976081,653.949719529,0.0,46.0930336215,124.558693486,532.972866602,487.265072355,28.3233498048,17.3844444426
 03/07  24:00:00,1037.03211768,97.7545976081,631.344952499,0.0,46.0930336215,124.558693486,516.965813997,494.100782485,14.1616749024,8.70335661027
 03/08  01:00:00,1014.98350254,97.7545976081,611.461666832,0.0,46.0930336215,113.312780494,553.557700468,530.506923805,5.66466996096,17.386106702
 03/08  02:00:00,1016.04135781,97.7545976081,593.40217336,0.0,46.0930336215,113.312780494,554.998676734,540.631257776,5.66466996096,8.70274899759
 03/08  03:00:00,1005.08747204,97.7545976081,555.597013477,0.0,46.0930336215,113.312780494,550.100450628,535.732319825,5.66466996096,8.70346084281
 03/08  04:00:00,935.554516016,97.7545976081,476.325239316,0.0,46.0930336215,113.312780494,572.776626853,549.72545309,5.66466996096,17.3865038027
 03/08  05:00:00,973.805216502,97.7545976081,424.019905732,0.0,100.150657288,148.969399434,554.276591952,539.908914626,5.66466996096,8.70300736499
 03/08  06:00:00,981.211689713,98.1476385527,423.211709441,0.0,100.150657288,149.894399434,852.051520731,820.503564471,14.1616749024,17.3862813569
 03/08  07:00:00,1195.59618554,98.8548135346,407.801855054,0.0,176.471037341,302.612436532,665.510491042,628.484564347,28.3233498048,8.7025768903
 03/08  08:00:00,1324.52180485,100.236217382,420.349898685,0.0,243.2593065,310.10971186,652.312580806,583.538748152,42.4850247072,26.2888079474
 03/08  09:00:00,1420.26771197,100.829489206,468.636508957,0.0,243.2593065,310.10971186,644.147966301,561.094008404,56.6466996096,26.4072582871
 03/08  10:00:00,1516.40887525,101.470192596,523.814853579,0.0,243.2593065,302.612436532,615.885678927,546.902959866,42.4850247072,26.4976943545
 03/08  11:00:00,1533.07666256,102.013782001,527.674094218,0.0,243.2593065,310.10971186,635.539217586,529.213831134,70.808374512,35.5170119395
 03/08  12:00:00,1538.62501246,102.439845757,530.133036189,0.0,243.2593065,310.10971186,624.991188221,518.600311466,70.808374512,35.5825022435
 03/08  13:00:00,1505.74634324,102.861855781,533.359834692,0.0,243.2593065,310.10971186,612.72290416,506.505851963,70.808374512,35.408677685
 03/08  14:00:00,1544.75649375,103.339736813,533.528562592,0.0,243.2593065,302.612436532,579.235117396,487.011897823,56.6466996096,35.5765199628
 03/08  15:00:00,1549.92654953,103.712920108,534.820653219,0.0,243.2593065,302.612436532,545.680958843,467.678890365,42.4850247072,35.5170437713
 03/08  16:00:00,1555.37081483,103.993511529,534.318569583,0.0,243.2593065,302.612436532,542.586160967,450.487884606,56.6466996096,35.4515767512
 03/08  17:00:00,1557.13947317,104.1969552,531.030911674,0.0,243.2593065,310.10971186,555.649281391,444.214130633,84.9700494144,26.4651013439
 03/08  18:00:00,1553.85270054,104.329334919,528.170909876,0.0,243.2593065,310.10971186,560.370758763,457.916411613,84.9700494144,17.484297736
 03/08  19:00:00,1294.06911043,97.7545976081,527.62103041,0.0,166.938926447,199.110933808,557.628722245,455.22731384,84.9700494144,17.4313589899
 03/08  20:00:00,1272.52854838,97.7545976081,514.408430507,0.0,166.938926447,191.61365848,540.793071751,466.716296775,56.6466996096,17.4300753669
 03/08  21:00:00,1068.70243645,97.7545976081,449.980612814,0.0,100.150657288,124.558693486,588.915696131,514.839091438,56.6466996096,17.4299050831
 03/08  22:00:00,975.865039234,97.7545976081,397.354949595,0.0,100.150657288,124.558693486,578.007880487,526.816526881,42.4850247072,8.70632889938
 03/08  23:00:00,863.706595717,97.7545976081,352.204476974,0.0,46.0930336215,124.558693486,602.589761708,556.881693597,28.3233498048,17.3847183059
 03/08  24:00:00,826.103123001,97.7545976081,316.688181845,0.0,46.0930336215,124.558693486,607.038396587,584.173308802,14.1616749024,8.70341288265
 03/09  01:00:00,789.956797566,97.7545976081,294.741097088,0.0,46.0930336215,113.312780494,631.625512121,608.574698493,5.66466996096,17.3861436669
 03/09  02:00:00,770.296910577,97.7545976081,275.803390592,0.0,46.0930336215,113.312780494,649.622275695,635.254854819,5.66466996096,8.70275091488
 03/09  03:00:00,750.277137383,97.7545976081,257.444561697,0.0,46.0930336215,113.312780494,684.371862067,661.322114435,5.66466996096,17.3850776716
 03/09  04:00:00,730.853383677,97.7545976081,239.294204876,0.0,46.0930336215,113.312780494,705.705129918,691.338201668,5.66466996096,8.70225828939
 03/09  05:00:00,801.736231309,97.7545976081,223.195141854,0.0,100.150657288,148.969399434,708.760359307,694.392733363,5.66466996096,8.70295598337
 03/09  06:00:00,812.764007586,98.2450885376,232.881242723,0.0,100.150657288,149.894399434,1027.64772678,996.099933534,14.1616749024,17.3861183384
 03/09  07:00:00,1019.58962693,99.0377765639,222.617187991,0.0,176.471037341,302.612436532,794.368185689,757.342352256,28.3233498048,8.70248362778
 03/09  08:00:00,1146.7777854,100.183617276,234.684960226,0.0,243.2593065,310.10971186,762.909343779,694.136348482,42.4850247072,26.2879705889
 03/09  09:00:00,1255.05658564,100.797880928,288.561670511,0.0,243.2593065,310.10971186,723.514969432,640.462238584,56.6466996096,26.4060312385
 03/09  10:00:00,1376.47335091,101.191417173,374.436416213,0.0,243.2593065,302.612436532,698.804275758,629.823114986,42.4850247072,26.4961360647
 03/09  11:00:00,1459.97799621,101.584113003,448.71875128,0.0,243.2593065,310.10971186,714.155410553,607.832747804,70.808374512,35.5142882372
 03/09  12:00:00,1531.73006532,101.936735322,513.455709329,0.0,243.2593065,310.10971186,692.560940118,586.173207299,70.808374512,35.579358307
 03/09  13:00:00,1505.27068433,102.445968275,527.619678479,0.0,243.2593065,310.10971186,668.525167842,562.311001169,70.808374512,35.4057921615
 03/09  14:00:00,1540.80886159,102.781980958,527.619705564,0.0,243.2593065,302.612436532,644.151843878,551.932202477,56.6466996096,35.5729417917
 03/09  15:00:00,1543.69303522,103.172997989,527.619729552,0.0,243.2593065,302.612436532,607.464551298,529.466158136,42.4850247072,35.5133684541
 03/09  16:00:00,1546.9130123,103.495519195,527.727270194,0.0,243.2593065,302.612436532,603.259867481,511.165221102,56.6466996096,35.4479467699
 03/09  17:00:00,1558.6284975,103.788302167,529.182302171,0.0,243.2593065,310.10971186,599.838932195,488.406417201,84.9700494144,26.4624655793
 03/09  18:00:00,1548.00710538,103.943285333,529.646872733,0.0,243.2593065,310.10971186,592.93571186,490.482780814,84.9700494144,17.4828816317
 03/09  19:00:00,1276.60625771,97.7545976081,526.484389399,0.0,166.938926447,199.110933808,587.405877093,485.005397536,84.9700494144,17.4304301429
 03/09  20:00:00,1207.33450285,97.7545976081,472.68500062,0.0,166.938926447,191.61365848,566.172725347,492.098017492,56.6466996096,17.428008246
 03/09  21:00:00,983.516528684,97.7545976081,389.95750875,0.0,100.150657288,124.558693486,613.837363996,539.762227383,56.6466996096,17.4284370026
 03/09  22:00:00,872.248475549,97.7545976081,323.042512666,0.0,100.150657288,124.558693486,615.996278407,564.805675503,42.4850247072,8.70557819761
 03/09  23:00:00,777.104092868,97.7545976081,300.892813527,0.0,46.0930336215,124.558693486,639.7515774,594.042422304,28.3233498048,17.3858052904
 03/09  24:00:00,792.419065469,97.7545976081,317.416933038,0.0,46.0930336215,124.558693486,607.861488573,584.997179794,14.1616749024,8.7026338764
 03/10  01:00:00,815.708049717,97.7545976081,352.768753741,0.0,46.0930336215,113.312780494,600.815161575,586.447259127,5.66466996096,8.70323248695
 03/10  02:00:00,843.14142383,97.7545976081,372.196526941,0.0,46.0930336215,113.312780494,623.921961876,600.871472995,5.66466996096,17.3858189201
 03/10  03:00:00,866.914751017,97.7545976081,386.560353552,0.0,46.0930336215,113.312780494,630.450207699,616.082932965,5.66466996096,8.7026047725
 03/10  04:00:00,872.485180412,97.7545976081,390.119983554,0.0,46.0930336215,113.312780494,653.062047037,630.012620149,5.66466996096,17.3847569271
 03/10  05:00:00,943.297479552,97.7545976081,369.052729252,0.0,100.150657288,148.969399434,631.419646117,617.052894729,5.66466996096,8.70208142629
 03/10  06:00:00,970.293129981,98.2687091092,391.395646524,0.0,100.150657288,149.894399434,1001.6477155,970.100242437,14.1616749024,17.3857981625
 03/10  07:00:00,1192.52639872,99.1061293406,393.330310476,0.0,176.471037341,302.612436532,753.640701197,716.615750255,28.3233498048,8.70160113746
