Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  08:00:00,1357.87556806,100.232896576,441.227549307,0.0,243.2593065,310.10971186,732.150940622,663.380592569,42.4850247072,26.285323346
 03/10  09:00:00,1488.17701298,100.873038682,521.093408681,0.0,243.2593065,310.10971186,716.978925539,633.924661983,56.6466996096,26.4075639465
 03/10  10:00:00,1525.66191801,101.323759796,527.6196891,0.0,243.2593065,302.612436532,686.310665038,617.32784934,42.4850247072,26.4977909911
 03/10  11:00:00,1535.15283552,101.695685946,531.271142217,0.0,243.2593065,310.10971186,696.677886078,590.361371652,70.808374512,35.5081399144
 03/10  12:00:00,1541.89487851,102.033840057,542.708156382,0.0,243.2593065,310.10971186,672.277946553,565.897068359,70.808374512,35.572503682
 03/10  13:00:00,1504.98200608,102.511087871,554.883307306,0.0,243.2593065,310.10971186,650.569593608,544.361377491,70.808374512,35.3998416046
 03/10  14:00:00,1548.52655513,102.941113246,563.998218392,0.0,243.2593065,302.612436532,616.372235636,524.159694934,56.6466996096,35.5658410925
 03/10  15:00:00,1551.16742902,103.329678977,565.755826919,0.0,243.2593065,302.612436532,579.609281387,501.618052525,42.4850247072,35.5062041546
 03/10  16:00:00,1552.62402059,103.636175949,566.412733654,0.0,243.2593065,302.612436532,576.15550171,484.067631229,56.6466996096,35.4411708711
 03/10  17:00:00,1560.8509864,103.867389144,565.055764735,0.0,243.2593065,310.10971186,584.131960744,472.699273342,84.9700494144,26.4626379874
 03/10  18:00:00,1553.80282477,104.081500399,563.708205075,0.0,243.2593065,310.10971186,575.752004394,473.301871944,84.9700494144,17.4800830357
 03/10  19:00:00,1295.88256078,97.7545976081,563.725500878,0.0,166.938926447,199.110933808,562.83581692,460.434752897,84.9700494144,17.4310146085
 03/10  20:00:00,1293.88117998,97.7545976081,558.585259009,0.0,166.938926447,191.61365848,542.620210194,468.544967823,56.6466996096,17.4285427617
 03/10  21:00:00,1158.43571946,97.7545976081,550.343915754,0.0,100.150657288,124.558693486,576.218460553,510.848631202,56.6466996096,8.72312974147
 03/10  22:00:00,1117.12170904,97.7545976081,542.928240827,0.0,100.150657288,124.558693486,578.672200035,518.797329308,42.4850247072,17.3898460205
 03/10  23:00:00,1049.97622837,97.7545976081,537.851858491,0.0,46.0930336215,124.558693486,577.217603869,540.192001256,28.3233498048,8.70225280748
 03/10  24:00:00,1044.51057843,97.7545976081,534.628588862,0.0,46.0930336215,124.558693486,581.990322968,550.442050542,14.1616749024,17.3865975232
 03/11  01:00:00,1020.69612736,97.7545976081,536.956620486,0.0,46.0930336215,113.312780494,615.083627764,600.717312079,5.66466996096,8.70164572434
 03/11  02:00:00,1028.10161125,97.7545976081,539.822296993,0.0,46.0930336215,113.312780494,626.611002916,603.561230418,5.66466996096,17.3851025379
 03/11  03:00:00,1032.24565046,97.7545976081,537.179574321,0.0,46.0930336215,113.312780494,595.527046675,581.158816501,5.66466996096,8.70356021324
 03/11  04:00:00,1030.33332559,97.7545976081,534.666412814,0.0,46.0930336215,113.312780494,618.931894872,595.883296747,5.66466996096,17.3839281639
 03/11  05:00:00,1026.88770493,97.7545976081,536.16155057,0.0,55.6251445156,113.312780494,611.459422292,597.091781521,5.66466996096,8.70297080957
 03/11  06:00:00,1019.07035278,97.7545976081,544.659681871,0.0,55.6251445156,113.312780494,640.555772304,609.011714169,14.1616749024,17.3823832324
 03/11  07:00:00,1078.87049112,97.7545976081,548.850043603,0.0,65.1572554096,176.889270242,589.293877161,552.268134999,28.3233498048,8.70239235687
 03/11  08:00:00,1185.22834998,98.0698219233,554.812441519,0.0,109.682768182,220.96816451,937.315922866,877.446581304,42.4850247072,17.3843168543
 03/11  09:00:00,1217.55122075,98.0614802282,563.01880041,0.0,109.682768182,220.96816451,799.04170339,724.934682933,56.6466996096,17.460320847
 03/11  10:00:00,1336.09637762,98.4244406978,571.845003415,0.0,131.945524568,266.955817592,727.938993097,667.916135664,42.4850247072,17.5378327264
 03/11  11:00:00,1357.93546443,98.4530700716,588.913917754,0.0,131.945524568,274.45309292,740.366941795,643.159161242,70.808374512,26.3994060415
 03/11  12:00:00,1362.7384793,98.465904736,604.73775007,0.0,131.945524568,274.45309292,712.006868384,614.795999624,70.808374512,26.4024942474
 03/11  13:00:00,1330.91822549,98.4729652475,612.761003595,0.0,131.945524568,274.45309292,689.156405902,591.951796775,70.808374512,26.3962346149
 03/11  14:00:00,1325.29010419,98.4780001984,608.93202795,0.0,131.945524568,266.955817592,653.733850642,570.692152681,56.6466996096,26.3949983516
 03/11  15:00:00,1337.26638262,98.4825495346,609.051340521,0.0,131.945524568,266.955817592,622.341268249,553.463374926,42.4850247072,26.3928686153
 03/11  16:00:00,1281.19130623,97.7545976081,613.304869874,0.0,109.682768182,212.545889182,509.76191974,426.718535223,56.6466996096,26.3966849074
 03/11  17:00:00,1250.59297796,97.7545976081,589.037707103,0.0,109.682768182,220.04316451,547.907689816,436.542261843,84.9700494144,26.3953785585
 03/11  18:00:00,1185.96765329,97.7545976081,579.905553284,0.0,109.682768182,220.04316451,548.959571251,446.461022753,84.9700494144,17.5284990837
 03/11  19:00:00,1152.60020809,97.7545976081,573.844537854,0.0,100.150657288,199.110933808,584.264029875,481.90974895,84.9700494144,17.3842315106
 03/11  20:00:00,1148.68391947,97.7545976081,568.968593582,0.0,100.150657288,191.61365848,550.683891224,485.33537999,56.6466996096,8.7018116238
 03/11  21:00:00,1036.50226667,97.7545976081,564.618277233,0.0,55.6251445156,124.558693486,596.574783494,531.225595227,56.6466996096,8.70248865725
 03/11  22:00:00,1037.99723158,97.7545976081,562.434666767,0.0,55.6251445156,124.558693486,601.252967774,541.383470101,42.4850247072,17.3844729667
 03/11  23:00:00,1042.17675046,97.7545976081,555.0789418,0.0,46.0930336215,124.558693486,601.424964436,564.399694527,28.3233498048,8.7019201047
 03/11  24:00:00,1040.8800337,97.7545976081,547.029614603,0.0,46.0930336215,124.558693486,605.062025017,573.514484793,14.1616749024,17.3858653218
 03/12  01:00:00,1025.33921962,97.7545976081,547.592695635,0.0,34.9616554283,113.312780494,596.65900434,582.293055634,5.66466996096,8.70127874472
 03/12  02:00:00,1027.8489146,97.7545976081,547.410379168,0.0,34.9616554283,113.312780494,615.27399279,592.225041655,5.66466996096,17.3842811744
 03/12  03:00:00,1028.30400074,97.7545976081,545.400915744,0.0,34.9616554283,113.312780494,619.887373168,605.519585019,5.66466996096,8.70311818747
 03/12  04:00:00,1026.26750391,97.7545976081,539.935834566,0.0,44.4937663224,113.312780494,631.845471568,608.797754367,5.66466996096,17.3830472394
 03/12  05:00:00,991.408285776,97.7545976081,513.785322551,0.0,44.4937663224,113.312780494,644.678728326,621.814565976,14.1616749024,8.70248744777
 03/12  06:00:00,1023.88657553,97.7545976081,477.30014669,0.0,54.0258772165,176.889270242,610.980088402,565.272327429,28.3233498048,17.3844111691
 03/12  07:00:00,1008.15670637,97.7545976081,457.325075407,0.0,54.0258772165,184.38654557,615.543925349,564.35702732,42.4850247072,8.70187332214
 03/12  08:00:00,1120.37523608,97.7545976081,490.558424165,0.0,65.1572554096,220.04316451,614.653743666,540.552021117,56.6466996096,17.4550229396
 03/12  09:00:00,1162.54163355,97.7545976081,533.557501891,0.0,65.1572554096,212.545889182,585.376187139,525.373128624,42.4850247072,17.5180338083
 03/12  10:00:00,1197.15551519,97.7545976081,544.577904156,0.0,65.1572554096,220.04316451,606.19850739,509.013076633,70.808374512,26.377056245
 03/12  11:00:00,1194.31591502,97.7545976081,555.457793457,0.0,65.1572554096,220.04316451,590.1177292,492.935856424,70.808374512,26.3734982641
 03/12  12:00:00,1195.86796628,97.7545976081,573.597049438,0.0,65.1572554096,220.04316451,577.558977032,480.375281578,70.808374512,26.375320942
 03/12  13:00:00,1202.07446736,97.7545976081,590.581718411,0.0,65.1572554096,212.545889182,547.04292311,464.024054699,56.6466996096,26.3721688017
 03/12  14:00:00,1200.5600827,97.7545976081,605.454901934,0.0,65.1572554096,212.545889182,510.183932733,441.324817508,42.4850247072,26.3740905177
 03/12  15:00:00,1216.10243711,97.7545976081,609.644611942,0.0,65.1572554096,212.545889182,489.437329647,415.201671556,56.6466996096,17.5889584814
 03/12  16:00:00,1193.79482319,97.7545976081,612.671889319,0.0,65.1572554096,220.04316451,507.813964417,396.470061133,84.9700494144,26.3738538698
 03/12  17:00:00,1154.02108953,97.7545976081,615.513428884,0.0,54.0258772165,184.38654557,508.4467087,397.205234086,84.9700494144,26.2714251991
 03/12  18:00:00,1125.2524257,97.7545976081,612.690124368,0.0,44.4937663224,163.454314868,529.457725569,435.785288427,84.9700494144,8.70238772739
 03/12  19:00:00,1118.92147472,97.7545976081,608.39869923,0.0,44.4937663224,155.95703954,532.891897499,458.860974908,56.6466996096,17.3842229813
 03/12  20:00:00,1077.18350844,97.7545976081,599.600020511,0.0,44.4937663224,124.558693486,565.94522237,500.596745753,56.6466996096,8.70177700729
 03/12  21:00:00,1076.34739554,97.7545976081,587.703053259,0.0,44.4937663224,124.558693486,562.568061413,511.380604508,42.4850247072,8.70243219745
 03/12  22:00:00,1051.04839951,97.7545976081,574.286525704,0.0,34.9616554283,124.558693486,580.895717948,535.188060591,28.3233498048,17.3843075525
 03/12  23:00:00,1030.33077001,97.7545976081,566.393229265,0.0,34.9616554283,124.558693486,573.177143399,550.313648099,14.1616749024,8.70182039806
 03/12  24:00:00,1010.62501219,97.7545976081,561.701656272,0.0,34.9616554283,113.312780494,585.434880465,562.384441613,5.66466996096,17.3857688919
 03/13  01:00:00,994.457206321,97.7545976081,539.27668852,0.0,46.0930336215,113.312780494,588.786316831,574.420536188,5.66466996096,8.70111068261
 03/13  02:00:00,944.248931239,97.7545976081,492.396396329,0.0,46.0930336215,113.312780494,611.999220184,588.950615693,5.66466996096,17.3839345305
 03/13  03:00:00,923.459652425,97.7545976081,468.807110418,0.0,46.0930336215,113.312780494,617.349151896,602.981558815,5.66466996096,8.70292311986
 03/13  04:00:00,981.724196414,97.7545976081,440.228678955,0.0,100.150657288,148.969399434,608.537160675,585.489876396,5.66466996096,17.3826143175
 03/13  05:00:00,1035.97875818,97.7545976081,491.167796105,0.0,100.150657288,149.894399434,1067.28352841,1044.41959845,14.1616749024,8.70225505482
 03/13  06:00:00,1262.99259294,98.037376569,489.750193722,0.0,176.471037341,302.612436532,765.355845698,719.648590228,28.3233498048,17.383905665
 03/13  07:00:00,1372.92060673,98.3189073121,480.991711082,0.0,243.2593065,310.10971186,729.908579582,669.89364459,42.4850247072,17.529910285
 03/13  08:00:00,1449.58562123,98.4357915609,533.741128315,0.0,243.2593065,310.10971186,716.51078847,633.460684258,56.6466996096,26.4034046033
 03/13  09:00:00,1514.22815412,98.5227394917,561.160054362,0.0,243.2593065,302.612436532,667.888196758,598.911077169,42.4850247072,26.4920948809
 03/13  10:00:00,1559.03288442,98.5979840541,583.618465616,0.0,243.2593065,310.10971186,663.136223662,556.821309922,70.808374512,35.5065392281
 03/13  11:00:00,1569.66476408,98.666689546,591.222858943,0.0,243.2593065,310.10971186,631.060731895,524.682451052,70.808374512,35.5699063307
 03/13  12:00:00,1530.11638751,98.7287696369,592.6341856,0.0,243.2593065,310.10971186,606.364698147,500.159542327,70.808374512,35.3967813079
 03/13  13:00:00,1566.22286224,98.8388872105,589.252233229,0.0,243.2593065,302.612436532,568.809601616,476.601394941,56.6466996096,35.5615070653
 03/13  14:00:00,1554.46123514,99.1233974674,587.050488989,0.0,243.2593065,302.612436532,520.34392859,442.357390486,42.4850247072,35.5015133963
 03/13  15:00:00,1545.1118349,99.6681986371,589.603388337,0.0,243.2593065,302.612436532,502.032473263,409.949827312,56.6466996096,35.435946341
 03/13  16:00:00,1555.62012146,100.421823344,597.281268909,0.0,243.2593065,310.10971186,503.413366744,391.980937447,84.9700494144,26.4623798831
 03/13  17:00:00,1564.52118775,101.300278073,602.802992076,0.0,243.2593065,310.10971186,489.418009145,386.969340543,84.9700494144,17.4786191874
 03/13  18:00:00,1316.40595216,97.7545976081,620.026321303,0.0,166.938926447,199.110933808,468.607377536,366.207156275,84.9700494144,17.4301718472
 03/13  19:00:00,1319.04452069,97.7545976081,618.767891643,0.0,166.938926447,191.61365848,460.44161985,386.36777637,56.6466996096,17.4271438697
 03/13  20:00:00,1172.76259882,97.7545976081,611.881408044,0.0,100.150657288,124.558693486,496.02280611,430.653732897,56.6466996096,8.72237360368
 03/13  21:00:00,1112.59753763,97.7545976081,610.613090333,0.0,100.150657288,124.558693486,499.442032433,439.568542502,42.4850247072,17.3884652232
 03/13  22:00:00,1042.42137408,97.7545976081,606.439152813,0.0,46.0930336215,124.558693486,499.23932427,462.214462561,28.3233498048,8.70151190386
 03/13  23:00:00,1036.53648391,97.7545976081,602.132142992,0.0,46.0930336215,124.558693486,503.161299988,471.614668656,14.1616749024,17.3849564295
 03/13  24:00:00,1015.28790168,97.7545976081,600.761685894,0.0,46.0930336215,113.312780494,493.932576638,479.566991748,5.66466996096,8.70091492862
 03/14  01:00:00,1023.42611619,97.7545976081,597.211539217,0.0,46.0930336215,113.312780494,511.776205276,488.728171299,5.66466996096,17.3833640162
 03/14  02:00:00,1021.58434175,97.7545976081,590.737973058,0.0,46.0930336215,113.312780494,512.682752305,498.315532839,5.66466996096,8.70254950498
 03/14  03:00:00,1014.55644594,97.7545976081,586.589804598,0.0,46.0930336215,113.312780494,531.931628579,508.885119151,5.66466996096,17.3818394672
 03/14  04:00:00,1097.15846324,97.7545976081,585.307190811,0.0,100.150657288,148.969399434,508.11557013,493.749083421,5.66466996096,8.70181674824
 03/14  05:00:00,1098.52695778,97.940883665,589.1604583,0.0,100.150657288,149.894399434,818.186923067,786.642225501,14.1616749024,17.3830226633
 03/14  06:00:00,1328.71396294,98.5866833836,589.418486023,0.0,176.471037341,302.612436532,613.224050881,576.19957268,28.3233498048,8.70112839632
 03/14  07:00:00,1446.82535641,98.8394352127,587.285791672,0.0,243.2593065,310.10971186,599.18305141,539.171684619,42.4850247072,17.5263420836
 03/14  08:00:00,1476.63490279,99.4504916057,591.318252851,0.0,243.2593065,310.10971186,590.36117402,507.314235142,56.6466996096,26.400239269
 03/14  09:00:00,1510.11642837,99.9425406317,607.640559854,0.0,243.2593065,302.612436532,563.232221973,485.432864144,42.4850247072,35.3143331219
 03/14  10:00:00,1537.14496944,100.539260599,628.963587614,0.0,243.2593065,310.10971186,563.477548995,457.182554243,70.808374512,35.4866202401
 03/14  11:00:00,1527.96372379,101.267272025,616.346384325,0.0,243.2593065,310.10971186,536.50115267,430.145020998,70.808374512,35.5477571598
 03/14  12:00:00,1469.34807237,101.945897603,597.311636032,0.0,243.2593065,310.10971186,505.389414382,408.03534491,70.808374512,26.5456949599
 03/14  13:00:00,1501.56200531,102.615976179,595.086582533,0.0,243.2593065,302.612436532,487.85694543,392.091880226,56.6466996096,39.1183655937
 03/14  14:00:00,1500.67824329,103.586879915,593.10000695,0.0,243.2593065,302.612436532,441.509797711,367.059354291,42.4850247072,31.9654187134
 03/14  15:00:00,1497.87842264,104.807680509,588.998743398,0.0,243.2593065,302.612436532,434.291878509,342.202517709,56.6466996096,35.4426611897
 03/14  16:00:00,1497.20362985,105.496961864,580.333106041,0.0,243.2593065,310.10971186,454.42438272,343.000512007,84.9700494144,26.453821299
 03/14  17:00:00,1497.55135792,106.379560066,579.543342796,0.0,243.2593065,310.10971186,439.875379975,337.422810474,84.9700494144,17.4825200869
 03/14  18:00:00,1251.68016435,97.7545976081,608.929306047,0.0,166.938926447,199.110933808,437.660080736,335.261087398,84.9700494144,17.4289439227
 03/14  19:00:00,1286.27025171,97.7545976081,641.150727254,0.0,166.938926447,191.61365848,423.697271619,349.625395841,56.6466996096,17.4251761689
 03/14  20:00:00,1168.18431154,97.7545976081,654.333935113,0.0,100.150657288,124.558693486,468.175171697,394.100711694,56.6466996096,17.4277603936
 03/14  21:00:00,1130.62706551,97.7545976081,656.518841334,0.0,100.150657288,124.558693486,454.090055995,402.89964947,42.4850247072,8.70538181752
 03/14  22:00:00,1060.33031282,97.7545976081,653.878275106,0.0,46.0930336215,124.558693486,470.185477355,424.479529395,28.3233498048,17.3825981555
 03/14  23:00:00,1055.22468463,97.7545976081,648.246171818,0.0,46.0930336215,124.558693486,458.391693854,435.527789792,14.1616749024,8.7022291593
 03/14  24:00:00,1038.23030434,97.7545976081,643.85307893,0.0,46.0930336215,113.312780494,467.830844415,444.782378696,5.66466996096,17.383795759
 03/15  01:00:00,1035.14733342,97.7545976081,640.990594619,0.0,46.0930336215,113.312780494,467.554484084,453.188460359,5.66466996096,8.7013537636
 03/15  02:00:00,1031.70773983,97.7545976081,636.227253516,0.0,46.0930336215,113.312780494,476.374639815,462.008052314,5.66466996096,8.70191754066
 03/15  03:00:00,1025.99586205,97.7545976081,631.532100417,0.0,46.0930336215,113.312780494,492.449608597,469.401848366,5.66466996096,17.3830902699
 03/15  04:00:00,1114.870664,97.7545976081,630.850879687,0.0,100.150657288,148.969399434,471.117601909,456.751791293,5.66466996096,8.70114065547
 03/15  05:00:00,1112.47077507,98.1476251131,626.641291684,0.0,100.150657288,149.894399434,699.506111717,667.959336248,14.1616749024,17.3851005665
 03/15  06:00:00,1338.67100717,99.1234995907,622.955447674,0.0,176.471037341,302.612436532,542.723442273,505.699653126,28.3233498048,8.70043934254
 03/15  07:00:00,1454.63007386,100.658046038,621.69268147,0.0,243.2593065,310.10971186,540.754991981,471.98753741,42.4850247072,26.2824298635
 03/15  08:00:00,1492.16777397,101.563614491,624.440317842,0.0,243.2593065,310.10971186,531.257642879,448.211933738,56.6466996096,26.3990095317
 03/15  09:00:00,1535.43716931,102.191615846,633.036006595,0.0,243.2593065,302.612436532,501.10834093,432.130235041,42.4850247072,26.4930811816
 03/15  10:00:00,1534.0777584,103.010752329,622.26664118,0.0,243.2593065,310.10971186,509.730067114,403.430651674,70.808374512,35.4910409282
 03/15  11:00:00,1512.58929664,103.739956924,596.806363177,0.0,243.2593065,310.10971186,488.210045798,381.848760552,70.808374512,35.552910734
 03/15  12:00:00,1467.31552159,104.406276701,591.818690384,0.0,243.2593065,310.10971186,475.531467214,369.340944396,70.808374512,35.3821483055
 03/15  13:00:00,1493.38103181,105.460530167,583.05473069,0.0,243.2593065,302.612436532,443.396576851,351.205742362,56.6466996096,35.5441348793
 03/15  14:00:00,1483.73128161,106.263426685,571.927844846,0.0,243.2593065,302.612436532,410.700983576,332.731924541,42.4850247072,35.4840343276
 03/15  15:00:00,1481.34184002,107.364543038,568.257837453,0.0,243.2593065,302.612436532,396.585610158,313.362161926,56.6466996096,26.5767486226
 03/15  16:00:00,1484.90553801,108.06714051,564.315560289,0.0,243.2593065,310.10971186,429.556567053,309.321114473,84.9700494144,35.2654031657
 03/15  17:00:00,1485.05993661,108.796238427,563.488804854,0.0,243.2593065,310.10971186,402.467523046,300.019245251,84.9700494144,17.478228381
 03/15  18:00:00,1232.14127175,97.7545976081,588.02703193,0.0,166.938926447,199.110933808,396.517121363,302.825015303,84.9700494144,8.72205664562
 03/15  19:00:00,1248.05968339,97.7545976081,599.441699889,0.0,166.938926447,191.61365848,392.566481707,318.4923719,56.6466996096,17.4274101971
 03/15  20:00:00,1118.04943883,97.7545976081,599.370228608,0.0,100.150657288,124.558693486,432.937556155,358.864738975,56.6466996096,17.4261175708
 03/15  21:00:00,1080.46649667,97.7545976081,601.255342181,0.0,100.150657288,124.558693486,419.396648119,368.207788467,42.4850247072,8.70383494497
 03/15  22:00:00,1016.80375727,97.7545976081,605.139584581,0.0,46.0930336215,124.558693486,436.29437178,390.589357904,28.3233498048,17.3816640704
 03/15  23:00:00,1043.32255417,97.7545976081,632.337657234,0.0,46.0930336215,124.558693486,430.456634322,407.594198339,14.1616749024,8.70076108068
 03/15  24:00:00,1046.65231964,97.7545976081,649.349193474,0.0,46.0930336215,113.312780494,443.599828716,420.550445141,5.66466996096,17.3847136136
 03/16  01:00:00,1039.09065038,97.7545976081,641.561015615,0.0,46.0930336215,113.312780494,440.758021785,426.390941288,5.66466996096,8.70241053638
 03/16  02:00:00,1035.89586686,97.7545976081,638.194949154,0.0,46.0930336215,113.312780494,454.18769392,431.141653708,5.66466996096,17.3813702508
 03/16  03:00:00,1039.62536223,97.7545976081,642.084599553,0.0,46.0930336215,113.312780494,454.308712012,439.942505623,5.66466996096,8.7015364279
 03/16  04:00:00,1134.17852527,97.7545976081,646.520134919,0.0,100.150657288,148.969399434,449.613145006,426.566145585,5.66466996096,17.3823294598
 03/16  05:00:00,1118.43506312,98.2129041038,628.119627899,0.0,100.150657288,149.894399434,603.193826929,580.331405376,14.1616749024,8.70074665076
 03/16  06:00:00,1337.95739389,100.538981648,615.52006238,0.0,176.471037341,302.612436532,485.173475687,448.148794061,28.3233498048,8.70133182081
 03/16  07:00:00,1452.37394942,102.06034352,612.555184835,0.0,243.2593065,310.10971186,487.052338503,418.286836422,42.4850247072,26.2804773734
 03/16  08:00:00,1481.4058124,102.7972675,607.128757651,0.0,243.2593065,310.10971186,484.973696114,401.931532363,56.6466996096,26.3954641422
 03/16  09:00:00,1497.06711898,103.447757226,587.822062586,0.0,243.2593065,302.612436532,449.016797221,380.042959966,42.4850247072,26.488812548
 03/16  10:00:00,1488.06700689,104.118878528,569.344380132,0.0,243.2593065,310.10971186,466.348778076,360.048393447,70.808374512,35.4920101162
 03/16  11:00:00,1477.17096551,105.001080207,555.467755253,0.0,243.2593065,310.10971186,445.488966747,339.126729756,70.808374512,35.5538624785
 03/16  12:00:00,1424.02403364,105.71651016,542.465995802,0.0,243.2593065,310.10971186,434.292000696,328.101003687,70.808374512,35.3826224962
 03/16  13:00:00,1457.67326052,106.699504003,541.880294374,0.0,243.2593065,302.612436532,404.862993334,312.671893994,56.6466996096,35.5443997301
 03/16  14:00:00,1456.88882787,107.456373326,540.251461098,0.0,243.2593065,302.612436532,381.509473899,303.540289246,42.4850247072,35.4841599459
 03/16  15:00:00,1451.61205766,108.211853934,533.925959443,0.0,243.2593065,302.612436532,373.49989895,290.283089266,56.6466996096,26.5701100737
 03/16  16:00:00,1454.14569321,108.605472297,529.962155604,0.0,243.2593065,310.10971186,414.49942114,294.26399611,84.9700494144,35.2653756156
 03/16  17:00:00,1460.05213136,109.151680584,534.720860202,0.0,243.2593065,310.10971186,397.247595384,294.798918233,84.9700494144,17.478627737
 03/16  18:00:00,1202.82956701,97.7545976081,555.033532849,0.0,166.938926447,199.110933808,400.298645631,297.904939254,84.9700494144,17.4236569619
 03/16  19:00:00,1225.0402319,97.7545976081,573.430056691,0.0,166.938926447,191.61365848,380.733766257,315.363642999,56.6466996096,8.72342364832
 03/16  20:00:00,1108.99533932,97.7545976081,588.407427544,0.0,100.150657288,124.558693486,437.285169021,363.212596584,56.6466996096,17.4258728277
 03/16  21:00:00,1071.96552354,97.7545976081,591.19668273,0.0,100.150657288,124.558693486,424.362095407,373.173037027,42.4850247072,8.70403367302
 03/16  22:00:00,1015.66227117,97.7545976081,603.422274171,0.0,46.0930336215,124.558693486,442.467958864,396.761970052,28.3233498048,17.3826390074
 03/16  23:00:00,1016.9974223,97.7545976081,604.029479964,0.0,46.0930336215,124.558693486,428.674139857,405.811563256,14.1616749024,8.7009016992
 03/16  24:00:00,1000.25822715,97.7545976081,599.41723089,0.0,46.0930336215,113.312780494,435.64123281,412.592838425,5.66466996096,17.3837244247
 03/17  01:00:00,1002.54181871,97.7545976081,601.908452049,0.0,46.0930336215,113.312780494,435.017966491,420.653278396,5.66466996096,8.70001813391
 03/17  02:00:00,1003.47337277,97.7545976081,602.980471257,0.0,46.0930336215,113.312780494,449.854496059,426.808327641,5.66466996096,17.3814984566
 03/17  03:00:00,1002.38833664,97.7545976081,601.808858278,0.0,46.0930336215,113.312780494,447.221669273,432.855411203,5.66466996096,8.7015881092
 03/17  04:00:00,1096.47005708,97.7545976081,602.440376828,0.0,100.150657288,148.969399434,442.674306755,419.627287821,5.66466996096,17.3823489729
 03/17  05:00:00,1101.30814229,98.3037750419,606.4739747,0.0,100.150657288,149.894399434,595.72062122,572.858207979,14.1616749024,8.70073833807
 03/17  06:00:00,1331.06776843,100.797240128,606.124843313,0.0,176.471037341,302.612436532,481.153957592,444.129294288,28.3233498048,8.70131349976
 03/17  07:00:00,1446.49504441,102.340763122,605.723389986,0.0,243.2593065,310.10971186,482.986874604,414.222264916,42.4850247072,26.2795849817
 03/17  08:00:00,1474.35573555,103.094205738,599.042509763,0.0,243.2593065,310.10971186,480.127489308,397.086499041,56.6466996096,26.3942906571
 03/17  09:00:00,1497.32417496,103.724307571,587.426245208,0.0,243.2593065,302.612436532,446.771317358,377.799011009,42.4850247072,26.4872816414
 03/17  10:00:00,1497.84618241,104.501996366,579.251506442,0.0,243.2593065,310.10971186,460.984119456,354.686516355,70.808374512,35.4892285888
 03/17  11:00:00,1489.3315697,105.159853342,568.448726948,0.0,243.2593065,310.10971186,446.885776236,340.526747881,70.808374512,35.5506538425
 03/17  12:00:00,1438.79405376,106.364469656,557.931376829,0.0,243.2593065,310.10971186,426.772547665,320.58451419,70.808374512,35.3796589624
 03/17  13:00:00,1461.85947951,107.544333556,545.618816528,0.0,243.2593065,302.612436532,396.739772083,304.552361395,56.6466996096,35.5407110783
 03/17  14:00:00,1453.7506288,108.438349282,535.634862847,0.0,243.2593065,302.612436532,369.397795898,291.432399766,42.4850247072,35.4803714252
 03/17  15:00:00,1473.79331497,109.329155757,556.10281157,0.0,243.2593065,302.612436532,371.64164558,288.42734356,56.6466996096,26.5676024097
 03/17  16:00:00,1483.37128022,111.116360791,557.647563654,0.0,243.2593065,310.10971186,396.691357669,276.459593831,84.9700494144,35.2617144232
 03/17  17:00:00,1484.34964275,112.066349347,557.882366198,0.0,243.2593065,310.10971186,378.689032865,276.241905696,84.9700494144,17.477077755
 03/17  18:00:00,1231.91235595,97.7545976081,586.473875828,0.0,166.938926447,199.110933808,387.127402205,293.435795893,84.9700494144,8.72155689783
 03/17  19:00:00,1248.10948133,97.7545976081,599.199126006,0.0,166.938926447,191.61365848,382.329577251,308.256573785,56.6466996096,17.4263038556
 03/17  20:00:00,1128.9552183,97.7545976081,610.728147472,0.0,100.150657288,124.558693486,428.717868402,354.643764485,56.6466996096,17.427404308
 03/17  21:00:00,1092.26190249,97.7545976081,613.676921952,0.0,100.150657288,124.558693486,416.885334529,365.697046261,42.4850247072,8.70326356073
 03/17  22:00:00,1024.48198624,97.7545976081,613.00459075,0.0,46.0930336215,124.558693486,432.540278657,386.833333295,28.3233498048,17.3835955567
 03/17  23:00:00,1026.27117501,97.7545976081,613.972730489,0.0,46.0930336215,124.558693486,420.236569427,397.374775622,14.1616749024,8.7001189028
 03/17  24:00:00,1020.21044067,97.7545976081,620.78732112,0.0,46.0930336215,113.312780494,430.622582822,407.574629978,5.66466996096,17.3832828829
 03/18  01:00:00,1020.5787854,97.7545976081,621.288070146,0.0,46.0930336215,113.312780494,429.314174657,414.947871414,5.66466996096,8.70163328136
 03/18  02:00:00,1017.02906598,97.7545976081,617.496527575,0.0,46.0930336215,113.312780494,444.548188149,421.503731899,5.66466996096,17.3797862888
 03/18  03:00:00,1017.03664757,97.7545976081,617.425699568,0.0,46.0930336215,113.312780494,442.363968524,427.998634011,5.66466996096,8.70066455166
 03/18  04:00:00,1026.14970554,97.7545976081,616.166054609,0.0,55.6251445156,113.312780494,446.616669273,432.250780888,5.66466996096,8.70121842411
 03/18  05:00:00,1026.31187592,97.7545976081,616.332860106,0.0,55.6251445156,113.312780494,467.272721915,435.729463828,14.1616749024,17.381583185
 03/18  06:00:00,1103.48975356,97.7545976081,620.722808501,0.0,65.1572554096,176.889270242,412.419373088,375.395701419,28.3233498048,8.7003218638
 03/18  07:00:00,1213.0499002,98.0405578563,616.074851591,0.0,109.682768182,220.96816451,595.60126587,535.734471742,42.4850247072,17.3817694212
 03/18  08:00:00,1210.73862509,98.0396249394,611.149966074,0.0,109.682768182,220.96816451,568.565842466,494.460086182,56.6466996096,17.4590566748
 03/18  09:00:00,1318.91143998,98.8850145361,611.174110509,0.0,131.945524568,266.955817592,524.389605096,464.373828725,42.4850247072,17.5307516634
 03/18  10:00:00,1328.25031062,98.871207335,613.154770195,0.0,131.945524568,274.45309292,571.280352725,474.080744432,70.808374512,26.3912337809
 03/18  11:00:00,1328.88086307,98.9411287492,612.610784709,0.0,131.945524568,274.45309292,568.286458955,471.088706723,70.808374512,26.3893777197
 03/18  12:00:00,1298.35617328,99.1119017672,614.157356525,0.0,131.945524568,274.45309292,552.254411715,455.059210276,70.808374512,26.3868269269
 03/18  13:00:00,1291.7999899,98.9526996173,615.273867329,0.0,131.945524568,266.955817592,561.703963807,478.672192763,56.6466996096,26.3850714337
 03/18  14:00:00,1287.96358179,99.0023633806,611.106346304,0.0,131.945524568,266.955817592,546.20462309,477.337526675,42.4850247072,26.382071708
 03/18  15:00:00,1217.42004208,97.7545976081,619.086649502,0.0,109.682768182,212.545889182,453.52450639,370.49265653,56.6466996096,26.3851502501
 03/18  16:00:00,1227.49569759,97.7545976081,622.181191221,0.0,109.682768182,220.04316451,477.705835844,371.221498715,84.9700494144,21.5142877153
 03/18  17:00:00,1189.1971164,97.7545976081,626.519911049,0.0,109.682768182,220.04316451,485.433387505,378.09499569,84.9700494144,22.3683424004
 03/18  18:00:00,1150.73668797,97.7545976081,626.936027063,0.0,100.150657288,199.110933808,511.420448255,417.750194191,84.9700494144,8.70020465052
 03/18  19:00:00,1159.67249205,97.7545976081,631.381962876,0.0,100.150657288,191.61365848,498.9193859,424.89068442,56.6466996096,17.3820018698
 03/18  20:00:00,1053.69692148,97.7545976081,633.463864329,0.0,55.6251445156,124.558693486,535.193545715,469.845005186,56.6466996096,8.70184091945
 03/18  21:00:00,1049.17790865,97.7545976081,629.075986723,0.0,55.6251445156,124.558693486,532.756150741,472.890897202,42.4850247072,17.3802288323
 03/18  22:00:00,1041.51926726,97.7545976081,631.614702749,0.0,46.0930336215,124.558693486,525.294827334,488.270553395,28.3233498048,8.70092413393
 03/18  23:00:00,1041.7281607,97.7545976081,630.678187332,0.0,46.0930336215,124.558693486,524.174493879,492.631785597,14.1616749024,17.3810333798
 03/18  24:00:00,1029.79854592,97.7545976081,631.158046644,0.0,46.0930336215,113.312780494,512.885739092,498.521021944,5.66466996096,8.70004718735
 03/19  01:00:00,1023.06240955,97.7545976081,635.872804494,0.0,34.9616554283,113.312780494,519.615589963,505.250477861,5.66466996096,8.70044214143
 03/19  02:00:00,1021.96949558,97.7545976081,634.783251393,0.0,34.9616554283,113.312780494,533.394850445,510.347839981,5.66466996096,17.3823405026
 03/19  03:00:00,1021.8830629,97.7545976081,634.660270475,0.0,34.9616554283,113.312780494,528.269328397,513.905206812,5.66466996096,8.69945162438
 03/19  04:00:00,1022.25907137,97.7545976081,624.188013901,0.0,44.4937663224,113.312780494,526.455705757,503.410639442,5.66466996096,17.3803963542
 03/19  05:00:00,1016.70602007,97.7545976081,618.293177775,0.0,44.4937663224,113.312780494,526.816939629,503.954266895,14.1616749024,8.70099783095
 03/19  06:00:00,1087.28280684,97.7545976081,615.616261171,0.0,54.0258772165,176.889270242,490.721177724,445.016735454,28.3233498048,17.381092465
 03/19  07:00:00,1093.65789925,97.7545976081,622.915149365,0.0,54.0258772165,184.38654557,495.252639493,444.067561877,42.4850247072,8.70005290888
 03/19  08:00:00,1197.41677464,97.7545976081,657.398675706,0.0,65.1572554096,220.04316451,503.728580011,429.631919309,56.6466996096,17.4499610921
 03/19  09:00:00,1187.81110677,97.7545976081,657.108014823,0.0,65.1572554096,212.545889182,483.897942215,423.897367185,42.4850247072,17.5155503233
 03/19  10:00:00,1182.90686725,97.7545976081,644.074287322,0.0,65.1572554096,220.04316451,512.653971787,415.481557336,70.808374512,26.3640399386
 03/19  11:00:00,1178.49939381,97.7545976081,633.508232827,0.0,65.1572554096,220.04316451,511.441186223,414.268086792,70.808374512,26.3647249193
 03/19  12:00:00,1168.75402685,97.7545976081,627.300864188,0.0,65.1572554096,220.04316451,504.341364329,407.172266121,70.808374512,26.3607236956
 03/19  13:00:00,1165.86781619,97.7545976081,629.568359016,0.0,65.1572554096,212.545889182,472.879225595,398.649646654,56.6466996096,17.5828793315
 03/19  14:00:00,1173.56848157,97.7545976081,633.833636158,0.0,65.1572554096,212.545889182,455.318856277,386.470149087,42.4850247072,26.3636824822
 03/19  15:00:00,1175.75879683,97.7545976081,636.004605283,0.0,65.1572554096,212.545889182,462.85794722,379.847283375,56.6466996096,26.3639642359
 03/19  16:00:00,1146.47491947,97.7545976081,641.036342618,0.0,65.1572554096,220.04316451,482.134261258,370.799427913,84.9700494144,26.3647839303
 03/19  17:00:00,1108.33600603,97.7545976081,649.961524341,0.0,54.0258772165,184.38654557,485.877038874,383.392012557,84.9700494144,17.5149769023
 03/19  18:00:00,1079.94422271,97.7545976081,640.975147692,0.0,44.4937663224,163.454314868,531.284282884,428.934848137,84.9700494144,17.3793853331
 03/19  19:00:00,1096.51136757,97.7545976081,620.294457442,0.0,44.4937663224,155.95703954,513.609775449,448.262595403,56.6466996096,8.70048043645
 03/19  20:00:00,1066.2803601,97.7545976081,603.470487175,0.0,44.4937663224,124.558693486,555.273543283,489.925822143,56.6466996096,8.70102152953
 03/19  21:00:00,1054.11711505,97.7545976081,595.572170037,0.0,44.4937663224,124.558693486,560.534724781,500.668561084,42.4850247072,17.3811389904
 03/19  22:00:00,1033.60455434,97.7545976081,590.288440646,0.0,34.9616554283,124.558693486,560.551159498,523.527732656,28.3233498048,8.70007703719
 03/19  23:00:00,1033.53776289,97.7545976081,586.934600992,0.0,34.9616554283,124.558693486,567.094610018,535.551179893,14.1616749024,17.3817552227
 03/19  24:00:00,1016.25320555,97.7545976081,584.505348349,0.0,34.9616554283,113.312780494,560.863807816,546.497441073,5.66466996096,8.70169678249
 03/20  01:00:00,1035.10717921,97.7545976081,583.651081408,0.0,46.0930336215,113.312780494,578.536048026,555.491796965,5.66466996096,17.3795811006
 03/20  02:00:00,1044.22510495,97.7545976081,577.135698407,0.0,46.0930336215,113.312780494,580.703348879,566.338208414,5.66466996096,8.70047050349
 03/20  03:00:00,1040.82599525,97.7545976081,571.519628618,0.0,46.0930336215,113.312780494,598.209512645,577.851088276,5.66466996096,14.6937544084
 03/20  04:00:00,1118.9138375,97.7545976081,569.117127302,0.0,100.150657288,148.969399434,576.322777862,559.273170903,5.66466996096,11.3849369979
 03/20  05:00:00,1123.53667682,97.7545976081,564.169269442,0.0,100.150657288,149.894399434,1012.33080412,989.469148469,14.1616749024,8.69998074641
 03/20  06:00:00,1354.46569358,98.0021693211,552.789288221,0.0,176.471037341,302.612436532,730.771706177,685.06671137,28.3233498048,17.3816450024
 03/20  07:00:00,1463.12683769,98.2862716042,544.360195451,0.0,243.2593065,310.10971186,697.034234827,637.026286443,42.4850247072,17.522923677
 03/20  08:00:00,1487.39039041,98.4057638112,545.482780416,0.0,243.2593065,310.10971186,689.376074135,606.33830799,56.6466996096,26.3910665361
 03/20  09:00:00,1524.02379646,98.4953618731,556.037552602,0.0,243.2593065,302.612436532,659.536281307,590.575121138,42.4850247072,26.4761354616
 03/20  10:00:00,1534.99842317,98.5872269648,566.28435832,0.0,243.2593065,310.10971186,672.196755952,565.899503326,70.808374512,35.4888781148
 03/20  11:00:00,1554.67965613,98.78720306,577.230750221,0.0,243.2593065,310.10971186,649.85814534,543.501256332,70.808374512,35.5485144962
 03/20  12:00:00,1533.04220083,98.949465688,580.325187129,0.0,243.2593065,310.10971186,636.488260502,530.302994355,70.808374512,35.3768916358
 03/20  13:00:00,1560.70800643,99.119876571,582.042736377,0.0,243.2593065,302.612436532,607.81696148,515.633575249,56.6466996096,35.5366866213
 03/20  14:00:00,1566.81125515,99.3561989979,591.122184114,0.0,243.2593065,302.612436532,577.331925803,499.370899188,42.4850247072,35.4760019079
 03/20  15:00:00,1571.53532167,99.752178749,592.310449204,0.0,243.2593065,302.612436532,573.110859613,481.053626693,56.6466996096,35.4105333101
 03/20  16:00:00,1571.01099023,100.195006728,591.383092116,0.0,243.2593065,310.10971186,577.398526673,465.982762152,84.9700494144,26.445715107
 03/20  17:00:00,1563.79612356,100.545515339,587.500609436,0.0,243.2593065,310.10971186,571.369176368,468.923202809,84.9700494144,17.4759241444
 03/20  18:00:00,1291.78383707,97.7545976081,581.902172957,0.0,166.938926447,199.110933808,526.629401808,424.457658852,84.9700494144,17.2016935419
 03/20  19:00:00,1292.98148933,97.7545976081,574.073227391,0.0,166.938926447,191.61365848,509.330185505,443.741969032,56.6466996096,8.94151686325
 03/20  20:00:00,1158.59846686,97.7545976081,564.786985618,0.0,100.150657288,124.558693486,570.492757371,496.423012988,56.6466996096,17.4230447737
 03/20  21:00:00,1112.80009587,97.7545976081,557.711680373,0.0,100.150657288,124.558693486,558.972602214,507.784892102,42.4850247072,8.70268540395
 03/20  22:00:00,1045.2146669,97.7545976081,551.224127183,0.0,46.0930336215,124.558693486,575.413810917,529.708146172,28.3233498048,17.3823149402
 03/20  23:00:00,1039.31510809,97.7545976081,545.829954091,0.0,46.0930336215,124.558693486,561.445899659,538.584820095,14.1616749024,8.69940466145
 03/20  24:00:00,1024.12753569,97.7545976081,542.277088942,0.0,46.0930336215,113.312780494,569.985155257,546.938792674,5.66466996096,17.381692622
 03/21  01:00:00,1023.47025906,97.7545976081,539.735632426,0.0,46.0930336215,113.312780494,570.13494278,555.769522755,5.66466996096,8.70075006408
 03/21  02:00:00,1022.40986675,97.7545976081,538.629820221,0.0,46.0930336215,113.312780494,587.107599324,564.062964171,5.66466996096,17.3799651922
 03/21  03:00:00,1009.35491004,97.7545976081,541.364665229,0.0,46.0930336215,113.312780494,588.724504872,574.36020358,5.66466996096,8.69963133111
 03/21  04:00:00,1097.09396914,97.7545976081,548.073794342,0.0,100.150657288,148.969399434,575.574390629,561.209597423,5.66466996096,8.70012324551
 03/21  05:00:00,1109.84755223,97.9299228102,547.977415709,0.0,100.150657288,149.894399434,950.323573148,918.779523625,14.1616749024,17.3823746208
 03/21  06:00:00,1337.66272479,98.5802008559,541.183537452,0.0,176.471037341,302.612436532,703.698695875,666.676240199,28.3233498048,8.69910587089
 03/21  07:00:00,1448.06509082,98.8212736178,535.909156669,0.0,243.2593065,310.10971186,698.186804816,629.427258074,42.4850247072,26.2745220352
 03/21  08:00:00,1475.64874103,99.3166995965,536.791406433,0.0,243.2593065,310.10971186,689.110197067,606.075038823,56.6466996096,26.3884586347
 03/21  09:00:00,1509.73019868,99.8270060197,547.455323501,0.0,243.2593065,302.612436532,658.451126412,589.486218222,42.4850247072,26.4798834829
 03/21  10:00:00,1526.77567635,100.293361872,562.958935937,0.0,243.2593065,310.10971186,669.795116996,563.516938374,70.808374512,35.4698041094
 03/21  11:00:00,1537.31954166,100.682175366,577.313600541,0.0,243.2593065,310.10971186,647.296617001,540.959702246,70.808374512,35.5285402431
 03/21  12:00:00,1508.94818676,101.020697052,589.4804421,0.0,243.2593065,310.10971186,620.440136015,523.099739987,70.808374512,26.532021516
 03/21  13:00:00,1552.30715152,101.557839332,599.240267713,0.0,243.2593065,302.612436532,593.799707406,501.60662826,56.6466996096,35.5463795355
 03/21  14:00:00,1559.12194899,102.063703835,606.952770961,0.0,243.2593065,302.612436532,555.509008661,477.539087421,42.4850247072,35.4848965324
 03/21  15:00:00,1557.59087651,102.498740403,608.087925144,0.0,243.2593065,302.612436532,543.133658368,451.068821794,56.6466996096,35.4181369639
 03/21  16:00:00,1566.22714623,102.866287435,604.40067593,0.0,243.2593065,310.10971186,541.218268591,429.806089765,84.9700494144,26.4421294119
 03/21  17:00:00,1568.52301233,103.199343996,601.736223099,0.0,243.2593065,310.10971186,520.240305746,417.796932765,84.9700494144,17.4733235668
 03/21  18:00:00,1315.97706826,97.7545976081,613.274815608,0.0,166.938926447,199.110933808,508.613220707,406.217722967,84.9700494144,17.4254483257
 03/21  19:00:00,1313.75985437,97.7545976081,606.878828442,0.0,166.938926447,191.61365848,495.40872396,421.340065436,56.6466996096,17.4219589138
 03/21  20:00:00,1172.44063885,97.7545976081,601.590137004,0.0,100.150657288,124.558693486,530.168865874,464.799577555,56.6466996096,8.72258870887
 03/21  21:00:00,1118.31034909,97.7545976081,598.91349125,0.0,100.150657288,124.558693486,533.419092309,473.548308572,42.4850247072,17.3857590291
 03/21  22:00:00,1053.65523222,97.7545976081,593.076364515,0.0,46.0930336215,124.558693486,532.154771521,495.132610047,28.3233498048,8.69881166874
 03/21  23:00:00,1053.96469085,97.7545976081,584.463783827,0.0,46.0930336215,124.558693486,535.568186218,504.027520151,14.1616749024,17.3789911641
 03/21  24:00:00,1027.19963479,97.7545976081,576.372978655,0.0,46.0930336215,113.312780494,528.865683374,514.500773228,5.66466996096,8.70024018552
 03/22  01:00:00,1015.97697882,97.7545976081,568.53722304,0.0,46.0930336215,113.312780494,544.062641112,524.635514928,5.66466996096,13.7624562228
 03/22  02:00:00,1017.31162011,97.7545976081,563.077854786,0.0,46.0930336215,113.312780494,551.7800906,533.800526932,5.66466996096,12.3148937067
 03/22  03:00:00,986.948513744,97.7545976081,538.955041186,0.0,46.0930336215,113.312780494,558.514857135,544.15080151,5.66466996096,8.69938566461
 03/22  04:00:00,1018.05783624,97.7545976081,481.41839829,0.0,100.150657288,148.969399434,555.953630937,532.90876741,5.66466996096,17.3801935659
 03/22  05:00:00,1027.36782565,98.1563947514,481.947623528,0.0,100.150657288,149.894399434,865.450541995,842.58804036,14.1616749024,8.70082673274
 03/22  06:00:00,1230.57330781,98.7892375937,462.600295804,0.0,176.471037341,302.612436532,672.434888479,626.732133694,28.3233498048,17.3794049793
 03/22  07:00:00,1358.19194683,99.9304570487,471.503376095,0.0,243.2593065,310.10971186,651.410603271,591.402859827,42.4850247072,17.5227187371
 03/22  08:00:00,1445.69203391,100.73890658,532.727044061,0.0,243.2593065,310.10971186,645.99848706,562.963149663,56.6466996096,26.3886377882
 03/22  09:00:00,1505.90000501,101.179499184,557.226621546,0.0,243.2593065,302.612436532,611.692185334,542.733266175,42.4850247072,26.4738944516
 03/22  10:00:00,1532.25307757,101.675096104,572.711648594,0.0,243.2593065,310.10971186,623.396877777,517.113056381,70.808374512,35.4754468845
 03/22  11:00:00,1550.26438092,102.271082499,590.63384891,0.0,243.2593065,310.10971186,599.221008192,492.878026388,70.808374512,35.534607292
 03/22  12:00:00,1522.40434314,102.781858152,599.403311832,0.0,243.2593065,310.10971186,578.52309024,472.349910193,70.808374512,35.3648055345
 03/22  13:00:00,1547.6370012,103.28016601,595.15782999,0.0,243.2593065,302.612436532,546.300051577,454.131143518,56.6466996096,35.522208449
 03/22  14:00:00,1551.54123977,103.788641008,591.703766873,0.0,243.2593065,302.612436532,505.837877065,427.891474444,42.4850247072,35.4613779132
 03/22  15:00:00,1542.91831743,104.246878569,587.284500545,0.0,243.2593065,302.612436532,480.147786412,396.9296749,56.6466996096,26.5714119024
 03/22  16:00:00,1542.13883767,104.674831137,587.364532057,0.0,243.2593065,310.10971186,484.379681858,372.969493987,84.9700494144,26.4401384565
 03/22  17:00:00,1567.20551151,105.277919876,588.874640327,0.0,243.2593065,310.10971186,466.400885163,363.954653545,84.9700494144,17.4761822038
 03/22  18:00:00,1316.3250146,97.7545976081,606.682026409,0.0,166.938926447,199.110933808,467.270243528,364.878592471,84.9700494144,17.4216016426
 03/22  19:00:00,1326.16423303,97.7545976081,617.126173056,0.0,166.938926447,191.61365848,456.881470212,382.812801451,56.6466996096,17.4219691515
 03/22  20:00:00,1187.40828903,97.7545976081,613.030550439,0.0,100.150657288,124.558693486,504.06174397,429.99406689,56.6466996096,17.42097747
 03/22  21:00:00,1138.11974803,97.7545976081,604.355156851,0.0,100.150657288,124.558693486,489.92318879,438.736045681,42.4850247072,8.70211840218
 03/22  22:00:00,1063.07940585,97.7545976081,599.339902247,0.0,46.0930336215,124.558693486,497.03005162,460.006485757,28.3233498048,8.70021605734
 03/22  23:00:00,1055.1391416,97.7545976081,594.301375392,0.0,46.0930336215,124.558693486,502.582096156,471.04103803,14.1616749024,17.3793832233
 03/22  24:00:00,1034.19021062,97.7545976081,588.649225764,0.0,46.0930336215,113.312780494,495.607304879,481.243503995,5.66466996096,8.69913092242
 03/23  01:00:00,1031.03476387,97.7545976081,581.511960511,0.0,46.0930336215,113.312780494,515.310176695,492.266155667,5.66466996096,17.3793510664
 03/23  02:00:00,1017.58503309,97.7545976081,574.092229769,0.0,46.0930336215,113.312780494,517.179483358,502.814532216,5.66466996096,8.7002811809
 03/23  03:00:00,1008.49933716,97.7545976081,570.770320429,0.0,46.0930336215,113.312780494,536.766412663,513.725092603,5.66466996096,17.3766500992
 03/23  04:00:00,1094.86082049,97.7545976081,566.419297273,0.0,100.150657288,148.969399434,515.795947831,501.432170894,5.66466996096,8.69910697539
 03/23  05:00:00,1099.57385094,98.2331258251,560.807220486,0.0,100.150657288,149.894399434,794.57373657,771.712488853,14.1616749024,8.69957281478
 03/23  06:00:00,1326.77203604,99.2586338602,552.838302761,0.0,176.471037341,302.612436532,624.003960904,578.299961423,28.3233498048,17.3806496766
 03/23  07:00:00,1437.02137833,100.618390252,548.076198297,0.0,243.2593065,310.10971186,600.232105445,540.226549816,42.4850247072,17.520530922
 03/23  08:00:00,1479.14199185,101.623029489,553.147419628,0.0,243.2593065,310.10971186,588.972592557,505.939733383,56.6466996096,26.3861595649
 03/23  09:00:00,1534.67319958,102.292631043,571.009944535,0.0,243.2593065,302.612436532,551.974360254,483.019227344,42.4850247072,26.4701082028
 03/23  10:00:00,1562.4558678,102.915414294,588.323181674,0.0,243.2593065,310.10971186,565.068749026,458.782301381,70.808374512,35.4780731325
 03/23  11:00:00,1564.34444635,103.485213815,593.638264032,0.0,243.2593065,310.10971186,542.437037809,436.092261677,70.808374512,35.5364016198
 03/23  12:00:00,1520.60068936,104.006918789,590.533268972,0.0,243.2593065,310.10971186,525.302628426,419.128325308,70.808374512,35.365928606
 03/23  13:00:00,1552.99136776,104.550615249,580.311476177,0.0,243.2593065,302.612436532,494.672465584,402.502540665,56.6466996096,35.5232253096
 03/23  14:00:00,1527.46419379,105.31371213,581.014663684,0.0,243.2593065,302.612436532,454.62947045,376.682174742,42.4850247072,35.4622710005
 03/23  15:00:00,1514.95853065,106.415542725,586.857041736,0.0,243.2593065,302.612436532,433.618878663,350.412534441,56.6466996096,26.5596446117
 03/23  16:00:00,1529.90158713,107.440005579,588.831493988,0.0,243.2593065,310.10971186,445.247507496,333.837240572,84.9700494144,26.4402175103
 03/23  17:00:00,1549.90611782,108.161946041,597.430324155,0.0,243.2593065,310.10971186,444.209698078,333.040803387,84.9700494144,26.1988452764
 03/23  18:00:00,1309.75907942,97.7545976081,618.756311209,0.0,166.938926447,199.110933808,443.899700196,350.20827857,84.9700494144,8.72137221176
 03/23  19:00:00,1310.2247955,97.7545976081,623.336419546,0.0,166.938926447,191.61365848,435.426752787,361.360276033,56.6466996096,17.4197771443
 03/23  20:00:00,1165.22173621,97.7545976081,615.614559625,0.0,100.150657288,124.558693486,482.722554514,408.654160322,56.6466996096,17.4216945824
 03/23  21:00:00,1130.11096284,97.7545976081,607.442601083,0.0,100.150657288,124.558693486,471.191304292,420.003751388,42.4850247072,8.70252819715
 03/23  22:00:00,1040.58317643,97.7545976081,600.69709589,0.0,46.0930336215,124.558693486,488.403167997,442.700631398,28.3233498048,17.3791867944
 03/23  23:00:00,1031.14751321,97.7545976081,602.458146806,0.0,46.0930336215,124.558693486,476.908137801,454.047461765,14.1616749024,8.69900113342
