Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  16:00:00,1477.67084038,116.305843424,547.246245096,0.0,243.2593065,310.10971186,380.28288122,268.903070429,84.9700494144,26.4097613772
 04/06  17:00:00,1479.00946843,116.997122936,547.719166387,0.0,243.2593065,310.10971186,373.712787249,271.281155567,84.9700494144,17.4615822671
 04/06  18:00:00,1214.68369936,97.7545976081,568.575184478,0.0,166.938926447,199.110933808,367.33580686,264.95122484,84.9700494144,17.414532605
 04/06  19:00:00,1214.05865965,97.7545976081,566.261568552,0.0,166.938926447,191.61365848,353.178407064,279.121326028,56.6466996096,17.4103814266
 04/06  20:00:00,1087.98399672,97.7545976081,566.264305105,0.0,100.150657288,124.558693486,390.534942749,325.172052185,56.6466996096,8.71619095429
 04/06  21:00:00,1046.17810219,97.7545976081,563.808797953,0.0,100.150657288,124.558693486,395.252554759,335.393476624,42.4850247072,17.3740534279
 04/06  22:00:00,977.894864429,97.7545976081,563.096110328,0.0,46.0930336215,124.558693486,393.929454451,356.911103068,28.3233498048,8.69500157772
 04/06  23:00:00,981.89935899,97.7545976081,566.465609191,0.0,46.0930336215,124.558693486,392.203005598,369.346169784,14.1616749024,8.69516091211
 04/06  24:00:00,971.750394414,97.7545976081,568.840208807,0.0,46.0930336215,113.312780494,402.431052313,379.394269809,5.66466996096,17.3721125439
 04/07  01:00:00,980.126438457,97.7545976081,577.835808707,0.0,46.0930336215,113.312780494,404.586733409,390.226643348,5.66466996096,8.69542010014
 04/07  02:00:00,985.504231599,97.7545976081,583.592947408,0.0,46.0930336215,113.312780494,413.546133343,399.185958989,5.66466996096,8.69550439321
 04/07  03:00:00,985.105032124,97.7545976081,583.214825359,0.0,46.0930336215,113.312780494,428.865476751,405.829434696,5.66466996096,17.3713720939
 04/07  04:00:00,1075.45301141,97.7545976081,579.860038596,0.0,100.150657288,148.969399434,404.605076182,390.244521812,5.66466996096,8.69588440896
 04/07  05:00:00,1063.67316466,98.9119505063,565.533277354,0.0,100.150657288,149.894399434,530.700100174,507.842395885,14.1616749024,8.69602938687
 04/07  06:00:00,1286.37433856,102.945931788,555.954531378,0.0,176.471037341,302.612436532,434.878261454,389.183256804,28.3233498048,17.3716548454
 04/07  07:00:00,1383.90664929,105.738963251,543.199154746,0.0,243.2593065,310.10971186,419.905632129,359.915455772,42.4850247072,17.5051516497
 04/07  08:00:00,1418.36543337,106.786337107,535.180392635,0.0,243.2593065,310.10971186,426.882567103,343.880764358,56.6466996096,26.3551031361
 04/07  09:00:00,1445.87291803,107.643091089,529.248909929,0.0,243.2593065,302.612436532,400.698719351,331.769933104,42.4850247072,26.4437615398
 04/07  10:00:00,1447.60986674,108.535319819,523.308338221,0.0,243.2593065,310.10971186,427.894645384,321.671168207,70.808374512,35.4151026647
 04/07  11:00:00,1469.03662217,108.890054442,543.642678657,0.0,243.2593065,310.10971186,445.441129994,339.166412873,70.808374512,35.4663426093
 04/07  12:00:00,1453.76612792,109.45244085,570.262191488,0.0,243.2593065,310.10971186,445.135610728,347.828834284,70.808374512,26.498401932
 04/07  13:00:00,1482.19637282,110.107834114,564.487871121,0.0,243.2593065,302.612436532,433.413072914,341.29375223,56.6466996096,35.4726210743
 04/07  14:00:00,1482.15981503,110.587507421,563.974361755,0.0,243.2593065,302.612436532,416.664830709,338.769310343,42.4850247072,35.4104956593
 04/07  15:00:00,1483.57389729,111.011781651,565.048053278,0.0,243.2593065,302.612436532,422.241678299,339.064529144,56.6466996096,26.5304495454
 04/07  16:00:00,1489.48274457,110.899622052,564.31850495,0.0,243.2593065,310.10971186,462.115266188,350.736718304,84.9700494144,26.4084984695
 04/07  17:00:00,1489.37862755,111.261725214,563.782755795,0.0,243.2593065,310.10971186,454.321405773,351.893578669,84.9700494144,17.4577776896
 04/07  18:00:00,1232.47043192,97.7545976081,586.727455631,0.0,166.938926447,199.110933808,452.492768284,350.111491291,84.9700494144,17.4112275789
 04/07  19:00:00,1236.77609072,97.7545976081,590.864379098,0.0,166.938926447,191.61365848,432.492831904,367.129494312,56.6466996096,8.71663798276
 04/07  20:00:00,1111.58263201,97.7545976081,591.907080891,0.0,100.150657288,124.558693486,484.348029518,410.292860643,56.6466996096,17.4084692659
 04/07  21:00:00,1064.76808863,97.7545976081,583.976230313,0.0,100.150657288,124.558693486,463.508837583,412.326650608,42.4850247072,8.69716226729
 04/07  22:00:00,993.513421448,97.7545976081,579.560857955,0.0,46.0930336215,124.558693486,475.761219623,430.067508917,28.3233498048,17.3703609016
 04/07  23:00:00,995.684335363,97.7545976081,580.960096469,0.0,46.0930336215,124.558693486,460.16592655,437.308857941,14.1616749024,8.69539370629
 04/07  24:00:00,983.800094362,97.7545976081,581.519816292,0.0,46.0930336215,113.312780494,457.36726896,443.007059682,5.66466996096,8.69553931684
 04/08  01:00:00,992.611714855,97.7545976081,590.96519784,0.0,46.0930336215,113.312780494,473.766629566,450.730844059,5.66466996096,17.3711155463
 04/08  02:00:00,997.824920529,97.7545976081,596.544605674,0.0,46.0930336215,113.312780494,470.811935777,456.451634892,5.66466996096,8.69563092422
 04/08  03:00:00,997.273754829,97.7545976081,595.998178968,0.0,46.0930336215,113.312780494,474.452043131,460.091644291,5.66466996096,8.69572887934
 04/08  04:00:00,1016.02537239,97.7545976081,605.082876085,0.0,55.6251445156,113.312780494,479.188410999,456.151956524,5.66466996096,17.3717845145
 04/08  05:00:00,1021.24167128,97.7545976081,610.734127509,0.0,55.6251445156,113.312780494,483.573098272,460.717711351,14.1616749024,8.69371201862
 04/08  06:00:00,1093.28066257,97.7545976081,609.721100117,0.0,65.1572554096,176.889270242,447.944011997,402.252921809,28.3233498048,17.3677403837
 04/08  07:00:00,1192.53138463,98.0405140996,602.232179695,0.0,109.682768182,220.96816451,642.785970971,591.606899774,42.4850247072,8.69404648936
 04/08  08:00:00,1199.62992696,98.03958969,599.152935939,0.0,109.682768182,220.96816451,596.632717674,522.542791843,56.6466996096,17.4432262209
 04/08  09:00:00,1304.19371656,98.8203035206,595.441613939,0.0,131.945524568,266.955817592,544.934636483,484.937165965,42.4850247072,17.5124458112
 04/08  10:00:00,1308.62528867,99.033557168,592.012785153,0.0,131.945524568,274.45309292,567.956200284,470.794222991,70.808374512,26.3536027817
 04/08  11:00:00,1309.9548117,99.2401717085,592.201233973,0.0,131.945524568,274.45309292,554.726054795,457.569103463,70.808374512,26.3485768201
 04/08  12:00:00,1272.69230821,99.586909803,586.483162879,0.0,131.945524568,274.45309292,518.757903883,430.378660376,70.808374512,17.5708689957
 04/08  13:00:00,1261.65488545,99.5038505305,582.777320891,0.0,131.945524568,266.955817592,519.532376881,436.536879668,56.6466996096,26.3487976039
 04/08  14:00:00,1265.42838828,99.6668117095,586.731114878,0.0,131.945524568,266.955817592,486.861461778,418.029415351,42.4850247072,26.3470217197
 04/08  15:00:00,1196.23930417,97.7545976081,597.05602753,0.0,109.682768182,212.545889182,409.5777662,335.357906137,56.6466996096,17.5731604539
 04/08  16:00:00,1209.55288735,97.7545976081,603.606009507,0.0,109.682768182,220.04316451,431.729844669,320.412492166,84.9700494144,26.3473030884
 04/08  17:00:00,1165.70764557,97.7545976081,601.905803177,0.0,109.682768182,220.04316451,419.868292063,317.397169633,84.9700494144,17.5010730162
 04/08  18:00:00,1121.35588796,97.7545976081,595.913516702,0.0,100.150657288,199.110933808,446.939413818,344.597765929,84.9700494144,17.3715984737
 04/08  19:00:00,1114.21952357,97.7545976081,586.951663331,0.0,100.150657288,191.61365848,421.890244198,356.547913202,56.6466996096,8.69563138658
 04/08  20:00:00,1018.90534808,97.7545976081,595.937322531,0.0,55.6251445156,124.558693486,479.934882535,405.919292753,56.6466996096,17.3688901728
 04/08  21:00:00,1029.75032799,97.7545976081,607.865135767,0.0,55.6251445156,124.558693486,467.610707861,416.431727706,42.4850247072,8.69395544788
 04/08  22:00:00,1030.42552381,97.7545976081,619.335968316,0.0,46.0930336215,124.558693486,474.271188356,437.253769345,28.3233498048,8.69406920611
 04/08  23:00:00,1042.02666872,97.7545976081,630.620531438,0.0,46.0930336215,124.558693486,477.616319112,446.086161074,14.1616749024,17.3684831358
 04/08  24:00:00,1043.95752025,97.7545976081,645.992508349,0.0,46.0930336215,113.312780494,471.339660365,456.980570702,5.66466996096,8.69441970199
 04/09  01:00:00,1030.42271667,97.7545976081,643.612821479,0.0,34.9616554283,113.312780494,478.233697698,463.874668862,5.66466996096,8.69435887498
 04/09  02:00:00,1024.45607112,97.7545976081,637.33479864,0.0,34.9616554283,113.312780494,490.899165553,467.865692062,5.66466996096,17.3688035301
 04/09  03:00:00,1025.24959404,97.7545976081,638.16172351,0.0,34.9616554283,113.312780494,488.478614046,474.119430418,5.66466996096,8.69451366783
 04/09  04:00:00,1044.94439771,97.7545976081,648.26466994,0.0,44.4937663224,113.312780494,485.646960101,471.287688619,5.66466996096,8.69460152089
 04/09  05:00:00,1040.36904216,97.7545976081,643.505169047,0.0,44.4937663224,113.312780494,507.591984131,476.06083403,14.1616749024,17.3694751981
 04/09  06:00:00,1098.92097964,97.7545976081,628.06819647,0.0,54.0258772165,176.889270242,451.752174969,414.733950306,28.3233498048,8.69487485832
 04/09  07:00:00,1077.89533222,97.7545976081,614.262252899,0.0,54.0258772165,184.38654557,458.517505672,407.337514464,42.4850247072,8.69496650072
 04/09  08:00:00,1153.42588437,97.7545976081,610.001207319,0.0,65.1572554096,220.04316451,466.260409861,392.180968996,56.6466996096,17.432741255
 04/09  09:00:00,1138.55644398,97.7545976081,602.059794584,0.0,65.1572554096,212.545889182,437.701870207,377.721828722,42.4850247072,17.4950167774
 04/09  10:00:00,1135.48383745,97.7545976081,590.928674479,0.0,65.1572554096,220.04316451,450.331774996,353.193446669,70.808374512,26.3299538143
 04/09  11:00:00,1147.23969203,97.7545976081,602.602550988,0.0,65.1572554096,220.04316451,444.635190946,347.500005022,70.808374512,26.3268114117
 04/09  12:00:00,1139.99975222,97.7545976081,596.058930816,0.0,65.1572554096,220.04316451,431.892449141,343.525747194,70.808374512,17.5583274346
 04/09  13:00:00,1124.42181548,97.7545976081,587.301893628,0.0,65.1572554096,212.545889182,415.936158591,332.961404132,56.6466996096,26.3280548496
 04/09  14:00:00,1122.3276341,97.7545976081,585.008583255,0.0,65.1572554096,212.545889182,403.557439133,334.747167599,42.4850247072,26.3252468264
 04/09  15:00:00,1126.53340444,97.7545976081,589.606958122,0.0,65.1572554096,212.545889182,403.986756337,329.782847721,56.6466996096,17.5572090067
 04/09  16:00:00,1105.37883823,97.7545976081,594.137960792,0.0,65.1572554096,220.04316451,428.512096923,317.215787439,84.9700494144,26.3262600693
 04/09  17:00:00,1059.82186425,97.7545976081,595.360273142,0.0,54.0258772165,184.38654557,429.180136861,326.715407781,84.9700494144,17.4946796659
 04/09  18:00:00,1038.79501316,97.7545976081,605.440115291,0.0,44.4937663224,163.454314868,448.543384544,354.878180038,84.9700494144,8.69515509195
 04/09  19:00:00,1050.74495458,97.7545976081,617.158222496,0.0,44.4937663224,155.95703954,450.081006086,376.063660928,56.6466996096,17.3706455482
 04/09  20:00:00,1024.56718954,97.7545976081,614.51071788,0.0,44.4937663224,124.558693486,480.65874948,415.316581697,56.6466996096,8.69546817389
 04/09  21:00:00,1020.66774788,97.7545976081,610.65206376,0.0,44.4937663224,124.558693486,473.124804976,421.944219607,42.4850247072,8.69556066211
 04/09  22:00:00,1022.20878537,97.7545976081,622.816565319,0.0,34.9616554283,124.558693486,491.150021663,445.457617114,28.3233498048,17.3690547442
 04/09  23:00:00,1037.65556982,97.7545976081,638.081302881,0.0,34.9616554283,124.558693486,482.074681017,459.219519865,14.1616749024,8.69348625001
 04/09  24:00:00,1029.74930649,97.7545976081,642.930762281,0.0,34.9616554283,113.312780494,491.97398115,468.940760741,5.66466996096,17.3685504484
 04/10  01:00:00,1057.07934574,97.7545976081,660.417768204,0.0,46.0930336215,113.312780494,493.068251144,478.710037612,5.66466996096,8.69354357114
 04/10  02:00:00,1056.44908698,97.7545976081,659.989618188,0.0,46.0930336215,113.312780494,501.866138714,487.507912074,5.66466996096,8.69355667922
 04/10  03:00:00,1056.7625055,97.7545976081,660.328516665,0.0,46.0930336215,113.312780494,518.943201906,495.911258813,5.66466996096,17.3672731322
 04/10  04:00:00,1144.26399424,97.7545976081,657.300926412,0.0,100.150657288,148.969399434,491.239192068,476.88078739,5.66466996096,8.69373471628
 04/10  05:00:00,1133.0334455,97.7545976081,643.719142262,0.0,100.150657288,149.894399434,860.087065264,837.231577186,14.1616749024,8.69381317573
 04/10  06:00:00,1370.70360386,98.1747946256,652.654347095,0.0,176.471037341,302.612436532,619.523942315,573.831475081,28.3233498048,17.3691174293
 04/10  07:00:00,1471.52811986,99.2847405174,644.105349843,0.0,243.2593065,310.10971186,588.070529747,528.08281144,42.4850247072,17.502693599
 04/10  08:00:00,1498.28742602,99.6690007548,628.408537377,0.0,243.2593065,310.10971186,574.823581859,491.827470303,56.6466996096,26.3494119462
 04/10  09:00:00,1549.83938335,100.184687399,646.606658758,0.0,243.2593065,302.612436532,541.014895303,472.093185529,42.4850247072,26.4366850675
 04/10  10:00:00,1548.82833132,100.635840225,623.316047528,0.0,243.2593065,310.10971186,541.523224916,444.159767786,70.808374512,26.5550826175
 04/10  11:00:00,1549.78623765,101.215089308,603.281568503,0.0,243.2593065,310.10971186,527.001073152,420.719294072,70.808374512,35.4734045676
 04/10  12:00:00,1500.82394863,101.803293209,593.702858474,0.0,243.2593065,310.10971186,509.640308642,403.524382503,70.808374512,35.3075516274
 04/10  13:00:00,1529.84384702,102.403410916,591.761155676,0.0,243.2593065,302.612436532,470.638280753,387.390497519,56.6466996096,26.6010836251
 04/10  14:00:00,1517.98107726,103.369696556,585.76566136,0.0,243.2593065,302.612436532,436.681018029,358.781773513,42.4850247072,35.4142198079
 04/10  15:00:00,1511.67845028,104.717651208,582.232982707,0.0,243.2593065,302.612436532,425.104376322,333.110594022,56.6466996096,35.3470826899
 04/10  16:00:00,1505.85256967,106.301385161,587.022595982,0.0,243.2593065,310.10971186,429.98700186,318.614897609,84.9700494144,26.4020548366
 04/10  17:00:00,1509.18618964,107.713022772,592.196576289,0.0,243.2593065,310.10971186,404.200602453,310.493636595,84.9700494144,8.73691644397
 04/10  18:00:00,1260.59647623,97.7545976081,619.946416781,0.0,166.938926447,199.110933808,401.346484357,298.966476422,84.9700494144,17.4099585206
 04/10  19:00:00,1277.34397523,97.7545976081,640.270976242,0.0,166.938926447,191.61365848,396.56105528,322.507033114,56.6466996096,17.4073225568
 04/10  20:00:00,1160.47420407,97.7545976081,645.516753216,0.0,100.150657288,124.558693486,442.593141936,377.233284882,56.6466996096,8.71315744405
 04/10  21:00:00,1124.70049985,97.7545976081,648.844914345,0.0,100.150657288,124.558693486,448.282847318,388.42411431,42.4850247072,17.3737083012
 04/10  22:00:00,1066.67496584,97.7545976081,658.955003219,0.0,46.0930336215,124.558693486,448.300834521,411.282731055,28.3233498048,8.6947536613
 04/10  23:00:00,1065.54122257,97.7545976081,657.131963014,0.0,46.0930336215,124.558693486,446.006218643,423.149720393,14.1616749024,8.69482334793
 04/10  24:00:00,1052.14157669,97.7545976081,656.019107694,0.0,46.0930336215,113.312780494,455.385185208,432.350529275,5.66466996096,17.3699859715
 04/11  01:00:00,1048.90424353,97.7545976081,653.415779646,0.0,46.0930336215,113.312780494,456.646808515,442.28732816,5.66466996096,8.69481039349
 04/11  02:00:00,1041.02285758,97.7545976081,646.506708257,0.0,46.0930336215,113.312780494,467.317399904,452.957930687,5.66466996096,8.69479925591
 04/11  03:00:00,1034.56837976,97.7545976081,640.516417502,0.0,46.0930336215,113.312780494,485.552685787,462.518330993,5.66466996096,17.3696848328
 04/11  04:00:00,1125.50665212,97.7545976081,638.57924163,0.0,100.150657288,148.969399434,464.164150813,449.804576814,5.66466996096,8.69490403833
 04/11  05:00:00,1123.44922283,97.9088239715,635.677696003,0.0,100.150657288,149.894399434,684.255398551,661.398765553,14.1616749024,8.69495809536
 04/11  06:00:00,1348.05182724,99.6707954495,630.880825049,0.0,176.471037341,302.612436532,546.891058719,501.198338054,28.3233498048,17.3693708608
 04/11  07:00:00,1458.11739754,101.606398372,631.623799621,0.0,243.2593065,310.10971186,525.259072336,465.273484399,42.4850247072,17.5005632302
 04/11  08:00:00,1502.25492123,102.768290131,631.213182476,0.0,243.2593065,310.10971186,511.836677374,428.838914639,56.6466996096,26.3510631247
 04/11  09:00:00,1512.86217759,103.686123366,605.458059253,0.0,243.2593065,302.612436532,474.94709023,406.029297544,42.4850247072,26.432767979
 04/11  10:00:00,1522.23949805,104.484113257,606.766099132,0.0,243.2593065,310.10971186,488.65317701,382.447177094,70.808374512,35.3976254039
 04/11  11:00:00,1532.92629044,105.203957907,598.359387942,0.0,243.2593065,310.10971186,464.983157583,367.572516935,70.808374512,26.6022661365
 04/11  12:00:00,1493.88387844,106.100353981,581.098868097,0.0,243.2593065,310.10971186,461.268923516,355.153122686,70.808374512,35.3074263177
 04/11  13:00:00,1521.87401316,107.558181705,573.300415499,0.0,243.2593065,302.612436532,432.982467499,340.885037241,56.6466996096,35.450730649
 04/11  14:00:00,1533.49793235,108.962647602,569.073843075,0.0,243.2593065,302.612436532,391.952310489,322.902453443,42.4850247072,26.5648323387
 04/11  15:00:00,1500.77091552,110.68971474,567.321878359,0.0,243.2593065,302.612436532,392.696949552,300.70413383,56.6466996096,35.3461161129
 04/11  16:00:00,1497.45360316,112.316750548,575.355048769,0.0,243.2593065,310.10971186,397.881591874,286.509548783,84.9700494144,26.4019936769
 04/11  17:00:00,1504.12407222,114.124226861,580.243126196,0.0,243.2593065,310.10971186,382.198976258,279.774028651,84.9700494144,17.4548981928
 04/11  18:00:00,1251.36516389,97.7545976081,610.021022269,0.0,166.938926447,199.110933808,372.012786369,278.328323374,84.9700494144,8.71441358035
 04/11  19:00:00,1258.45135899,97.7545976081,620.667532429,0.0,166.938926447,191.61365848,374.693826224,300.639444557,56.6466996096,17.4076820575
 04/11  20:00:00,1133.36039971,97.7545976081,616.658898263,0.0,100.150657288,124.558693486,417.388032346,352.028067389,56.6466996096,8.71326534658
 04/11  21:00:00,1087.81638077,97.7545976081,609.383306509,0.0,100.150657288,124.558693486,420.184838331,360.325742972,42.4850247072,17.3740706514
 04/11  22:00:00,1027.46250399,97.7545976081,616.219178637,0.0,46.0930336215,124.558693486,420.792304527,383.77406078,28.3233498048,8.69489394187
 04/11  23:00:00,1035.03021589,97.7545976081,623.246334412,0.0,46.0930336215,124.558693486,419.592249846,396.735637945,14.1616749024,8.69493699856
 04/11  24:00:00,1030.80721875,97.7545976081,632.001220842,0.0,46.0930336215,113.312780494,432.934333784,409.899536507,5.66466996096,17.3701273159
 04/12  01:00:00,1036.05730405,97.7545976081,637.644287708,0.0,46.0930336215,113.312780494,435.613074713,421.256330734,5.66466996096,8.69207401767
 04/12  02:00:00,1045.10223511,97.7545976081,647.389532512,0.0,46.0930336215,113.312780494,454.001422656,430.972352666,5.66466996096,17.3644000292
 04/12  03:00:00,1046.16414538,97.7545976081,648.68846534,0.0,46.0930336215,113.312780494,452.478242195,438.121049513,5.66466996096,8.69252272101
 04/12  04:00:00,1136.09951848,97.7545976081,648.327402723,0.0,100.150657288,148.969399434,440.982209098,426.62499574,5.66466996096,8.69254339739
 04/12  05:00:00,1123.21563351,98.1346612214,632.964906712,0.0,100.150657288,149.894399434,610.234938784,578.705859646,14.1616749024,17.3674042353
 04/12  06:00:00,1343.76722393,101.296429852,620.767320858,0.0,176.471037341,302.612436532,482.744933976,445.728962456,28.3233498048,8.69262171555
 04/12  07:00:00,1440.45024672,103.908321243,606.177174307,0.0,243.2593065,310.10971186,473.745499763,413.760646414,42.4850247072,17.4998286419
 04/12  08:00:00,1459.64236913,104.75359251,581.741541976,0.0,243.2593065,310.10971186,477.512049263,394.515891349,56.6466996096,26.3494583042
 04/12  09:00:00,1475.07840239,105.440740329,561.728718192,0.0,243.2593065,302.612436532,446.088287515,377.172640553,42.4850247072,26.4306222544
 04/12  10:00:00,1476.05811662,106.299457965,553.819392536,0.0,243.2593065,310.10971186,456.678735262,350.476435423,70.808374512,35.3939253276
 04/12  11:00:00,1477.66874635,106.881221968,553.851471432,0.0,243.2593065,310.10971186,443.689176916,346.280176118,70.808374512,26.6006262863
 04/12  12:00:00,1437.26914178,107.403048362,554.734477171,0.0,243.2593065,310.10971186,456.937005993,350.825129549,70.808374512,35.303501932
 04/12  13:00:00,1467.97338639,108.315710099,551.105145438,0.0,243.2593065,302.612436532,428.218069023,338.218049554,56.6466996096,33.3533198598
 04/12  14:00:00,1462.96111995,109.237302586,544.871017019,0.0,243.2593065,302.612436532,392.1093275,320.974098761,42.4850247072,28.6502040326
 04/12  15:00:00,1462.21670438,109.885857298,543.298005497,0.0,243.2593065,302.612436532,404.283224069,312.295234692,56.6466996096,35.3412897678
 04/12  16:00:00,1467.76407678,110.303647229,541.542740809,0.0,243.2593065,310.10971186,427.520605489,316.152486602,84.9700494144,26.3980694726
 04/12  17:00:00,1471.39722017,110.932805809,544.706493253,0.0,243.2593065,310.10971186,412.351607371,318.64503941,84.9700494144,8.73651854633
 04/12  18:00:00,1215.18515517,97.7545976081,568.381158464,0.0,166.938926447,199.110933808,409.430501495,307.051950012,84.9700494144,17.4085020688
 04/12  19:00:00,1210.21884703,97.7545976081,565.805217536,0.0,166.938926447,191.61365848,395.920388513,321.867991953,56.6466996096,17.4056969498
 04/12  20:00:00,1086.58849417,97.7545976081,564.311958387,0.0,100.150657288,124.558693486,433.158143814,367.799153044,56.6466996096,8.71229116024
 04/12  21:00:00,1056.27925515,97.7545976081,574.203302246,0.0,100.150657288,124.558693486,439.340836154,379.483780858,42.4850247072,17.3720305889
 04/12  22:00:00,994.588367932,97.7545976081,580.602020594,0.0,46.0930336215,124.558693486,437.827507734,400.810293245,28.3233498048,8.69386468401
 04/12  23:00:00,995.332501435,97.7545976081,580.531342081,0.0,46.0930336215,124.558693486,430.886637459,408.031072221,14.1616749024,8.69389033585
 04/12  24:00:00,974.893893413,97.7545976081,571.928131503,0.0,46.0930336215,113.312780494,432.613105615,409.580437717,5.66466996096,17.3679979364
 04/13  01:00:00,978.540667522,97.7545976081,575.878037609,0.0,46.0930336215,113.312780494,433.558958948,419.200550145,5.66466996096,8.69373884214
 04/13  02:00:00,984.400517585,97.7545976081,582.14146215,0.0,46.0930336215,113.312780494,440.792778518,426.434424207,5.66466996096,8.69368435011
 04/13  03:00:00,984.066212905,97.7545976081,581.825595506,0.0,46.0930336215,113.312780494,451.816742645,428.784750473,5.66466996096,17.3673222108
 04/13  04:00:00,1075.1660708,97.7545976081,582.556304137,0.0,100.150657288,148.969399434,433.813563494,419.45523759,5.66466996096,8.69365594328
 04/13  05:00:00,1069.02819191,98.2093720607,574.212971616,0.0,100.150657288,149.894399434,595.675125347,572.81978506,14.1616749024,8.69366538417
 04/13  06:00:00,1305.65248264,101.816962811,578.776378826,0.0,176.471037341,302.612436532,483.694318055,438.003506711,28.3233498048,17.3674615392
 04/13  07:00:00,1412.96881851,104.350104449,575.638411609,0.0,243.2593065,310.10971186,476.024341285,416.038705934,42.4850247072,17.5006106444
 04/13  08:00:00,1437.90983771,105.281113145,557.224928302,0.0,243.2593065,310.10971186,474.499319164,391.508182495,56.6466996096,26.3444370594
 04/13  09:00:00,1460.02188509,106.125319613,544.293326135,0.0,243.2593065,302.612436532,432.004831243,363.089468734,42.4850247072,26.4303378022
 04/13  10:00:00,1472.2641847,106.649474126,548.931507558,0.0,243.2593065,310.10971186,452.517024517,355.157202754,70.808374512,26.5514472512
 04/13  11:00:00,1484.00170983,107.607035861,559.845024879,0.0,243.2593065,310.10971186,446.235893139,339.967052028,70.808374512,35.4604665992
 04/13  12:00:00,1461.10759953,108.723398831,579.787170184,0.0,243.2593065,310.10971186,436.247519833,336.865320858,70.808374512,28.573824463
 04/13  13:00:00,1499.30916318,109.791810978,584.903513284,0.0,243.2593065,302.612436532,422.938642042,332.934660385,56.6466996096,33.3572820473
 04/13  14:00:00,1497.20344969,111.02502073,582.356828661,0.0,243.2593065,302.612436532,395.166590316,317.282315773,42.4850247072,35.3992498361
 04/13  15:00:00,1494.79973407,112.859831952,578.538265474,0.0,243.2593065,302.612436532,385.442533542,302.285852154,56.6466996096,26.5099817778
 04/13  16:00:00,1500.0266685,114.24687525,575.73302194,0.0,243.2593065,310.10971186,407.577223951,296.211130085,84.9700494144,26.3960444513
 04/13  17:00:00,1501.80050077,114.513747721,575.56035339,0.0,243.2593065,310.10971186,407.780084247,305.354615019,84.9700494144,17.4554198132
 04/13  18:00:00,1246.48376468,97.7545976081,605.109070347,0.0,166.938926447,199.110933808,400.706081878,298.327227066,84.9700494144,17.4088053974
 04/13  19:00:00,1257.06226695,97.7545976081,618.724601517,0.0,166.938926447,191.61365848,376.083854069,310.724420907,56.6466996096,8.71273355267
 04/13  20:00:00,1130.17615967,97.7545976081,612.576694813,0.0,100.150657288,124.558693486,432.892016204,358.838140294,56.6466996096,17.4071763002
 04/13  21:00:00,1097.62465693,97.7545976081,619.427744242,0.0,100.150657288,124.558693486,420.295385952,369.114216305,42.4850247072,8.69614493973
 04/13  22:00:00,1031.61519121,97.7545976081,620.950439982,0.0,46.0930336215,124.558693486,439.00467582,393.313360507,28.3233498048,17.3679655083
 04/13  23:00:00,1038.40227924,97.7545976081,626.997553312,0.0,46.0930336215,124.558693486,429.315175107,406.459518343,14.1616749024,8.69398186153
 04/13  24:00:00,1031.78200376,97.7545976081,633.064677566,0.0,46.0930336215,113.312780494,432.407831708,418.049172158,5.66466996096,8.69398958875
 04/14  01:00:00,1043.7832278,97.7545976081,645.855790666,0.0,46.0930336215,113.312780494,453.514917723,430.482652191,5.66466996096,17.3675955711
 04/14  02:00:00,1056.80865449,97.7545976081,659.984440108,0.0,46.0930336215,113.312780494,455.549800255,441.191466076,5.66466996096,8.69366421767
 04/14  03:00:00,1054.5996033,97.7545976081,658.235836383,0.0,46.0930336215,113.312780494,463.760702372,449.40240645,5.66466996096,8.69362596133
 04/14  04:00:00,1145.74826182,97.7545976081,656.349402064,0.0,100.150657288,148.969399434,459.262105961,436.230264006,5.66466996096,17.3671719934
 04/14  05:00:00,1145.0873769,98.2367359098,654.60246396,0.0,100.150657288,149.894399434,602.363833357,579.508600327,14.1616749024,8.69355812739
 04/14  06:00:00,1369.3359383,102.107852552,646.748495613,0.0,176.471037341,302.612436532,492.316412515,455.299523699,28.3233498048,8.6935390102
 04/14  07:00:00,1480.08839043,104.713593483,648.790084235,0.0,243.2593065,310.10971186,498.291483425,429.571066537,42.4850247072,26.2353921814
 04/14  08:00:00,1511.54206552,105.397929668,639.635895541,0.0,243.2593065,310.10971186,499.042471582,424.826678707,56.6466996096,17.5690932653
 04/14  09:00:00,1534.45972031,105.887242491,629.657596006,0.0,243.2593065,302.612436532,493.390737002,424.479732159,42.4850247072,26.4259801356
 04/14  10:00:00,1535.98677892,106.300084835,623.50540661,0.0,243.2593065,310.10971186,528.057806858,421.84976694,70.808374512,35.3996654067
 04/14  11:00:00,1537.20622534,106.717373392,623.115035457,0.0,243.2593065,310.10971186,524.693942965,418.438889554,70.808374512,35.4466788997
 04/14  12:00:00,1496.05297177,107.152605744,623.278957695,0.0,243.2593065,310.10971186,511.779799422,414.491572754,70.808374512,26.4798521556
 04/14  13:00:00,1528.85837279,107.537833433,622.227516519,0.0,243.2593065,302.612436532,503.102809491,411.007599941,56.6466996096,35.4485099412
 04/14  14:00:00,1529.7080846,107.9640391,622.2717126,0.0,243.2593065,302.612436532,478.656312922,403.306583706,42.4850247072,32.8647045089
 04/14  15:00:00,1531.35126792,108.450865564,622.865137022,0.0,243.2593065,302.612436532,473.856741178,388.181868587,56.6466996096,29.0281729814
 04/14  16:00:00,1541.44026463,108.853784469,612.760972869,0.0,243.2593065,310.10971186,482.939703958,371.574052525,84.9700494144,26.3956020182
 04/14  17:00:00,1554.18695628,109.170076558,603.132887969,0.0,243.2593065,310.10971186,477.695212392,375.269698325,84.9700494144,17.4554646528
 04/14  18:00:00,1286.74226871,97.7545976081,624.031829472,0.0,166.938926447,199.110933808,476.998752032,383.316596505,84.9700494144,8.71210611254
 04/14  19:00:00,1283.77474457,97.7545976081,627.021894018,0.0,166.938926447,191.61365848,467.253473648,393.201215606,56.6466996096,17.4055584319
 04/14  20:00:00,1154.58981552,97.7545976081,624.018144422,0.0,100.150657288,124.558693486,514.037706364,439.985400044,56.6466996096,17.4056067105
 04/14  21:00:00,1099.99228437,97.7545976081,621.824935029,0.0,100.150657288,124.558693486,499.57173946,448.391690053,42.4850247072,8.6950246996
 04/14  22:00:00,1028.50858779,97.7545976081,622.708095203,0.0,46.0930336215,124.558693486,505.405996256,468.389858402,28.3233498048,8.69278804969
 04/14  23:00:00,1029.24637099,97.7545976081,623.367253986,0.0,46.0930336215,124.558693486,508.839250415,477.312060202,14.1616749024,17.3655153106
 04/14  24:00:00,1015.37712936,97.7545976081,622.213192726,0.0,46.0930336215,113.312780494,499.871602611,485.51420071,5.66466996096,8.69273194009
 04/15  01:00:00,1011.34755356,97.7545976081,618.527267984,0.0,46.0930336215,113.312780494,509.474260035,495.117060017,5.66466996096,8.69253005727
 04/15  02:00:00,1006.62720552,97.7545976081,614.135394696,0.0,46.0930336215,113.312780494,528.527940248,505.498536753,5.66466996096,17.3647335346
 04/15  03:00:00,1005.80244846,97.7545976081,613.091917469,0.0,46.0930336215,113.312780494,525.899671968,511.542727573,5.66466996096,8.69227443388
 04/15  04:00:00,1018.19013798,97.7545976081,615.309577111,0.0,55.6251445156,113.312780494,522.059964767,507.70306805,5.66466996096,8.69222675583
 04/15  05:00:00,1015.96140898,97.7545976081,613.075639761,0.0,55.6251445156,113.312780494,545.483833176,513.95783826,14.1616749024,17.3643200135
 04/15  06:00:00,1087.90257413,97.7545976081,609.086335211,0.0,65.1572554096,176.889270242,496.147909016,459.132464426,28.3233498048,8.69209478479
 04/15  07:00:00,1193.72135638,98.0503809992,609.241142973,0.0,109.682768182,220.96816451,738.215101694,687.03801603,42.4850247072,8.69206095691
 04/15  08:00:00,1225.67949793,98.047262189,615.078618876,0.0,109.682768182,220.96816451,655.170148711,581.088135176,56.6466996096,17.4353139246
 04/15  09:00:00,1361.3928805,98.7868133221,615.725017682,0.0,131.945524568,266.955817592,604.518701371,544.530435079,42.4850247072,17.5032415847
 04/15  10:00:00,1375.84895306,99.0757556044,615.406690864,0.0,131.945524568,274.45309292,618.652758016,521.504576812,70.808374512,26.3398066918
 04/15  11:00:00,1374.24044014,99.1937165274,606.987202561,0.0,131.945524568,274.45309292,598.736141394,501.589872798,70.808374512,26.3378940842
 04/15  12:00:00,1353.62303806,99.2475083346,592.669031709,0.0,131.945524568,274.45309292,571.508317556,483.136866249,70.808374512,17.5630767945
 04/15  13:00:00,1346.07222636,99.356062338,577.827308108,0.0,131.945524568,266.955817592,548.902628886,465.920081519,56.6466996096,26.3358477575
 04/15  14:00:00,1346.00669683,99.5440415047,574.363294291,0.0,131.945524568,266.955817592,506.615811123,437.798142083,42.4850247072,26.3326443323
 04/15  15:00:00,1269.04646194,97.7545976081,580.795588523,0.0,109.682768182,212.545889182,401.24249,327.033051531,56.6466996096,17.5627388597
 04/15  16:00:00,1278.27800394,97.7545976081,585.618539416,0.0,109.682768182,220.04316451,429.331088129,318.026044612,84.9700494144,26.3349941034
 04/15  17:00:00,1243.23789513,97.7545976081,586.979025768,0.0,109.682768182,220.04316451,414.383839096,311.922772953,84.9700494144,17.4910167284
 04/15  18:00:00,1206.39472804,97.7545976081,588.809929984,0.0,100.150657288,199.110933808,447.655025098,345.321159019,84.9700494144,17.3638166648
 04/15  19:00:00,1200.41138444,97.7545976081,599.079544714,0.0,100.150657288,191.61365848,427.69344302,362.354894388,56.6466996096,8.69184902212
 04/15  20:00:00,1095.0560293,97.7545976081,609.961303167,0.0,55.6251445156,124.558693486,478.074360057,412.735846228,56.6466996096,8.6918142195
 04/15  21:00:00,1059.23967102,97.7545976081,629.006917807,0.0,55.6251445156,124.558693486,481.96266891,422.114154283,42.4850247072,17.363489919
 04/15  22:00:00,1046.93320963,97.7545976081,641.234530964,0.0,46.0930336215,124.558693486,478.707861291,441.692831998,28.3233498048,8.69167948829
 04/15  23:00:00,1061.31134781,97.7545976081,640.682006611,0.0,46.0930336215,124.558693486,475.455855399,452.602543882,14.1616749024,8.69163661552
 04/15  24:00:00,1058.78317517,97.7545976081,624.265463686,0.0,46.0930336215,113.312780494,482.537064052,459.776708278,5.66466996096,17.0956858122
 04/16  01:00:00,1044.31198536,97.7545976081,615.577981885,0.0,34.9616554283,113.312780494,482.752908799,468.127974351,5.66466996096,8.96026448732
 04/16  02:00:00,1048.94791036,97.7545976081,608.960688273,0.0,34.9616554283,113.312780494,490.998261348,476.640169466,5.66466996096,8.69342192036
 04/16  03:00:00,1052.04014984,97.7545976081,600.255295933,0.0,34.9616554283,113.312780494,502.085498524,487.727492587,5.66466996096,8.69333597571
 04/16  04:00:00,1056.56186501,97.7545976081,589.022414683,0.0,44.4937663224,113.312780494,512.576555051,489.545431539,5.66466996096,17.3664535508
 04/16  05:00:00,1052.78597648,97.7545976081,578.75848353,0.0,44.4937663224,113.312780494,522.767704622,499.912905897,14.1616749024,8.69312382267
 04/16  06:00:00,1116.29052566,97.7545976081,568.936383632,0.0,54.0258772165,176.889270242,484.654644977,447.638238689,28.3233498048,8.69305648325
 04/16  07:00:00,1111.66336079,97.7545976081,561.658140068,0.0,54.0258772165,184.38654557,499.639205003,439.788268256,42.4850247072,17.3659120397
 04/16  08:00:00,1193.06955826,97.7545976081,561.265680614,0.0,65.1572554096,220.04316451,487.222078349,420.98069498,56.6466996096,9.5946837601
 04/16  09:00:00,1193.60159262,97.7545976081,566.233593732,0.0,65.1572554096,212.545889182,479.22988204,411.400564043,42.4850247072,25.3442932896
 04/16  10:00:00,1208.56648006,97.7545976081,574.092871958,0.0,65.1572554096,220.04316451,491.414001499,403.056943734,70.808374512,17.5486832529
 04/16  11:00:00,1214.28513169,97.7545976081,583.875120602,0.0,65.1572554096,220.04316451,491.314329363,394.19362643,70.808374512,26.3123284206
 04/16  12:00:00,1217.59587826,97.7545976081,595.417175612,0.0,65.1572554096,220.04316451,475.483007619,387.123744396,70.808374512,17.5508887109
 04/16  13:00:00,1214.75211903,97.7545976081,603.017296907,0.0,65.1572554096,212.545889182,459.471529677,376.509081727,56.6466996096,26.3157483396
 04/16  14:00:00,1218.20032299,97.7545976081,599.910591446,0.0,65.1572554096,212.545889182,427.935849557,359.139214475,42.4850247072,26.3116103745
 04/16  15:00:00,1224.03738956,97.7545976081,594.395297956,0.0,65.1572554096,212.545889182,415.385171003,341.188052852,56.6466996096,17.5504185411
 04/16  16:00:00,1199.39656075,97.7545976081,587.65177549,0.0,65.1572554096,220.04316451,439.534517155,328.247337703,84.9700494144,26.3171300376
 04/16  17:00:00,1157.61861369,97.7545976081,584.95557474,0.0,54.0258772165,184.38654557,432.187733826,329.729398454,84.9700494144,17.4882859583
 04/16  18:00:00,1140.45186707,97.7545976081,585.518420762,0.0,44.4937663224,163.454314868,457.790807462,364.129257944,84.9700494144,8.69150010285
 04/16  19:00:00,1136.39614647,97.7545976081,592.143160596,0.0,44.4937663224,155.95703954,456.871372725,382.861922775,56.6466996096,17.3627503405
 04/16  20:00:00,1107.14650957,97.7545976081,602.249627823,0.0,44.4937663224,124.558693486,492.197486293,426.859516843,56.6466996096,8.69126984062
 04/16  21:00:00,1092.25598793,97.7545976081,609.129130567,0.0,44.4937663224,124.558693486,487.024524404,435.848843803,42.4850247072,8.69065589418
 04/16  22:00:00,1059.09640261,97.7545976081,605.198071603,0.0,34.9616554283,124.558693486,497.059032354,460.042275379,28.3233498048,8.69340717086
 04/16  23:00:00,1042.21720564,97.7545976081,599.254727698,0.0,34.9616554283,124.558693486,503.426678907,471.898399382,14.1616749024,17.3666046219
 04/16  24:00:00,1012.29637794,97.7545976081,597.878418773,0.0,34.9616554283,113.312780494,499.6997283,485.341852758,5.66466996096,8.69320558107
 04/17  01:00:00,1009.01923151,97.7545976081,596.002627984,0.0,46.0930336215,113.312780494,513.367255694,499.009630423,5.66466996096,8.69295531014
 04/17  02:00:00,1009.13026167,97.7545976081,593.702457366,0.0,46.0930336215,113.312780494,534.886970187,511.856858139,5.66466996096,17.3654420877
 04/17  03:00:00,1003.31090419,97.7545976081,595.839658494,0.0,46.0930336215,113.312780494,533.729027448,519.371798738,5.66466996096,8.69255874885
 04/17  04:00:00,1096.84478129,97.7545976081,597.293791762,0.0,100.150657288,148.969399434,521.655818843,507.298684028,5.66466996096,8.69246485342
 04/17  05:00:00,1090.58143329,97.7545976081,588.010385794,0.0,100.150657288,149.894399434,938.207032578,906.679782754,14.1616749024,17.365574922
 04/17  06:00:00,1310.18059311,98.2184415544,587.968068016,0.0,176.471037341,302.612436532,657.026095105,620.010550149,28.3233498048,8.69219515185
 04/17  07:00:00,1422.89529513,99.3423542749,591.975692122,0.0,243.2593065,310.10971186,624.390564636,564.413142718,42.4850247072,17.4923972106
 04/17  08:00:00,1490.47299136,99.6814028742,601.237707531,0.0,243.2593065,310.10971186,614.599343134,531.615787685,56.6466996096,26.3368558386
 04/17  09:00:00,1569.32988198,100.129366326,603.418530352,0.0,243.2593065,302.612436532,582.565877665,513.660780879,42.4850247072,26.4200720795
 04/17  10:00:00,1594.29958605,100.578203913,597.546770896,0.0,243.2593065,310.10971186,594.109509271,487.925708658,70.808374512,35.3754261003
 04/17  11:00:00,1594.96346987,100.975417568,582.44505112,0.0,243.2593065,310.10971186,559.152199713,461.753086919,70.808374512,26.5907382819
 04/17  12:00:00,1556.37249719,101.319053369,568.235907084,0.0,243.2593065,310.10971186,546.757430898,440.665051178,70.808374512,35.2840052076
 04/17  13:00:00,1585.72390654,101.817660881,560.444323375,0.0,243.2593065,302.612436532,504.920053167,421.682137844,56.6466996096,26.5912157136
 04/17  14:00:00,1585.04887167,102.440482644,557.395490969,0.0,243.2593065,302.612436532,471.389243347,393.520423146,42.4850247072,35.3837954934
 04/17  15:00:00,1577.9617565,103.295530543,553.975434511,0.0,243.2593065,302.612436532,448.134224515,364.987997989,56.6466996096,26.4995269163
 04/17  16:00:00,1586.07143585,104.687247451,552.730331481,0.0,243.2593065,310.10971186,458.378533831,347.018187694,84.9700494144,26.3902967223
 04/17  17:00:00,1545.5148685,106.106240256,565.281274218,0.0,243.2593065,310.10971186,441.256926095,338.837103955,84.9700494144,17.4497727255
 04/17  18:00:00,1271.45687591,97.7545976081,609.132259099,0.0,166.938926447,199.110933808,426.936089266,324.561853266,84.9700494144,17.4041865862
 04/17  19:00:00,1276.33165134,97.7545976081,637.541999234,0.0,166.938926447,191.61365848,410.292464215,344.933045461,56.6466996096,8.71271914381
 04/17  20:00:00,1158.60568997,97.7545976081,645.248548991,0.0,100.150657288,124.558693486,474.077448442,400.025373056,56.6466996096,17.4053757764
 04/17  21:00:00,1114.97108791,97.7545976081,641.815229327,0.0,100.150657288,124.558693486,463.678969212,412.500657909,42.4850247072,8.6932865955
 04/17  22:00:00,1040.70425827,97.7545976081,635.622980093,0.0,46.0930336215,124.558693486,482.137481115,436.452106534,28.3233498048,17.3620247761
 04/17  23:00:00,1038.25916114,97.7545976081,632.430514081,0.0,46.0930336215,124.558693486,470.465256764,447.612968789,14.1616749024,8.6906130729
 04/17  24:00:00,1020.35742535,97.7545976081,627.433017829,0.0,46.0930336215,113.312780494,472.108460673,457.750730296,5.66466996096,8.69306041603
 04/18  01:00:00,1014.46329534,97.7545976081,621.793022232,0.0,46.0930336215,113.312780494,481.039908592,466.682455478,5.66466996096,8.6927831527
 04/18  02:00:00,1009.84368183,97.7545976081,617.387754979,0.0,46.0930336215,113.312780494,499.257909069,476.228213339,5.66466996096,17.3650257688
 04/18  03:00:00,1004.22573942,97.7545976081,611.90710275,0.0,46.0930336215,113.312780494,499.677328733,485.320342728,5.66466996096,8.69231604322
 04/18  04:00:00,1092.58695824,97.7545976081,607.437151275,0.0,100.150657288,148.969399434,487.694843748,473.337974323,5.66466996096,8.6921994648
 04/18  05:00:00,1088.27829298,97.9231563222,601.789374176,0.0,100.150657288,149.894399434,753.078759533,721.552112269,14.1616749024,17.3649723616
 04/18  06:00:00,1311.73460483,99.613147692,599.611987363,0.0,176.471037341,302.612436532,577.528774726,540.513562672,28.3233498048,8.69186224914
 04/18  07:00:00,1428.96693903,101.407269555,603.891720832,0.0,243.2593065,310.10971186,553.021057259,493.044823883,42.4850247072,17.4912086679
 04/18  08:00:00,1488.21163856,102.174947287,620.070939873,0.0,243.2593065,310.10971186,547.216874771,464.235688423,56.6466996096,26.3344867386
 04/18  09:00:00,1531.63613848,103.02148492,626.867167951,0.0,243.2593065,302.612436532,511.693159406,442.790967589,42.4850247072,26.4171671102
 04/18  10:00:00,1537.60650892,103.843550554,598.975677413,0.0,243.2593065,310.10971186,511.011942162,412.633239929,70.808374512,27.5703277213
 04/18  11:00:00,1544.30527191,104.578997307,581.535845345,0.0,243.2593065,310.10971186,497.982177808,392.769844132,70.808374512,34.4039591635
 04/18  12:00:00,1509.79100832,105.254131235,570.387617826,0.0,243.2593065,310.10971186,473.885430506,376.611053643,70.808374512,26.4660023516
 04/18  13:00:00,1543.62043226,106.303083373,563.377513806,0.0,243.2593065,302.612436532,451.933984907,359.844150211,56.6466996096,35.4431350865
 04/18  14:00:00,1513.54650258,107.790537132,562.844810999,0.0,243.2593065,302.612436532,415.942569342,338.079667789,42.4850247072,35.3778768461
 04/18  15:00:00,1489.77419868,109.478411763,567.638510611,0.0,243.2593065,302.612436532,399.828368533,316.681320342,56.6466996096,26.5003485812
 04/18  16:00:00,1530.52442063,110.96061528,567.450025201,0.0,243.2593065,310.10971186,414.360115437,303.004223953,84.9700494144,26.3858420691
 04/18  17:00:00,1540.58517333,112.32711301,562.291564518,0.0,243.2593065,310.10971186,396.907151672,294.486427923,84.9700494144,17.4506743342
 04/18  18:00:00,1281.72904127,97.7545976081,593.593952613,0.0,166.938926447,199.110933808,395.410486369,293.038842089,84.9700494144,17.4015948658
 04/18  19:00:00,1285.60197947,97.7545976081,610.179215507,0.0,166.938926447,191.61365848,377.42815595,312.070119278,56.6466996096,8.71133706235
 04/18  20:00:00,1164.97345399,97.7545976081,622.713696978,0.0,100.150657288,124.558693486,438.61265008,364.56326717,56.6466996096,17.4026833005
 04/18  21:00:00,1124.21789385,97.7545976081,632.054631067,0.0,100.150657288,124.558693486,427.106774677,375.927473785,42.4850247072,8.694276185
 04/18  22:00:00,1050.40333207,97.7545976081,642.18235333,0.0,46.0930336215,124.558693486,435.324720692,398.309390876,28.3233498048,8.6919800109
 04/18  23:00:00,1056.89405803,97.7545976081,649.512871225,0.0,46.0930336215,124.558693486,441.478692312,409.953395855,14.1616749024,17.3636215551
 04/18  24:00:00,1048.359711,97.7545976081,653.238366733,0.0,46.0930336215,113.312780494,434.668826933,420.312508643,5.66466996096,8.6916483292
 04/19  01:00:00,1050.93045346,97.7545976081,655.754610707,0.0,46.0930336215,113.312780494,445.774286272,431.41826292,5.66466996096,8.69135339151
 04/19  02:00:00,1049.21868253,97.7545976081,654.107098936,0.0,46.0930336215,113.312780494,465.006340524,441.979563437,5.66466996096,17.3621071264
 04/19  03:00:00,1045.7616395,97.7545976081,650.849174336,0.0,46.0930336215,113.312780494,466.279238155,451.923742576,5.66466996096,8.69082561826
 04/19  04:00:00,1133.29294849,97.7545976081,648.063402675,0.0,100.150657288,148.969399434,455.111845661,440.75648782,5.66466996096,8.69068787984
 04/19  05:00:00,1131.60337162,98.1423233423,644.856004086,0.0,100.150657288,149.894399434,646.270377402,614.745539275,14.1616749024,17.3631632244
 04/19  06:00:00,1354.3508985,100.803593262,640.08707357,0.0,176.471037341,302.612436532,511.484073047,474.471282389,28.3233498048,8.68944085403
 04/19  07:00:00,1470.30685747,103.571443245,640.26697277,0.0,243.2593065,310.10971186,492.404476502,432.424268662,42.4850247072,17.4951831334
 04/19  08:00:00,1491.22867926,104.660272772,616.901264492,0.0,243.2593065,310.10971186,485.13810765,402.158616904,56.6466996096,26.332791136
 04/19  09:00:00,1516.60604406,105.478245125,607.705287968,0.0,243.2593065,302.612436532,452.625936789,383.725151346,42.4850247072,26.4157607349
 04/19  10:00:00,1519.81435911,106.210262192,602.974778189,0.0,243.2593065,310.10971186,460.371015147,363.025986088,70.808374512,26.5366545467
 04/19  11:00:00,1508.41101667,107.040428444,589.705257319,0.0,243.2593065,310.10971186,451.945463506,345.704925987,70.808374512,35.4321630075
 04/19  12:00:00,1459.54449644,108.363969028,574.438670017,0.0,243.2593065,310.10971186,430.167359461,332.894191233,70.808374512,26.4647937163
 04/19  13:00:00,1509.50965676,109.867580794,563.249016509,0.0,243.2593065,302.612436532,409.290892793,317.213010061,56.6466996096,35.4311831218
 04/19  14:00:00,1482.62259692,111.713571903,560.804509962,0.0,243.2593065,302.612436532,368.050973622,294.950956531,42.4850247072,30.6149923834
 04/19  15:00:00,1484.03419837,114.056540186,565.751257726,0.0,243.2593065,302.612436532,364.674312485,276.783986159,56.6466996096,31.2436267168
 04/19  16:00:00,1490.57916236,116.554145951,563.110318618,0.0,243.2593065,310.10971186,376.178400801,264.822926902,84.9700494144,26.3854244844
 04/19  17:00:00,1490.14200448,118.557254248,558.181922397,0.0,243.2593065,310.10971186,358.960232012,256.541307697,84.9700494144,17.4488749008
 04/19  18:00:00,1250.83251137,97.7545976081,590.967880917,0.0,166.938926447,199.110933808,352.692705006,259.01083413,84.9700494144,8.71182146195
 04/19  19:00:00,1253.33337139,97.7545976081,605.86813838,0.0,166.938926447,191.61365848,352.292228808,278.243658163,56.6466996096,17.4018710356
 04/19  20:00:00,1139.41575556,97.7545976081,624.080201323,0.0,100.150657288,124.558693486,396.585701008,331.228890993,56.6466996096,8.7101104054
 04/19  21:00:00,1113.85161113,97.7545976081,638.588579245,0.0,100.150657288,124.558693486,403.847278684,343.994171022,42.4850247072,17.3680829545
 04/19  22:00:00,1034.35513773,97.7545976081,625.556224116,0.0,46.0930336215,124.558693486,402.88680415,365.871764331,28.3233498048,8.69169001382
 04/19  23:00:00,1022.2148998,97.7545976081,610.767614423,0.0,46.0930336215,124.558693486,397.509690445,374.656461441,14.1616749024,8.69155410187
 04/19  24:00:00,1009.31858804,97.7545976081,609.565457523,0.0,46.0930336215,113.312780494,407.349399417,384.322234535,5.66466996096,17.362494921
 04/20  01:00:00,1015.59588245,97.7545976081,616.032792289,0.0,46.0930336215,113.312780494,409.871651104,395.516060616,5.66466996096,8.69092052708
 04/20  02:00:00,1021.79191512,97.7545976081,622.588121052,0.0,46.0930336215,113.312780494,421.914745151,407.559366047,5.66466996096,8.69070914375
 04/20  03:00:00,1032.49979609,97.7545976081,633.931030444,0.0,46.0930336215,113.312780494,444.27700152,421.251430522,5.66466996096,17.3609010371
 04/20  04:00:00,1136.66045342,97.7545976081,648.680131066,0.0,100.150657288,148.969399434,427.208393266,412.853513073,5.66466996096,8.69021023125
 04/20  05:00:00,1146.92889432,98.3319816707,658.532597086,0.0,100.150657288,149.894399434,562.285643243,539.433905499,14.1616749024,8.69006284198
 04/20  06:00:00,1360.86133641,102.231341145,642.854153627,0.0,176.471037341,302.612436532,458.456307222,421.440815342,28.3233498048,8.69214207549
