Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  07:00:00,1456.94247944,105.205468903,623.124315092,0.0,243.2593065,310.10971186,456.397968982,387.686626728,42.4850247072,26.2263175467
 04/20  08:00:00,1469.71295148,106.320790002,591.515649851,0.0,243.2593065,310.10971186,436.855493287,362.648031306,56.6466996096,17.5607623709
 04/20  09:00:00,1489.39565516,107.211047934,575.970582594,0.0,243.2593065,302.612436532,410.765751083,341.870006477,42.4850247072,26.4107198991
 04/20  10:00:00,1497.18372488,108.294247179,575.458079611,0.0,243.2593065,310.10971186,433.54645532,327.365003569,70.808374512,35.3730772387
 04/20  11:00:00,1511.90927321,109.477595568,589.481077415,0.0,243.2593065,310.10971186,425.937023119,319.710778704,70.808374512,35.4178699023
 04/20  12:00:00,1464.64370288,110.913672567,582.78321954,0.0,243.2593065,310.10971186,408.698549202,311.426689961,70.808374512,26.4634847293
 04/20  13:00:00,1489.09802548,112.74481437,564.582366506,0.0,243.2593065,302.612436532,388.0673325,297.432257881,56.6466996096,33.9883750092
 04/20  14:00:00,1484.52763053,115.41347306,556.41314413,0.0,243.2593065,302.612436532,347.534301991,277.086496279,42.4850247072,27.9627810043
 04/20  15:00:00,1482.31290254,118.23676487,559.835166865,0.0,243.2593065,302.612436532,343.71567248,260.580023755,56.6466996096,26.4889491153
 04/20  16:00:00,1488.56305031,120.380539983,556.534938193,0.0,243.2593065,310.10971186,361.425724515,250.074327436,84.9700494144,26.3813476654
 04/20  17:00:00,1495.6692786,121.824835008,562.413908418,0.0,243.2593065,310.10971186,351.356754747,248.938264847,84.9700494144,17.4484404852
 04/20  18:00:00,1241.31584052,97.7545976081,598.548236289,0.0,166.938926447,199.110933808,354.760014077,252.387275335,84.9700494144,17.4026893276
 04/20  19:00:00,1240.76870623,97.7545976081,600.014476761,0.0,166.938926447,191.61365848,335.157380425,269.801330405,56.6466996096,8.70935041084
 04/20  20:00:00,1112.38088406,97.7545976081,592.839177862,0.0,100.150657288,124.558693486,391.928440949,317.881904909,56.6466996096,17.399836431
 04/20  21:00:00,1074.40957173,97.7545976081,594.197785003,0.0,100.150657288,124.558693486,381.244972136,330.067342701,42.4850247072,8.69260472841
 04/20  22:00:00,1010.62094069,97.7545976081,598.220287898,0.0,46.0930336215,124.558693486,399.010097213,353.326191043,28.3233498048,17.3605563651
 04/20  23:00:00,1012.23065682,97.7545976081,599.036601364,0.0,46.0930336215,124.558693486,388.398967842,365.5472384,14.1616749024,8.69005453979
 04/20  24:00:00,996.896701238,97.7545976081,595.879771521,0.0,46.0930336215,113.312780494,390.879413993,376.522602535,5.66466996096,8.69214149747
 04/21  01:00:00,1005.095807,97.7545976081,604.555834481,0.0,46.0930336215,113.312780494,404.580340111,390.223884725,5.66466996096,8.69178542509
 04/21  02:00:00,1019.19245982,97.7545976081,619.567010057,0.0,46.0930336215,113.312780494,428.620272877,405.592784206,5.66466996096,17.3628187099
 04/21  03:00:00,1032.45318566,97.7545976081,633.733259567,0.0,46.0930336215,113.312780494,434.842008928,420.486228504,5.66466996096,8.69111046271
 04/21  04:00:00,1129.14658781,97.7545976081,637.57496866,0.0,100.150657288,148.969399434,425.844309933,411.488713269,5.66466996096,8.69092670281
 04/21  05:00:00,1136.92636323,98.7146890867,644.604987443,0.0,100.150657288,149.894399434,561.715497494,530.191280869,14.1616749024,17.362541722
 04/21  06:00:00,1356.73961539,102.693207507,636.476114649,0.0,176.471037341,302.612436532,453.830808234,416.817071028,28.3233498048,8.69038740162
 04/21  07:00:00,1437.57978444,105.736981961,601.644225395,0.0,243.2593065,310.10971186,440.690169273,380.71455331,42.4850247072,17.490591256
 04/21  08:00:00,1450.5632577,106.996279989,570.030827612,0.0,243.2593065,310.10971186,433.753924107,350.776843688,56.6466996096,26.3303808099
 04/21  09:00:00,1480.46451082,108.024657583,565.223263369,0.0,243.2593065,302.612436532,402.399483201,333.507382141,42.4850247072,26.4070763527
 04/21  10:00:00,1487.49589254,109.306621715,563.655038091,0.0,243.2593065,310.10971186,415.768420499,318.431593566,70.808374512,26.5284524208
 04/21  11:00:00,1502.1108553,110.78943323,577.516743251,0.0,243.2593065,310.10971186,416.363487735,310.130490179,70.808374512,35.4246230447
 04/21  12:00:00,1454.21125113,112.311818716,571.081334781,0.0,243.2593065,310.10971186,400.560012337,303.292146646,70.808374512,26.4594911787
 04/21  13:00:00,1480.20687404,114.179857603,561.67734544,0.0,243.2593065,302.612436532,382.639556806,290.570499979,56.6466996096,35.4223572171
 04/21  14:00:00,1478.17103893,117.003367877,556.622767544,0.0,243.2593065,302.612436532,341.265753591,272.255317993,42.4850247072,26.525410891
 04/21  15:00:00,1481.27539594,119.86099049,554.850166128,0.0,243.2593065,302.612436532,348.754889952,256.792623759,56.6466996096,35.3155665829
 04/21  16:00:00,1497.55554702,122.280143122,548.337338849,0.0,243.2593065,310.10971186,356.292198153,244.942703059,84.9700494144,26.3794456797
 04/21  17:00:00,1490.37762061,123.899828232,549.88711241,0.0,243.2593065,310.10971186,343.504674929,241.089303352,84.9700494144,17.4453221624
 04/21  18:00:00,1236.49938607,97.7545976081,594.632459822,0.0,166.938926447,199.110933808,338.613992017,244.933898251,84.9700494144,8.71004435102
 04/21  19:00:00,1254.65507334,97.7545976081,617.04581809,0.0,166.938926447,191.61365848,339.179851913,265.132106921,56.6466996096,17.4010453826
 04/21  20:00:00,1125.23540351,97.7545976081,608.77134786,0.0,100.150657288,124.558693486,381.565146914,316.207451537,56.6466996096,8.7109957677
 04/21  21:00:00,1071.23414739,97.7545976081,592.152103072,0.0,100.150657288,124.558693486,382.961124441,323.111576598,42.4850247072,17.3645231358
 04/21  22:00:00,992.894323083,97.7545976081,579.45899688,0.0,46.0930336215,124.558693486,378.794866032,341.781651969,28.3233498048,8.68986425831
 04/21  23:00:00,992.327597982,97.7545976081,577.640561288,0.0,46.0930336215,124.558693486,376.218550477,353.367186747,14.1616749024,8.68968882773
 04/21  24:00:00,983.077985958,97.7545976081,580.88038807,0.0,46.0930336215,113.312780494,379.209071873,364.852664904,5.66466996096,8.69173700847
 04/22  01:00:00,983.525123533,97.7545976081,581.384620455,0.0,46.0930336215,113.312780494,398.076460141,375.049276021,5.66466996096,17.3625141595
 04/22  02:00:00,992.011977408,97.7545976081,590.455508476,0.0,46.0930336215,113.312780494,402.53108218,388.175563909,5.66466996096,8.69084830963
 04/22  03:00:00,1002.91498674,97.7545976081,602.111122166,0.0,46.0930336215,113.312780494,415.419431328,401.06413183,5.66466996096,8.69062953676
 04/22  04:00:00,1018.37927583,97.7545976081,607.748157002,0.0,55.6251445156,113.312780494,423.739672136,400.714361536,5.66466996096,17.3606406391
 04/22  05:00:00,1028.63099689,97.7545976081,618.735747001,0.0,55.6251445156,113.312780494,434.280131691,411.428439529,14.1616749024,8.69001726001
 04/22  06:00:00,1102.24166931,97.7545976081,623.48489817,0.0,65.1572554096,176.889270242,393.497739751,356.484573354,28.3233498048,8.68981659178
 04/22  07:00:00,1201.96892515,98.3119824542,612.40644888,0.0,109.682768182,220.96816451,511.725585524,451.880160207,42.4850247072,17.3604006094
 04/22  08:00:00,1205.73654024,98.4885575503,605.750976847,0.0,109.682768182,220.96816451,476.607422028,411.23481032,56.6466996096,8.72591209838
 04/22  09:00:00,1301.49865683,100.096619578,592.074439801,0.0,131.945524568,266.955817592,441.875309535,378.402660548,42.4850247072,20.9876242793
 04/22  10:00:00,1297.18380652,100.188064481,579.589317798,0.0,131.945524568,274.45309292,463.023657386,369.393578687,70.808374512,22.821704187
 04/22  11:00:00,1294.56925606,100.322416546,575.581666347,0.0,131.945524568,274.45309292,456.978377586,359.844863119,70.808374512,26.3251399548
 04/22  12:00:00,1261.61061985,100.45733541,574.43065731,0.0,131.945524568,274.45309292,437.932932469,349.570608949,70.808374512,17.5539490083
 04/22  13:00:00,1251.82605249,100.678047921,571.841030984,0.0,131.945524568,266.955817592,418.724025361,335.756491142,56.6466996096,26.3208346088
 04/22  14:00:00,1255.06080025,101.091888704,575.341557301,0.0,131.945524568,266.955817592,382.341157163,313.539619749,42.4850247072,26.3165127072
 04/22  15:00:00,1162.81443305,97.7545976081,562.172904688,0.0,109.682768182,212.545889182,310.456586441,236.258776918,56.6466996096,17.5511099138
 04/22  16:00:00,1164.81216753,97.7545976081,555.641137264,0.0,109.682768182,220.04316451,351.908253133,240.617803002,84.9700494144,26.320400717
 04/22  17:00:00,1119.9062223,97.7545976081,552.524174299,0.0,109.682768182,220.04316451,344.949496827,242.492482497,84.9700494144,17.4869649165
 04/22  18:00:00,1089.3882981,97.7545976081,561.27447064,0.0,100.150657288,199.110933808,364.403051568,270.743251933,84.9700494144,8.6897502209
 04/22  19:00:00,1104.79998438,97.7545976081,580.733250029,0.0,100.150657288,191.61365848,365.904262835,295.112141866,56.6466996096,14.1454213592
 04/22  20:00:00,1018.2378236,97.7545976081,595.012772728,0.0,55.6251445156,124.558693486,422.939036437,354.388348198,56.6466996096,11.9039886292
 04/22  21:00:00,1017.43323979,97.7545976081,594.683158839,0.0,55.6251445156,124.558693486,414.100900029,362.92474471,42.4850247072,8.69113061172
 04/22  22:00:00,1007.56942649,97.7545976081,594.954739389,0.0,46.0930336215,124.558693486,424.564501233,387.550226905,28.3233498048,8.69092452247
 04/22  23:00:00,1008.88852708,97.7545976081,595.218603434,0.0,46.0930336215,124.558693486,428.690007788,397.167091229,14.1616749024,17.3612416564
 04/22  24:00:00,996.812117299,97.7545976081,595.563596984,0.0,46.0930336215,113.312780494,418.569957495,404.21496349,5.66466996096,8.69032404486
 04/23  01:00:00,986.211010995,97.7545976081,596.216408541,0.0,34.9616554283,113.312780494,434.740805071,420.386196917,5.66466996096,8.68993819297
 04/23  02:00:00,991.806779446,97.7545976081,602.214493575,0.0,34.9616554283,113.312780494,454.887822706,431.864144136,5.66466996096,17.3590086083
 04/23  03:00:00,994.863557792,97.7545976081,605.514617771,0.0,34.9616554283,113.312780494,452.849847982,438.496035325,5.66466996096,8.68914269679
 04/23  04:00:00,1007.52528851,97.7545976081,608.095523281,0.0,44.4937663224,113.312780494,450.882091351,436.526302638,5.66466996096,8.691118752
 04/23  05:00:00,1009.70205344,97.7545976081,610.440176408,0.0,44.4937663224,113.312780494,466.003859769,443.151310146,14.1616749024,8.69087472102
 04/23  06:00:00,1078.28497645,97.7545976081,609.793137218,0.0,54.0258772165,176.889270242,431.459193077,385.774782566,28.3233498048,17.3610607066
 04/23  07:00:00,1073.75214286,97.7545976081,609.513781951,0.0,54.0258772165,184.38654557,433.666223021,382.491005253,42.4850247072,8.69019306136
 04/23  08:00:00,1144.34895193,97.7545976081,600.070547868,0.0,65.1572554096,220.04316451,438.906651715,364.839289642,56.6466996096,17.4206624634
 04/23  09:00:00,1118.41292937,97.7545976081,580.361619015,0.0,65.1572554096,212.545889182,403.728103974,343.763025612,42.4850247072,17.4800536549
 04/23  10:00:00,1123.55041861,97.7545976081,577.890232276,0.0,65.1572554096,220.04316451,435.912431762,347.562758086,70.808374512,17.5412991638
 04/23  11:00:00,1131.12121506,97.7545976081,584.816507812,0.0,65.1572554096,220.04316451,446.698645687,349.590222103,70.808374512,26.3000490727
 04/23  12:00:00,1127.68745449,97.7545976081,582.342415855,0.0,65.1572554096,220.04316451,425.24504768,336.894862006,70.808374512,17.5418111621
 04/23  13:00:00,1119.04115243,97.7545976081,581.47942613,0.0,65.1572554096,212.545889182,408.158976125,325.211450317,56.6466996096,26.3008261979
 04/23  14:00:00,1129.93230187,97.7545976081,593.353641161,0.0,65.1572554096,212.545889182,378.210815909,318.187810356,42.4850247072,17.5379808453
 04/23  15:00:00,1133.6982533,97.7545976081,597.801416532,0.0,65.1572554096,212.545889182,405.401957114,322.453620747,56.6466996096,26.3016367569
 04/23  16:00:00,1126.61011209,97.7545976081,617.692192203,0.0,65.1572554096,220.04316451,414.247703588,311.739190569,84.9700494144,17.5384636042
 04/23  17:00:00,1081.92931782,97.7545976081,619.26953236,0.0,54.0258772165,184.38654557,425.409206631,314.23148638,84.9700494144,26.207670837
 04/23  18:00:00,1068.50174397,97.7545976081,617.683977137,0.0,44.4937663224,163.454314868,442.453504539,348.794317462,84.9700494144,8.68913766255
 04/23  19:00:00,1078.57452322,97.7545976081,626.187879002,0.0,44.4937663224,155.95703954,432.649995203,367.312155052,56.6466996096,8.69114054188
 04/23  20:00:00,1070.77396091,97.7545976081,631.921586707,0.0,44.4937663224,124.558693486,478.166921397,412.829321852,56.6466996096,8.69089993467
 04/23  21:00:00,1079.18754726,97.7545976081,632.908675706,0.0,44.4937663224,124.558693486,482.311355703,422.465216767,42.4850247072,17.3611142293
 04/23  22:00:00,1066.89612723,97.7545976081,625.293303328,0.0,34.9616554283,124.558693486,479.865526107,442.851956061,28.3233498048,8.69022024067
 04/23  23:00:00,1055.36624912,97.7545976081,618.43225693,0.0,34.9616554283,124.558693486,476.969351143,454.117679234,14.1616749024,8.68999700631
 04/23  24:00:00,1020.48077403,97.7545976081,613.235816219,0.0,34.9616554283,113.312780494,489.754581839,466.729343404,5.66466996096,17.3605684743
 04/24  01:00:00,1019.85120348,97.7545976081,609.525421799,0.0,46.0930336215,113.312780494,492.775607722,478.42183962,5.66466996096,8.68909814154
 04/24  02:00:00,1010.73457742,97.7545976081,606.164485486,0.0,46.0930336215,113.312780494,505.457936001,491.104469148,5.66466996096,8.68879689195
 04/24  03:00:00,1005.19449013,97.7545976081,603.374654883,0.0,46.0930336215,113.312780494,518.395341963,504.039959185,5.66466996096,8.69071281707
 04/24  04:00:00,1087.4209359,97.7545976081,601.521013302,0.0,100.150657288,148.969399434,513.477872007,490.452565299,5.66466996096,17.3606367468
 04/24  05:00:00,1089.65262153,97.7545976081,600.290321686,0.0,100.150657288,149.894399434,851.408720393,828.557096108,14.1616749024,8.68994938243
 04/24  06:00:00,1308.41172417,98.1975399346,597.100581111,0.0,176.471037341,302.612436532,619.68984194,582.676786286,28.3233498048,8.6897058497
 04/24  07:00:00,1425.97387406,99.3158244268,602.863551805,0.0,243.2593065,310.10971186,588.934317671,528.961156775,42.4850247072,17.4881361887
 04/24  08:00:00,1480.59677167,99.8105721473,613.155210648,0.0,243.2593065,310.10971186,585.357577973,502.384356521,56.6466996096,26.326521842
 04/24  09:00:00,1554.87572991,100.277059214,610.4054069,0.0,243.2593065,302.612436532,561.083495001,492.197717878,42.4850247072,26.4007524166
 04/24  10:00:00,1582.94570053,100.732035747,596.782001784,0.0,243.2593065,310.10971186,578.761613205,472.603099887,70.808374512,35.3501388064
 04/24  11:00:00,1590.19710536,101.249587542,590.193259838,0.0,243.2593065,310.10971186,552.693571275,455.316843797,70.808374512,26.5683529666
 04/24  12:00:00,1556.45691939,101.776724508,588.52707045,0.0,243.2593065,310.10971186,538.438080167,441.180050947,70.808374512,26.4496547073
 04/24  13:00:00,1585.78307159,102.30466698,581.45384794,0.0,243.2593065,302.612436532,519.190804479,427.129423528,56.6466996096,35.4146813416
 04/24  14:00:00,1576.4660836,102.91652962,574.498018703,0.0,243.2593065,302.612436532,482.827649035,404.992248055,42.4850247072,35.3503762728
 04/24  15:00:00,1578.49457808,103.507244915,573.030208521,0.0,243.2593065,302.612436532,466.712242857,383.582453058,56.6466996096,26.4830901888
 04/24  16:00:00,1587.85496245,104.103375492,572.678183507,0.0,243.2593065,310.10971186,479.419500718,368.076627225,84.9700494144,26.3728240785
 04/24  17:00:00,1587.3532932,105.017425726,574.860898891,0.0,243.2593065,310.10971186,461.977440139,359.564781975,84.9700494144,17.44260875
 04/24  18:00:00,1332.31578938,97.7545976081,593.306015598,0.0,166.938926447,199.110933808,441.368242174,347.689365696,84.9700494144,8.7088270636
 04/24  19:00:00,1329.95389221,97.7545976081,603.299387216,0.0,166.938926447,191.61365848,440.959764628,366.914684245,56.6466996096,17.3983807731
 04/24  20:00:00,1186.99103851,97.7545976081,597.721418128,0.0,100.150657288,124.558693486,489.472403156,424.116169754,56.6466996096,8.7095337918
 04/24  21:00:00,1125.29663272,97.7545976081,592.659108926,0.0,100.150657288,124.558693486,492.002464471,436.316009544,42.4850247072,13.2014302194
 04/24  22:00:00,1046.01940845,97.7545976081,590.407558338,0.0,46.0930336215,124.558693486,498.72602005,457.553409156,28.3233498048,12.849261089
 04/24  23:00:00,1025.13911474,97.7545976081,591.793426583,0.0,46.0930336215,124.558693486,492.245469662,469.393420684,14.1616749024,8.69037407637
 04/24  24:00:00,1003.08690454,97.7545976081,593.097949314,0.0,46.0930336215,113.312780494,494.095280993,479.740479639,5.66466996096,8.69013139374
 04/25  01:00:00,1014.55830643,97.7545976081,591.406301789,0.0,46.0930336215,113.312780494,511.446207899,488.422409968,5.66466996096,17.3591279697
 04/25  02:00:00,1009.03723832,97.7545976081,585.691812905,0.0,46.0930336215,113.312780494,513.768087283,499.414356647,5.66466996096,8.68906067481
 04/25  03:00:00,1001.80153337,97.7545976081,582.026827163,0.0,46.0930336215,113.312780494,522.23842898,507.884981964,5.66466996096,8.68877705511
 04/25  04:00:00,1096.83949074,97.7545976081,580.391562127,0.0,100.150657288,148.969399434,508.862451282,494.509277103,5.66466996096,8.68850421791
 04/25  05:00:00,1090.53551912,97.9245319989,575.48904822,0.0,100.150657288,149.894399434,798.82976471,767.307290857,14.1616749024,17.3607989504
 04/25  06:00:00,1312.73592799,99.6253907998,571.737217023,0.0,176.471037341,302.612436532,608.698842169,571.685635852,28.3233498048,8.68985651309
 04/25  07:00:00,1425.93300264,101.454707283,575.292744779,0.0,243.2593065,310.10971186,577.524355599,517.555870879,42.4850247072,17.483460013
 04/25  08:00:00,1504.65227915,102.261958556,588.764500232,0.0,243.2593065,310.10971186,570.66023533,487.692822327,56.6466996096,26.320713393
 04/25  09:00:00,1570.02539827,103.097165379,595.113984579,0.0,243.2593065,302.612436532,538.50008813,469.617198127,42.4850247072,26.3978652959
 04/25  10:00:00,1581.08593399,103.826888632,585.540299657,0.0,243.2593065,310.10971186,543.274973673,445.949138761,70.808374512,26.5174603996
 04/25  11:00:00,1580.56551367,104.482726933,573.62160885,0.0,243.2593065,310.10971186,532.684348386,426.469449108,70.808374512,35.406524766
 04/25  12:00:00,1539.89704457,105.07756274,566.917587738,0.0,243.2593065,310.10971186,510.061129098,412.80082922,70.808374512,26.4519253661
 04/25  13:00:00,1568.47330351,105.674807003,563.278130904,0.0,243.2593065,302.612436532,488.579749915,396.531119013,56.6466996096,35.4019312929
 04/25  14:00:00,1571.31465441,106.29081911,563.023516411,0.0,243.2593065,302.612436532,442.629729142,373.623515396,42.4850247072,26.5211890394
 04/25  15:00:00,1566.89644178,107.195467251,559.388301631,0.0,243.2593065,302.612436532,446.38215467,363.258062632,56.6466996096,26.4773924288
 04/25  16:00:00,1576.64373131,108.33292724,559.526318471,0.0,243.2593065,310.10971186,450.0482418,338.706745957,84.9700494144,26.3714464281
 04/25  17:00:00,1572.71154512,109.433029533,555.783665379,0.0,243.2593065,310.10971186,429.602011435,327.188044921,84.9700494144,17.4439170997
 04/25  18:00:00,1310.17148494,97.7545976081,580.682923488,0.0,166.938926447,199.110933808,425.449097237,323.080553952,84.9700494144,17.3984938703
 04/25  19:00:00,1269.1238254,97.7545976081,611.744376665,0.0,166.938926447,191.61365848,406.593134979,341.239571267,56.6466996096,8.70686410291
 04/25  20:00:00,1155.9302058,97.7545976081,642.611550516,0.0,100.150657288,124.558693486,467.678042076,393.632441194,56.6466996096,17.398901272
 04/25  21:00:00,1120.70176266,97.7545976081,646.238836792,0.0,100.150657288,124.558693486,452.634510547,401.456893318,42.4850247072,8.69259252178
 04/25  22:00:00,1056.094433,97.7545976081,648.270644049,0.0,46.0930336215,124.558693486,457.474343124,420.460816824,28.3233498048,8.69017649543
 04/25  23:00:00,1054.82591158,97.7545976081,645.723277398,0.0,46.0930336215,124.558693486,458.58046735,427.059269065,14.1616749024,17.3595233826
 04/25  24:00:00,1039.18541058,97.7545976081,642.009145081,0.0,46.0930336215,113.312780494,447.403604609,433.049572514,5.66466996096,8.68936213379
 04/26  01:00:00,1043.66669997,97.7545976081,646.615059153,0.0,46.0930336215,113.312780494,454.580763163,440.227184281,5.66466996096,8.68890892098
 04/26  02:00:00,1046.18329243,97.7545976081,649.208892716,0.0,46.0930336215,113.312780494,469.426358741,446.404937076,5.66466996096,17.3567517043
 04/26  03:00:00,1046.07862308,97.7545976081,649.095330979,0.0,46.0930336215,113.312780494,466.082227649,451.727474272,5.66466996096,8.69008341621
 04/26  04:00:00,1132.28863901,97.7545976081,644.552287579,0.0,100.150657288,148.969399434,452.996769357,438.642331898,5.66466996096,8.68976749878
 04/26  05:00:00,1126.08105646,98.1395385612,636.068779446,0.0,100.150657288,149.894399434,645.217723659,622.366571995,14.1616749024,8.68947676171
 04/26  06:00:00,1348.31212767,100.809322983,630.335278314,0.0,176.471037341,302.612436532,515.62137434,469.939808514,28.3233498048,17.3582160219
 04/26  07:00:00,1450.21297007,103.452015108,617.193166115,0.0,243.2593065,310.10971186,491.446284431,431.477358565,42.4850247072,17.4839011589
 04/26  08:00:00,1486.81270275,104.284694466,611.465357236,0.0,243.2593065,310.10971186,491.388174334,417.187697504,56.6466996096,17.5537772203
 04/26  09:00:00,1527.39150929,104.978111064,618.969912545,0.0,243.2593065,302.612436532,475.008032345,406.125696801,42.4850247072,26.3973108371
 04/26  10:00:00,1531.54444578,105.723558902,615.571788647,0.0,243.2593065,310.10971186,488.935797356,382.777949834,70.808374512,35.34947301
 04/26  11:00:00,1526.5906025,106.209051834,609.224768089,0.0,243.2593065,310.10971186,472.249928226,374.892008562,70.808374512,26.5495451517
 04/26  12:00:00,1483.39027001,106.675782455,607.290630765,0.0,243.2593065,310.10971186,482.91190649,376.848140511,70.808374512,35.255391467
 04/26  13:00:00,1497.29576353,107.396500502,585.206294821,0.0,243.2593065,302.612436532,449.445303593,366.238529482,56.6466996096,26.5600745019
 04/26  14:00:00,1479.94077602,108.205379917,564.824649692,0.0,243.2593065,302.612436532,424.747575002,346.915787526,42.4850247072,35.346762769
 04/26  15:00:00,1470.3293325,108.685261517,553.383710103,0.0,243.2593065,302.612436532,426.909767065,343.787014528,56.6466996096,26.4760529274
 04/26  16:00:00,1480.35541293,109.212785488,556.185486378,0.0,243.2593065,310.10971186,454.094506576,342.756329578,84.9700494144,26.3681275833
 04/26  17:00:00,1478.00751657,109.690958465,553.091729464,0.0,243.2593065,310.10971186,442.718446352,340.306147227,84.9700494144,17.4422497099
 04/26  18:00:00,1216.9128476,97.7545976081,570.035438164,0.0,166.938926447,199.110933808,432.186572777,338.507702667,84.9700494144,8.70882069525
 04/26  19:00:00,1211.9174864,97.7545976081,567.596270519,0.0,166.938926447,191.61365848,416.869134464,342.826986242,56.6466996096,17.3954486125
 04/26  20:00:00,1087.23903869,97.7545976081,565.080211586,0.0,100.150657288,124.558693486,449.428206916,384.072142911,56.6466996096,8.70936439542
 04/26  21:00:00,1054.41977929,97.7545976081,572.295471486,0.0,100.150657288,124.558693486,452.979190468,393.132660869,42.4850247072,17.3615048916
 04/26  22:00:00,993.36763248,97.7545976081,579.398579774,0.0,46.0930336215,124.558693486,451.857585687,414.845999323,28.3233498048,8.68823655859
 04/26  23:00:00,1002.22974693,97.7545976081,587.99898884,0.0,46.0930336215,124.558693486,447.521382982,424.669580525,14.1616749024,8.69012755414
 04/26  24:00:00,995.640943857,97.7545976081,594.248219298,0.0,46.0930336215,113.312780494,447.392642646,433.038153675,5.66466996096,8.68981901038
 04/27  01:00:00,994.885619234,97.7545976081,593.497765002,0.0,46.0930336215,113.312780494,460.551802143,437.528781858,5.66466996096,17.3583503244
 04/27  02:00:00,995.697139742,97.7545976081,594.440772883,0.0,46.0930336215,113.312780494,457.487354769,443.134081795,5.66466996096,8.68860301357
 04/27  03:00:00,997.983189831,97.7545976081,596.855173299,0.0,46.0930336215,113.312780494,462.793803794,448.440858829,5.66466996096,8.68827500361
 04/27  04:00:00,1085.01568119,97.7545976081,593.258950421,0.0,100.150657288,148.969399434,445.404492099,431.051863972,5.66466996096,8.68795816597
 04/27  05:00:00,1081.28131825,98.2113648147,587.524208552,0.0,100.150657288,149.894399434,640.965204126,609.443989221,14.1616749024,17.3595400024
 04/27  06:00:00,1314.00024078,101.457444545,592.379427863,0.0,176.471037341,302.612436532,500.220781917,463.208276822,28.3233498048,8.68915528953
 04/27  07:00:00,1418.95925756,104.204102244,582.430345563,0.0,243.2593065,310.10971186,482.578329516,422.612297213,42.4850247072,17.4810075961
 04/27  08:00:00,1453.50850705,105.266090762,574.318504671,0.0,243.2593065,310.10971186,474.863863203,391.898745489,56.6466996096,26.3184181046
 04/27  09:00:00,1483.91317518,106.013730065,570.549449851,0.0,243.2593065,302.612436532,444.405502005,375.525118364,42.4850247072,26.3953589344
 04/27  10:00:00,1523.23970121,106.629776292,604.644091317,0.0,243.2593065,310.10971186,466.899878747,369.576542892,70.808374512,26.5149613424
 04/27  11:00:00,1535.7950971,107.216948329,603.494961401,0.0,243.2593065,310.10971186,466.823977807,360.619612098,70.808374512,35.3959911968
 04/27  12:00:00,1507.17618028,108.274100779,574.541926409,0.0,243.2593065,310.10971186,444.852397231,347.600122743,70.808374512,26.4438999758
 04/27  13:00:00,1546.83811852,109.533210692,556.754519945,0.0,243.2593065,302.612436532,425.088461079,333.051267622,56.6466996096,35.3904938481
 04/27  14:00:00,1533.36414029,110.716268024,552.282291092,0.0,243.2593065,302.612436532,383.364799925,314.362773308,42.4850247072,26.5170019097
 04/27  15:00:00,1531.1569627,112.136141581,549.844637624,0.0,243.2593065,302.612436532,378.69632561,295.575300807,56.6466996096,26.474325193
 04/27  16:00:00,1532.40576057,114.260924072,545.70120492,0.0,243.2593065,310.10971186,392.647799192,281.310701412,84.9700494144,26.3670483652
 04/27  17:00:00,1528.58879267,115.747658864,548.12188553,0.0,243.2593065,310.10971186,379.755573739,277.343450979,84.9700494144,17.4420733453
 04/27  18:00:00,1261.32136049,97.7545976081,582.518187384,0.0,166.938926447,199.110933808,381.961812504,288.284088786,84.9700494144,8.70767430385
 04/27  19:00:00,1253.56132144,97.7545976081,601.952040992,0.0,166.938926447,191.61365848,373.693752704,299.651177935,56.6466996096,17.3958751588
 04/27  20:00:00,1136.30933229,97.7545976081,613.36852307,0.0,100.150657288,124.558693486,423.152957198,349.11150333,56.6466996096,17.3947542576
 04/27  21:00:00,1102.89146983,97.7545976081,619.098566647,0.0,100.150657288,124.558693486,411.137160688,359.962159849,42.4850247072,8.68997613192
 04/27  22:00:00,1065.45693041,97.7545976081,619.733619179,0.0,46.0930336215,124.558693486,420.145230777,383.132173634,28.3233498048,8.68970733895
 04/27  23:00:00,1078.28090669,97.7545976081,620.704778234,0.0,46.0930336215,124.558693486,418.840930521,395.989880209,14.1616749024,8.68937540969
 04/27  24:00:00,1065.49731046,97.7545976081,629.200728735,0.0,46.0930336215,113.312780494,431.559907218,408.537294109,5.66466996096,17.3579431477
 04/28  01:00:00,1055.17518705,97.7545976081,627.909865385,0.0,46.0930336215,113.312780494,434.547483087,420.194613151,5.66466996096,8.68819997456
 04/28  02:00:00,1039.73275405,97.7545976081,624.2578939,0.0,46.0930336215,113.312780494,446.40163953,432.049158937,5.66466996096,8.68781063265
 04/28  03:00:00,1026.66537914,97.7545976081,620.764329982,0.0,46.0930336215,113.312780494,457.383679223,443.032431946,5.66466996096,8.68657731642
 04/28  04:00:00,1107.58395039,97.7545976081,614.803484807,0.0,100.150657288,148.969399434,461.390782283,438.367966669,5.66466996096,17.3581456529
 04/28  05:00:00,1097.18105918,98.2593774122,607.039613043,0.0,100.150657288,149.894399434,612.054933377,589.20469497,14.1616749024,8.68856350484
 04/28  06:00:00,1325.89797276,102.117732315,610.361413373,0.0,176.471037341,302.612436532,494.347722637,457.336141589,28.3233498048,8.6882312432
 04/28  07:00:00,1449.08074062,105.057762317,619.184997831,0.0,243.2593065,310.10971186,473.95558164,413.987627903,42.4850247072,17.4829290305
 04/28  08:00:00,1498.28699338,105.982196703,625.483103069,0.0,243.2593065,310.10971186,473.954621646,390.991522374,56.6466996096,26.3163996619
 04/28  09:00:00,1534.80765009,106.671332944,606.109434367,0.0,243.2593065,302.612436532,446.119766895,377.240997142,42.4850247072,26.3937450455
 04/28  10:00:00,1554.85626138,107.28457039,587.535423576,0.0,243.2593065,310.10971186,459.063624569,361.744861448,70.808374512,26.5103886087
 04/28  11:00:00,1554.73533336,108.000498394,578.131315421,0.0,243.2593065,310.10971186,455.463908662,349.259035116,70.808374512,35.3964990346
 04/28  12:00:00,1502.32801165,109.184521891,572.338878222,0.0,243.2593065,310.10971186,437.819638013,340.571657956,70.808374512,26.4396055449
 04/28  13:00:00,1521.61805436,110.376830898,576.611627802,0.0,243.2593065,302.612436532,425.437297525,333.400587988,56.6466996096,35.3900099274
 04/28  14:00:00,1508.4698214,111.625090706,579.022082937,0.0,243.2593065,302.612436532,387.243736249,318.246956589,42.4850247072,26.5117549529
 04/28  15:00:00,1507.30992397,113.590929475,580.45838615,0.0,243.2593065,302.612436532,386.044651743,302.92967924,56.6466996096,26.4682728931
 04/28  16:00:00,1514.61474346,115.679174926,579.248792148,0.0,243.2593065,310.10971186,402.441431605,291.106871303,84.9700494144,26.3645108885
 04/28  17:00:00,1508.05510069,117.236031071,578.117002136,0.0,243.2593065,310.10971186,386.638512017,284.229252517,84.9700494144,17.439210086
 04/28  18:00:00,1255.71421442,97.7545976081,615.337822762,0.0,166.938926447,199.110933808,390.628423061,288.263919518,84.9700494144,17.3944541291
 04/28  19:00:00,1271.49364096,97.7545976081,635.264975608,0.0,166.938926447,191.61365848,373.196880599,307.842793524,56.6466996096,8.70738746563
 04/28  20:00:00,1157.91731775,97.7545976081,644.258887842,0.0,100.150657288,124.558693486,435.142291874,361.100368742,56.6466996096,17.3952235227
 04/28  21:00:00,1124.16134488,97.7545976081,649.970744389,0.0,100.150657288,124.558693486,424.986772962,373.811518912,42.4850247072,8.6902293432
 04/28  22:00:00,1063.80389169,97.7545976081,656.633259433,0.0,46.0930336215,124.558693486,437.071457507,400.060317845,28.3233498048,8.68778985728
 04/28  23:00:00,1064.65278665,97.7545976081,656.392360613,0.0,46.0930336215,124.558693486,436.368570917,413.519767663,14.1616749024,8.68712835168
 04/28  24:00:00,1052.10091284,97.7545976081,655.876205053,0.0,46.0930336215,113.312780494,447.083169509,424.060195402,5.66466996096,17.3583041461
 04/29  01:00:00,1052.08443145,97.7545976081,655.83324515,0.0,46.0930336215,113.312780494,447.594252703,433.241236081,5.66466996096,8.68834666141
 04/29  02:00:00,1051.71489655,97.7545976081,655.767812644,0.0,46.0930336215,113.312780494,456.255940213,441.903339899,5.66466996096,8.68793035293
 04/29  03:00:00,1041.80352295,97.7545976081,644.474646117,0.0,46.0930336215,113.312780494,469.597893724,446.578480427,5.66466996096,17.3547433368
 04/29  04:00:00,1034.40215027,97.7545976081,625.465089858,0.0,55.6251445156,113.312780494,451.834105587,437.480473281,5.66466996096,8.6889623446
 04/29  05:00:00,1050.02337174,97.7545976081,641.939980414,0.0,55.6251445156,113.312780494,469.00014481,446.149884761,14.1616749024,8.68858514656
 04/29  06:00:00,1121.02538958,97.7545976081,643.870540578,0.0,65.1572554096,176.889270242,426.149985175,389.138412925,28.3233498048,8.68822244456
 04/29  07:00:00,1200.32087449,98.0630759773,611.111300874,0.0,109.682768182,220.96816451,590.379956664,530.538049129,42.4850247072,17.3568828277
 04/29  08:00:00,1196.11114712,98.1228566573,595.833960811,0.0,109.682768182,220.96816451,527.361324403,461.991698842,56.6466996096,8.7229259515
 04/29  09:00:00,1296.85073569,99.4027453798,587.547782549,0.0,131.945524568,266.955817592,483.643640686,423.670723552,42.4850247072,17.4878924267
 04/29  10:00:00,1313.84125728,99.8209916125,597.690210945,0.0,131.945524568,274.45309292,495.614063278,398.493078042,70.808374512,26.312610724
 04/29  11:00:00,1314.78775622,100.061229945,598.022844817,0.0,131.945524568,274.45309292,477.395019902,380.278706282,70.808374512,26.3079391085
 04/29  12:00:00,1270.20795479,100.229895486,584.751546079,0.0,131.945524568,274.45309292,451.054851938,362.700508403,70.808374512,17.5459690229
 04/29  13:00:00,1253.6273895,100.380750215,574.527530687,0.0,131.945524568,266.955817592,431.856627928,348.904763471,56.6466996096,26.3051648473
 04/29  14:00:00,1253.68097847,100.561238317,574.107606965,0.0,131.945524568,266.955817592,387.334946388,327.307660533,42.4850247072,17.5422611484
 04/29  15:00:00,1167.70673653,97.7545976081,566.96224372,0.0,109.682768182,212.545889182,325.72071633,242.765286915,56.6466996096,26.3087298058
 04/29  16:00:00,1182.61078787,97.7545976081,574.853003577,0.0,109.682768182,220.04316451,339.128004953,236.614572974,84.9700494144,17.5433825645
 04/29  17:00:00,1148.78948019,97.7545976081,583.996762687,0.0,109.682768182,220.04316451,337.065081492,234.616619278,84.9700494144,17.4784127991
 04/29  18:00:00,1103.23427195,97.7545976081,576.721985519,0.0,100.150657288,199.110933808,369.084691382,266.758291179,84.9700494144,17.3563507892
 04/29  19:00:00,1092.14687432,97.7545976081,567.555758632,0.0,100.150657288,191.61365848,344.81909428,279.484755893,56.6466996096,8.68763877688
 04/29  20:00:00,983.052325814,97.7545976081,557.607263534,0.0,55.6251445156,124.558693486,394.190851308,328.856860554,56.6466996096,8.68729114509
 04/29  21:00:00,979.257190818,97.7545976081,553.898173562,0.0,55.6251445156,124.558693486,386.648759923,335.474661722,42.4850247072,8.68907349332
 04/29  22:00:00,970.03880512,97.7545976081,554.825373565,0.0,46.0930336215,124.558693486,399.399845984,353.719484749,28.3233498048,17.3570114305
 04/29  23:00:00,971.371095953,97.7545976081,555.106338125,0.0,46.0930336215,124.558693486,385.001158825,362.151519238,14.1616749024,8.68796468433
 04/29  24:00:00,959.257444992,97.7545976081,555.384616198,0.0,46.0930336215,113.312780494,384.872321648,370.520035539,5.66466996096,8.68761614855
 04/30  01:00:00,948.472880937,97.7545976081,555.854689784,0.0,34.9616554283,113.312780494,393.358704236,379.006901312,5.66466996096,8.68713296292
 04/30  02:00:00,948.536251055,97.7545976081,555.943647688,0.0,34.9616554283,113.312780494,409.317880357,386.296144995,5.66466996096,17.3570654014
 04/30  03:00:00,948.730130994,97.7545976081,556.158146783,0.0,34.9616554283,113.312780494,407.590581347,393.237995234,5.66466996096,8.68791615204
 04/30  04:00:00,959.027825269,97.7545976081,556.173082893,0.0,44.4937663224,113.312780494,402.297008469,387.944806275,5.66466996096,8.68753223239
 04/30  05:00:00,967.038215957,97.7545976081,564.830786258,0.0,44.4937663224,113.312780494,420.36641944,395.560759989,14.1616749024,10.6439845487
 04/30  06:00:00,1037.54234868,97.7545976081,570.364294999,0.0,54.0258772165,176.889270242,383.976025388,340.253814439,28.3233498048,15.3988611437
 04/30  07:00:00,1028.455361,97.7545976081,561.15563803,0.0,54.0258772165,184.38654557,381.15578644,329.982644603,42.4850247072,8.68811712979
 04/30  08:00:00,1103.42867843,97.7545976081,556.43185527,0.0,65.1572554096,220.04316451,383.053398914,308.992242076,56.6466996096,17.4144572283
 04/30  09:00:00,1094.3606273,97.7545976081,554.784319733,0.0,65.1572554096,212.545889182,355.78412297,295.827481572,42.4850247072,17.4716166904
 04/30  10:00:00,1100.72506895,97.7545976081,553.688148292,0.0,65.1572554096,220.04316451,376.20973698,287.870684545,70.808374512,17.5306779233
 04/30  11:00:00,1091.65093209,97.7545976081,542.960231155,0.0,65.1572554096,220.04316451,374.593182065,277.497816459,70.808374512,26.2869910943
 04/30  12:00:00,1081.94210182,97.7545976081,534.702036807,0.0,65.1572554096,220.04316451,354.597626742,266.256954694,70.808374512,17.5322975363
 04/30  13:00:00,1076.64100837,97.7545976081,536.888658048,0.0,65.1572554096,212.545889182,348.316301911,265.384403149,56.6466996096,26.2851991525
 04/30  14:00:00,1090.4722554,97.7545976081,550.572512799,0.0,65.1572554096,212.545889182,331.901004452,271.883610325,42.4850247072,17.5323694197
 04/30  15:00:00,1100.83747686,97.7545976081,561.602011127,0.0,65.1572554096,212.545889182,357.36110647,283.18426145,56.6466996096,17.5301454096
 04/30  16:00:00,1082.6307779,97.7545976081,569.092197359,0.0,65.1572554096,220.04316451,406.277984606,295.019176098,84.9700494144,26.2887590937
 04/30  17:00:00,1033.08620458,97.7545976081,566.127248237,0.0,54.0258772165,184.38654557,406.552025061,304.106528762,84.9700494144,17.4754468841
 04/30  18:00:00,995.63921653,97.7545976081,558.65056716,0.0,44.4937663224,163.454314868,428.487041668,334.829420242,84.9700494144,8.68757201164
 04/30  19:00:00,998.252402244,97.7545976081,564.566442592,0.0,44.4937663224,155.95703954,423.782462189,349.781682314,56.6466996096,17.3540802654
 04/30  20:00:00,992.578966669,97.7545976081,579.798878789,0.0,44.4937663224,124.558693486,460.872166783,395.536862213,56.6466996096,8.68860496011
 04/30  21:00:00,996.783229135,97.7545976081,584.715371504,0.0,44.4937663224,124.558693486,458.133040699,406.959808405,42.4850247072,8.6882075871
 04/30  22:00:00,982.195412539,97.7545976081,579.897627587,0.0,34.9616554283,124.558693486,461.61262417,424.601450345,28.3233498048,8.68782401974
 04/30  23:00:00,983.628382089,97.7545976081,580.33729403,0.0,34.9616554283,124.558693486,462.228381246,430.712190331,14.1616749024,17.3545160129
 04/30  24:00:00,962.870393316,97.7545976081,571.402695271,0.0,34.9616554283,113.312780494,447.601305615,433.247795428,5.66466996096,8.68884022642
 05/01  01:00:00,970.500229802,97.7545976081,567.661144251,0.0,46.0930336215,113.312780494,450.962140722,436.609274221,5.66466996096,8.68819653973
 05/01  02:00:00,973.668329073,97.7545976081,571.110058449,0.0,46.0930336215,113.312780494,455.157240719,440.80484746,5.66466996096,8.68772329821
 05/01  03:00:00,970.517235339,97.7545976081,567.766688296,0.0,46.0930336215,113.312780494,465.730965338,442.712107942,5.66466996096,17.3541874348
 05/01  04:00:00,1053.98681902,97.7545976081,560.255104263,0.0,100.150657288,148.969399434,434.857530665,420.507253375,5.66466996096,8.68560732866
 05/01  05:00:00,1046.03202034,97.7545976081,550.142019522,0.0,100.150657288,149.894399434,723.223311743,700.373440359,14.1616749024,8.68819648137
 05/01  06:00:00,1262.97847695,98.6991561358,544.562522834,0.0,176.471037341,302.612436532,509.958809891,472.9476778,28.3233498048,8.68778228607
 05/01  07:00:00,1375.67132666,100.144148113,540.214589176,0.0,243.2593065,310.10971186,479.413831658,419.448364912,42.4850247072,17.4804420392
 05/01  08:00:00,1407.72483269,101.023610321,530.994584987,0.0,243.2593065,310.10971186,467.560721424,384.603164563,56.6466996096,26.310857251
 05/01  09:00:00,1427.1542023,101.642285444,518.111914277,0.0,243.2593065,302.612436532,435.553332402,366.68167807,42.4850247072,26.3866296246
 05/01  10:00:00,1427.44606506,102.369198041,511.401264786,0.0,243.2593065,310.10971186,433.965122767,336.655552487,70.808374512,26.5011957672
 05/01  11:00:00,1430.02701092,103.063989783,511.940704202,0.0,243.2593065,310.10971186,403.389912864,297.198822892,70.808374512,35.3827154595
 05/01  12:00:00,1389.78177619,103.636523397,511.000889041,0.0,243.2593065,310.10971186,366.188684712,268.945380347,70.808374512,26.4349298533
 05/01  13:00:00,1418.9710079,104.465586995,507.57621653,0.0,243.2593065,302.612436532,371.50841235,279.486802337,56.6466996096,35.3749104034
 05/01  14:00:00,1417.51881154,105.308827137,506.453794489,0.0,243.2593065,302.612436532,379.744163899,310.754511365,42.4850247072,26.5046278268
 05/01  15:00:00,1438.54791642,106.32993524,524.479291052,0.0,243.2593065,302.612436532,409.269404342,326.160928518,56.6466996096,26.4617762151
 05/01  16:00:00,1469.32477408,107.241518111,546.577932769,0.0,243.2593065,310.10971186,435.590452399,324.265140131,84.9700494144,26.3552628538
 05/01  17:00:00,1467.94052328,108.111573553,544.093332367,0.0,243.2593065,310.10971186,418.877779053,316.468643252,84.9700494144,17.4390863871
 05/01  18:00:00,1208.68443698,97.7545976081,561.599376765,0.0,166.938926447,199.110933808,397.18849835,303.513506026,84.9700494144,8.70494290994
 05/01  19:00:00,1213.0267169,97.7545976081,569.130533955,0.0,166.938926447,191.61365848,389.572282204,315.533140148,56.6466996096,17.3924424463
 05/01  20:00:00,1089.60922894,97.7545976081,567.911639435,0.0,100.150657288,124.558693486,429.197715983,363.845964458,56.6466996096,8.70505191581
 05/01  21:00:00,1068.29268836,97.7545976081,587.362693391,0.0,100.150657288,124.558693486,439.22189273,379.378426661,42.4850247072,17.3584413618
 05/01  22:00:00,1001.74312048,97.7545976081,588.48604893,0.0,46.0930336215,124.558693486,437.848744701,400.838820702,28.3233498048,8.68657419439
 05/01  23:00:00,995.943477551,97.7545976081,581.392001426,0.0,46.0930336215,124.558693486,428.270317611,405.420353363,14.1616749024,8.68828934526
 05/01  24:00:00,992.876120014,97.7545976081,591.331769513,0.0,46.0930336215,113.312780494,430.406702064,416.054158914,5.66466996096,8.68787318861
 05/02  01:00:00,1007.25638537,97.7545976081,606.701881422,0.0,46.0930336215,113.312780494,451.348231494,428.329423061,5.66466996096,17.3541384719
 05/02  02:00:00,1003.20358036,97.7545976081,602.461770844,0.0,46.0930336215,113.312780494,446.925736881,432.574728526,5.66466996096,8.68633839361
 05/02  03:00:00,1011.79523638,97.7545976081,611.693914935,0.0,46.0930336215,113.312780494,455.507614282,441.154939204,5.66466996096,8.68800511659
 05/02  04:00:00,1107.35246378,97.7545976081,614.102212575,0.0,100.150657288,148.969399434,441.562882964,427.210661619,5.66466996096,8.68755138387
 05/02  05:00:00,1097.46408629,98.3780747689,602.303153793,0.0,100.150657288,149.894399434,637.971099135,606.454417417,14.1616749024,17.3550068154
 05/02  06:00:00,1314.847731,101.592729354,596.18185782,0.0,176.471037341,302.612436532,490.527183462,453.517556399,28.3233498048,8.68627725825
 05/02  07:00:00,1410.67130951,104.150567984,573.703738324,0.0,243.2593065,310.10971186,461.450674653,401.485899127,42.4850247072,17.4797508187
 05/02  08:00:00,1434.61587076,105.242002607,554.063498196,0.0,243.2593065,310.10971186,443.369441336,369.17991284,56.6466996096,17.5428288862
 05/02  09:00:00,1462.36516449,106.165687468,547.225420188,0.0,243.2593065,302.612436532,416.310865575,347.441146784,42.4850247072,26.3846940844
 05/02  10:00:00,1461.22106102,106.991798155,537.303086396,0.0,243.2593065,310.10971186,433.588852328,327.453349291,70.808374512,35.3271285258
 05/02  11:00:00,1452.18689299,108.218357093,526.812657444,0.0,243.2593065,310.10971186,404.825645579,307.480827411,70.808374512,26.5364436557
 05/02  12:00:00,1397.09751664,109.688379264,513.580953346,0.0,243.2593065,310.10971186,376.860575268,279.621673895,70.808374512,26.4305268606
 05/02  13:00:00,1429.80171851,111.277093496,510.901311512,0.0,243.2593065,302.612436532,328.647074736,236.617865522,56.6466996096,35.3825096041
 05/02  14:00:00,1433.08376885,113.216244805,509.449617699,0.0,243.2593065,302.612436532,263.876403846,194.896587527,42.4850247072,26.4947916114
 05/02  15:00:00,1432.74102624,115.970361746,506.788606647,0.0,243.2593065,302.612436532,274.763664625,182.844192914,56.6466996096,35.2727721014
 05/02  16:00:00,1441.92024274,118.680198493,506.610540406,0.0,243.2593065,310.10971186,273.457443955,170.911584825,84.9700494144,17.5758097155
 05/02  17:00:00,1444.97062671,120.813962683,506.22962211,0.0,243.2593065,310.10971186,260.074622282,157.667310454,84.9700494144,17.4372624131
 05/02  18:00:00,1160.77793238,97.7545976081,515.407841308,0.0,166.938926447,199.110933808,301.622725425,199.259995759,84.9700494144,17.3926802508
 05/02  19:00:00,1181.3073544,97.7545976081,541.706288739,0.0,166.938926447,191.61365848,298.89832494,233.545239728,56.6466996096,8.70638560298
 05/02  20:00:00,1059.04848279,97.7545976081,536.791538965,0.0,100.150657288,124.558693486,351.130058797,277.091639636,56.6466996096,17.3917195505
 05/02  21:00:00,999.682999509,97.7545976081,518.719822119,0.0,100.150657288,124.558693486,316.349863682,265.175675359,42.4850247072,8.68916361583
 05/02  22:00:00,924.569039075,97.7545976081,512.634339766,0.0,46.0930336215,124.558693486,308.896728652,271.886715085,28.3233498048,8.6866637622
 05/02  23:00:00,940.663214616,97.7545976081,527.854693807,0.0,46.0930336215,124.558693486,339.124946659,316.277027403,14.1616749024,8.6862443536
 05/02  24:00:00,995.069318272,97.7545976081,594.249155503,0.0,46.0930336215,113.312780494,378.60735378,355.587154001,5.66466996096,17.3555298182
 05/03  01:00:00,997.979518097,97.7545976081,596.923682194,0.0,46.0930336215,113.312780494,387.801458014,373.449963961,5.66466996096,8.68682409246
 05/03  02:00:00,996.747146279,97.7545976081,595.602046797,0.0,46.0930336215,113.312780494,397.2074217,382.856429032,5.66466996096,8.68632270776
 05/03  03:00:00,996.719986988,97.7545976081,595.583968306,0.0,46.0930336215,113.312780494,405.417675046,391.067823435,5.66466996096,8.68518164965
 05/03  04:00:00,1086.26219611,97.7545976081,594.596235928,0.0,100.150657288,148.969399434,404.303233972,381.28405396,5.66466996096,17.3545100511
 05/03  05:00:00,1090.46385199,99.4873409598,596.190194689,0.0,100.150657288,149.894399434,519.098597122,496.250339837,14.1616749024,8.68658238224
 05/03  06:00:00,1320.89952573,104.080835998,601.434779545,0.0,176.471037341,302.612436532,428.082811019,391.073317704,28.3233498048,8.68614351073
 05/03  07:00:00,1420.05215964,107.581194309,580.410123244,0.0,243.2593065,310.10971186,420.96004175,360.997022703,42.4850247072,17.4779943405
 05/03  08:00:00,1445.70489658,108.776880343,562.562010525,0.0,243.2593065,310.10971186,422.475726542,339.525966149,56.6466996096,26.3030607831
 05/03  09:00:00,1470.26573195,109.905548994,552.048335507,0.0,243.2593065,302.612436532,391.149865845,322.286894847,42.4850247072,26.3779462901
 05/03  10:00:00,1475.57184563,111.132294669,548.565503924,0.0,243.2593065,310.10971186,405.994179024,308.689313607,70.808374512,26.4964909048
 05/03  11:00:00,1473.47464893,112.500101062,543.870569892,0.0,243.2593065,310.10971186,403.571573482,297.394229069,70.808374512,35.368969901
 05/03  12:00:00,1424.47475676,113.804371598,534.772942658,0.0,243.2593065,310.10971186,386.854104821,289.616542313,70.808374512,26.4291879968
 05/03  13:00:00,1457.75765219,115.647182774,532.791946927,0.0,243.2593065,302.612436532,359.27525151,276.090846719,56.6466996096,26.5377051809
 05/03  14:00:00,1454.73656376,117.041896405,528.525502195,0.0,243.2593065,302.612436532,343.75041296,265.945859344,42.4850247072,35.3195289093
 05/03  15:00:00,1448.02545523,118.143468233,521.493832839,0.0,243.2593065,302.612436532,343.010453142,259.903937173,56.6466996096,26.4598163596
 05/03  16:00:00,1450.52868362,120.227599191,515.854825711,0.0,243.2593065,310.10971186,354.593253896,243.274151015,84.9700494144,26.3490534659
 05/03  17:00:00,1445.49489844,120.568011318,510.936853009,0.0,243.2593065,310.10971186,338.12768736,244.428213598,84.9700494144,8.72942434834
 05/03  18:00:00,1179.40646294,97.7545976081,531.681426213,0.0,166.938926447,199.110933808,363.520401409,261.159833802,84.9700494144,17.3905181931
 05/03  19:00:00,1191.50170597,97.7545976081,549.963888941,0.0,166.938926447,191.61365848,339.959271953,274.607779558,56.6466996096,8.70479278519
 05/03  20:00:00,1070.97935238,97.7545976081,547.664546305,0.0,100.150657288,124.558693486,390.089496129,316.053145753,56.6466996096,17.3896507662
 05/03  21:00:00,1030.84404473,97.7545976081,547.060622467,0.0,100.150657288,124.558693486,377.74442955,326.571400633,42.4850247072,8.68800420944
 05/03  22:00:00,971.100794151,97.7545976081,555.612370323,0.0,46.0930336215,124.558693486,388.07913178,351.068122855,28.3233498048,8.68765912053
