Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  23:00:00,980.211497449,97.7545976081,564.525803989,0.0,46.0930336215,124.558693486,397.846605337,366.330990621,14.1616749024,17.3539398138
 05/03  24:00:00,977.024273479,97.7545976081,574.370957031,0.0,46.0930336215,113.312780494,394.200351644,379.849373151,5.66466996096,8.68630853209
 05/04  01:00:00,980.2433336,97.7545976081,577.9054788,0.0,46.0930336215,113.312780494,403.509639066,389.160196638,5.66466996096,8.68477246679
 05/04  02:00:00,990.955991787,97.7545976081,589.372676271,0.0,46.0930336215,113.312780494,416.266960371,401.915096567,5.66466996096,8.68719384293
 05/04  03:00:00,998.346296872,97.7545976081,597.248917744,0.0,46.0930336215,113.312780494,436.238605147,413.221036305,5.66466996096,17.3528988814
 05/04  04:00:00,1087.54170678,97.7545976081,596.008388416,0.0,100.150657288,148.969399434,414.405297299,400.054881932,5.66466996096,8.68574540677
 05/04  05:00:00,1087.90251505,99.8131571995,593.195958104,0.0,100.150657288,149.894399434,544.020843557,521.171789371,14.1616749024,8.68737928353
 05/04  06:00:00,1308.4295365,104.468161163,587.809839645,0.0,176.471037341,302.612436532,440.597593624,403.587360433,28.3233498048,8.68688338688
 05/04  07:00:00,1404.93820948,107.582362773,564.22719533,0.0,243.2593065,310.10971186,423.045030994,363.082745899,42.4850247072,17.4772603872
 05/04  08:00:00,1425.81060977,108.71694462,541.110869507,0.0,243.2593065,310.10971186,418.267140831,335.316522585,56.6466996096,26.3039186367
 05/04  09:00:00,1454.07351942,109.945940793,534.533053707,0.0,243.2593065,302.612436532,384.661101628,315.797864295,42.4850247072,26.3782126265
 05/04  10:00:00,1458.1399623,111.276357355,530.272402408,0.0,243.2593065,310.10971186,396.768408994,299.46360616,70.808374512,26.4964283213
 05/04  11:00:00,1453.90426833,112.683802055,524.468243191,0.0,243.2593065,310.10971186,393.344994266,287.169181857,70.808374512,35.3674378966
 05/04  12:00:00,1413.22840537,114.285105847,524.107641124,0.0,243.2593065,310.10971186,375.917268889,278.680178223,70.808374512,26.4287161545
 05/04  13:00:00,1446.62939956,116.267915081,522.354238531,0.0,243.2593065,302.612436532,348.623173731,265.445955825,56.6466996096,26.5305182959
 05/04  14:00:00,1446.68444132,119.0858464,519.829710712,0.0,243.2593065,302.612436532,325.780212299,247.977831729,42.4850247072,35.3173558633
 05/04  15:00:00,1446.10793502,122.068047679,516.562570369,0.0,243.2593065,302.612436532,313.693295835,230.588118956,56.6466996096,26.4584772693
 05/04  16:00:00,1446.32114149,124.106351423,508.118392133,0.0,243.2593065,310.10971186,320.011737935,208.691770432,84.9700494144,26.3499180885
 05/04  17:00:00,1452.47558554,124.670544883,510.075609266,0.0,243.2593065,310.10971186,265.339399627,171.643620554,84.9700494144,8.72572965831
 05/04  18:00:00,1156.29741159,97.7545976081,511.039822476,0.0,166.938926447,199.110933808,264.465030132,162.104917396,84.9700494144,17.3900633217
 05/04  19:00:00,1147.62207569,97.7545976081,509.85080296,0.0,166.938926447,191.61365848,248.250348157,182.899037038,56.6466996096,8.70461150939
 05/04  20:00:00,1028.989979,97.7545976081,509.837064048,0.0,100.150657288,124.558693486,334.840197422,260.804057892,56.6466996096,17.3894399205
 05/04  21:00:00,1001.01468035,97.7545976081,519.818409171,0.0,100.150657288,124.558693486,335.625968084,284.453135739,42.4850247072,8.68780763794
 05/04  22:00:00,943.609385219,97.7545976081,529.151596766,0.0,46.0930336215,124.558693486,351.594177264,314.583377875,28.3233498048,8.68744958435
 05/04  23:00:00,958.041949838,97.7545976081,541.415814924,0.0,46.0930336215,124.558693486,361.515376726,330.000271667,14.1616749024,17.3534301559
 05/04  24:00:00,951.411182943,97.7545976081,546.965404808,0.0,46.0930336215,113.312780494,353.567936254,339.217247853,5.66466996096,8.68601843992
 05/05  01:00:00,951.790300274,97.7545976081,547.42086365,0.0,46.0930336215,113.312780494,361.94647974,347.597314496,5.66466996096,8.68449528342
 05/05  02:00:00,953.477009047,97.7545976081,549.239492441,0.0,46.0930336215,113.312780494,372.021170378,357.669649126,5.66466996096,8.68685129148
 05/05  03:00:00,955.092205952,97.7545976081,550.950904419,0.0,46.0930336215,113.312780494,389.147590262,366.130771615,5.66466996096,17.352148686
 05/05  04:00:00,1048.51324885,97.7545976081,550.691455739,0.0,100.150657288,148.969399434,367.906487321,353.556478375,5.66466996096,8.68533898551
 05/05  05:00:00,1040.59257709,100.699844455,539.044197485,0.0,100.150657288,149.894399434,468.240841682,445.392236845,14.1616749024,8.68692993447
 05/05  06:00:00,1253.732831,106.417593677,527.005376124,0.0,176.471037341,302.612436532,373.225869094,336.216100007,28.3233498048,8.68641928198
 05/05  07:00:00,1360.33747345,111.186792277,515.749141551,0.0,243.2593065,310.10971186,363.866033058,303.905225939,42.4850247072,17.4757824116
 05/05  08:00:00,1394.71627796,112.851630558,508.80958131,0.0,243.2593065,310.10971186,357.067181439,274.119345117,56.6466996096,26.3011367122
 05/05  09:00:00,1430.82832403,114.046216839,509.247386687,0.0,243.2593065,302.612436532,315.98435315,247.124369833,42.4850247072,26.3749586095
 05/05  10:00:00,1445.85295866,115.69335427,511.397790236,0.0,243.2593065,310.10971186,298.636429062,201.335744595,70.808374512,26.4923099552
 05/05  11:00:00,1459.85118353,120.146247378,516.862976179,0.0,243.2593065,310.10971186,264.565884683,158.395556731,70.808374512,35.3619534392
 05/05  12:00:00,1432.41606729,127.446409696,521.602904288,0.0,243.2593065,310.10971186,213.687493584,116.454703072,70.808374512,26.4244160001
 05/05  13:00:00,1477.61615466,140.477170081,520.453774118,0.0,243.2593065,302.612436532,155.551949105,72.3737446536,56.6466996096,26.5315048418
 05/05  14:00:00,1487.70626535,151.60586835,519.421352712,0.0,243.2593065,302.612436532,118.318440526,40.5221211393,42.4850247072,35.3112946795
 05/05  15:00:00,1495.0328555,159.147746724,519.174282921,0.0,243.2593065,302.612436532,107.424853368,24.3249890489,56.6466996096,26.4531647095
 05/05  16:00:00,1509.14752248,166.72971527,519.036539838,0.0,243.2593065,310.10971186,116.581340365,14.0376771357,84.9700494144,17.5736138148
 05/05  17:00:00,1511.89806429,169.332539584,519.201973855,0.0,243.2593065,310.10971186,112.982339904,10.5759691091,84.9700494144,17.4363213807
 05/05  18:00:00,1178.63643213,97.7545976081,523.095807975,0.0,166.938926447,199.110933808,135.574999966,33.2138417815,84.9700494144,17.3911087698
 05/05  19:00:00,1173.07896984,97.7545976081,525.110378319,0.0,166.938926447,191.61365848,116.398276175,51.0482402021,56.6466996096,8.70333636312
 05/05  20:00:00,1053.73512802,97.7545976081,524.225132053,0.0,100.150657288,124.558693486,165.761542331,91.7244170981,56.6466996096,17.390425623
 05/05  21:00:00,1015.2792493,97.7545976081,525.181857986,0.0,100.150657288,124.558693486,165.394378058,114.220741676,42.4850247072,8.6886116746
 05/05  22:00:00,948.366925719,97.7545976081,525.384489969,0.0,46.0930336215,124.558693486,189.61632385,152.606913412,28.3233498048,8.68606063297
 05/05  23:00:00,948.736268696,97.7545976081,525.07183507,0.0,46.0930336215,124.558693486,204.989429767,182.142182843,14.1616749024,8.68557202231
 05/05  24:00:00,923.169903566,97.7545976081,515.632709101,0.0,46.0930336215,113.312780494,227.617496551,204.598865003,5.66466996096,17.3539615874
 05/06  01:00:00,919.424014798,97.7545976081,513.351311532,0.0,46.0930336215,113.312780494,235.293963324,220.943363503,5.66466996096,8.68592985957
 05/06  02:00:00,919.707704648,97.7545976081,513.698136295,0.0,46.0930336215,113.312780494,243.458967722,229.10893556,5.66466996096,8.68536220046
 05/06  03:00:00,923.249262128,97.7545976081,515.583072979,0.0,46.0930336215,113.312780494,242.478859236,228.12726426,5.66466996096,8.68692501494
 05/06  04:00:00,932.649793713,97.7545976081,515.213173515,0.0,55.6251445156,113.312780494,253.281286009,230.264419658,5.66466996096,17.35219639
 05/06  05:00:00,925.858834326,97.7545976081,511.905152876,0.0,55.6251445156,113.312780494,280.931731737,258.08473033,14.1616749024,8.68532650409
 05/06  06:00:00,988.034996773,97.7545976081,510.698621889,0.0,65.1572554096,176.889270242,260.591609262,223.581343381,28.3233498048,8.68691607598
 05/06  07:00:00,1102.69925968,100.366011718,510.376746438,0.0,109.682768182,220.96816451,373.271612112,322.100221516,42.4850247072,8.68636588812
 05/06  08:00:00,1114.8916243,100.292676099,511.449252495,0.0,109.682768182,220.96816451,353.115454391,279.051598131,56.6466996096,17.4171566506
 05/06  09:00:00,1232.21820336,103.379092633,513.723855162,0.0,131.945524568,266.955817592,270.351580232,210.3905656,42.4850247072,17.4759899247
 05/06  10:00:00,1253.50984369,105.229916875,521.416816525,0.0,131.945524568,274.45309292,264.515149935,167.411607127,70.808374512,26.2951682959
 05/06  11:00:00,1260.34556759,107.749334409,523.864707888,0.0,131.945524568,274.45309292,222.503958522,134.158229926,70.808374512,17.5373540836
 05/06  12:00:00,1229.71304452,108.994784792,523.932328409,0.0,131.945524568,274.45309292,221.64195572,124.543135782,70.808374512,26.2904454263
 05/06  13:00:00,1224.59902024,110.88940797,524.271344878,0.0,131.945524568,266.955817592,184.816656979,110.633630918,56.6466996096,17.536326451
 05/06  14:00:00,1227.61655132,115.037471511,523.150320642,0.0,131.945524568,266.955817592,151.766047378,82.9920865929,42.4850247072,26.2889360782
 05/06  15:00:00,1133.31020681,97.7545976081,522.848071533,0.0,109.682768182,212.545889182,102.100469207,27.9185606866,56.6466996096,17.5352089111
 05/06  16:00:00,1141.32011088,97.7640721123,523.527546393,0.0,109.682768182,220.04316451,125.534895213,17.5597896448,84.9700494144,23.0050561539
 05/06  17:00:00,1099.43172118,97.8459170208,523.924274207,0.0,109.682768182,220.04316451,117.713371375,12.0033747152,84.9700494144,20.7399472459
 05/06  18:00:00,1061.05788112,97.8720030322,524.485579403,0.0,100.150657288,199.110933808,118.041884902,24.3850885483,84.9700494144,8.68674693936
 05/06  19:00:00,1054.69840916,97.8050603854,524.878207507,0.0,100.150657288,191.61365848,103.229995152,37.8970847118,56.6466996096,8.68621083065
 05/06  20:00:00,957.635559286,97.7545976081,524.175538139,0.0,55.6251445156,124.558693486,140.62773321,75.2953302622,56.6466996096,8.68570333794
 05/06  21:00:00,957.996007787,97.7545976081,525.021410398,0.0,55.6251445156,124.558693486,143.64697898,92.4767597876,42.4850247072,8.68519448471
 05/06  22:00:00,948.458050011,97.7545976081,525.683372715,0.0,46.0930336215,124.558693486,184.846974874,139.170637128,28.3233498048,17.3529879415
 05/06  23:00:00,933.355391839,97.7545976081,514.739435379,0.0,46.0930336215,124.558693486,219.280935806,196.433559338,14.1616749024,8.68570156565
 05/06  24:00:00,913.831395251,97.7545976081,511.315116994,0.0,46.0930336215,113.312780494,241.996160576,227.64628949,5.66466996096,8.68520112543
 05/07  01:00:00,903.910743112,97.7545976081,512.126970261,0.0,34.9616554283,113.312780494,248.236876397,233.885617361,5.66466996096,8.68658907492
 05/07  02:00:00,905.997898389,97.7545976081,513.128936828,0.0,34.9616554283,113.312780494,254.901505228,231.885532129,5.66466996096,17.3513031383
 05/07  03:00:00,911.147660656,97.7545976081,515.189405531,0.0,34.9616554283,113.312780494,233.692411927,219.342915745,5.66466996096,8.68482622124
 05/07  04:00:00,924.785225684,97.7545976081,517.500635751,0.0,44.4937663224,113.312780494,231.017032764,216.666006587,5.66466996096,8.68635621593
 05/07  05:00:00,916.104378899,97.7545976081,512.544778033,0.0,44.4937663224,113.312780494,267.188114945,244.340649665,14.1616749024,8.68579037813
 05/07  06:00:00,978.31583221,97.7545976081,511.320055932,0.0,54.0258772165,176.889270242,254.006538098,208.333209373,28.3233498048,17.3499789206
 05/07  07:00:00,976.532591172,97.7545976081,511.119649342,0.0,54.0258772165,184.38654557,258.512781187,207.34150568,42.4850247072,8.68625079953
 05/07  08:00:00,1060.96777332,97.7545976081,513.795524234,0.0,65.1572554096,220.04316451,230.71933158,165.359737453,56.6466996096,8.71289451811
 05/07  09:00:00,1060.84488627,97.7545976081,516.802312851,0.0,65.1572554096,212.545889182,197.905713209,137.954401627,42.4850247072,17.4662868751
 05/07  10:00:00,1076.54427002,97.7545976081,522.668898821,0.0,65.1572554096,220.04316451,222.540612842,125.459946084,70.808374512,26.2722922468
 05/07  11:00:00,1080.67482409,97.7545976081,524.848077995,0.0,65.1572554096,220.04316451,202.678240671,114.348271003,70.808374512,17.5215951562
 05/07  12:00:00,1080.81523888,97.7545976081,525.730358377,0.0,65.1572554096,220.04316451,204.146988254,107.066514768,70.808374512,26.2720989744
 05/07  13:00:00,1073.30309358,97.7545976081,525.631670002,0.0,65.1572554096,212.545889182,176.394954587,102.225656798,56.6466996096,17.5225981789
 05/07  14:00:00,1073.1170387,97.7545976081,525.428407725,0.0,65.1572554096,212.545889182,149.27078608,89.2658687435,42.4850247072,17.5198926296
 05/07  15:00:00,1073.1066306,97.7545976081,525.436442696,0.0,65.1572554096,212.545889182,166.444716202,83.5261605165,56.6466996096,26.2718560759
 05/07  16:00:00,1047.03019289,97.7545976081,524.705164777,0.0,65.1572554096,220.04316451,183.204309362,80.71280502,84.9700494144,17.5214549272
 05/07  17:00:00,1000.15071355,97.7545976081,524.640092347,0.0,54.0258772165,184.38654557,183.973051891,81.5398749429,84.9700494144,17.4631275338
 05/07  18:00:00,969.101919667,97.7545976081,524.099588201,0.0,44.4937663224,163.454314868,173.711160554,80.0547078169,84.9700494144,8.68640332238
 05/07  19:00:00,962.936305973,97.7545976081,524.625199258,0.0,44.4937663224,155.95703954,157.673284087,83.6754495555,56.6466996096,17.3511349219
 05/07  20:00:00,946.37276552,97.7545976081,524.141115352,0.0,44.4937663224,124.558693486,185.022725569,119.691249634,56.6466996096,8.68477632503
 05/07  21:00:00,946.712410729,97.7545976081,524.934246828,0.0,44.4937663224,124.558693486,184.569422428,133.39809469,42.4850247072,8.68630303147
 05/07  22:00:00,936.595590381,97.7545976081,525.004229299,0.0,34.9616554283,124.558693486,192.976383364,155.967292175,28.3233498048,8.68574138396
 05/07  23:00:00,937.6542453,97.7545976081,525.032608779,0.0,34.9616554283,124.558693486,204.391931287,172.880371506,14.1616749024,17.349884878
 05/07  24:00:00,924.286260598,97.7545976081,524.001619297,0.0,34.9616554283,113.312780494,197.039677667,182.688805758,5.66466996096,8.68620194752
 05/08  01:00:00,936.353748515,97.7545976081,524.931752476,0.0,46.0930336215,113.312780494,203.757753146,189.407660901,5.66466996096,8.68542228335
 05/08  02:00:00,936.514745199,97.7545976081,525.109359415,0.0,46.0930336215,113.312780494,225.907162701,211.557684078,5.66466996096,8.68480866154
 05/08  03:00:00,932.515608052,97.7545976081,522.439111971,0.0,46.0930336215,113.312780494,247.867380995,233.516395338,5.66466996096,8.68631569612
 05/08  04:00:00,1008.08875514,97.7545976081,512.702879574,0.0,100.150657288,148.969399434,268.324654265,245.309147889,5.66466996096,17.3508364152
 05/08  05:00:00,1002.69652633,98.3925439169,509.855736306,0.0,100.150657288,149.894399434,464.016736092,441.170472127,14.1616749024,8.68458906263
 05/08  06:00:00,1225.33080853,101.981919232,508.089229983,0.0,176.471037341,302.612436532,372.58932661,335.579875165,28.3233498048,8.68610163983
 05/08  07:00:00,1352.39893965,105.709325149,514.233773877,0.0,243.2593065,310.10971186,387.512594763,327.556529792,42.4850247072,17.4710402638
 05/08  08:00:00,1392.22790134,107.082077221,511.624503867,0.0,243.2593065,310.10971186,389.576155573,306.635452751,56.6466996096,26.2940032127
 05/08  09:00:00,1425.49955104,108.438043688,510.505223993,0.0,243.2593065,302.612436532,330.339411839,270.267886409,42.4850247072,17.5865007228
 05/08  10:00:00,1442.35431722,110.43063052,512.940662801,0.0,243.2593065,310.10971186,310.762914548,204.648394307,70.808374512,35.3061457289
 05/08  11:00:00,1460.53080398,114.643214523,521.410971374,0.0,243.2593065,310.10971186,255.143148082,157.816094024,70.808374512,26.5186795463
 05/08  12:00:00,1425.66278809,119.271836034,522.987549339,0.0,243.2593065,310.10971186,225.338969454,128.116735246,70.808374512,26.4138596962
 05/08  13:00:00,1463.92057273,124.815818174,522.327767481,0.0,243.2593065,302.612436532,194.671580187,102.671009003,56.6466996096,35.3538715752
 05/08  14:00:00,1470.64163815,132.104205046,521.696741733,0.0,243.2593065,302.612436532,145.106226326,76.1374248462,42.4850247072,26.4837767729
 05/08  15:00:00,1475.24235987,137.353520803,521.049560383,0.0,243.2593065,302.612436532,146.946675744,63.854726175,56.6466996096,26.4452499597
 05/08  16:00:00,1487.16386271,143.95540227,519.725919464,0.0,243.2593065,310.10971186,164.006657681,52.6962224586,84.9700494144,26.3403858076
 05/08  17:00:00,1495.75817703,152.964212054,519.351993565,0.0,243.2593065,310.10971186,142.452199113,40.0502152725,84.9700494144,17.4319344263
 05/08  18:00:00,1178.71099995,97.7545976081,523.107683386,0.0,166.938926447,199.110933808,140.22994506,46.5556401449,84.9700494144,8.70425550048
 05/08  19:00:00,1173.69411794,97.7545976081,524.763679958,0.0,166.938926447,191.61365848,124.622480575,50.5902514501,56.6466996096,17.3855295148
 05/08  20:00:00,1054.53108481,97.7545976081,524.147917622,0.0,100.150657288,124.558693486,142.114125629,76.7635764827,56.6466996096,8.70384953629
 05/08  21:00:00,1015.79033671,97.7545976081,525.03387537,0.0,100.150657288,124.558693486,144.516568907,93.3434872941,42.4850247072,8.68805690577
 05/08  22:00:00,948.227900984,97.7545976081,525.231072823,0.0,46.0930336215,124.558693486,179.543509838,133.869741219,28.3233498048,17.350418814
 05/08  23:00:00,948.782217202,97.7545976081,524.968838795,0.0,46.0930336215,124.558693486,179.933220421,157.087167004,14.1616749024,8.68437851413
 05/08  24:00:00,935.827766132,97.7545976081,524.361510385,0.0,46.0930336215,113.312780494,187.560735857,173.210194852,5.66466996096,8.68587104389
 05/09  01:00:00,936.806954036,97.7545976081,525.377841911,0.0,46.0930336215,113.312780494,214.439002857,200.089221136,5.66466996096,8.68511176016
 05/09  02:00:00,925.44174981,97.7545976081,517.583598298,0.0,46.0930336215,113.312780494,247.485608653,233.136483032,5.66466996096,8.68445565981
 05/09  03:00:00,916.446233019,97.7545976081,512.301177556,0.0,46.0930336215,113.312780494,284.021636842,261.005769582,5.66466996096,17.3511972989
 05/09  04:00:00,1007.69048614,97.7545976081,511.291323103,0.0,100.150657288,148.969399434,278.999462862,264.650098545,5.66466996096,8.68469435584
 05/09  05:00:00,1007.23809968,100.761535737,509.5311084,0.0,100.150657288,149.894399434,430.97460235,408.12879559,14.1616749024,8.68413185771
 05/09  06:00:00,1233.1224254,106.46715453,509.214145923,0.0,176.471037341,302.612436532,341.362581716,304.353636309,28.3233498048,8.68559560249
 05/09  07:00:00,1355.44446544,110.971466241,510.257889373,0.0,243.2593065,310.10971186,314.054548559,254.097587646,42.4850247072,17.4719362061
 05/09  08:00:00,1404.25555503,113.10914527,513.01774791,0.0,243.2593065,310.10971186,290.973198362,208.033406491,56.6466996096,26.2930922615
 05/09  09:00:00,1453.69159014,118.879901449,519.507363557,0.0,243.2593065,302.612436532,225.099454319,156.249495429,42.4850247072,26.3649341825
 05/09  10:00:00,1473.81231346,127.900747646,521.720647828,0.0,243.2593065,310.10971186,206.095607737,108.804809021,70.808374512,26.4824242045
 05/09  11:00:00,1485.59723885,139.018046093,521.292089298,0.0,243.2593065,310.10971186,172.321651196,74.999586049,70.808374512,26.5136906348
 05/09  12:00:00,1446.6841709,142.085859394,520.999170873,0.0,243.2593065,310.10971186,167.18308129,69.4719273241,70.808374512,26.9027794542
 05/09  13:00:00,1476.75077467,139.551799994,520.241029033,0.0,243.2593065,302.612436532,168.705917467,77.1928677962,56.6466996096,34.8663500614
 05/09  14:00:00,1476.67999076,140.19211169,519.483461669,0.0,243.2593065,302.612436532,146.035591761,77.0708657842,42.4850247072,26.4797012691
 05/09  15:00:00,1476.0227301,140.435927443,518.591490416,0.0,243.2593065,302.612436532,162.178376384,79.09115536,56.6466996096,26.440521414
 05/09  16:00:00,1484.36413301,143.02529033,517.717080534,0.0,243.2593065,310.10971186,187.170606755,75.8587819869,84.9700494144,26.3417753538
 05/09  17:00:00,1491.06123804,149.965321694,517.460680385,0.0,243.2593065,310.10971186,165.346240067,62.9460026237,84.9700494144,17.4301880289
 05/09  18:00:00,1174.0375254,97.7936631887,519.703618052,0.0,166.938926447,199.110933808,165.607710238,71.9352582716,84.9700494144,8.7024025517
 05/09  19:00:00,1154.42415869,97.7955933975,512.324614869,0.0,166.938926447,191.61365848,168.38085686,94.3472604326,56.6466996096,17.3868968176
 05/09  20:00:00,1031.85989243,97.7545976081,510.996410437,0.0,100.150657288,124.558693486,221.215214596,155.866516061,56.6466996096,8.70199892531
 05/09  21:00:00,995.084384172,97.7545976081,512.45829502,0.0,100.150657288,124.558693486,216.824399058,156.986636537,42.4850247072,17.3527378137
 05/09  22:00:00,935.293586813,97.7545976081,515.990940088,0.0,46.0930336215,124.558693486,193.540173201,156.531267374,28.3233498048,8.68555602201
 05/09  23:00:00,938.296336033,97.7545976081,517.780421096,0.0,46.0930336215,124.558693486,193.97961094,171.132977963,14.1616749024,8.68495807392
 05/09  24:00:00,918.112967393,97.7545976081,513.087873832,0.0,46.0930336215,113.312780494,210.932684472,196.5836247,5.66466996096,8.68438981067
 05/10  01:00:00,919.946324739,97.7545976081,513.747690553,0.0,46.0930336215,113.312780494,212.306645111,197.956276298,5.66466996096,8.68569885195
 05/10  02:00:00,918.834427535,97.7545976081,513.241963545,0.0,46.0930336215,113.312780494,234.539865705,211.525883467,5.66466996096,17.3493122769
 05/10  03:00:00,916.013778188,97.7545976081,512.163107228,0.0,46.0930336215,113.312780494,249.268962125,234.920555373,5.66466996096,8.68373679052
 05/10  04:00:00,1003.23104978,97.7545976081,510.673609136,0.0,100.150657288,148.969399434,257.995349415,243.645524914,5.66466996096,8.68515453975
 05/10  05:00:00,1008.89306588,105.070053542,508.923386338,0.0,100.150657288,149.894399434,392.369963272,369.523743001,14.1616749024,8.68454536812
 05/10  06:00:00,1234.55575926,110.916797995,507.50554714,0.0,176.471037341,302.612436532,320.14450547,283.136030544,28.3233498048,8.68512512144
 05/10  07:00:00,1356.60957901,116.296436721,507.521444761,0.0,243.2593065,310.10971186,311.058549588,251.101240265,42.4850247072,17.4722846156
 05/10  08:00:00,1404.87857439,117.818036764,510.09008338,0.0,243.2593065,310.10971186,287.49985646,204.560260636,56.6466996096,26.2928962153
 05/10  09:00:00,1448.53225573,121.405745317,514.14407725,0.0,243.2593065,302.612436532,232.999001853,164.149825433,42.4850247072,26.3641517128
 05/10  10:00:00,1475.88983564,131.017816025,520.738142786,0.0,243.2593065,310.10971186,210.602862464,113.316404434,70.808374512,26.4780835184
 05/10  11:00:00,1488.95040993,143.354209274,520.331910867,0.0,243.2593065,310.10971186,182.185636812,76.0363817087,70.808374512,35.3408805913
 05/10  12:00:00,1452.42789983,149.008427325,519.833437549,0.0,243.2593065,310.10971186,161.308416759,64.0909828849,70.808374512,26.4090593622
 05/10  13:00:00,1484.7111713,148.697936579,519.022780816,0.0,243.2593065,302.612436532,148.868920948,65.7042294631,56.6466996096,26.5179918757
 05/10  14:00:00,1485.22444915,150.122863014,518.073760448,0.0,243.2593065,302.612436532,132.776500382,63.8140924342,42.4850247072,26.4773832402
 05/10  15:00:00,1487.14646779,152.903920594,517.213601974,0.0,243.2593065,302.612436532,144.783800802,61.6990049382,56.6466996096,26.4380962538
 05/10  16:00:00,1497.06343645,157.548456866,515.861487199,0.0,243.2593065,310.10971186,168.62182177,57.3120115697,84.9700494144,26.3397607863
 05/10  17:00:00,1500.12522607,160.738442019,515.761169709,0.0,243.2593065,310.10971186,156.98286494,54.5836791402,84.9700494144,17.4291363852
 05/10  18:00:00,1168.28810432,97.827234271,515.404508171,0.0,166.938926447,199.110933808,161.868593324,68.1966111678,84.9700494144,8.70193274229
 05/10  19:00:00,1153.20854128,97.8399671109,510.922810653,0.0,166.938926447,191.61365848,161.902884562,87.8703359007,56.6466996096,17.3858490519
 05/10  20:00:00,1036.79370839,97.7579456426,512.862296997,0.0,100.150657288,124.558693486,192.417184794,127.069016153,56.6466996096,8.70146903218
 05/10  21:00:00,1012.17131623,97.7545976081,522.28617168,0.0,100.150657288,124.558693486,169.777539368,118.606452574,42.4850247072,8.68606208658
 05/10  22:00:00,948.767584728,97.7545976081,525.69915441,0.0,46.0930336215,124.558693486,179.792822207,134.118858799,28.3233498048,17.3506136031
 05/10  23:00:00,946.941015809,97.7545976081,523.94043177,0.0,46.0930336215,124.558693486,174.530324685,151.684270372,14.1616749024,8.68437941101
 05/10  24:00:00,919.338565762,97.7545976081,513.328448258,0.0,46.0930336215,113.312780494,192.183248355,177.834781887,5.66466996096,8.68379650675
 05/11  01:00:00,918.040165182,97.7545976081,512.863798646,0.0,46.0930336215,113.312780494,208.639252125,194.289538867,5.66466996096,8.68504329664
 05/11  02:00:00,915.216410839,97.7545976081,511.708591569,0.0,46.0930336215,113.312780494,241.708123387,218.695458292,5.66466996096,17.3479951336
 05/11  03:00:00,911.780266393,97.7545976081,510.095650417,0.0,46.0930336215,113.312780494,265.263041366,250.913292568,5.66466996096,8.68507883739
 05/11  04:00:00,999.662346147,97.7545976081,508.829028329,0.0,100.150657288,148.969399434,298.192130249,283.843040177,5.66466996096,8.68442011068
 05/11  05:00:00,1021.18242903,106.838664475,518.151765326,0.0,100.150657288,149.894399434,427.125199718,404.279718832,14.1616749024,8.68380598378
 05/11  06:00:00,1252.7563508,112.596544394,521.64481223,0.0,176.471037341,302.612436532,345.1359556,308.127365773,28.3233498048,8.68524002203
 05/11  07:00:00,1363.31658893,117.714666728,512.196005078,0.0,243.2593065,310.10971186,334.678298929,274.723159618,42.4850247072,17.4701146032
 05/11  08:00:00,1404.78038028,119.10059882,510.253178914,0.0,243.2593065,310.10971186,307.979754425,225.043836281,56.6466996096,26.2892185351
 05/11  09:00:00,1447.8672256,122.08879158,513.394389848,0.0,243.2593065,302.612436532,240.387099188,171.541985674,42.4850247072,26.3600888065
 05/11  10:00:00,1478.72917285,134.396844326,520.231272344,0.0,243.2593065,310.10971186,203.31965041,106.035020025,70.808374512,26.4762558729
 05/11  11:00:00,1496.80622604,152.261126023,519.329507542,0.0,243.2593065,310.10971186,155.882881956,58.5675053519,70.808374512,26.5070020925
 05/11  12:00:00,1463.72534462,161.210876314,519.010291756,0.0,243.2593065,310.10971186,131.198808046,33.9815745912,70.808374512,26.4088589433
 05/11  13:00:00,1502.46531504,166.515953687,519.041948542,0.0,243.2593065,302.612436532,113.611996962,21.6199583677,56.6466996096,35.3453389846
 05/11  14:00:00,1505.23314109,169.757198245,518.51566436,0.0,243.2593065,302.612436532,86.9889255059,18.0269161829,42.4850247072,26.4769846158
 05/11  15:00:00,1508.46424907,173.370050634,518.120831425,0.0,243.2593065,302.612436532,96.4266016668,13.3419265113,56.6466996096,26.4379755458
 05/11  16:00:00,1516.98217196,175.519734175,517.8521884,0.0,243.2593065,310.10971186,120.976144446,9.67236344616,84.9700494144,26.3337315858
 05/11  17:00:00,1518.51650093,176.773705592,518.100268758,0.0,243.2593065,310.10971186,108.166191779,5.76740245543,84.9700494144,17.4287399092
 05/11  18:00:00,1179.26919311,97.8521232222,523.350725696,0.0,166.938926447,199.110933808,111.250942986,17.5781151329,84.9700494144,8.7027784391
 05/11  19:00:00,1174.69674261,97.8653449387,525.427350617,0.0,166.938926447,191.61365848,103.001695277,28.9700560559,56.6466996096,17.384939611
 05/11  20:00:00,1054.98317252,97.7602589837,524.565379492,0.0,100.150657288,124.558693486,131.219527929,65.8706815971,56.6466996096,8.70214672226
 05/11  21:00:00,1015.63097031,97.7545976081,525.082149221,0.0,100.150657288,124.558693486,164.023008172,112.851511831,42.4850247072,8.68647163394
 05/11  22:00:00,932.134523266,97.7545976081,514.190255766,0.0,46.0930336215,124.558693486,196.809071955,159.80183567,28.3233498048,8.6838864796
 05/11  23:00:00,926.274810684,97.7545976081,510.769407625,0.0,46.0930336215,124.558693486,223.867589833,192.355937107,14.1616749024,17.3499778238
 05/11  24:00:00,911.303107721,97.7545976081,510.065735914,0.0,46.0930336215,113.312780494,241.967532418,227.618834729,5.66466996096,8.68402772785
 05/12  01:00:00,908.826708129,97.7545976081,508.818182687,0.0,46.0930336215,113.312780494,278.778869566,264.43096273,5.66466996096,8.68323687529
 05/12  02:00:00,913.706228848,97.7545976081,512.63875309,0.0,46.0930336215,113.312780494,315.533242029,301.184068194,5.66466996096,8.68450387362
 05/12  03:00:00,928.340424767,97.7545976081,525.630009651,0.0,46.0930336215,113.312780494,349.126206715,326.114528167,5.66466996096,17.3470085864
 05/12  04:00:00,1036.96520128,97.7545976081,539.426744234,0.0,100.150657288,148.969399434,340.595105653,326.245886996,5.66466996096,8.684548696
 05/12  05:00:00,1047.24798452,106.54184414,539.71498735,0.0,100.150657288,149.894399434,436.560299777,413.714733884,14.1616749024,8.68389099063
 05/12  06:00:00,1270.78523145,112.465614608,537.458209928,0.0,176.471037341,302.612436532,355.994308364,318.987700598,28.3233498048,8.68325796121
 05/12  07:00:00,1386.31812513,117.394695237,533.653680421,0.0,243.2593065,310.10971186,362.395592324,302.443260426,42.4850247072,17.4673071906
 05/12  08:00:00,1431.88448929,118.669311062,537.230276903,0.0,243.2593065,310.10971186,370.795822383,287.862898842,56.6466996096,26.2862239318
 05/12  09:00:00,1473.02659668,119.443559089,545.315440421,0.0,243.2593065,302.612436532,342.223894813,282.158859942,42.4850247072,17.5800101635
 05/12  10:00:00,1485.8951164,120.32168542,550.715537339,0.0,243.2593065,310.10971186,383.522449459,277.424450198,70.808374512,35.289624749
 05/12  11:00:00,1491.02101609,121.529382997,554.510819626,0.0,243.2593065,310.10971186,370.037571902,272.71966646,70.808374512,26.50953093
 05/12  12:00:00,1443.76866453,122.927434967,547.733622445,0.0,243.2593065,310.10971186,362.858990866,265.644827576,70.808374512,26.4057887782
 05/12  13:00:00,1473.82122081,124.650485096,542.671402369,0.0,243.2593065,302.612436532,346.179737079,254.199611249,56.6466996096,35.333426221
 05/12  14:00:00,1471.74838813,127.030681516,538.223228559,0.0,243.2593065,302.612436532,307.062917401,238.105774436,42.4850247072,26.4721182574
 05/12  15:00:00,1474.98334783,129.348822647,539.721981819,0.0,243.2593065,302.612436532,308.829249878,225.748870628,56.6466996096,26.4336796398
 05/12  16:00:00,1482.35283209,130.488329235,539.869339737,0.0,243.2593065,310.10971186,334.77177141,223.469754436,84.9700494144,26.3319675596
 05/12  17:00:00,1482.64300132,131.436404332,539.213760057,0.0,243.2593065,310.10971186,316.035913528,222.341006713,84.9700494144,8.72485740001
 05/12  18:00:00,1220.74219794,97.7545976081,577.703898699,0.0,166.938926447,199.110933808,316.80849975,214.452951929,84.9700494144,17.3854984059
 05/12  19:00:00,1227.41506686,97.7545976081,592.325006182,0.0,166.938926447,191.61365848,297.687407934,232.337717996,56.6466996096,8.70299032929
 05/12  20:00:00,1126.93177144,97.7545976081,611.16343069,0.0,100.150657288,124.558693486,368.630579474,294.59972084,56.6466996096,17.384159024
 05/12  21:00:00,1098.66236948,97.7545976081,622.652207438,0.0,100.150657288,124.558693486,361.875369565,310.704679681,42.4850247072,8.68566517656
 05/12  22:00:00,1038.01760119,97.7545976081,629.549888754,0.0,46.0930336215,124.558693486,372.160407498,335.154673532,28.3233498048,8.68238416067
 05/12  23:00:00,1043.68725567,97.7545976081,634.728411875,0.0,46.0930336215,124.558693486,371.691828194,348.845768739,14.1616749024,8.68438455284
 05/12  24:00:00,1039.50396849,97.7545976081,643.440370844,0.0,46.0930336215,113.312780494,385.815769089,362.803100295,5.66466996096,17.3479988332
 05/13  01:00:00,1045.24870336,97.7545976081,649.55373656,0.0,46.0930336215,113.312780494,389.977687808,375.628810819,5.66466996096,8.68420702865
 05/13  02:00:00,1047.47899048,97.7545976081,651.970872893,0.0,46.0930336215,113.312780494,402.011861113,387.663700814,5.66466996096,8.68349033838
 05/13  03:00:00,1049.87249615,97.7545976081,654.804500198,0.0,46.0930336215,113.312780494,415.278046573,400.930554236,5.66466996096,8.68282237544
 05/13  04:00:00,1057.35667361,97.7545976081,652.1282834,0.0,55.6251445156,113.312780494,414.757302139,400.408485048,5.66466996096,8.68414712995
 05/13  05:00:00,1055.88499916,97.7545976081,650.867414485,0.0,55.6251445156,113.312780494,441.337172418,409.829216164,14.1616749024,17.346281352
 05/13  06:00:00,1118.48947486,97.7545976081,648.233405213,0.0,65.1572554096,176.889270242,389.12284273,352.115347423,28.3233498048,8.68414550215
 05/13  07:00:00,1229.32641296,99.9163522285,641.976357635,0.0,109.682768182,220.96816451,474.146576973,422.97807936,42.4850247072,8.68347290619
 05/13  08:00:00,1227.70043139,99.9174782013,629.790078229,0.0,109.682768182,220.96816451,463.449778037,389.392386091,56.6466996096,17.4106923365
 05/13  09:00:00,1322.65033964,102.635069289,614.227232536,0.0,131.945524568,266.955817592,420.141907694,360.188295672,42.4850247072,17.4685873153
 05/13  10:00:00,1317.7722613,102.862889966,601.3119541,0.0,131.945524568,274.45309292,434.219899802,345.881896106,70.808374512,17.5296291839
 05/13  11:00:00,1308.43439797,103.065704443,590.174000915,0.0,131.945524568,274.45309292,421.662651479,333.327208126,70.808374512,17.5270688403
 05/13  12:00:00,1270.64150443,103.279986449,583.807654019,0.0,131.945524568,274.45309292,420.97017481,323.882507143,70.808374512,26.2792931541
 05/13  13:00:00,1260.72916038,103.964740078,575.354021704,0.0,131.945524568,266.955817592,384.748792188,310.579965408,56.6466996096,17.5221271701
 05/13  14:00:00,1284.98033075,105.346220836,562.105361537,0.0,131.945524568,266.955817592,359.448303282,290.688170326,42.4850247072,26.2751082488
 05/13  15:00:00,1219.23183497,97.7545976081,567.950062584,0.0,109.682768182,212.545889182,292.389102421,218.218473366,56.6466996096,17.5239294446
 05/13  16:00:00,1207.17507955,97.7545976081,569.329277511,0.0,109.682768182,220.04316451,320.523393605,209.275253327,84.9700494144,26.2780908635
 05/13  17:00:00,1147.18386942,97.7545976081,575.059841501,0.0,109.682768182,220.04316451,312.237683771,209.807943094,84.9700494144,17.4596912625
 05/13  18:00:00,1110.9123792,97.7545976081,586.753450898,0.0,100.150657288,199.110933808,346.084793488,252.430385069,84.9700494144,8.68435900409
 05/13  19:00:00,1119.95474178,97.7545976081,603.872149597,0.0,100.150657288,191.61365848,331.167267159,265.836895041,56.6466996096,8.68367250756
 05/13  20:00:00,1032.58790299,97.7545976081,612.97721789,0.0,55.6251445156,124.558693486,386.339146336,321.009424305,56.6466996096,8.68302242136
 05/13  21:00:00,1037.65486435,97.7545976081,618.493326441,0.0,55.6251445156,124.558693486,383.691761027,332.522362315,42.4850247072,8.68437400481
 05/13  22:00:00,1029.87240859,97.7545976081,620.608584622,0.0,46.0930336215,124.558693486,398.454094974,352.78404791,28.3233498048,17.346697259
 05/13  23:00:00,1035.83036651,97.7545976081,625.483286663,0.0,46.0930336215,124.558693486,387.687293193,364.841245091,14.1616749024,8.68437319911
 05/13  24:00:00,1023.14043144,97.7545976081,624.725450084,0.0,46.0930336215,113.312780494,389.840622408,375.492269811,5.66466996096,8.68368263564
 05/14  01:00:00,1009.3506948,97.7545976081,621.903682288,0.0,34.9616554283,113.312780494,397.473293474,383.12577971,5.66466996096,8.68284380389
 05/14  02:00:00,1013.93545107,97.7545976081,626.880911359,0.0,34.9616554283,113.312780494,408.881771624,394.533026629,5.66466996096,8.68407503348
 05/14  03:00:00,1028.74751644,97.7545976081,642.495306594,0.0,34.9616554283,113.312780494,431.921499609,408.910841642,5.66466996096,17.3459880058
 05/14  04:00:00,1036.72339954,97.7545976081,640.020368548,0.0,44.4937663224,113.312780494,421.585411538,407.236779002,5.66466996096,8.68396257485
 05/14  05:00:00,1037.11687773,97.7545976081,640.388622207,0.0,44.4937663224,113.312780494,438.886846764,416.041919782,14.1616749024,8.68325207975
 05/14  06:00:00,1092.54479836,97.7545976081,629.721608373,0.0,54.0258772165,176.889270242,391.128907605,354.12298264,28.3233498048,8.68257516042
 05/14  07:00:00,1080.86434388,97.7545976081,617.832469469,0.0,54.0258772165,184.38654557,386.722679445,335.553771192,42.4850247072,8.68388354568
 05/14  08:00:00,1155.20129552,97.7545976081,612.489990713,0.0,65.1572554096,220.04316451,388.085289549,314.038267195,56.6466996096,17.4003227441
 05/14  09:00:00,1148.1613691,97.7545976081,613.370256453,0.0,65.1572554096,212.545889182,364.354549204,304.410702217,42.4850247072,17.4588222804
 05/14  10:00:00,1151.55913729,97.7545976081,609.774386953,0.0,65.1572554096,220.04316451,384.788823953,296.467137827,70.808374512,17.5133116136
 05/14  11:00:00,1145.80778327,97.7545976081,603.166732526,0.0,65.1572554096,220.04316451,392.602357722,295.535420597,70.808374512,26.2585626131
 05/14  12:00:00,1143.12525149,97.7545976081,601.765408465,0.0,65.1572554096,220.04316451,385.857921551,297.537020115,70.808374512,17.5125269237
 05/14  13:00:00,1136.82507338,97.7545976081,602.874371474,0.0,65.1572554096,212.545889182,360.883011323,286.72286577,56.6466996096,17.5134459434
 05/14  14:00:00,1135.47268204,97.7545976081,601.055476686,0.0,65.1572554096,212.545889182,351.321540108,282.577802711,42.4850247072,26.2587126897
 05/14  15:00:00,1133.47644929,97.7545976081,598.486378153,0.0,65.1572554096,212.545889182,345.650362728,271.491024689,56.6466996096,17.5126384294
 05/14  16:00:00,1104.4410177,97.7545976081,594.14144195,0.0,65.1572554096,220.04316451,374.438679673,271.955091077,84.9700494144,17.5135391814
 05/14  17:00:00,1052.93746,97.7545976081,588.662158713,0.0,54.0258772165,184.38654557,384.576187984,282.149854271,84.9700494144,17.4562842983
 05/14  18:00:00,1013.41474627,97.7545976081,578.601586964,0.0,44.4937663224,163.454314868,410.437770094,316.783534112,84.9700494144,8.68418656836
 05/14  19:00:00,1007.68054767,97.7545976081,579.324524949,0.0,44.4937663224,155.95703954,399.9686966,325.97576143,56.6466996096,17.3462355601
 05/14  20:00:00,989.655046526,97.7545976081,577.069138558,0.0,44.4937663224,124.558693486,427.057231784,361.726425409,56.6466996096,8.68410676549
 05/14  21:00:00,999.415370201,97.7545976081,587.929758539,0.0,44.4937663224,124.558693486,423.47971613,372.311304986,42.4850247072,8.68338643728
 05/14  22:00:00,992.204170207,97.7545976081,591.061334469,0.0,34.9616554283,124.558693486,429.204251515,392.198196069,28.3233498048,8.68270564108
 05/14  23:00:00,973.906834001,97.7545976081,570.259928296,0.0,34.9616554283,124.558693486,416.90877702,394.063073394,14.1616749024,8.68402872411
 05/14  24:00:00,950.94828378,97.7545976081,558.769982272,0.0,34.9616554283,113.312780494,418.386099233,395.374327622,5.66466996096,17.3471016503
 05/15  01:00:00,961.489645342,97.7545976081,558.08006954,0.0,46.0930336215,113.312780494,413.886827115,399.538461499,5.66466996096,8.68369565545
 05/15  02:00:00,964.289251789,97.7545976081,561.059558713,0.0,46.0930336215,113.312780494,421.074834752,406.727236842,5.66466996096,8.68292794823
 05/15  03:00:00,963.802382029,97.7545976081,560.527026174,0.0,46.0930336215,113.312780494,425.700811943,411.353924763,5.66466996096,8.6822172186
 05/15  04:00:00,1048.31822611,97.7545976081,554.105251635,0.0,100.150657288,148.969399434,406.988009721,392.639858251,5.66466996096,8.68348150904
 05/15  05:00:00,1043.52931689,97.7545976081,547.459508605,0.0,100.150657288,149.894399434,627.355835634,604.509955812,14.1616749024,8.68420491948
 05/15  06:00:00,1266.05559902,99.6043314537,546.949971502,0.0,176.471037341,302.612436532,469.391560524,423.720686445,28.3233498048,17.3475242738
 05/15  07:00:00,1376.78311485,101.748260495,539.720508699,0.0,243.2593065,310.10971186,446.23302665,386.285386186,42.4850247072,17.4626157565
 05/15  08:00:00,1406.8372142,102.601456476,528.740577566,0.0,243.2593065,310.10971186,440.741745986,366.569167651,56.6466996096,17.5258787258
 05/15  09:00:00,1432.7308115,103.41694102,521.589339029,0.0,243.2593065,302.612436532,412.50197604,343.664685741,42.4850247072,26.3522655916
 05/15  10:00:00,1443.28751592,103.989421708,524.001666351,0.0,243.2593065,310.10971186,441.276733575,344.004363304,70.808374512,26.4639957586
 05/15  11:00:00,1454.05952589,104.782730307,532.070040581,0.0,243.2593065,310.10971186,439.083205403,336.385586322,70.808374512,31.8892445688
 05/15  12:00:00,1409.9596849,105.999333186,528.45764996,0.0,243.2593065,310.10971186,405.081811412,313.248523495,70.808374512,21.0249134055
 05/15  13:00:00,1433.58988982,106.932220213,519.221491349,0.0,243.2593065,302.612436532,394.192581772,302.21475519,56.6466996096,35.3311269721
 05/15  14:00:00,1431.69899254,107.93411677,516.286430074,0.0,243.2593065,302.612436532,364.10734716,295.156601117,42.4850247072,26.4657213358
 05/15  15:00:00,1425.10785241,109.369996128,509.436679926,0.0,243.2593065,302.612436532,351.143824007,268.070667092,56.6466996096,26.4264573053
 05/15  16:00:00,1435.94382947,111.459347183,509.92762511,0.0,243.2593065,310.10971186,338.429979888,227.132471693,84.9700494144,26.3274587805
 05/15  17:00:00,1439.84795621,113.3630821,509.174290541,0.0,243.2593065,310.10971186,297.167246659,194.773951946,84.9700494144,17.4232452988
 05/15  18:00:00,1152.20238658,97.7545976081,508.073157126,0.0,166.938926447,199.110933808,329.586174751,235.915989859,84.9700494144,8.7001354773
 05/15  19:00:00,1151.44837836,97.7545976081,513.027759768,0.0,166.938926447,191.61365848,330.868073727,265.520716884,56.6466996096,8.70065723366
 05/15  20:00:00,1048.46947839,97.7545976081,526.799094278,0.0,100.150657288,124.558693486,401.814876355,327.785036179,56.6466996096,17.3831405663
 05/15  21:00:00,1018.76301656,97.7545976081,535.563620305,0.0,100.150657288,124.558693486,389.786602086,338.615782798,42.4850247072,8.6857945801
 05/15  22:00:00,948.647954226,97.7545976081,533.363687698,0.0,46.0930336215,124.558693486,392.688902179,355.68246522,28.3233498048,8.68308715462
 05/15  23:00:00,948.894348065,97.7545976081,532.865152829,0.0,46.0930336215,124.558693486,386.281534205,363.437472604,14.1616749024,8.68238669813
 05/15  24:00:00,943.775040616,97.7545976081,539.27753045,0.0,46.0930336215,113.312780494,398.099213462,375.08778702,5.66466996096,17.3467564808
 05/16  01:00:00,954.465964727,97.7545976081,550.284742236,0.0,46.0930336215,113.312780494,398.59912055,384.252419748,5.66466996096,8.682030841
 05/16  02:00:00,955.806077794,97.7545976081,551.720783839,0.0,46.0930336215,113.312780494,405.393450674,391.045569161,5.66466996096,8.68321155202
 05/16  03:00:00,955.857448025,97.7545976081,551.791876727,0.0,46.0930336215,113.312780494,411.249933128,396.902808271,5.66466996096,8.68245489615
 05/16  04:00:00,1043.70503035,97.7545976081,545.500070144,0.0,100.150657288,148.969399434,393.999074785,379.650658943,5.66466996096,8.68374588071
 05/16  05:00:00,1041.39550009,98.6006356253,541.714121619,0.0,100.150657288,149.894399434,548.336605875,516.829297585,14.1616749024,17.3456333875
 05/16  06:00:00,1266.08956801,102.772847341,542.370712128,0.0,176.471037341,302.612436532,426.229344997,389.222486599,28.3233498048,8.68350859382
 05/16  07:00:00,1369.36064679,105.197232266,529.283265041,0.0,243.2593065,310.10971186,406.718182833,346.770690232,42.4850247072,17.462467894
 05/16  08:00:00,1391.55447636,106.494404138,511.735010528,0.0,243.2593065,310.10971186,378.528987548,304.357011603,56.6466996096,17.5252763357
 05/16  09:00:00,1426.75810189,107.793690195,511.547691123,0.0,243.2593065,302.612436532,327.518082452,258.683700565,42.4850247072,26.3493571804
 05/16  10:00:00,1443.76869175,110.084925266,513.653599134,0.0,243.2593065,310.10971186,294.313787622,197.046828399,70.808374512,26.4585847107
 05/16  11:00:00,1459.18239666,113.758938905,521.117152309,0.0,243.2593065,310.10971186,268.355801726,162.228573449,70.808374512,35.3188537654
 05/16  12:00:00,1421.15813431,115.908443954,522.319252732,0.0,243.2593065,310.10971186,244.335525575,155.923363846,70.808374512,17.6037872171
 05/16  13:00:00,1453.58496382,117.85936799,520.077550514,0.0,243.2593065,302.612436532,243.049609954,151.075554577,56.6466996096,35.3273557675
 05/16  14:00:00,1461.56365501,123.029685439,521.701704756,0.0,243.2593065,302.612436532,188.645216465,119.697454665,42.4850247072,26.4627370929
 05/16  15:00:00,1468.79388391,130.758595872,521.250794188,0.0,243.2593065,302.612436532,166.86823292,83.7980847828,56.6466996096,26.4234485278
 05/16  16:00:00,1479.10432719,135.791889656,519.948236967,0.0,243.2593065,310.10971186,182.977375461,71.6800726082,84.9700494144,26.3272534384
 05/16  17:00:00,1479.27584448,135.988764029,520.01144368,0.0,243.2593065,310.10971186,172.50069912,78.8093378172,84.9700494144,8.72131188822
 05/16  18:00:00,1178.35348632,97.7545976081,522.924239645,0.0,166.938926447,199.110933808,209.472139045,107.120892549,84.9700494144,17.3811970813
 05/16  19:00:00,1172.47771649,97.7545976081,524.869775431,0.0,166.938926447,191.61365848,191.199794504,125.853163413,56.6466996096,8.69993148092
 05/16  20:00:00,1042.47023759,97.7545976081,516.558627512,0.0,100.150657288,124.558693486,248.42790212,174.399592679,56.6466996096,17.3816098318
 05/16  21:00:00,1004.01511997,97.7545976081,517.20455219,0.0,100.150657288,124.558693486,234.777104884,183.607016654,42.4850247072,8.68506352283
 05/16  22:00:00,933.786678993,97.7545976081,515.175519164,0.0,46.0930336215,124.558693486,247.829652546,210.823943621,28.3233498048,8.68235912023
 05/16  23:00:00,929.249231401,97.7545976081,512.402209036,0.0,46.0930336215,124.558693486,259.132865953,236.287544975,14.1616749024,8.68364607639
 05/16  24:00:00,914.95856383,97.7545976081,511.99058273,0.0,46.0930336215,113.312780494,282.159892743,259.150062327,5.66466996096,17.3451604546
 05/17  01:00:00,912.242783836,97.7545976081,510.520067508,0.0,46.0930336215,113.312780494,297.032079556,282.684249066,5.66466996096,8.68316052886
 05/17  02:00:00,909.852927287,97.7545976081,509.706073235,0.0,46.0930336215,113.312780494,329.960672007,315.613657851,5.66466996096,8.68234419507
 05/17  03:00:00,909.638025028,97.7545976081,509.800994097,0.0,46.0930336215,113.312780494,352.350737406,338.004475265,5.66466996096,8.6815921799
 05/17  04:00:00,1009.26820788,97.7545976081,517.198132922,0.0,100.150657288,148.969399434,363.051528678,348.704064543,5.66466996096,8.68279417417
 05/17  05:00:00,1023.60846653,100.039525344,526.124662436,0.0,100.150657288,149.894399434,483.277574348,460.432371771,14.1616749024,8.68352767399
 05/17  06:00:00,1244.75600273,104.856617738,521.811175579,0.0,176.471037341,302.612436532,387.424324124,341.755068619,28.3233498048,17.3459057001
 05/17  07:00:00,1353.75111621,109.286222053,511.998182891,0.0,243.2593065,310.10971186,358.336403293,298.391378148,42.4850247072,17.4600004385
 05/17  08:00:00,1400.86550491,110.833625745,513.19748143,0.0,243.2593065,310.10971186,310.793774711,236.620569199,56.6466996096,17.5265059017
 05/17  09:00:00,1448.53757812,115.246620498,518.645920784,0.0,243.2593065,302.612436532,240.72998199,171.895698139,42.4850247072,26.349259144
 05/17  10:00:00,1468.87594327,122.530599338,522.180089737,0.0,243.2593065,310.10971186,218.380651712,121.110659334,70.808374512,26.4616178665
 05/17  11:00:00,1481.7425332,135.302753573,521.270903347,0.0,243.2593065,310.10971186,172.729597108,75.43094132,70.808374512,26.4902812761
 05/17  12:00:00,1451.02210879,147.266119615,520.325612997,0.0,243.2593065,310.10971186,139.045817841,41.8441550979,70.808374512,26.3932882313
 05/17  13:00:00,1489.44758788,152.553051676,520.088759197,0.0,243.2593065,302.612436532,121.946381539,29.9806340556,56.6466996096,35.3190478741
 05/17  14:00:00,1492.27458672,156.064570856,519.39876856,0.0,243.2593065,302.612436532,96.1729999485,27.2264226072,42.4850247072,26.4615526341
