Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  06:00:00,1315.07602328,102.214785056,601.6478264,0.0,176.471037341,302.612436532,434.812178402,397.810106873,28.3233498048,8.67872172418
 05/31  07:00:00,1425.41435954,104.695008449,589.462102588,0.0,243.2593065,310.10971186,429.821274842,369.890565882,42.4850247072,17.4456842528
 05/31  08:00:00,1453.32890784,106.062291527,573.982411077,0.0,243.2593065,310.10971186,423.676125644,349.522243299,56.6466996096,17.507182735
 05/31  09:00:00,1463.81984396,107.311703369,548.098039822,0.0,243.2593065,302.612436532,388.380536664,328.344724048,42.4850247072,17.5507879086
 05/31  10:00:00,1447.36631687,108.864628907,522.117173148,0.0,243.2593065,310.10971186,398.821796628,292.789216949,70.808374512,35.2242051672
 05/31  11:00:00,1437.89070562,110.644593142,511.197679739,0.0,243.2593065,310.10971186,337.442834073,240.176667666,70.808374512,26.4577918944
 05/31  12:00:00,1409.30665931,113.681003623,515.204975815,0.0,243.2593065,310.10971186,274.611807026,177.441099133,70.808374512,26.3623333818
 05/31  13:00:00,1458.90550241,118.882501724,523.145443666,0.0,243.2593065,302.612436532,219.73005882,136.625471658,56.6466996096,26.4578875528
 05/31  14:00:00,1462.57657982,123.151510645,522.505260695,0.0,243.2593065,302.612436532,185.386757475,116.481094964,42.4850247072,26.4206378033
 05/31  15:00:00,1467.1416227,128.655251233,521.58297953,0.0,243.2593065,302.612436532,175.16262589,92.1301720311,56.6466996096,26.3857542493
 05/31  16:00:00,1477.36733437,133.711835493,520.114180443,0.0,243.2593065,310.10971186,181.556861046,79.0514312202,84.9700494144,17.535380411
 05/31  17:00:00,1482.72660953,139.285841934,519.91109531,0.0,243.2593065,310.10971186,170.377761913,67.9964380337,84.9700494144,17.4112744647
 05/31  18:00:00,1178.61350824,97.7545976081,522.906425183,0.0,166.938926447,199.110933808,177.551591995,83.8875041072,84.9700494144,8.69403847326
 05/31  19:00:00,1169.68922642,97.7545976081,522.344776368,0.0,166.938926447,191.61365848,177.642090449,103.627017975,56.6466996096,17.3683728646
 05/31  20:00:00,1027.67176304,97.7545976081,509.86170394,0.0,100.150657288,124.558693486,247.94083948,182.599766026,56.6466996096,8.69437384413
 05/31  21:00:00,988.827779954,97.7545976081,509.051276878,0.0,100.150657288,124.558693486,272.777341522,221.610994884,42.4850247072,8.68132193006
 05/31  22:00:00,921.060898875,97.7545976081,509.336886341,0.0,46.0930336215,124.558693486,298.994017701,261.992293525,28.3233498048,8.67837437052
 05/31  23:00:00,942.309298341,97.7545976081,527.468428001,0.0,46.0930336215,124.558693486,329.22986925,306.388933523,14.1616749024,8.67926082493
 05/31  24:00:00,953.476267212,97.7545976081,549.409011532,0.0,46.0930336215,113.312780494,334.885093879,320.541137981,5.66466996096,8.6792859367
 06/01  01:00:00,938.404025443,97.7545976081,534.128211095,0.0,46.0930336215,113.312780494,340.027017862,317.025630658,5.66466996096,17.3367172435
 06/01  02:00:00,919.127984777,97.7545976081,517.199550119,0.0,46.0930336215,113.312780494,327.022182195,312.67894437,5.66466996096,8.67856786458
 06/01  03:00:00,924.156559691,97.7545976081,521.988851733,0.0,46.0930336215,113.312780494,352.033571435,337.691399508,5.66466996096,8.6775019662
 06/01  04:00:00,1042.32455514,97.7545976081,548.238008337,0.0,100.150657288,148.969399434,358.677219511,344.334243762,5.66466996096,8.67830578828
 06/01  05:00:00,1056.21097486,101.084565369,557.673747985,0.0,100.150657288,149.894399434,474.02041348,451.181583307,14.1616749024,8.67715527105
 06/01  06:00:00,1267.97850484,106.654526854,545.907684719,0.0,176.471037341,302.612436532,377.185655754,340.184242483,28.3233498048,8.67806346661
 06/01  07:00:00,1374.46626136,111.615500824,527.745064308,0.0,243.2593065,310.10971186,361.578488856,301.646502889,42.4850247072,17.4469612603
 06/01  08:00:00,1398.19446167,113.0304445,511.185902955,0.0,243.2593065,310.10971186,346.086911709,271.935304083,56.6466996096,17.5049080166
 06/01  09:00:00,1433.30589695,114.49032408,510.405308744,0.0,243.2593065,302.612436532,294.98306367,226.179785955,42.4850247072,26.3182530083
 06/01  10:00:00,1450.26052124,117.183264132,513.466249099,0.0,243.2593065,310.10971186,273.18025947,175.949430041,70.808374512,26.4224549169
 06/01  11:00:00,1473.92012743,127.912403074,520.918666064,0.0,243.2593065,310.10971186,208.43229428,111.16942684,70.808374512,26.4544929285
 06/01  12:00:00,1448.46039129,144.833012402,520.198195587,0.0,243.2593065,310.10971186,156.55155231,59.3838227748,70.808374512,26.3593550234
 06/01  13:00:00,1494.29607699,158.157996917,519.30134331,0.0,243.2593065,302.612436532,108.866551266,25.7657070023,56.6466996096,26.4541446539
 06/01  14:00:00,1505.84847035,169.733863589,519.177009063,0.0,243.2593065,302.612436532,75.7645602304,6.85745369175,42.4850247072,26.4220818314
 06/01  15:00:00,1511.00154227,174.590280092,519.414047059,0.0,243.2593065,302.612436532,83.4865838253,0.452990671625,56.6466996096,26.3868935441
 06/01  16:00:00,1520.10165779,176.9203903,519.495288905,0.0,243.2593065,310.10971186,111.263527142,0.0,84.9700494144,26.2934777273
 06/01  17:00:00,1522.39060923,179.10529374,519.591291967,0.0,243.2593065,310.10971186,93.6860489324,0.0,84.9700494144,8.71599951805
 06/01  18:00:00,1179.44114441,98.3531251421,522.963674995,0.0,166.938926447,199.110933808,107.624590709,5.28428244178,84.9700494144,17.3702588529
 06/01  19:00:00,1174.66079209,98.9272789677,524.280118467,0.0,166.938926447,191.61365848,73.7960621289,8.45508692089,56.6466996096,8.69427559843
 06/01  20:00:00,1050.66667381,97.9205357859,523.751702707,0.0,100.150657288,124.558693486,86.9802192968,21.639128107,56.6466996096,8.69439158023
 06/01  21:00:00,1011.15773881,97.7546542184,520.389171519,0.0,100.150657288,124.558693486,110.92391865,59.7580245857,42.4850247072,8.68086935746
 06/01  22:00:00,927.263018407,97.7545976081,510.102401105,0.0,46.0930336215,124.558693486,214.738862015,169.078819166,28.3233498048,17.3366930442
 06/01  23:00:00,919.305280151,97.7545976081,506.372402603,0.0,46.0930336215,124.558693486,266.056962947,243.216721936,14.1616749024,8.6785661081
 06/01  24:00:00,931.842642334,97.7545976081,528.648825507,0.0,46.0930336215,113.312780494,313.107831158,298.765648458,5.66466996096,8.67751273901
 06/02  01:00:00,954.653036024,97.7545976081,550.300474149,0.0,46.0930336215,113.312780494,331.881831622,317.539029334,5.66466996096,8.67813232651
 06/02  02:00:00,957.172115774,97.7545976081,552.914104366,0.0,46.0930336215,113.312780494,349.460300412,335.117612574,5.66466996096,8.67801787748
 06/02  03:00:00,959.470373494,97.7545976081,555.428411371,0.0,46.0930336215,113.312780494,363.472879362,349.130439383,5.66466996096,8.67777001753
 06/02  04:00:00,1055.01874156,97.7545976081,557.457456929,0.0,100.150657288,148.969399434,355.509309876,341.166048314,5.66466996096,8.67859160053
 06/02  05:00:00,1045.34579474,105.119493593,539.096441947,0.0,100.150657288,149.894399434,449.533775985,426.69298573,14.1616749024,8.67911535286
 06/02  06:00:00,1258.55741233,110.852606052,530.55982164,0.0,176.471037341,302.612436532,373.292789452,327.633800575,28.3233498048,17.3356390718
 06/02  07:00:00,1372.06749548,115.739299363,521.434145599,0.0,243.2593065,310.10971186,352.396993867,301.177649771,42.4850247072,8.73431938831
 06/02  08:00:00,1401.34060784,116.954869003,510.200167786,0.0,243.2593065,310.10971186,364.042891802,281.149706992,56.6466996096,26.2464852
 06/02  09:00:00,1431.9945279,117.999807475,507.17405482,0.0,243.2593065,302.612436532,318.233000208,258.197895259,42.4850247072,17.5500802423
 06/02  10:00:00,1444.55016163,118.912894187,508.967859995,0.0,243.2593065,310.10971186,318.977058674,221.751979479,70.808374512,26.4167046838
 06/02  11:00:00,1450.24670725,120.186321842,510.734782456,0.0,243.2593065,310.10971186,305.814894132,201.9706492,70.808374512,33.03587042
 06/02  12:00:00,1418.0478382,124.495905255,513.626665,0.0,243.2593065,310.10971186,256.29077597,165.688265794,70.808374512,19.7941356641
 06/02  13:00:00,1470.12116766,133.706357284,519.803559853,0.0,243.2593065,302.612436532,201.4114922,118.312873151,56.6466996096,26.4519194394
 06/02  14:00:00,1479.89400403,143.928784272,519.292833197,0.0,243.2593065,302.612436532,160.793957525,85.2140382934,42.4850247072,33.094894524
 06/02  15:00:00,1488.03034264,153.276760139,518.062706367,0.0,243.2593065,302.612436532,135.445423274,59.0843316168,56.6466996096,19.7143920477
 06/02  16:00:00,1503.19565835,162.334577102,517.47206988,0.0,243.2593065,310.10971186,148.961885028,37.7013479439,84.9700494144,26.2904876697
 06/02  17:00:00,1507.85397779,166.948492605,517.50800387,0.0,243.2593065,310.10971186,123.924223441,28.3163840842,84.9700494144,10.6377899429
 06/02  18:00:00,1178.39353978,97.7545976081,522.770494326,0.0,166.938926447,199.110933808,156.593772657,56.1751765276,84.9700494144,15.4485467145
 06/02  19:00:00,1173.35885621,97.7545976081,525.296684389,0.0,166.938926447,191.61365848,138.005486042,72.6654116834,56.6466996096,8.69337474859
 06/02  20:00:00,1050.13805842,97.7545976081,524.447848902,0.0,100.150657288,124.558693486,192.67073925,118.655737092,56.6466996096,17.3683025482
 06/02  21:00:00,1015.50403209,97.7545976081,525.39063732,0.0,100.150657288,124.558693486,194.972537462,143.807365019,42.4850247072,8.68014773641
 06/02  22:00:00,946.233605967,97.7545976081,523.92633033,0.0,46.0930336215,124.558693486,213.064187626,176.063649123,28.3233498048,8.67718869811
 06/02  23:00:00,937.365046143,97.7545976081,517.029020659,0.0,46.0930336215,124.558693486,219.132754908,196.293109958,14.1616749024,8.67797004767
 06/02  24:00:00,917.235670283,97.7545976081,512.449100372,0.0,46.0930336215,113.312780494,237.386698255,223.043219737,5.66466996096,8.67880855693
 06/03  01:00:00,915.489389971,97.7545976081,511.781487491,0.0,46.0930336215,113.312780494,255.10601586,240.76381074,5.66466996096,8.67753515839
 06/03  02:00:00,914.485845372,97.7545976081,511.436900546,0.0,46.0930336215,113.312780494,270.724410466,256.381484954,5.66466996096,8.67825555123
 06/03  03:00:00,913.498725038,97.7545976081,511.059877099,0.0,46.0930336215,113.312780494,284.89725739,270.555459114,5.66466996096,8.67712831531
 06/03  04:00:00,923.348672961,97.7545976081,510.982678863,0.0,55.6251445156,113.312780494,295.090220973,272.090852376,5.66466996096,17.3346986356
 06/03  05:00:00,921.731586353,97.7545976081,510.299481496,0.0,55.6251445156,113.312780494,311.99414673,289.154921325,14.1616749024,8.6775505024
 06/03  06:00:00,981.599765831,97.7545976081,509.693068395,0.0,65.1572554096,176.889270242,283.901530232,246.899826406,28.3233498048,8.6783540212
 06/03  07:00:00,1104.90155558,101.2374618,511.441594986,0.0,109.682768182,220.96816451,358.583799843,307.421536498,42.4850247072,8.67723863686
 06/03  08:00:00,1119.96935146,101.000558877,513.091994047,0.0,109.682768182,220.96816451,305.013067279,239.659576071,56.6466996096,8.70679159816
 06/03  09:00:00,1242.97745308,105.202538099,519.107071098,0.0,131.945524568,266.955817592,240.452532402,180.516727563,42.4850247072,17.4507801314
 06/03  10:00:00,1259.03400849,107.726345565,523.57515905,0.0,131.945524568,274.45309292,239.729673693,142.677402601,70.808374512,26.2438965804
 06/03  11:00:00,1263.07161706,109.845481397,524.429335446,0.0,131.945524568,274.45309292,210.393852048,122.084121189,70.808374512,17.5013563469
 06/03  12:00:00,1233.13611289,112.30687168,523.964065872,0.0,131.945524568,274.45309292,192.583000367,104.273414631,70.808374512,17.5012112239
 06/03  13:00:00,1228.66437343,115.647897011,523.539678837,0.0,131.945524568,266.955817592,160.20416011,86.0595942513,56.6466996096,17.4978662495
 06/03  14:00:00,1232.25087659,119.494128689,523.223001359,0.0,131.945524568,266.955817592,140.381483741,71.6573736994,42.4850247072,26.2390853347
 06/03  15:00:00,1133.40057612,97.7545976081,522.78382202,0.0,109.682768182,212.545889182,106.872799112,32.7278074684,56.6466996096,17.4982920345
 06/03  16:00:00,1142.534061,97.8031953264,524.57872534,0.0,109.682768182,220.04316451,134.297526132,31.8255592349,84.9700494144,17.5019174825
 06/03  17:00:00,1101.018463,97.9691564946,525.261254575,0.0,109.682768182,220.04316451,134.794816355,32.3804983317,84.9700494144,17.4442686089
 06/03  18:00:00,1062.20058338,98.2032967335,525.149598238,0.0,100.150657288,199.110933808,136.176638449,42.5284201816,84.9700494144,8.67816885254
 06/03  19:00:00,1055.34959093,98.2221444227,524.919744065,0.0,100.150657288,191.61365848,111.08224155,45.758470889,56.6466996096,8.67707105144
 06/03  20:00:00,953.956906852,97.818250417,524.057254669,0.0,55.6251445156,124.558693486,134.398683469,69.0741371249,56.6466996096,8.67784673427
 06/03  21:00:00,957.315130145,97.7698172141,524.186299583,0.0,55.6251445156,124.558693486,118.290648251,67.1298153819,42.4850247072,8.67580816229
 06/03  22:00:00,947.105700398,97.7545976081,524.248083392,0.0,46.0930336215,124.558693486,111.675994134,74.6751379255,28.3233498048,8.67750640377
 06/03  23:00:00,948.400924267,97.7545976081,524.534085553,0.0,46.0930336215,124.558693486,117.106063258,85.6088871133,14.1616749024,17.335501242
 06/03  24:00:00,935.579255049,97.7545976081,524.050834412,0.0,46.0930336215,113.312780494,118.041768465,103.699125539,5.66466996096,8.67797296598
 06/04  01:00:00,925.143712749,97.7545976081,524.83198099,0.0,34.9616554283,113.312780494,135.089624461,120.748251845,5.66466996096,8.67670265594
 06/04  02:00:00,925.102751753,97.7545976081,524.822399309,0.0,34.9616554283,113.312780494,152.390517529,138.048475397,5.66466996096,8.67737217081
 06/04  03:00:00,925.178337418,97.7545976081,524.931126652,0.0,34.9616554283,113.312780494,173.507072385,159.164267375,5.66466996096,8.67813504939
 06/04  04:00:00,935.541035487,97.7545976081,524.939344419,0.0,44.4937663224,113.312780494,186.143868823,171.802209007,5.66466996096,8.67698985505
 06/04  05:00:00,935.597426587,97.7545976081,525.070688599,0.0,44.4937663224,113.312780494,214.616720005,191.777300299,14.1616749024,8.67774480287
 06/04  06:00:00,983.79802324,97.7545976081,515.607219684,0.0,54.0258772165,176.889270242,201.540448625,164.53937896,28.3233498048,8.67771986041
 06/04  07:00:00,983.935034623,97.7545976081,513.530956455,0.0,54.0258772165,184.38654557,207.452493281,156.290105064,42.4850247072,8.67736350958
 06/04  08:00:00,1074.61747576,97.7545976081,520.888489465,0.0,65.1572554096,220.04316451,197.925182065,123.89244598,56.6466996096,17.3860364756
 06/04  09:00:00,1071.80757343,97.7545976081,524.277238136,0.0,65.1572554096,212.545889182,152.086400151,92.1634515311,42.4850247072,17.4379239124
 06/04  10:00:00,1078.87418735,97.7545976081,523.787375925,0.0,65.1572554096,220.04316451,159.939727864,71.6412169527,70.808374512,17.4901363994
 06/04  11:00:00,1080.61223297,97.7545976081,524.443495671,0.0,65.1572554096,220.04316451,148.318916925,60.0217501248,70.808374512,17.4887922883
 06/04  12:00:00,1078.64145643,97.7545976081,523.413802426,0.0,65.1572554096,220.04316451,134.066799039,45.7713431263,70.808374512,17.4870814007
 06/04  13:00:00,1070.88412546,97.7545976081,523.015535188,0.0,65.1572554096,212.545889182,101.056363002,26.9200532728,56.6466996096,17.4896101198
 06/04  14:00:00,1072.29190955,97.7813208866,524.350034018,0.0,65.1572554096,212.545889182,93.825143158,25.1186355577,42.4850247072,26.2214828932
 06/04  15:00:00,1072.33618254,97.9272964141,524.266438594,0.0,65.1572554096,212.545889182,98.1734101612,24.0388367756,56.6466996096,17.4878737761
 06/04  16:00:00,1046.80009551,97.9703451731,524.057665858,0.0,65.1572554096,220.04316451,129.338487209,26.8778985638,84.9700494144,17.4905392312
 06/04  17:00:00,1000.77346012,97.9085309857,524.868556444,0.0,54.0258772165,184.38654557,143.823199061,41.4149663406,84.9700494144,17.4381833061
 06/04  18:00:00,970.184584692,97.934437136,524.741667048,0.0,44.4937663224,163.454314868,149.049008619,55.4017863557,84.9700494144,8.67717284921
 06/04  19:00:00,963.071872245,97.8716089329,524.388426062,0.0,44.4937663224,155.95703954,124.912501571,59.5878810699,56.6466996096,8.67792089137
 06/04  20:00:00,943.301142897,97.791457287,524.655089431,0.0,44.4937663224,124.558693486,141.520438165,76.1969440216,56.6466996096,8.67679453361
 06/04  21:00:00,947.269666924,97.7629653629,525.269073093,0.0,44.4937663224,124.558693486,144.870242404,93.7076855941,42.4850247072,8.6775321024
 06/04  22:00:00,937.126729373,97.7545976081,525.360508622,0.0,34.9616554283,124.558693486,164.449912759,127.448248525,28.3233498048,8.67831442942
 06/04  23:00:00,937.697781838,97.7545976081,524.992311689,0.0,34.9616554283,124.558693486,168.860756742,146.021926952,14.1616749024,8.67715488756
 06/04  24:00:00,924.367912432,97.7545976081,524.011249682,0.0,34.9616554283,113.312780494,176.559836552,153.560304612,5.66466996096,17.334861979
 06/05  01:00:00,936.2239391,97.7545976081,524.75185382,0.0,46.0930336215,113.312780494,171.416813849,157.074807143,5.66466996096,8.67733674482
 06/05  02:00:00,936.37923416,97.7545976081,524.950210514,0.0,46.0930336215,113.312780494,188.322930626,173.980204377,5.66466996096,8.67805628843
 06/05  03:00:00,936.186814172,97.7545976081,524.886390452,0.0,46.0930336215,113.312780494,213.16492907,198.82338727,5.66466996096,8.67687183882
 06/05  04:00:00,1016.18188148,97.7545976081,517.52825591,0.0,100.150657288,148.969399434,216.852928141,202.510647656,5.66466996096,8.67761052347
 06/05  05:00:00,1013.78413972,100.929667284,512.84685272,0.0,100.150657288,149.894399434,375.187943813,352.349786587,14.1616749024,8.67648232289
 06/05  06:00:00,1245.22780844,107.170003838,517.6054715,0.0,176.471037341,302.612436532,255.723795912,218.723253846,28.3233498048,8.67719226157
 06/05  07:00:00,1374.8329576,113.039971155,520.534397261,0.0,243.2593065,310.10971186,248.716738272,188.788287048,42.4850247072,17.4434265167
 06/05  08:00:00,1421.36729312,115.237313229,522.835789998,0.0,243.2593065,310.10971186,250.389105991,176.242204779,56.6466996096,17.5002016027
 06/05  09:00:00,1453.93259564,115.983334836,521.733304435,0.0,243.2593065,302.612436532,244.705906783,175.911389173,42.4850247072,26.3094929028
 06/05  10:00:00,1462.62628084,117.448078239,521.384556998,0.0,243.2593065,310.10971186,263.362768015,166.143018359,70.808374512,26.4113751441
 06/05  11:00:00,1464.8086132,118.613307016,521.456455351,0.0,243.2593065,310.10971186,258.631677996,161.375789897,70.808374512,26.4475135868
 06/05  12:00:00,1409.85059072,116.85940815,513.765759798,0.0,243.2593065,310.10971186,284.662182965,187.501347484,70.808374512,26.3524609691
 06/05  13:00:00,1433.47121364,116.524158728,506.228689324,0.0,243.2593065,302.612436532,288.179060248,205.086941125,56.6466996096,26.4454195141
 06/05  14:00:00,1434.45265447,117.452549648,506.543103376,0.0,243.2593065,302.612436532,271.825918493,202.927908988,42.4850247072,26.4129847983
 06/05  15:00:00,1436.52105167,118.224191394,507.573072365,0.0,243.2593065,302.612436532,282.298576408,199.274471401,56.6466996096,26.3774053976
 06/05  16:00:00,1443.70380245,118.857157002,507.452796668,0.0,243.2593065,310.10971186,301.426684153,198.926359838,84.9700494144,17.5302749008
 06/05  17:00:00,1443.12414939,119.51155469,506.247133576,0.0,243.2593065,310.10971186,302.127918464,199.749725091,84.9700494144,17.4081439595
 06/05  18:00:00,1174.07913662,97.7545976081,527.874157566,0.0,166.938926447,199.110933808,344.596802424,250.934123176,84.9700494144,8.69262983352
 06/05  19:00:00,1210.9000478,97.7545976081,571.325327143,0.0,166.938926447,191.61365848,353.782168779,279.770187531,56.6466996096,17.3652816388
 06/05  20:00:00,1093.77826712,97.7545976081,576.969189654,0.0,100.150657288,124.558693486,394.266340792,328.926977527,56.6466996096,8.69266365484
 06/05  21:00:00,1058.28808532,97.7545976081,577.272172896,0.0,100.150657288,124.558693486,390.06373806,338.899011852,42.4850247072,8.67970150033
 06/05  22:00:00,992.044187956,97.7545976081,578.863934162,0.0,46.0930336215,124.558693486,397.529473376,360.529401211,28.3233498048,8.67672236029
 06/05  23:00:00,995.039436587,97.7545976081,581.222012635,0.0,46.0930336215,124.558693486,392.383061367,369.543931702,14.1616749024,8.6774547631
 06/05  24:00:00,983.17019401,97.7545976081,581.753859411,0.0,46.0930336215,113.312780494,391.920711184,377.578628442,5.66466996096,8.67741278035
 06/06  01:00:00,984.194806137,97.7545976081,582.846019926,0.0,46.0930336215,113.312780494,399.095494324,384.753894497,5.66466996096,8.67692986671
 06/06  02:00:00,984.34165893,97.7545976081,582.903750178,0.0,46.0930336215,113.312780494,416.397510361,393.398911782,5.66466996096,17.3339286177
 06/06  03:00:00,988.470291562,97.7545976081,587.137415191,0.0,46.0930336215,113.312780494,416.776357047,402.434631817,5.66466996096,8.67705526938
 06/06  04:00:00,1084.18059482,97.7545976081,589.331759249,0.0,100.150657288,148.969399434,402.989452623,388.646998413,5.66466996096,8.6777842494
 06/06  05:00:00,1079.832529,99.8315561957,582.120717716,0.0,100.150657288,149.894399434,528.664842572,505.826571189,14.1616749024,8.67659648108
 06/06  06:00:00,1289.95682431,104.468503227,570.962109938,0.0,176.471037341,302.612436532,420.972505803,383.971842774,28.3233498048,8.67731322403
 06/06  07:00:00,1401.15004354,108.392486427,559.404497536,0.0,243.2593065,310.10971186,411.517868027,351.588865222,42.4850247072,17.4439780979
 06/06  08:00:00,1435.52155686,110.154361071,550.355519113,0.0,243.2593065,310.10971186,403.381751484,329.234922634,56.6466996096,17.5001292403
 06/06  09:00:00,1472.19763333,111.44594091,552.933567033,0.0,243.2593065,302.612436532,386.821823249,318.02988926,42.4850247072,26.3069092818
 06/06  10:00:00,1489.98834645,112.671148587,563.186694679,0.0,243.2593065,310.10971186,408.955248903,311.737583029,70.808374512,26.4092913619
 06/06  11:00:00,1502.34134713,113.939664107,574.869220186,0.0,243.2593065,310.10971186,406.006475549,308.753149729,70.808374512,26.4449513076
 06/06  12:00:00,1455.82529573,115.382532612,569.115859679,0.0,243.2593065,310.10971186,399.893171078,302.73461498,70.808374512,26.3501815864
 06/06  13:00:00,1484.23885155,117.133420756,562.918730768,0.0,243.2593065,302.612436532,375.838945429,292.749719263,56.6466996096,26.4425265566
 06/06  14:00:00,1487.74365521,119.429218364,564.207949322,0.0,243.2593065,302.612436532,346.314140379,277.419122739,42.4850247072,26.4099929322
 06/06  15:00:00,1483.24830091,121.769836272,557.012444251,0.0,243.2593065,302.612436532,344.689726427,261.668480329,56.6466996096,26.3745464891
 06/06  16:00:00,1491.305542,123.167361972,556.995377674,0.0,243.2593065,310.10971186,360.691471304,258.192537145,84.9700494144,17.5288847445
 06/06  17:00:00,1493.97309447,124.871552589,558.214146243,0.0,243.2593065,310.10971186,352.745764271,250.369773898,84.9700494144,17.4059409588
 06/06  18:00:00,1234.86378719,97.7545976081,592.56055315,0.0,166.938926447,199.110933808,344.248507366,250.586020362,84.9700494144,8.69243758986
 06/06  19:00:00,1233.94517672,97.7545976081,598.792217768,0.0,166.938926447,191.61365848,329.541506472,264.20239277,56.6466996096,8.69241409212
 06/06  20:00:00,1118.63245152,97.7545976081,605.740406992,0.0,100.150657288,124.558693486,391.040335535,317.027536397,56.6466996096,17.3660995282
 06/06  21:00:00,1091.54590319,97.7545976081,614.550005888,0.0,100.150657288,124.558693486,382.115381271,330.951255341,42.4850247072,8.67910122217
 06/06  22:00:00,1025.75498681,97.7545976081,616.123996749,0.0,46.0930336215,124.558693486,389.196633843,352.197187172,28.3233498048,8.67609686631
 06/06  23:00:00,1022.45733398,97.7545976081,611.67123072,0.0,46.0930336215,124.558693486,384.634402691,361.795955153,14.1616749024,8.67677263598
 06/06  24:00:00,1006.78218896,97.7545976081,607.788786976,0.0,46.0930336215,113.312780494,383.60829309,369.266120482,5.66466996096,8.67750264799
 06/07  01:00:00,1005.68573785,97.7545976081,606.422888403,0.0,46.0930336215,113.312780494,391.071190478,376.730326899,5.66466996096,8.67619361755
 06/07  02:00:00,1003.53120132,97.7545976081,603.957919235,0.0,46.0930336215,113.312780494,397.757668226,383.416204482,5.66466996096,8.67679378354
 06/07  03:00:00,1002.99419684,97.7545976081,603.290546579,0.0,46.0930336215,113.312780494,403.851741585,389.50959235,5.66466996096,8.67747927452
 06/07  04:00:00,1090.79854093,97.7545976081,600.373277679,0.0,100.150657288,148.969399434,389.10994043,374.768998788,5.66466996096,8.67627168079
 06/07  05:00:00,1082.95694733,100.877956,587.653269894,0.0,100.150657288,149.894399434,507.626803712,476.131579625,14.1616749024,17.3335491844
 06/07  06:00:00,1299.90955681,105.996220417,581.848545824,0.0,176.471037341,302.612436532,405.394597395,368.394799008,28.3233498048,8.67644858255
 06/07  07:00:00,1420.41390434,109.833223163,578.909440422,0.0,243.2593065,310.10971186,414.177798801,362.963411157,42.4850247072,8.7293629371
 06/07  08:00:00,1458.17820532,111.043558565,573.97625574,0.0,243.2593065,310.10971186,440.187599376,357.301976301,56.6466996096,26.2389234653
 06/07  09:00:00,1498.89660636,112.007850545,581.006439299,0.0,243.2593065,302.612436532,409.722542348,349.693766311,42.4850247072,17.5437513298
 06/07  10:00:00,1504.64571917,111.910208094,579.362259347,0.0,243.2593065,310.10971186,457.570101944,360.352952886,70.808374512,26.4087745457
 06/07  11:00:00,1497.21843194,112.126280325,569.913128896,0.0,243.2593065,310.10971186,459.426514111,362.179237203,70.808374512,26.4389023966
 06/07  12:00:00,1457.59363461,113.216953155,571.077315695,0.0,243.2593065,310.10971186,444.702077466,347.543241521,70.808374512,26.3504614329
 06/07  13:00:00,1492.18065581,113.289232639,572.328022812,0.0,243.2593065,302.612436532,434.067782813,350.979214063,56.6466996096,26.44186914
 06/07  14:00:00,1488.8227859,113.81808987,568.166231724,0.0,243.2593065,302.612436532,415.330370457,346.43607697,42.4850247072,26.4092687797
 06/07  15:00:00,1483.97551793,114.294470178,562.506712123,0.0,243.2593065,302.612436532,425.407887108,342.387547667,56.6466996096,26.3736398315
 06/07  16:00:00,1488.2915953,115.283256291,558.910292704,0.0,243.2593065,310.10971186,438.807430799,329.49314308,84.9700494144,24.3442383045
 06/07  17:00:00,1483.49827026,115.942336534,553.060322181,0.0,243.2593065,310.10971186,420.351319921,324.748088376,84.9700494144,10.6331821306
 06/07  18:00:00,1224.90525843,97.7545976081,579.246200862,0.0,166.938926447,199.110933808,424.066635459,330.40301263,84.9700494144,8.69357341521
 06/07  19:00:00,1229.40782545,97.7545976081,591.125406642,0.0,166.938926447,191.61365848,411.005991643,336.992275318,56.6466996096,17.3670167155
 06/07  20:00:00,1112.82549321,97.7545976081,597.28977015,0.0,100.150657288,124.558693486,453.237280953,387.897119442,56.6466996096,8.69346190191
 06/07  21:00:00,1083.79640813,97.7545976081,604.248067299,0.0,100.150657288,124.558693486,452.907688046,401.744036503,42.4850247072,8.67862683529
 06/07  22:00:00,1030.90202475,97.7545976081,619.827954712,0.0,46.0930336215,124.558693486,463.598886511,426.597974573,28.3233498048,8.67756213351
 06/07  23:00:00,1037.58518104,97.7545976081,626.093409856,0.0,46.0930336215,124.558693486,459.083021549,436.244996584,14.1616749024,8.67635006177
 06/07  24:00:00,1022.05328798,97.7545976081,622.913832553,0.0,46.0930336215,113.312780494,463.13778347,440.140051298,5.66466996096,17.3330622119
 06/08  01:00:00,1021.28433342,97.7545976081,622.198915565,0.0,46.0930336215,113.312780494,459.910792013,445.569784768,5.66466996096,8.67633728463
 06/08  02:00:00,1025.60509248,97.7545976081,626.787244096,0.0,46.0930336215,113.312780494,466.713952897,452.37230442,5.66466996096,8.67697851654
 06/08  03:00:00,1031.18102973,97.7545976081,632.79842176,0.0,46.0930336215,113.312780494,473.397697031,459.057250372,5.66466996096,8.67577669735
 06/08  04:00:00,1123.76448033,97.7545976081,635.20059173,0.0,100.150657288,148.969399434,459.553526579,445.212441592,5.66466996096,8.67641502615
 06/08  05:00:00,1117.35654207,99.4920493873,625.452791908,0.0,100.150657288,149.894399434,631.410539314,608.571766343,14.1616749024,8.67709806818
 06/08  06:00:00,1329.96952762,103.992799218,615.927015929,0.0,176.471037341,302.612436532,505.001106401,468.001862547,28.3233498048,8.67589404948
 06/08  07:00:00,1438.66803182,107.0018938,601.582215073,0.0,243.2593065,310.10971186,485.085791722,425.159872388,42.4850247072,17.4408946263
 06/08  08:00:00,1466.53841662,108.051547834,586.496056531,0.0,243.2593065,310.10971186,467.225226257,393.083075867,56.6466996096,17.4954507801
 06/08  09:00:00,1486.8941617,108.86906277,571.949098283,0.0,243.2593065,302.612436532,439.151946186,370.361542925,42.4850247072,26.3053785539
 06/08  10:00:00,1491.49747894,109.519647978,568.301625485,0.0,243.2593065,310.10971186,447.196611037,349.981677578,70.808374512,26.4065589465
 06/08  11:00:00,1492.16628015,110.200675883,567.425040328,0.0,243.2593065,310.10971186,433.240127094,335.990292228,70.808374512,26.4414603542
 06/08  12:00:00,1444.78374351,111.455883967,560.343505919,0.0,243.2593065,310.10971186,422.050755973,324.899863276,70.808374512,26.3425181854
 06/08  13:00:00,1479.76234488,113.12770552,560.463588524,0.0,243.2593065,302.612436532,395.992979305,312.907750461,56.6466996096,26.4385292343
 06/08  14:00:00,1479.14926928,115.454213301,557.590289236,0.0,243.2593065,302.612436532,362.42027824,293.529443891,42.4850247072,26.405809642
 06/08  15:00:00,1474.66779625,117.993324791,550.200861552,0.0,243.2593065,302.612436532,354.551980811,277.698398573,56.6466996096,20.2068826281
 06/08  16:00:00,1479.71680203,120.195735613,546.06844219,0.0,243.2593065,310.10971186,376.197538606,267.558194867,84.9700494144,23.6692943239
 06/08  17:00:00,1474.79315371,121.743474016,538.814856401,0.0,243.2593065,310.10971186,363.413688194,261.039667669,84.9700494144,17.4039711111
 06/08  18:00:00,1213.85211536,97.7545976081,568.179330535,0.0,166.938926447,199.110933808,354.508422038,260.846860448,84.9700494144,8.69151217597
 06/08  19:00:00,1212.59256611,97.7545976081,573.426948196,0.0,166.938926447,191.61365848,339.209819109,273.872525702,56.6466996096,8.69059379721
 06/08  20:00:00,1093.52290901,97.7545976081,576.705410827,0.0,100.150657288,124.558693486,387.195989269,321.855653611,56.6466996096,8.69363604852
 06/08  21:00:00,1063.95167903,97.7545976081,583.033916669,0.0,100.150657288,124.558693486,396.064826288,336.242563403,42.4850247072,17.3372381774
 06/08  22:00:00,1000.1930903,97.7545976081,587.107417109,0.0,46.0930336215,124.558693486,395.140153602,358.139899063,28.3233498048,8.67690473425
 06/08  23:00:00,1004.34099659,97.7545976081,590.653600855,0.0,46.0930336215,124.558693486,392.139396894,369.302003301,14.1616749024,8.67571869082
 06/08  24:00:00,998.582484519,97.7545976081,597.704532949,0.0,46.0930336215,113.312780494,395.380779532,381.039748251,5.66466996096,8.67636132028
 06/09  01:00:00,1003.38918467,97.7545976081,602.878725293,0.0,46.0930336215,113.312780494,406.119482659,391.777946296,5.66466996096,8.67686640264
 06/09  02:00:00,1004.75921434,97.7545976081,604.374789426,0.0,46.0930336215,113.312780494,415.289571468,400.949294256,5.66466996096,8.67560725077
 06/09  03:00:00,1004.82865458,97.7545976081,604.488770583,0.0,46.0930336215,113.312780494,423.630837157,409.289956914,5.66466996096,8.67621028114
 06/09  04:00:00,1097.7574144,97.7545976081,603.99268275,0.0,100.150657288,148.969399434,410.932877132,396.591346855,5.66466996096,8.67686031595
 06/09  05:00:00,1093.19553397,100.057791283,596.324686822,0.0,100.150657288,149.894399434,536.236324896,513.397422502,14.1616749024,8.67722749206
 06/09  06:00:00,1309.30274078,104.874696354,591.364135846,0.0,176.471037341,302.612436532,432.652615932,395.652851457,28.3233498048,8.67641466986
 06/09  07:00:00,1411.19183526,108.121355174,570.613015871,0.0,243.2593065,310.10971186,414.380780435,354.453778373,42.4850247072,17.4419773538
 06/09  08:00:00,1432.75108879,109.483834741,548.14390947,0.0,243.2593065,310.10971186,413.812086135,330.928778187,56.6466996096,26.2366083381
 06/09  09:00:00,1460.19912523,110.845341022,540.539540209,0.0,243.2593065,302.612436532,371.063553347,311.035364282,42.4850247072,17.5431643583
 06/09  10:00:00,1476.2454218,112.303251504,548.585656593,0.0,243.2593065,310.10971186,396.027476461,298.817942397,70.808374512,26.4011595518
 06/09  11:00:00,1485.76552614,113.722728013,556.901771991,0.0,243.2593065,310.10971186,392.064734629,294.820551195,70.808374512,26.4358089224
 06/09  12:00:00,1444.05557584,115.302303749,555.810043793,0.0,243.2593065,310.10971186,388.984697643,291.834450989,70.808374512,26.3418721417
 06/09  13:00:00,1477.35949718,117.409710296,554.0320647,0.0,243.2593065,302.612436532,367.456992518,284.372813697,56.6466996096,26.4374792113
 06/09  14:00:00,1475.38544597,120.367001002,549.20443288,0.0,243.2593065,302.612436532,335.96330485,267.073565455,42.4850247072,26.404714688
 06/09  15:00:00,1468.70046699,123.253057545,538.95014078,0.0,243.2593065,302.612436532,331.336102959,248.320507358,56.6466996096,26.3688959918
 06/09  16:00:00,1484.32016773,125.778449802,545.959642574,0.0,243.2593065,310.10971186,340.042196091,237.546914993,84.9700494144,17.5252316831
 06/09  17:00:00,1485.17197465,127.510745761,545.519585524,0.0,243.2593065,310.10971186,335.05489496,232.680714258,84.9700494144,17.4041312876
 06/09  18:00:00,1214.28417382,97.7545976081,569.738819127,0.0,166.938926447,199.110933808,316.170416987,222.507310083,84.9700494144,8.69305748972
 06/09  19:00:00,1202.09816465,97.7545976081,563.426090532,0.0,166.938926447,191.61365848,295.407123965,230.067459352,56.6466996096,8.69296500367
 06/09  20:00:00,1078.33672798,97.7545976081,561.256773127,0.0,100.150657288,124.558693486,360.223818179,286.211252934,56.6466996096,17.3658656352
 06/09  21:00:00,1047.1893225,97.7545976081,565.70611202,0.0,100.150657288,124.558693486,353.540764117,302.378037194,42.4850247072,8.67770221542
 06/09  22:00:00,984.718495401,97.7545976081,570.537781167,0.0,46.0930336215,124.558693486,362.774892893,325.775008141,28.3233498048,8.67653494773
 06/09  23:00:00,988.359628606,97.7545976081,573.526846995,0.0,46.0930336215,124.558693486,360.665958195,337.828940408,14.1616749024,8.67534288488
 06/09  24:00:00,983.248649554,97.7545976081,581.295766227,0.0,46.0930336215,113.312780494,365.22593496,350.885314214,5.66466996096,8.67595078529
 06/10  01:00:00,987.375518529,97.7545976081,585.73831419,0.0,46.0930336215,113.312780494,376.83186755,362.490737523,5.66466996096,8.67646006522
 06/10  02:00:00,987.240350802,97.7545976081,585.656263512,0.0,46.0930336215,113.312780494,386.682676396,372.342816517,5.66466996096,8.67518991871
 06/10  03:00:00,989.214312284,97.7545976081,587.771571043,0.0,46.0930336215,113.312780494,397.123882588,382.783465071,5.66466996096,8.6757475561
 06/10  04:00:00,1002.18646467,97.7545976081,590.629469173,0.0,55.6251445156,113.312780494,403.744728383,380.748539459,5.66466996096,17.3315189628
 06/10  05:00:00,1001.87300743,97.7545976081,590.35655953,0.0,55.6251445156,113.312780494,408.850773524,386.013362536,14.1616749024,8.67573608599
 06/10  06:00:00,1063.17101016,97.7545976081,590.210729031,0.0,65.1572554096,176.889270242,363.815950707,326.816237734,28.3233498048,8.67636316805
 06/10  07:00:00,1166.79465456,99.4047680178,573.916562375,0.0,109.682768182,220.96816451,454.128177812,402.967998134,42.4850247072,8.67515497032
 06/10  08:00:00,1163.39169171,99.5641910614,559.445929723,0.0,109.682768182,220.96816451,428.898285414,363.547705382,56.6466996096,8.70388042197
 06/10  09:00:00,1257.62907991,101.984808772,542.984041177,0.0,131.945524568,266.955817592,396.21332388,336.285232909,42.4850247072,17.4430662642
 06/10  10:00:00,1258.99229154,102.475111809,536.580246204,0.0,131.945524568,274.45309292,401.26622664,312.963450276,70.808374512,17.4944018514
 06/10  11:00:00,1263.21272939,102.716899631,539.863850278,0.0,131.945524568,274.45309292,403.315673858,306.273787009,70.808374512,26.233512337
 06/10  12:00:00,1236.97913497,102.909785893,545.668577464,0.0,131.945524568,274.45309292,391.177533071,302.877871241,70.808374512,17.4912873175
 06/10  13:00:00,1231.80525675,103.590238172,547.514605824,0.0,131.945524568,266.955817592,369.48188691,295.340944758,56.6466996096,17.4942425421
 06/10  14:00:00,1241.55829687,105.025835623,556.781676409,0.0,131.945524568,266.955817592,344.005017733,284.031052312,42.4850247072,17.4889407147
 06/10  15:00:00,1160.03214114,97.7545976081,559.186408248,0.0,109.682768182,212.545889182,280.561490871,206.420481664,56.6466996096,17.4943095973
 06/10  16:00:00,1168.97843444,97.7545976081,560.613845976,0.0,109.682768182,220.04316451,309.906391409,198.707381443,84.9700494144,26.2289605519
 06/10  17:00:00,1124.25417101,97.7545976081,557.985172593,0.0,109.682768182,220.04316451,291.291265823,197.592122397,84.9700494144,8.72909401212
 06/10  18:00:00,1085.76142433,97.7545976081,558.187367745,0.0,100.150657288,199.110933808,327.616974459,233.971076163,84.9700494144,8.67584888072
 06/10  19:00:00,1085.35074568,97.7545976081,564.733209766,0.0,100.150657288,191.61365848,319.9311838,245.952702394,56.6466996096,17.3317817968
 06/10  20:00:00,989.094057893,97.7545976081,568.745539599,0.0,55.6251445156,124.558693486,366.390569119,301.06798805,56.6466996096,8.67588145898
 06/10  21:00:00,993.65759424,97.7545976081,569.840849433,0.0,55.6251445156,124.558693486,364.809809805,313.648274397,42.4850247072,8.67651070116
 06/10  22:00:00,987.571533268,97.7545976081,574.041750356,0.0,46.0930336215,124.558693486,372.041485311,335.042852728,28.3233498048,8.6752827779
 06/10  23:00:00,988.642245769,97.7545976081,573.99464687,0.0,46.0930336215,124.558693486,368.139409124,345.301855468,14.1616749024,8.67587875293
 06/10  24:00:00,978.55598145,97.7545976081,576.371500744,0.0,46.0930336215,113.312780494,370.724633814,356.383451062,5.66466996096,8.67651279128
 06/11  01:00:00,967.572597628,97.7545976081,576.547245191,0.0,34.9616554283,113.312780494,381.375609679,367.035791251,5.66466996096,8.67514846742
 06/11  02:00:00,965.908094488,97.7545976081,574.783697573,0.0,34.9616554283,113.312780494,389.929316291,375.588991335,5.66466996096,8.67565499469
 06/11  03:00:00,970.352959462,97.7545976081,579.533706273,0.0,34.9616554283,113.312780494,400.22886399,385.887951953,5.66466996096,8.67624207622
 06/11  04:00:00,988.187548776,97.7545976081,587.613965529,0.0,44.4937663224,113.312780494,400.200902455,385.861234226,5.66466996096,8.6749982678
 06/11  05:00:00,995.191606394,97.7545976081,595.17108446,0.0,44.4937663224,113.312780494,417.778849043,394.941608793,14.1616749024,8.67556534791
 06/11  06:00:00,1045.56489366,97.7545976081,583.350786553,0.0,54.0258772165,176.889270242,377.872480308,332.21802293,28.3233498048,17.3311075736
 06/11  07:00:00,1028.36998236,97.7545976081,561.36671573,0.0,54.0258772165,184.38654557,363.766994701,312.606468051,42.4850247072,8.67550194372
 06/11  08:00:00,1091.75477835,97.7545976081,544.175765253,0.0,65.1572554096,220.04316451,347.725475836,282.378151767,56.6466996096,8.70062445949
 06/11  09:00:00,1079.68818135,97.7545976081,539.68311926,0.0,65.1572554096,212.545889182,339.252847463,279.334399288,42.4850247072,17.4334234676
 06/11  10:00:00,1089.58721688,97.7545976081,542.127787427,0.0,65.1572554096,220.04316451,353.929278423,265.63721785,70.808374512,17.4836860608
 06/11  11:00:00,1097.41971285,97.7545976081,549.426956421,0.0,65.1572554096,220.04316451,349.547338342,261.257147595,70.808374512,17.4818162341
 06/11  12:00:00,1092.72644732,97.7545976081,545.549451652,0.0,65.1572554096,220.04316451,349.383593916,261.095622943,70.808374512,17.4795964609
 06/11  13:00:00,1081.66893983,97.7545976081,541.578892972,0.0,65.1572554096,212.545889182,322.214586996,248.086503456,56.6466996096,17.4813839305
 06/11  14:00:00,1081.00235374,97.7545976081,540.992443422,0.0,65.1572554096,212.545889182,306.628034926,246.65978501,42.4850247072,17.4832252081
 06/11  15:00:00,1082.24399779,97.7545976081,542.128828862,0.0,65.1572554096,212.545889182,318.19881916,235.341781438,56.6466996096,26.2103381123
 06/11  16:00:00,1056.69808494,97.7545976081,541.953149253,0.0,65.1572554096,220.04316451,325.707462948,223.257455765,84.9700494144,17.4799577685
 06/11  17:00:00,1015.06575011,97.7545976081,547.580998782,0.0,54.0258772165,184.38654557,317.801919483,224.107167345,84.9700494144,8.72470272406
 06/11  18:00:00,989.017755583,97.7545976081,552.340741495,0.0,44.4937663224,163.454314868,361.74483641,259.443163489,84.9700494144,17.3316235064
 06/11  19:00:00,982.243212684,97.7545976081,552.022278894,0.0,44.4937663224,155.95703954,338.150228504,272.827747284,56.6466996096,8.6757816103
 06/11  20:00:00,964.905755792,97.7545976081,554.634107352,0.0,44.4937663224,124.558693486,384.766461779,319.443368279,56.6466996096,8.67639389064
 06/11  21:00:00,973.609877092,97.7545976081,560.258122586,0.0,44.4937663224,124.558693486,383.377828471,332.217664413,42.4850247072,8.67513935087
 06/11  22:00:00,968.491567859,97.7545976081,565.598631531,0.0,34.9616554283,124.558693486,389.926727879,352.927656825,28.3233498048,8.67572124992
 06/11  23:00:00,972.100598294,97.7545976081,568.301644044,0.0,34.9616554283,124.558693486,385.931708994,363.093703887,14.1616749024,8.676330204
 06/11  24:00:00,953.827318033,97.7545976081,561.97787352,0.0,34.9616554283,113.312780494,381.845021513,367.505264932,5.66466996096,8.67508661962
 06/12  01:00:00,961.777645648,97.7545976081,558.53141237,0.0,46.0930336215,113.312780494,388.265642481,373.925445489,5.66466996096,8.67552703049
 06/12  02:00:00,962.097982015,97.7545976081,558.756602608,0.0,46.0930336215,113.312780494,397.09483116,382.754114991,5.66466996096,8.67604620842
 06/12  03:00:00,962.506822393,97.7545976081,559.147378845,0.0,46.0930336215,113.312780494,405.05881651,390.71937228,5.66466996096,8.67477426847
 06/12  04:00:00,1053.45202107,97.7545976081,559.612954442,0.0,100.150657288,148.969399434,390.160757206,375.820773258,5.66466996096,8.67531398674
 06/12  05:00:00,1055.80712294,97.8398332494,560.724163139,0.0,100.150657288,149.894399434,597.605525851,566.114321407,14.1616749024,17.3295295421
 06/12  06:00:00,1278.99123653,99.9711800314,564.786029233,0.0,176.471037341,302.612436532,437.456639995,400.458102187,28.3233498048,8.67518800315
 06/12  07:00:00,1383.46933692,102.327122862,546.358889386,0.0,243.2593065,310.10971186,410.161736464,358.949859998,42.4850247072,8.72685175837
 06/12  08:00:00,1411.17194454,103.495698751,531.94350133,0.0,243.2593065,310.10971186,410.562896708,327.685945774,56.6466996096,26.2302513241
 06/12  09:00:00,1439.26441449,104.421349287,526.742600461,0.0,243.2593065,302.612436532,373.283170064,313.261660207,42.4850247072,17.5364851489
 06/12  10:00:00,1442.30042433,105.722022993,521.401428933,0.0,243.2593065,310.10971186,391.5282545,294.323781008,70.808374512,26.3960989793
 06/12  11:00:00,1433.56848465,107.441955967,511.310249834,0.0,243.2593065,310.10971186,364.227972885,266.989632192,70.808374512,26.4299661807
 06/12  12:00:00,1394.24602291,109.392407656,510.876976036,0.0,243.2593065,310.10971186,329.943676245,232.798846891,70.808374512,26.3364548424
 06/12  13:00:00,1433.71734068,111.637890015,510.927000796,0.0,243.2593065,302.612436532,272.486661976,189.409458186,56.6466996096,26.4305041809
 06/12  14:00:00,1445.92148398,115.713470132,515.677588559,0.0,243.2593065,302.612436532,220.596297336,151.713735933,42.4850247072,26.3975366951
 06/12  15:00:00,1455.75769729,119.670013358,520.107633685,0.0,243.2593065,302.612436532,213.051066535,130.042676021,56.6466996096,26.3616909035
 06/12  16:00:00,1468.90104094,124.710820001,520.694514716,0.0,243.2593065,310.10971186,205.617189324,103.122440763,84.9700494144,17.5246991463
 06/12  17:00:00,1477.66018148,133.205579809,521.011189149,0.0,243.2593065,310.10971186,171.836580143,69.4634490336,84.9700494144,17.4030816947
 06/12  18:00:00,1179.16917832,97.7546662179,523.558464325,0.0,166.938926447,199.110933808,169.57341723,75.9120993445,84.9700494144,8.69126847116
 06/12  19:00:00,1173.17588363,97.7545976081,524.786884306,0.0,166.938926447,191.61365848,171.437375134,106.099539442,56.6466996096,8.69113608268
 06/12  20:00:00,1033.05621311,97.7545976081,512.57075017,0.0,100.150657288,124.558693486,242.434309699,168.424452321,56.6466996096,17.3631577682
 06/12  21:00:00,995.402596886,97.7545976081,512.098675574,0.0,100.150657288,124.558693486,238.24463579,187.081893963,42.4850247072,8.67771712066
 06/12  22:00:00,927.819605607,97.7545976081,512.345870539,0.0,46.0930336215,124.558693486,246.302069824,209.304076315,28.3233498048,8.67464370397
 06/12  23:00:00,927.161807689,97.7545976081,511.66925832,0.0,46.0930336215,124.558693486,251.327076055,228.490220529,14.1616749024,8.67518062321
 06/12  24:00:00,911.786579391,97.7545976081,510.626692186,0.0,46.0930336215,113.312780494,276.301964624,261.961531262,5.66466996096,8.67576340134
 06/13  01:00:00,909.577319462,97.7545976081,509.567464774,0.0,46.0930336215,113.312780494,309.019006862,294.678145232,5.66466996096,8.67619166894
 06/13  02:00:00,915.797158458,97.7545976081,514.65736314,0.0,46.0930336215,113.312780494,346.225236728,331.885719466,5.66466996096,8.67484730032
 06/13  03:00:00,937.349378815,97.7545976081,534.229773606,0.0,46.0930336215,113.312780494,371.474160095,357.134112064,5.66466996096,8.67537807051
 06/13  04:00:00,1054.47835441,97.7545976081,557.214607902,0.0,100.150657288,148.969399434,363.887444306,349.546835863,5.66466996096,8.67593848268
 06/13  05:00:00,1055.62551817,99.6281087994,556.087482701,0.0,100.150657288,149.894399434,484.091218898,461.253318281,14.1616749024,8.67622571443
 06/13  06:00:00,1268.76027361,105.238722221,547.132092303,0.0,176.471037341,302.612436532,384.957944558,347.958354306,28.3233498048,8.67624044767
 06/13  07:00:00,1381.73985356,109.362675582,537.322088506,0.0,243.2593065,310.10971186,378.109422724,318.186205387,42.4850247072,17.4381926297
 06/13  08:00:00,1418.40299243,111.131054783,531.333238593,0.0,243.2593065,310.10971186,371.915918268,297.774668339,56.6466996096,17.4945503196
 06/13  09:00:00,1437.32921777,112.75520971,516.718464858,0.0,243.2593065,302.612436532,337.024053056,268.241248065,42.4850247072,26.2977802836
 06/13  10:00:00,1443.59136644,114.753290858,512.120971338,0.0,243.2593065,310.10971186,305.594842333,208.391053713,70.808374512,26.3954141084
 06/13  11:00:00,1463.7621965,121.109883475,518.805146196,0.0,243.2593065,310.10971186,233.352988426,136.115590169,70.808374512,26.4290237452
 06/13  12:00:00,1437.3374357,132.026240045,521.753707327,0.0,243.2593065,310.10971186,183.65227237,86.5085662434,70.808374512,26.3353316149
 06/13  13:00:00,1480.91734696,143.129328276,520.855869449,0.0,243.2593065,302.612436532,142.501651435,59.4256843177,56.6466996096,26.4292675075
 06/13  14:00:00,1490.28995193,153.70029397,519.613284987,0.0,243.2593065,302.612436532,109.160553654,40.2794393056,42.4850247072,26.3960896416
 06/13  15:00:00,1498.63463279,162.655452019,518.983729364,0.0,243.2593065,302.612436532,98.2010840562,23.9725805231,56.6466996096,17.5818039235
 06/13  16:00:00,1511.13792673,168.847874191,518.62898389,0.0,243.2593065,310.10971186,126.218197129,14.9757849792,84.9700494144,26.2723627353
 06/13  17:00:00,1513.93635793,171.617867634,518.672919303,0.0,243.2593065,310.10971186,101.551817595,7.87141960099,84.9700494144,8.71034857961
 06/13  18:00:00,1178.65719625,97.7653698792,522.85883651,0.0,166.938926447,199.110933808,123.738547827,21.4045958155,84.9700494144,17.3639025975
 06/13  19:00:00,1173.41827473,97.7591282353,525.361938115,0.0,166.938926447,191.61365848,104.355479185,39.0174068419,56.6466996096,8.69137273324
 06/13  20:00:00,1049.57928092,97.7545976081,523.920638494,0.0,100.150657288,124.558693486,146.671261764,81.333330982,56.6466996096,8.69123117273
 06/13  21:00:00,1015.24891635,97.7545976081,525.131835694,0.0,100.150657288,124.558693486,151.465823745,100.303898217,42.4850247072,8.67690082033
