Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/13  22:00:00,948.210395071,97.7545976081,525.196629451,0.0,46.0930336215,124.558693486,173.22453033,127.57093643,28.3233498048,17.3302440952
 06/13  23:00:00,949.075276411,97.7545976081,525.236420284,0.0,46.0930336215,124.558693486,166.849702981,144.013018852,14.1616749024,8.67500922663
 06/13  24:00:00,935.793979183,97.7545976081,524.297079844,0.0,46.0930336215,113.312780494,177.859257252,163.519017447,5.66466996096,8.67556984437
 06/14  01:00:00,936.562910049,97.7545976081,525.093956273,0.0,46.0930336215,113.312780494,183.125307806,168.784681597,5.66466996096,8.67595624792
 06/14  02:00:00,936.545934192,97.7545976081,525.093621267,0.0,46.0930336215,113.312780494,190.530244057,176.190966683,5.66466996096,8.67460741376
 06/14  03:00:00,936.62319457,97.7545976081,525.168944294,0.0,46.0930336215,113.312780494,199.289595901,184.949804183,5.66466996096,8.67512175669
 06/14  04:00:00,1026.79612656,97.7545976081,525.022385507,0.0,100.150657288,148.969399434,202.53025675,188.189925624,5.66466996096,8.67566116491
 06/14  05:00:00,1021.2203006,104.92678891,514.738019018,0.0,100.150657288,149.894399434,330.373183797,307.537136529,14.1616749024,8.67437236634
 06/14  06:00:00,1239.35293111,110.56217062,510.776408345,0.0,176.471037341,302.612436532,260.621179306,223.622947575,28.3233498048,8.67488192678
 06/14  07:00:00,1361.10429474,115.580705039,509.958829724,0.0,243.2593065,310.10971186,279.575175648,219.654918449,42.4850247072,17.4352324926
 06/14  08:00:00,1402.9049422,117.093781539,509.025916455,0.0,243.2593065,310.10971186,283.542475858,209.406219262,56.6466996096,17.4895569869
 06/14  09:00:00,1438.88035104,118.192278552,510.082982464,0.0,243.2593065,302.612436532,267.887672889,199.108442417,42.4850247072,26.2942057643
 06/14  10:00:00,1456.93242096,122.137175869,514.204251902,0.0,243.2593065,310.10971186,257.735339717,160.534450938,70.808374512,26.3925142675
 06/14  11:00:00,1480.75911217,135.174908882,520.379164482,0.0,243.2593065,310.10971186,197.94145272,100.70737552,70.808374512,26.4257026875
 06/14  12:00:00,1455.19019599,152.375107218,519.337233632,0.0,243.2593065,310.10971186,136.382791247,48.0111683975,70.808374512,17.5632483376
 06/14  13:00:00,1498.55505631,162.382760058,519.296324157,0.0,243.2593065,302.612436532,105.714576693,22.6423909692,56.6466996096,26.4254861141
 06/14  14:00:00,1507.68203071,171.581686021,519.144957428,0.0,243.2593065,302.612436532,77.9657834752,9.08806576011,42.4850247072,26.3926930079
 06/14  15:00:00,1511.36386597,175.267421593,519.17368728,0.0,243.2593065,302.612436532,86.307816496,3.29936764333,56.6466996096,26.3617492431
 06/14  16:00:00,1513.642018,172.6377145,517.692347789,0.0,243.2593065,310.10971186,113.763123607,11.2727323834,84.9700494144,17.5203418096
 06/14  17:00:00,1505.05193373,166.288501032,515.590888983,0.0,243.2593065,310.10971186,128.100515937,25.7285874132,84.9700494144,17.4018791096
 06/14  18:00:00,1176.58393796,97.7545976081,521.204820754,0.0,166.938926447,199.110933808,158.141977182,64.4807438472,84.9700494144,8.69118392027
 06/14  19:00:00,1168.13554477,97.7545976081,520.781230166,0.0,166.938926447,191.61365848,182.283579535,108.274843694,56.6466996096,17.3620362313
 06/14  20:00:00,1031.71686746,97.7545976081,511.723636472,0.0,100.150657288,124.558693486,239.215550767,173.878186813,56.6466996096,8.69066434395
 06/14  21:00:00,995.54873833,97.7545976081,512.009160904,0.0,100.150657288,124.558693486,248.040999097,196.879921701,42.4850247072,8.67605268866
 06/14  22:00:00,927.299533082,97.7545976081,511.98404794,0.0,46.0930336215,124.558693486,262.246970388,225.248813207,28.3233498048,8.6748073761
 06/14  23:00:00,927.585106463,97.7545976081,511.848828638,0.0,46.0930336215,124.558693486,265.625094921,242.788075265,14.1616749024,8.67534475335
 06/14  24:00:00,913.1291349,97.7545976081,511.149545874,0.0,46.0930336215,113.312780494,282.723431219,268.382865681,5.66466996096,8.67589557613
 06/15  01:00:00,912.534825814,97.7545976081,511.031229216,0.0,46.0930336215,113.312780494,297.251689859,282.912535142,5.66466996096,8.67448475648
 06/15  02:00:00,912.690335401,97.7545976081,511.367557638,0.0,46.0930336215,113.312780494,307.57691413,293.237337351,5.66466996096,8.67490681725
 06/15  03:00:00,913.635940083,97.7545976081,511.926887702,0.0,46.0930336215,113.312780494,319.056848238,296.062681397,5.66466996096,17.3294968802
 06/15  04:00:00,1004.70432884,97.7545976081,512.033665713,0.0,100.150657288,148.969399434,291.571545695,277.232300615,5.66466996096,8.67457511921
 06/15  05:00:00,1011.50218659,102.456940588,511.966055351,0.0,100.150657288,149.894399434,390.896322017,368.0595544,14.1616749024,8.67509271408
 06/15  06:00:00,1239.00299907,108.50382478,512.603554163,0.0,176.471037341,302.612436532,279.205071613,242.206105662,28.3233498048,8.67561614563
 06/15  07:00:00,1369.3978854,114.930494897,515.871175317,0.0,243.2593065,310.10971186,271.635914423,211.717614723,42.4850247072,17.4332749924
 06/15  08:00:00,1422.03598634,119.042566909,520.558533832,0.0,243.2593065,310.10971186,258.360820128,184.223624195,56.6466996096,17.4904963234
 06/15  09:00:00,1463.84121229,125.355814964,521.971005121,0.0,243.2593065,302.612436532,204.998037714,144.977985192,42.4850247072,17.5350278144
 06/15  10:00:00,1482.49045796,137.827518942,520.596507113,0.0,243.2593065,310.10971186,188.111033169,90.9099278098,70.808374512,26.3927308472
 06/15  11:00:00,1493.23149764,147.966100022,520.103807701,0.0,243.2593065,310.10971186,142.567748684,45.3342916604,70.808374512,26.4250825119
 06/15  12:00:00,1457.94554265,154.322467215,520.169830354,0.0,243.2593065,310.10971186,123.585853252,26.4456388104,70.808374512,26.3318399293
 06/15  13:00:00,1496.01620272,159.305648638,519.874324401,0.0,243.2593065,302.612436532,103.725207756,20.653872988,56.6466996096,26.4246351588
 06/15  14:00:00,1503.45537393,166.843557413,519.712611246,0.0,243.2593065,302.612436532,80.9845653469,12.1081217312,42.4850247072,26.3914189085
 06/15  15:00:00,1508.79436642,172.334122098,519.607174234,0.0,243.2593065,302.612436532,88.8881616046,5.88596228892,56.6466996096,26.3554997061
 06/15  16:00:00,1519.19149507,176.305500115,519.413489347,0.0,243.2593065,310.10971186,103.700458116,1.2098423929,84.9700494144,17.5205663089
 06/15  17:00:00,1521.12083422,178.104051458,519.573381937,0.0,243.2593065,310.10971186,102.909180543,0.539031120236,84.9700494144,17.4001000079
 06/15  18:00:00,1178.69014921,97.7545976081,523.159485601,0.0,166.938926447,199.110933808,122.004804308,28.3449032118,84.9700494144,8.68985168232
 06/15  19:00:00,1172.56431825,97.7545976081,523.727346105,0.0,166.938926447,191.61365848,117.412179904,52.0758120068,56.6466996096,8.68966828792
 06/15  20:00:00,1050.52456015,97.7545976081,524.014901017,0.0,100.150657288,124.558693486,138.55339955,73.2150359537,56.6466996096,8.69166398675
 06/15  21:00:00,1015.47685097,97.7545976081,524.715212586,0.0,100.150657288,124.558693486,142.615953151,82.797409925,42.4850247072,17.3335185186
 06/15  22:00:00,947.85535371,97.7545976081,524.82934565,0.0,46.0930336215,124.558693486,142.025131934,105.026920782,28.3233498048,8.67486134767
 06/15  23:00:00,948.822548986,97.7545976081,524.990529313,0.0,46.0930336215,124.558693486,149.184729364,126.34767138,14.1616749024,8.67538308209
 06/15  24:00:00,935.674322183,97.7545976081,524.179554218,0.0,46.0930336215,113.312780494,169.10058942,154.761835171,5.66466996096,8.67408428753
 06/16  01:00:00,936.620683142,97.7545976081,525.177427931,0.0,46.0930336215,113.312780494,194.193255552,179.854170815,5.66466996096,8.67441477581
 06/16  02:00:00,936.615341061,97.7545976081,525.184634085,0.0,46.0930336215,113.312780494,219.499642164,205.160108433,5.66466996096,8.6748637701
 06/16  03:00:00,934.726661572,97.7545976081,523.958590546,0.0,46.0930336215,113.312780494,240.933435086,226.593412656,5.66466996096,8.67535246953
 06/16  04:00:00,1015.56426896,97.7545976081,514.836898603,0.0,100.150657288,148.969399434,243.897374418,229.558690415,5.66466996096,8.6740140414
 06/16  05:00:00,1020.57275116,104.555421054,512.95982341,0.0,100.150657288,149.894399434,345.284447208,322.448277581,14.1616749024,8.6744947246
 06/16  06:00:00,1243.35393087,110.801745634,513.521964456,0.0,176.471037341,302.612436532,272.641773353,235.643432073,28.3233498048,8.67499147512
 06/16  07:00:00,1372.45508848,118.338973927,515.400667207,0.0,243.2593065,310.10971186,261.383261848,201.46362493,42.4850247072,17.4346122103
 06/16  08:00:00,1431.52799333,126.871680556,521.400789194,0.0,243.2593065,310.10971186,222.30347204,148.168234082,56.6466996096,17.4885383475
 06/16  09:00:00,1476.11448089,138.987470221,520.549366615,0.0,243.2593065,302.612436532,166.434395409,97.6573566555,42.4850247072,26.2920140464
 06/16  10:00:00,1492.67847116,148.554613195,519.960393204,0.0,243.2593065,310.10971186,148.827944753,51.6299820943,70.808374512,26.3895881464
 06/16  11:00:00,1502.21602338,157.320220067,519.644151234,0.0,243.2593065,310.10971186,121.767295315,24.5369425783,70.808374512,26.4219782249
 06/16  12:00:00,1470.11580401,166.936682674,519.61373654,0.0,243.2593065,310.10971186,98.4090886715,10.0397805478,70.808374512,17.5609336117
 06/16  13:00:00,1508.96971773,172.114770635,519.900725499,0.0,243.2593065,302.612436532,86.4498978046,3.38199992384,56.6466996096,26.4211982711
 06/16  14:00:00,1515.01355581,178.454152258,519.554167446,0.0,243.2593065,302.612436532,68.8733077752,0.0,42.4850247072,26.388283068
 06/16  15:00:00,1519.40989832,182.910481474,519.475797293,0.0,243.2593065,302.612436532,83.0036479686,0.0,56.6466996096,26.356948359
 06/16  16:00:00,1528.9221324,185.808026686,519.43754526,0.0,243.2593065,310.10971186,102.489186127,0.0,84.9700494144,17.5191367124
 06/16  17:00:00,1530.7692844,187.545046717,519.511595562,0.0,243.2593065,310.10971186,102.369620402,0.0,84.9700494144,17.3995709876
 06/16  18:00:00,1179.20128351,97.8861205467,523.152346472,0.0,166.938926447,199.110933808,97.6598897566,3.99977407289,84.9700494144,8.69006626929
 06/16  19:00:00,1173.29432994,97.9620061189,524.769197474,0.0,166.938926447,191.61365848,83.3536594038,9.3474380476,56.6466996096,17.3595217466
 06/16  20:00:00,1049.76536744,97.782929186,523.817284274,0.0,100.150657288,124.558693486,91.2705097733,25.9343494116,56.6466996096,8.68946075205
 06/16  21:00:00,1014.5798024,97.7735397462,524.249679012,0.0,100.150657288,124.558693486,82.4081342833,31.2464189687,42.4850247072,8.67669060745
 06/16  22:00:00,947.522452247,97.7560902023,524.348121686,0.0,46.0930336215,124.558693486,78.3161009663,41.3173158638,28.3233498048,8.67543529768
 06/16  23:00:00,948.631022595,97.7545976081,524.689880478,0.0,46.0930336215,124.558693486,75.5101261725,52.6743592756,14.1616749024,8.67409199455
 06/16  24:00:00,935.760686787,97.7545976081,524.146939854,0.0,46.0930336215,113.312780494,87.4198149884,73.0805647293,5.66466996096,8.67458029817
 06/17  01:00:00,936.300265999,97.7545976081,524.734545465,0.0,46.0930336215,113.312780494,101.663878892,87.3242544886,5.66466996096,8.67495444219
 06/17  02:00:00,936.037410465,97.7545976081,524.52408816,0.0,46.0930336215,113.312780494,111.559575685,97.2219538601,5.66466996096,8.67295186406
 06/17  03:00:00,936.134767427,97.7545976081,524.648938834,0.0,46.0930336215,113.312780494,123.033243232,108.694579194,5.66466996096,8.67399407699
 06/17  04:00:00,946.842602959,97.7545976081,525.012710657,0.0,55.6251445156,113.312780494,137.399565072,123.060438063,5.66466996096,8.67445704857
 06/17  05:00:00,946.970240912,97.7545976081,525.23535693,0.0,55.6251445156,113.312780494,188.77274893,157.282532303,14.1616749024,17.3285417251
 06/17  06:00:00,1007.18713849,97.7545976081,523.953833011,0.0,65.1572554096,176.889270242,176.45721931,139.45982013,28.3233498048,8.67404937511
 06/17  07:00:00,1135.77134073,110.946358178,522.102157674,0.0,109.682768182,220.96816451,241.912188045,190.752641144,42.4850247072,8.67452219332
 06/17  08:00:00,1145.27030342,108.32954699,524.190383515,0.0,109.682768182,220.96816451,232.04318522,166.693299205,56.6466996096,8.70318640525
 06/17  09:00:00,1258.95229356,115.448645841,523.362942286,0.0,131.945524568,266.955817592,191.795348489,131.871878902,42.4850247072,17.4384448798
 06/17  10:00:00,1268.25175065,117.488141531,523.101378385,0.0,131.945524568,274.45309292,199.288311934,110.991343761,70.808374512,17.4885936609
 06/17  11:00:00,1272.29229317,120.70740887,522.828362478,0.0,131.945524568,274.45309292,177.912364954,89.6170026118,70.808374512,17.4869878298
 06/17  12:00:00,1244.50344729,125.010825139,522.654867435,0.0,131.945524568,274.45309292,159.397116574,71.1017944204,70.808374512,17.4869476415
 06/17  13:00:00,1241.79257955,129.944776582,522.358848912,0.0,131.945524568,266.955817592,140.782638583,57.919009767,56.6466996096,26.216929206
 06/17  14:00:00,1251.54357809,140.554321972,521.422806812,0.0,131.945524568,266.955817592,102.311682004,42.3424953262,42.4850247072,17.4841619703
 06/17  15:00:00,1133.99419618,97.7545976081,523.371939313,0.0,109.682768182,212.545889182,90.4466837734,16.3134867942,56.6466996096,17.4864973696
 06/17  16:00:00,1141.52496201,97.7874516312,523.571038458,0.0,109.682768182,220.04316451,118.447231265,15.9900165361,84.9700494144,17.4871653149
 06/17  17:00:00,1099.22367202,97.9250714745,523.534400282,0.0,109.682768182,220.04316451,111.192597321,8.79016040433,84.9700494144,17.4323875027
 06/17  18:00:00,1060.76843255,97.9719412239,524.009812697,0.0,100.150657288,199.110933808,109.758226599,16.1139561806,84.9700494144,8.67422100359
 06/17  19:00:00,1054.33300945,97.9210849056,524.25650762,0.0,100.150657288,191.61365848,86.7282639278,21.4068737648,56.6466996096,8.67469055333
 06/17  20:00:00,953.666971034,97.7861306001,523.87649095,0.0,55.6251445156,124.558693486,111.045572737,45.7236994961,56.6466996096,8.67517363179
 06/17  21:00:00,957.623769824,97.7586227072,524.533438201,0.0,55.6251445156,124.558693486,107.49253141,56.3336879977,42.4850247072,8.67381870467
 06/17  22:00:00,947.772750021,97.7545976081,524.893161009,0.0,46.0930336215,124.558693486,112.503644432,75.5060193715,28.3233498048,8.67427525521
 06/17  23:00:00,948.969456862,97.7545976081,525.098894991,0.0,46.0930336215,124.558693486,123.609914795,100.773488534,14.1616749024,8.67475135793
 06/17  24:00:00,935.717678768,97.7545976081,524.185546901,0.0,46.0930336215,113.312780494,142.207832888,127.867925334,5.66466996096,8.67523759307
 06/18  01:00:00,925.42242757,97.7545976081,525.133391735,0.0,34.9616554283,113.312780494,163.776696894,149.438236213,5.66466996096,8.67379072013
 06/18  02:00:00,925.504376376,97.7545976081,525.244175691,0.0,34.9616554283,113.312780494,189.249346468,174.910521944,5.66466996096,8.67415456354
 06/18  03:00:00,925.42833568,97.7545976081,525.180478466,0.0,34.9616554283,113.312780494,209.203560704,194.8643022,5.66466996096,8.67458854306
 06/18  04:00:00,934.854352012,97.7545976081,524.532233806,0.0,44.4937663224,113.312780494,219.395465653,196.40208585,5.66466996096,17.3287098419
 06/18  05:00:00,932.306799516,97.7545976081,522.81195432,0.0,44.4937663224,113.312780494,229.148065859,206.312281427,14.1616749024,8.67410952956
 06/18  06:00:00,983.401814945,97.7545976081,515.450679666,0.0,54.0258772165,176.889270242,206.989365097,169.991446033,28.3233498048,8.67456925969
 06/18  07:00:00,984.893264973,97.7545976081,514.131122302,0.0,54.0258772165,184.38654557,213.261258936,162.101205771,42.4850247072,8.67502845783
 06/18  08:00:00,1075.99236388,97.7545976081,522.060987641,0.0,65.1572554096,220.04316451,196.93688334,131.590690517,56.6466996096,8.69949321336
 06/18  09:00:00,1072.68025789,97.7545976081,525.168776939,0.0,65.1572554096,212.545889182,174.669605657,114.757925992,42.4850247072,17.4266549576
 06/18  10:00:00,1079.85755502,97.7545976081,524.82063682,0.0,65.1572554096,220.04316451,185.399707151,97.1130010537,70.808374512,17.4783315848
 06/18  11:00:00,1080.66754061,97.7545976081,524.625620265,0.0,65.1572554096,220.04316451,166.646872723,78.3662742388,70.808374512,17.4722239725
 06/18  12:00:00,1079.81808399,97.7545976081,524.752966094,0.0,65.1572554096,220.04316451,157.321596934,69.0399847878,70.808374512,17.473237634
 06/18  13:00:00,1072.34409398,97.7545976081,524.664680969,0.0,65.1572554096,212.545889182,137.443695152,63.322580828,56.6466996096,17.4744147145
 06/18  14:00:00,1072.60521336,97.7554045152,524.864842701,0.0,65.1572554096,212.545889182,117.656702214,57.6960711847,42.4850247072,17.4756063225
 06/18  15:00:00,1072.34989993,97.8026212795,524.593031543,0.0,65.1572554096,212.545889182,125.665692433,51.5421958679,56.6466996096,17.4767969558
 06/18  16:00:00,1046.25154679,97.8982327536,523.791286098,0.0,65.1572554096,220.04316451,145.731956918,43.2836396237,84.9700494144,17.4782678796
 06/18  17:00:00,1000.22266607,97.920832824,524.542133232,0.0,54.0258772165,184.38654557,151.474026852,49.076019534,84.9700494144,17.4279579036
 06/18  18:00:00,969.353621065,97.8251615452,524.353159438,0.0,44.4937663224,163.454314868,173.543780865,79.8986625141,84.9700494144,8.67506893658
 06/18  19:00:00,963.277273177,97.7629182906,525.108775652,0.0,44.4937663224,155.95703954,175.955284028,110.634889751,56.6466996096,8.67369466708
 06/18  20:00:00,939.613114104,97.7545976081,522.150252092,0.0,44.4937663224,124.558693486,221.712123724,156.39023779,56.6466996096,8.67518632414
 06/18  21:00:00,943.57021172,97.7545976081,522.823656809,0.0,44.4937663224,124.558693486,216.151668597,164.992055293,42.4850247072,8.6745885963
 06/18  22:00:00,933.026170773,97.7545976081,522.590028895,0.0,34.9616554283,124.558693486,228.826779955,183.174687103,28.3233498048,17.3287430475
 06/18  23:00:00,932.375295578,97.7545976081,521.391875739,0.0,34.9616554283,124.558693486,216.876778857,194.040973445,14.1616749024,8.67413050973
 06/18  24:00:00,913.795794171,97.7545976081,516.918049357,0.0,34.9616554283,113.312780494,221.864717955,207.525456712,5.66466996096,8.67459128186
 06/19  01:00:00,923.811330373,97.7545976081,516.097255691,0.0,46.0930336215,113.312780494,232.665376872,218.325818953,5.66466996096,8.67488795871
 06/19  02:00:00,920.540184828,97.7545976081,513.959293619,0.0,46.0930336215,113.312780494,246.390320851,232.052176933,5.66466996096,8.67347395677
 06/19  03:00:00,920.038481657,97.7545976081,513.869125656,0.0,46.0930336215,113.312780494,257.230576277,242.892021148,5.66466996096,8.67388516874
 06/19  04:00:00,1010.50348938,97.7545976081,513.866792985,0.0,100.150657288,148.969399434,244.235412238,229.896423572,5.66466996096,8.67431870577
 06/19  05:00:00,1012.30361351,99.0486287031,513.715591866,0.0,100.150657288,149.894399434,394.801005426,371.964567585,14.1616749024,8.67476293923
 06/19  06:00:00,1242.26155326,104.708345794,517.522164382,0.0,176.471037341,302.612436532,266.02853744,229.031801589,28.3233498048,8.67338604597
 06/19  07:00:00,1375.54538568,112.002385804,521.901987611,0.0,243.2593065,310.10971186,236.633294672,176.714869291,42.4850247072,17.433400674
 06/19  08:00:00,1425.22836977,119.344175703,522.593979287,0.0,243.2593065,310.10971186,198.389425424,124.251546332,56.6466996096,17.4911794829
 06/19  09:00:00,1467.60856687,128.963179122,522.031463986,0.0,243.2593065,302.612436532,147.622371771,87.6073232359,42.4850247072,17.5300238281
 06/19  10:00:00,1487.77143881,142.844834194,520.744602367,0.0,243.2593065,310.10971186,154.035136442,56.8413401912,70.808374512,26.3854217393
 06/19  11:00:00,1496.71242246,151.119408417,520.34743161,0.0,243.2593065,310.10971186,133.961952442,36.7371466918,70.808374512,26.4164312381
 06/19  12:00:00,1459.06541585,155.422107386,520.101452211,0.0,243.2593065,310.10971186,124.311147929,27.1737512039,70.808374512,26.3290222134
 06/19  13:00:00,1497.24830203,160.562446898,519.776186045,0.0,243.2593065,302.612436532,100.883802552,17.8223000782,56.6466996096,26.414802864
 06/19  14:00:00,1504.63968577,168.37288953,519.316868075,0.0,243.2593065,302.612436532,76.5668949763,7.70048183615,42.4850247072,26.381388433
 06/19  15:00:00,1509.01412436,172.78173867,519.33181317,0.0,243.2593065,302.612436532,84.5059850056,1.50930803628,56.6466996096,26.3499773598
 06/19  16:00:00,1517.35118902,174.183524762,519.633849417,0.0,243.2593065,310.10971186,103.134377753,0.646873084069,84.9700494144,17.5174552549
 06/19  17:00:00,1517.2762231,174.439062128,519.396336586,0.0,243.2593065,310.10971186,103.331129109,0.963157899458,84.9700494144,17.3979217955
 06/19  18:00:00,1178.27960824,97.828549658,522.625910652,0.0,166.938926447,199.110933808,108.329335314,14.6703831422,84.9700494144,8.68890275768
 06/19  19:00:00,1173.80168139,97.9412402421,524.684495784,0.0,166.938926447,191.61365848,92.6100640092,27.2747189163,56.6466996096,8.68864548325
 06/19  20:00:00,1050.49220393,97.7545976081,523.935619174,0.0,100.150657288,124.558693486,112.508853156,47.1716123305,56.6466996096,8.69054121577
 06/19  21:00:00,1015.39740223,97.7545976081,524.586033901,0.0,100.150657288,124.558693486,115.398176679,55.5817260303,42.4850247072,17.3314259417
 06/19  22:00:00,947.783255475,97.7545976081,524.696079162,0.0,46.0930336215,124.558693486,107.819263369,70.8221939677,28.3233498048,8.67371959644
 06/19  23:00:00,948.831463521,97.7545976081,524.950700294,0.0,46.0930336215,124.558693486,114.052304064,91.2164751884,14.1616749024,8.67415397324
 06/19  24:00:00,935.790706624,97.7545976081,524.267902074,0.0,46.0930336215,113.312780494,138.129656951,123.790390306,5.66466996096,8.67459668427
 06/20  01:00:00,936.564327529,97.7545976081,525.068049442,0.0,46.0930336215,113.312780494,160.974358001,146.636592466,5.66466996096,8.67309557362
 06/20  02:00:00,936.46283447,97.7545976081,524.991599894,0.0,46.0930336215,113.312780494,173.983489634,159.645379005,5.66466996096,8.67344066753
 06/20  03:00:00,936.592771636,97.7545976081,525.141074189,0.0,46.0930336215,113.312780494,190.317018429,175.978507554,5.66466996096,8.67384091399
 06/20  04:00:00,1030.53573951,97.7545976081,525.17760952,0.0,100.150657288,148.969399434,191.594384285,177.255457294,5.66466996096,8.67425703003
 06/20  05:00:00,1038.27868099,108.645585366,521.787785598,0.0,100.150657288,149.894399434,291.983190847,269.146833999,14.1616749024,8.67468194485
 06/20  06:00:00,1263.48752927,117.495161947,522.10809506,0.0,176.471037341,302.612436532,206.308612887,169.311983377,28.3233498048,8.67327970535
 06/20  07:00:00,1391.46991341,128.534833276,520.917059861,0.0,243.2593065,310.10971186,193.561479474,133.643592957,42.4850247072,17.43286181
 06/20  08:00:00,1442.13006752,138.32462872,520.551726139,0.0,243.2593065,310.10971186,173.005163027,98.8680540053,56.6466996096,17.4904094123
 06/20  09:00:00,1483.80115202,147.466154794,519.750152818,0.0,243.2593065,302.612436532,128.237275995,68.2231933317,42.4850247072,17.5290579564
 06/20  10:00:00,1496.98972704,153.348005767,519.489271802,0.0,243.2593065,310.10971186,140.0244408,42.8324727507,70.808374512,26.3835935369
 06/20  11:00:00,1504.83956705,160.092013409,519.489263245,0.0,243.2593065,310.10971186,122.898949032,25.6762135946,70.808374512,26.4143609253
 06/20  12:00:00,1469.32379404,166.276543463,519.484439123,0.0,243.2593065,310.10971186,111.759556315,14.6242193609,70.808374512,26.3269624417
 06/20  13:00:00,1508.13184297,171.712407868,519.449124958,0.0,243.2593065,302.612436532,90.4631363194,7.40400105039,56.6466996096,26.4124356594
 06/20  14:00:00,1511.66468537,175.304716782,519.359680705,0.0,243.2593065,302.612436532,71.0235485109,2.15476513632,42.4850247072,26.3837586674
 06/20  15:00:00,1512.24090793,176.223294146,519.157075836,0.0,243.2593065,302.612436532,84.5504717241,1.55622809945,56.6466996096,26.347544015
 06/20  16:00:00,1518.42520539,176.475561019,518.484450354,0.0,243.2593065,310.10971186,104.433642206,1.94801807592,84.9700494144,17.5155747157
 06/20  17:00:00,1519.57590443,177.248100245,518.772942938,0.0,243.2593065,310.10971186,102.898249401,0.53157135511,84.9700494144,17.3966286313
 06/20  18:00:00,1179.04168477,97.8472291112,523.201724016,0.0,166.938926447,199.110933808,106.40665942,12.7461957516,84.9700494144,8.69041425363
 06/20  19:00:00,1172.27869316,97.9156213336,524.046797344,0.0,166.938926447,191.61365848,91.2292014708,25.8924007579,56.6466996096,8.69010110336
 06/20  20:00:00,1049.89337063,97.7545976081,524.204098918,0.0,100.150657288,124.558693486,123.571432327,58.2349008234,56.6466996096,8.68983189403
 06/20  21:00:00,1015.2241042,97.7546407565,525.065787603,0.0,100.150657288,124.558693486,131.316510039,80.1558301753,42.4850247072,8.67565515677
 06/20  22:00:00,948.129215101,97.7545976081,525.076347353,0.0,46.0930336215,124.558693486,150.053551489,104.402746084,28.3233498048,17.3274555998
 06/20  23:00:00,948.835667587,97.7545976081,524.947226058,0.0,46.0930336215,124.558693486,139.357641089,116.522539215,14.1616749024,8.67342697209
 06/20  24:00:00,935.590468212,97.7545976081,524.043633822,0.0,46.0930336215,113.312780494,134.583266124,120.24475396,5.66466996096,8.67384220259
 06/21  01:00:00,936.02912772,97.7545976081,524.515086388,0.0,46.0930336215,113.312780494,133.63209601,119.293321344,5.66466996096,8.67410470421
 06/21  02:00:00,936.154390018,97.7545976081,524.668093782,0.0,46.0930336215,113.312780494,140.888292708,126.549145417,5.66466996096,8.67447733044
 06/21  03:00:00,936.388488277,97.7545976081,524.933195037,0.0,46.0930336215,113.312780494,159.956198507,145.618473142,5.66466996096,8.67305540467
 06/21  04:00:00,1026.95749764,97.7545976081,524.967599524,0.0,100.150657288,148.969399434,164.095577725,149.75746916,5.66466996096,8.67343860405
 06/21  05:00:00,1042.16632849,114.980890399,522.021246918,0.0,100.150657288,149.894399434,249.152692271,226.31717675,14.1616749024,8.67384061798
 06/21  06:00:00,1272.73585726,128.881384074,521.307418809,0.0,176.471037341,302.612436532,166.809202441,129.811610369,28.3233498048,8.67424226756
 06/21  07:00:00,1408.53445264,147.191467681,519.297917927,0.0,243.2593065,310.10971186,148.970609972,89.0535342343,42.4850247072,17.4320510309
 06/21  08:00:00,1454.98905767,152.394327738,519.291119823,0.0,243.2593065,310.10971186,132.801659049,58.6669063598,56.6466996096,17.4880530795
 06/21  09:00:00,1494.75076045,158.733653565,519.370448981,0.0,243.2593065,302.612436532,93.4901155182,33.4781763661,42.4850247072,17.5269144449
 06/21  10:00:00,1508.14996367,164.57381773,519.330212813,0.0,243.2593065,310.10971186,114.893467464,17.705245486,70.808374512,26.3798474662
 06/21  11:00:00,1515.6255458,170.795530201,519.48634441,0.0,243.2593065,310.10971186,103.108748278,5.88944934863,70.808374512,26.4109244171
 06/21  12:00:00,1479.35986737,176.242576854,519.482424613,0.0,243.2593065,310.10971186,97.4316289734,0.300742812941,70.808374512,26.3225116485
 06/21  13:00:00,1517.05370712,180.408627923,519.597121207,0.0,243.2593065,302.612436532,83.0595264366,0.0,56.6466996096,26.412826827
 06/21  14:00:00,1519.96926635,183.259039116,519.589653532,0.0,243.2593065,302.612436532,68.8643359511,0.0,42.4850247072,26.3793112439
 06/21  15:00:00,1521.71400776,185.109224718,519.506996739,0.0,243.2593065,302.612436532,76.7582012058,0.0,56.6466996096,20.1115015962
 06/21  16:00:00,1529.75517305,186.639740149,519.346531848,0.0,243.2593065,310.10971186,108.6990855,0.0,84.9700494144,23.7290360857
 06/21  17:00:00,1530.89379345,187.743194491,519.354550263,0.0,243.2593065,310.10971186,93.6777839709,0.0,84.9700494144,8.7077345565
 06/21  18:00:00,1180.78731219,99.5688000969,523.01241456,0.0,166.938926447,199.110933808,103.466393806,1.13699851293,84.9700494144,17.3593458788
 06/21  19:00:00,1176.19451815,99.9448326321,524.685481433,0.0,166.938926447,191.61365848,71.2031631697,5.86771913937,56.6466996096,8.68874442075
 06/21  20:00:00,1051.57908911,98.3776240267,524.121246255,0.0,100.150657288,124.558693486,85.2757665205,19.9405950373,56.6466996096,8.68847187355
 06/21  21:00:00,1016.03508905,97.9830812737,524.789696046,0.0,100.150657288,124.558693486,79.8542996698,28.693139338,42.4850247072,8.6761356246
 06/21  22:00:00,947.919892702,97.7969529517,524.681771842,0.0,46.0930336215,124.558693486,76.5138145084,39.5174304347,28.3233498048,8.67303426895
 06/21  23:00:00,948.660096136,97.7552568512,524.734792407,0.0,46.0930336215,124.558693486,74.3389979216,51.5039049731,14.1616749024,8.6734180461
 06/21  24:00:00,935.74456929,97.7545976081,524.172436336,0.0,46.0930336215,113.312780494,83.1078146594,68.7691773422,5.66466996096,8.67396735616
 06/22  01:00:00,936.398560325,97.7546762289,524.864083281,0.0,46.0930336215,113.312780494,106.569660472,83.5781843919,5.66466996096,17.3268061193
 06/22  02:00:00,936.423160092,97.7545976081,524.922801965,0.0,46.0930336215,113.312780494,112.360161596,98.0224917069,5.66466996096,8.67299992828
 06/22  03:00:00,936.590131686,97.7545976081,525.09760526,0.0,46.0930336215,113.312780494,131.814264567,117.476227567,5.66466996096,8.67336703883
 06/22  04:00:00,1027.13699346,97.7545976081,525.079303727,0.0,100.150657288,148.969399434,132.214757588,117.876341199,5.66466996096,8.67374642803
 06/22  05:00:00,1055.70604443,129.770154628,520.758458425,0.0,100.150657288,149.894399434,202.348125898,179.512318601,14.1616749024,8.67413239474
 06/22  06:00:00,1291.75942294,150.337154648,518.877888536,0.0,176.471037341,302.612436532,128.808220154,91.8121474011,28.3233498048,8.67272294763
 06/22  07:00:00,1419.80805195,159.558823426,518.165007066,0.0,243.2593065,310.10971186,117.700665603,57.7869399791,42.4850247072,17.428700917
 06/22  08:00:00,1464.95692844,162.885728673,518.680908922,0.0,243.2593065,310.10971186,109.622199553,35.4911755657,56.6466996096,17.4843243775
 06/22  09:00:00,1501.71481344,165.878388049,519.067499793,0.0,243.2593065,302.612436532,81.1568686465,21.1442963889,42.4850247072,17.5275475505
 06/22  10:00:00,1512.68739795,169.013764317,519.327963528,0.0,243.2593065,310.10971186,110.218673,13.0320837046,70.808374512,26.3782147835
 06/22  11:00:00,1518.55176117,173.718085097,519.442771376,0.0,243.2593065,310.10971186,103.758366081,6.540983742,70.808374512,26.4090078275
 06/22  12:00:00,1480.4748904,177.661764605,519.132590369,0.0,243.2593065,310.10971186,100.420669895,3.29102427949,70.808374512,26.3212711037
 06/22  13:00:00,1516.7292967,180.695608908,518.947218987,0.0,243.2593065,302.612436532,83.796059382,0.737855220399,56.6466996096,26.411504552
 06/22  14:00:00,1521.11764751,184.886699505,519.063081502,0.0,243.2593065,302.612436532,68.8629293069,0.0,42.4850247072,26.3779045997
 06/22  15:00:00,1523.70758846,187.220688958,519.312184492,0.0,243.2593065,302.612436532,74.2159700773,0.0,56.6466996096,17.5692704677
 06/22  16:00:00,1531.07749512,188.320003633,518.936627707,0.0,243.2593065,310.10971186,111.228812097,0.0,84.9700494144,26.2587626822
 06/22  17:00:00,1532.84127438,189.988083083,519.038541104,0.0,243.2593065,310.10971186,93.6782499295,0.0,84.9700494144,8.70820051509
 06/22  18:00:00,1180.85617874,99.5755659036,523.078491691,0.0,166.938926447,199.110933808,96.932205881,3.27267286566,84.9700494144,8.68948360099
 06/22  19:00:00,1176.23016489,99.839285441,524.850415478,0.0,166.938926447,191.61365848,83.0561785195,9.05148556025,56.6466996096,17.3579933497
 06/22  20:00:00,1051.45467613,98.1496128776,524.234480143,0.0,100.150657288,124.558693486,91.3943803796,26.0591379595,56.6466996096,8.68854281047
 06/22  21:00:00,1016.38134316,97.8771188239,525.241439214,0.0,100.150657288,124.558693486,89.880451731,38.7195147904,42.4850247072,8.67591223341
 06/22  22:00:00,948.610575298,97.7679479456,525.387260119,0.0,46.0930336215,124.558693486,95.7604041018,58.7642935095,28.3233498048,8.67276078754
 06/22  23:00:00,949.283769667,97.7545976081,525.326326493,0.0,46.0930336215,124.558693486,100.63789136,77.8030975007,14.1616749024,8.6731189571
 06/22  24:00:00,935.970783179,97.7545976081,524.382899423,0.0,46.0930336215,113.312780494,117.852053468,103.513882934,5.66466996096,8.67350057316
 06/23  01:00:00,937.004481771,97.7545976081,525.462191737,0.0,46.0930336215,113.312780494,141.882961545,127.544518527,5.66466996096,8.67377305644
 06/23  02:00:00,936.953086771,97.7545976081,525.442080177,0.0,46.0930336215,113.312780494,165.208063367,150.869306838,5.66466996096,8.67408656859
 06/23  03:00:00,935.514544414,97.7545976081,524.465569648,0.0,46.0930336215,113.312780494,182.241309303,167.904001397,5.66466996096,8.67263794529
 06/23  04:00:00,1025.20631559,97.7545976081,521.479614657,0.0,100.150657288,148.969399434,178.949179888,164.611529668,5.66466996096,8.67298025861
 06/23  05:00:00,1051.39501479,123.923898497,520.019060947,0.0,100.150657288,149.894399434,255.918663414,233.08262043,14.1616749024,8.67436808163
 06/23  06:00:00,1283.02329229,140.098639003,519.054547258,0.0,176.471037341,302.612436532,175.078248263,138.081067631,28.3233498048,8.67383082665
 06/23  07:00:00,1414.09134849,154.352080921,517.686595245,0.0,243.2593065,310.10971186,153.540540684,93.6238370347,42.4850247072,17.4316789425
 06/23  08:00:00,1461.48984224,159.832752708,518.310113983,0.0,243.2593065,310.10971186,130.49263867,56.3602602876,56.6466996096,17.4856787725
 06/23  09:00:00,1498.52907368,163.020918294,518.790529361,0.0,243.2593065,302.612436532,102.387967774,33.6216595202,42.4850247072,26.2812835464
 06/23  10:00:00,1509.9289563,166.425617054,519.205461483,0.0,243.2593065,310.10971186,117.517067801,20.331164942,70.808374512,26.3775283466
 06/23  11:00:00,1515.33585861,170.617316311,519.350339826,0.0,243.2593065,310.10971186,110.180264863,12.9612768289,70.808374512,26.4106135224
 06/23  12:00:00,1479.02791459,176.240915585,519.110022386,0.0,243.2593065,310.10971186,94.2295477945,5.86723680928,70.808374512,17.5539364732
 06/23  13:00:00,1517.48960216,181.366335843,519.050876414,0.0,243.2593065,302.612436532,83.4585643501,0.40375403466,56.6466996096,26.4081107059
 06/23  14:00:00,1521.09381235,184.811621704,519.132258173,0.0,243.2593065,302.612436532,68.8642507914,0.0,42.4850247072,26.3792260842
 06/23  15:00:00,1523.52054653,187.213857461,519.13180084,0.0,243.2593065,302.612436532,82.9894741948,0.0,56.6466996096,26.3427745852
 06/23  16:00:00,1532.5818802,189.570931954,519.170169052,0.0,243.2593065,310.10971186,102.482176835,0.0,84.9700494144,17.5121274204
 06/23  17:00:00,1533.55738522,190.676094447,519.042741469,0.0,243.2593065,310.10971186,102.365028782,0.0,84.9700494144,17.394979368
 06/23  18:00:00,1181.8713706,100.706421431,522.907880882,0.0,166.938926447,199.110933808,95.3641507294,1.7052512055,84.9700494144,8.68885010949
 06/23  19:00:00,1176.59634737,101.592408748,524.350517176,0.0,166.938926447,191.61365848,70.3178417877,4.98262416845,56.6466996096,8.68851800961
 06/23  20:00:00,1051.4917789,99.0515826097,524.190637515,0.0,100.150657288,124.558693486,90.6651637898,16.661139963,56.6466996096,17.3573242172
 06/23  21:00:00,1016.31749409,98.2760955741,525.426546291,0.0,100.150657288,124.558693486,83.3011220143,32.1411900304,42.4850247072,8.67490727665
 06/23  22:00:00,948.489806064,97.7958215395,525.295209384,0.0,46.0930336215,124.558693486,98.431208294,61.4343623692,28.3233498048,8.67349612002
 06/23  23:00:00,949.15092826,97.7545976081,525.263363609,0.0,46.0930336215,124.558693486,111.42856583,88.5930293992,14.1616749024,8.67386152792
 06/23  24:00:00,935.349563263,97.7545976081,523.953586022,0.0,46.0930336215,113.312780494,136.335647118,121.998525631,5.66466996096,8.67245152634
 06/24  01:00:00,928.892434705,97.7545976081,519.900561049,0.0,46.0930336215,113.312780494,157.189560765,142.852234239,5.66466996096,8.67265656527
 06/24  02:00:00,919.178809364,97.7545976081,513.060189775,0.0,46.0930336215,113.312780494,178.559920522,164.222291788,5.66466996096,8.6729587729
 06/24  03:00:00,918.342343128,97.7545976081,512.917032223,0.0,46.0930336215,113.312780494,194.789897884,180.451934498,5.66466996096,8.67329342553
 06/24  04:00:00,928.821016309,97.7545976081,513.043950569,0.0,55.6251445156,113.312780494,196.003965954,181.66565857,5.66466996096,8.67363742322
 06/24  05:00:00,928.960505138,97.7545976081,513.168311669,0.0,55.6251445156,113.312780494,212.880928944,190.048004452,14.1616749024,8.67124958922
 06/24  06:00:00,988.325490561,97.7545976081,512.499737523,0.0,65.1572554096,176.889270242,191.499632973,154.503750161,28.3233498048,8.6725330076
 06/24  07:00:00,1122.6764076,114.617995108,511.190300605,0.0,109.682768182,220.96816451,283.147174816,231.989276573,42.4850247072,8.67287353573
 06/24  08:00:00,1129.83593267,110.548297779,511.252758034,0.0,109.682768182,220.96816451,275.65593642,201.627107994,56.6466996096,17.3821288167
 06/24  09:00:00,1242.19993141,114.57453115,512.600160151,0.0,131.945524568,266.955817592,236.159314637,184.946373791,42.4850247072,8.72791613909
 06/24  10:00:00,1250.05768696,114.178780269,513.163904108,0.0,131.945524568,274.45309292,266.836796194,178.543672461,70.808374512,17.4847492211
 06/24  11:00:00,1252.62023864,114.272407813,514.093355381,0.0,131.945524568,274.45309292,265.590575733,168.56908421,70.808374512,26.2131170112
 06/24  12:00:00,1226.87940246,115.646080054,517.223883361,0.0,131.945524568,274.45309292,238.388791388,150.10122004,70.808374512,17.4791968356
 06/24  13:00:00,1230.23033355,118.250122241,522.732610395,0.0,131.945524568,266.955817592,199.703427715,125.575850653,56.6466996096,17.4808774525
 06/24  14:00:00,1230.99058825,119.170185418,522.577872459,0.0,131.945524568,266.955817592,174.856800535,114.889646157,42.4850247072,17.4821296704
 06/24  15:00:00,1120.77962952,97.7545976081,514.522428026,0.0,109.682768182,212.545889182,157.90670619,83.7798688784,56.6466996096,17.4801377015
 06/24  16:00:00,1122.85574024,97.7545976081,512.103671506,0.0,109.682768182,220.04316451,199.684687833,97.2369641853,84.9700494144,17.4776742336
 06/24  17:00:00,1079.61757498,97.7545976081,511.987183968,0.0,109.682768182,220.04316451,200.772217527,98.3754297994,84.9700494144,17.4267383132
 06/24  18:00:00,1039.31084219,97.7545976081,511.316186134,0.0,100.150657288,199.110933808,224.156262981,130.512621438,84.9700494144,8.67359212824
 06/24  19:00:00,1028.97077769,97.7545976081,509.594543337,0.0,100.150657288,191.61365848,232.526470645,167.208465077,56.6466996096,8.67130595785
 06/24  20:00:00,926.926107586,97.7545976081,508.85446766,0.0,55.6251445156,124.558693486,316.637661754,251.31844693,56.6466996096,8.67251521441
 06/24  21:00:00,943.159803641,97.7545976081,520.079487498,0.0,55.6251445156,124.558693486,332.767442399,281.609565905,42.4850247072,8.6728517863
 06/24  22:00:00,949.457652636,97.7545976081,534.870320951,0.0,46.0930336215,124.558693486,348.703386355,311.706839838,28.3233498048,8.67319671181
 06/24  23:00:00,957.553495133,97.7545976081,540.90166823,0.0,46.0930336215,124.558693486,345.172775867,322.337557123,14.1616749024,8.67354384167
 06/24  24:00:00,942.706139497,97.7545976081,538.335420884,0.0,46.0930336215,113.312780494,345.199575247,330.861009331,5.66466996096,8.67389595557
 06/25  01:00:00,934.103701446,97.7545976081,541.173216967,0.0,34.9616554283,113.312780494,356.134681972,341.797638976,5.66466996096,8.67237303468
 06/25  02:00:00,941.628429231,97.7545976081,548.737582663,0.0,34.9616554283,113.312780494,366.998661146,352.661369243,5.66466996096,8.67262194208
 06/25  03:00:00,942.857245302,97.7545976081,550.048037535,0.0,34.9616554283,113.312780494,375.109548623,360.771949938,5.66466996096,8.67292872417
 06/25  04:00:00,954.386339244,97.7545976081,551.331087644,0.0,44.4937663224,113.312780494,371.746618351,357.408696009,5.66466996096,8.67325238162
 06/25  05:00:00,957.595782801,97.7545976081,554.85145916,0.0,44.4937663224,113.312780494,395.42243306,363.935041092,14.1616749024,17.3257170654
 06/25  06:00:00,1020.04911077,97.7545976081,555.932545981,0.0,54.0258772165,176.889270242,343.275739363,306.279948748,28.3233498048,8.67244081093
 06/25  07:00:00,1018.26445493,97.7545976081,550.39071831,0.0,54.0258772165,184.38654557,344.469015719,293.311226786,42.4850247072,8.67276422541
 06/25  08:00:00,1088.58348236,97.7545976081,540.815901233,0.0,65.1572554096,220.04316451,333.734191684,268.390820916,56.6466996096,8.69667115871
 06/25  09:00:00,1068.17198355,97.7545976081,529.014844451,0.0,65.1572554096,212.545889182,304.98950534,245.081787724,42.4850247072,17.4226929094
 06/25  10:00:00,1062.19185821,97.7545976081,517.121276805,0.0,65.1572554096,220.04316451,316.88844474,228.610126494,70.808374512,17.4699437339
 06/25  11:00:00,1057.76753091,97.7545976081,512.960623057,0.0,65.1572554096,220.04316451,304.503804015,216.224806112,70.808374512,17.4706233909
 06/25  12:00:00,1058.74739213,97.7545976081,514.155860182,0.0,65.1572554096,220.04316451,265.517887198,177.238236746,70.808374512,17.4712759403
 06/25  13:00:00,1055.15721947,97.7545976081,514.555424903,0.0,65.1572554096,212.545889182,218.994645036,144.876020642,56.6466996096,17.4719247836
 06/25  14:00:00,1056.74652626,97.7545976081,514.484537207,0.0,65.1572554096,212.545889182,210.623811644,150.666139363,42.4850247072,17.472647574
 06/25  15:00:00,1060.55238139,97.7545976081,516.721673405,0.0,65.1572554096,212.545889182,214.252836861,140.132705825,56.6466996096,17.4734314264
 06/25  16:00:00,1029.18567511,97.7545976081,513.336447158,0.0,65.1572554096,220.04316451,241.647870185,139.2104936,84.9700494144,17.4673271707
 06/25  17:00:00,982.398642039,97.7545976081,513.398195978,0.0,54.0258772165,184.38654557,257.818245313,155.425128028,84.9700494144,17.4230678705
 06/25  18:00:00,950.934264699,97.7545976081,512.954835768,0.0,44.4937663224,163.454314868,286.995316471,193.353026676,84.9700494144,8.6722403803
 06/25  19:00:00,940.61784388,97.7545976081,511.314170573,0.0,44.4937663224,155.95703954,285.364426469,220.045186098,56.6466996096,8.6725407616
 06/25  20:00:00,917.561780205,97.7545976081,510.202714647,0.0,44.4937663224,124.558693486,349.581791961,284.262229492,56.6466996096,8.6728628602
 06/25  21:00:00,920.456654289,97.7545976081,510.438348648,0.0,44.4937663224,124.558693486,358.889872496,307.731656665,42.4850247072,8.67319112398
 06/25  22:00:00,910.515974162,97.7545976081,510.570045565,0.0,34.9616554283,124.558693486,372.108755386,335.111884618,28.3233498048,8.67352096357
 06/25  23:00:00,914.232355366,97.7545976081,512.437119811,0.0,34.9616554283,124.558693486,372.749143964,349.9153858,14.1616749024,8.6720832622
 06/25  24:00:00,912.553179239,97.7545976081,521.609758269,0.0,34.9616554283,113.312780494,382.63800827,368.300950205,5.66466996096,8.67238810367
 06/26  01:00:00,928.878493166,97.7545976081,526.238302694,0.0,46.0930336215,113.312780494,388.193521959,373.85624312,5.66466996096,8.67260887756
 06/26  02:00:00,931.397234368,97.7545976081,528.459378939,0.0,46.0930336215,113.312780494,394.772528237,380.434985133,5.66466996096,8.67287314332
 06/26  03:00:00,929.268617128,97.7545976081,526.430637485,0.0,46.0930336215,113.312780494,390.856392714,376.518550556,5.66466996096,8.67317219757
 06/26  04:00:00,1019.85371096,97.7545976081,526.7759626,0.0,100.150657288,148.969399434,379.016633833,364.678482499,5.66466996096,8.6734813727
 06/26  05:00:00,1032.47606687,97.938793546,536.423881073,0.0,100.150657288,149.894399434,566.137614788,543.302155918,14.1616749024,8.6737839676
 06/26  06:00:00,1255.14988816,101.624946924,537.892974772,0.0,176.471037341,302.612436532,422.610480887,385.61380018,28.3233498048,8.67333090274
 06/26  07:00:00,1374.56959938,104.059877733,535.501935791,0.0,243.2593065,310.10971186,415.190095584,355.277049894,42.4850247072,17.4280209822
 06/26  08:00:00,1407.24510864,105.046247046,526.96892206,0.0,243.2593065,310.10971186,410.286781585,336.15868021,56.6466996096,17.4814017644
 06/26  09:00:00,1426.65921463,106.220449209,513.556586943,0.0,243.2593065,302.612436532,366.030010321,297.26676453,42.4850247072,26.2782210842
 06/26  10:00:00,1436.75250886,107.511108716,512.869119328,0.0,243.2593065,310.10971186,334.450081068,243.976371848,70.808374512,19.6653347082
 06/26  11:00:00,1445.02472019,109.529464841,513.975826229,0.0,243.2593065,310.10971186,296.214776869,201.080638865,70.808374512,24.3257634913
 06/26  12:00:00,1409.69010661,111.609066475,517.534685609,0.0,243.2593065,310.10971186,282.023707687,184.895166066,70.808374512,26.3201671088
 06/26  13:00:00,1449.36237617,114.275532757,519.915060834,0.0,243.2593065,302.612436532,249.686629671,166.636836991,56.6466996096,26.4030930707
 06/26  14:00:00,1459.00114462,119.353520345,522.903103554,0.0,243.2593065,302.612436532,199.552399576,130.693256039,42.4850247072,26.3741188298
 06/26  15:00:00,1462.31884385,123.185334437,522.387137617,0.0,243.2593065,302.612436532,196.374533242,113.3900641,56.6466996096,26.3377695327
 06/26  16:00:00,1473.66296175,129.061304339,521.275146525,0.0,243.2593065,310.10971186,192.06571743,89.5864013405,84.9700494144,17.509266675
 06/26  17:00:00,1477.1619823,132.595063313,521.221315211,0.0,243.2593065,310.10971186,175.629630356,81.9528458297,84.9700494144,8.70673511233
 06/26  18:00:00,1179.03546677,97.7545976081,523.479503206,0.0,166.938926447,199.110933808,203.051764667,100.725968593,84.9700494144,17.3557466599
 06/26  19:00:00,1169.43978035,97.7545976081,522.267645056,0.0,166.938926447,191.61365848,202.68958615,137.355129812,56.6466996096,8.68775672837
 06/26  20:00:00,1029.9710728,97.7545976081,511.266388318,0.0,100.150657288,124.558693486,274.794145961,209.460036072,56.6466996096,8.68741027899
 06/26  21:00:00,992.603111393,97.7545976081,510.876071992,0.0,100.150657288,124.558693486,283.709081005,232.548913155,42.4850247072,8.67514314255
 06/26  22:00:00,922.498819699,97.7545976081,509.914831509,0.0,46.0930336215,124.558693486,308.836406504,271.841044544,28.3233498048,8.67201215456
 06/26  23:00:00,921.241616426,97.7545976081,509.027790088,0.0,46.0930336215,124.558693486,330.658308811,307.824330006,14.1616749024,8.6723039025
 06/26  24:00:00,914.989026162,97.7545976081,513.848071439,0.0,46.0930336215,113.312780494,351.933578003,337.595272922,5.66466996096,8.67363511968
 06/27  01:00:00,925.638841881,97.7545976081,523.267192937,0.0,46.0930336215,113.312780494,365.611562932,351.274048991,5.66466996096,8.67284398033
 06/27  02:00:00,931.394907758,97.7545976081,528.367977116,0.0,46.0930336215,113.312780494,376.361818924,362.024061508,5.66466996096,8.67308745458
 06/27  03:00:00,931.474344272,97.7545976081,528.323217691,0.0,46.0930336215,113.312780494,388.847675858,365.857751306,5.66466996096,17.3252545917
 06/27  04:00:00,1018.48902396,97.7545976081,522.181299103,0.0,100.150657288,148.969399434,355.560795209,341.223959584,5.66466996096,8.67216566355
 06/27  05:00:00,1012.3393567,99.8623582818,514.282541424,0.0,100.150657288,149.894399434,471.979849023,449.145712644,14.1616749024,8.67246147707
 06/27  06:00:00,1230.16174557,104.531377936,512.211792611,0.0,176.471037341,302.612436532,354.462818392,317.466710807,28.3233498048,8.67275778053
 06/27  07:00:00,1357.40004947,108.754594963,512.845692983,0.0,243.2593065,310.10971186,301.121665952,249.914271302,42.4850247072,8.72236994224
 06/27  08:00:00,1407.6654581,111.747826069,516.139733293,0.0,243.2593065,310.10971186,288.016118022,205.154972841,56.6466996096,26.2144455713
 06/27  09:00:00,1455.02016555,116.838482661,521.994661375,0.0,243.2593065,302.612436532,218.569803006,158.560397434,42.4850247072,17.5243808649
 06/27  10:00:00,1469.61323433,123.402621445,522.10462006,0.0,243.2593065,310.10971186,216.03489428,118.852970372,70.808374512,26.3735493958
 06/27  11:00:00,1478.6451574,131.569978555,521.907206309,0.0,243.2593065,310.10971186,186.524200088,89.3149094746,70.808374512,26.4009161011
 06/27  12:00:00,1445.74448213,141.408684907,520.87835963,0.0,243.2593065,310.10971186,150.104169944,61.7447279441,70.808374512,17.5510674882
 06/27  13:00:00,1487.39604335,150.491638874,520.05565545,0.0,243.2593065,302.612436532,121.545576411,38.496427464,56.6466996096,26.4024493375
 06/27  14:00:00,1494.77729642,158.362375039,519.566918571,0.0,243.2593065,302.612436532,92.4167508407,23.5583838013,42.4850247072,26.3733423322
