Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/27  15:00:00,1504.4296533,168.376033558,519.186862334,0.0,243.2593065,302.612436532,94.8195147659,11.8324756716,56.6466996096,26.3403394847
 06/27  16:00:00,1515.81495172,173.036260185,519.218099613,0.0,243.2593065,310.10971186,106.718843944,4.2404244063,84.9700494144,17.5083701236
 06/27  17:00:00,1517.55075592,174.792124499,519.198283936,0.0,243.2593065,310.10971186,103.588057988,1.22597522234,84.9700494144,17.3920333516
 06/27  18:00:00,1178.92413171,97.7852574692,523.166063364,0.0,166.938926447,199.110933808,108.479384322,14.8218654903,84.9700494144,8.68746941767
 06/27  19:00:00,1173.14373373,97.8184906426,524.948835706,0.0,166.938926447,191.61365848,90.036130537,24.7023340533,56.6466996096,8.68709687412
 06/27  20:00:00,1050.03653206,97.7545976081,524.272255557,0.0,100.150657288,124.558693486,117.040120399,51.7045840024,56.6466996096,8.68883678715
 06/27  21:00:00,1015.25806178,97.7545976081,525.063592545,0.0,100.150657288,124.558693486,122.02572365,67.9664282418,42.4850247072,11.5742707009
 06/27  22:00:00,948.197598315,97.7545976081,525.128760417,0.0,46.0930336215,124.558693486,134.517936239,91.7703026799,28.3233498048,14.4242837544
 06/27  23:00:00,949.025065808,97.7545976081,525.145802271,0.0,46.0930336215,124.558693486,135.260374887,112.426450887,14.1616749024,8.67224909841
 06/27  24:00:00,935.895194438,97.7545976081,524.365234769,0.0,46.0930336215,113.312780494,148.30570538,133.968488583,5.66466996096,8.6725468358
 06/28  01:00:00,936.500548745,97.7545976081,524.998359804,0.0,46.0930336215,113.312780494,158.615427854,144.278044871,5.66466996096,8.6727130221
 06/28  02:00:00,936.474246456,97.7545976081,525.008503118,0.0,46.0930336215,113.312780494,167.18604011,152.848400314,5.66466996096,8.67296983484
 06/28  03:00:00,936.570822308,97.7545976081,525.13148773,0.0,46.0930336215,113.312780494,184.637388052,170.299474369,5.66466996096,8.67324372231
 06/28  04:00:00,1027.07186861,97.7545976081,525.107404026,0.0,100.150657288,148.969399434,182.404092664,168.067673673,5.66466996096,8.67174903015
 06/28  05:00:00,1035.73108051,108.589951621,521.999955187,0.0,100.150657288,149.894399434,274.98522208,252.151525451,14.1616749024,8.6720217274
 06/28  06:00:00,1263.37984395,118.689837079,522.150539828,0.0,176.471037341,302.612436532,190.971028943,153.975379131,28.3233498048,8.67230000732
 06/28  07:00:00,1395.39505964,132.45239351,520.897851896,0.0,243.2593065,310.10971186,174.323696899,114.412567203,42.4850247072,17.4261049888
 06/28  08:00:00,1447.76201214,144.339081818,520.129985424,0.0,243.2593065,310.10971186,149.96703221,75.8397420703,56.6466996096,17.48059053
 06/28  09:00:00,1489.13498105,152.844738016,519.661028804,0.0,243.2593065,302.612436532,101.230799982,41.2230083239,42.4850247072,17.522766951
 06/28  10:00:00,1502.35812372,158.538167315,519.657858506,0.0,243.2593065,310.10971186,123.7515603,26.5751382471,70.808374512,26.3680475407
 06/28  11:00:00,1508.19799277,163.446453051,519.528373551,0.0,243.2593065,310.10971186,115.699888834,18.4882910307,70.808374512,26.4032232916
 06/28  12:00:00,1471.10205483,168.152804416,519.451793715,0.0,243.2593065,310.10971186,108.542953027,11.4231497181,70.808374512,26.3114287965
 06/28  13:00:00,1509.0011732,172.62899538,519.496844372,0.0,243.2593065,302.612436532,82.9390130114,6.42927306758,56.6466996096,19.8630403342
 06/28  14:00:00,1512.63276593,176.418315211,519.24140423,0.0,243.2593065,302.612436532,68.1906233317,1.59015410175,42.4850247072,24.1154445228
 06/28  15:00:00,1515.18635169,178.884057598,519.329401007,0.0,243.2593065,302.612436532,82.9856550731,0.0,56.6466996096,26.3389554635
 06/28  16:00:00,1523.37465574,180.685142901,519.1107913,0.0,243.2593065,310.10971186,102.478082042,0.0,84.9700494144,17.5080326279
 06/28  17:00:00,1525.19132669,182.663041962,519.021739581,0.0,243.2593065,310.10971186,102.363931454,0.0,84.9700494144,17.3938820397
 06/28  18:00:00,1178.89828876,98.0462949315,522.928667131,0.0,166.938926447,199.110933808,100.176729036,6.51829943484,84.9700494144,8.68838018689
 06/28  19:00:00,1174.28621264,98.4427073705,524.581271958,0.0,166.938926447,191.61365848,76.5577364684,11.2230792393,56.6466996096,8.68795761955
 06/28  20:00:00,1050.72637618,97.788381447,524.081210502,0.0,100.150657288,124.558693486,104.343153972,30.3404897953,56.6466996096,17.3559645674
 06/28  21:00:00,1015.65858188,97.7586964336,524.804450319,0.0,100.150657288,124.558693486,92.3816797023,41.222356368,42.4850247072,8.67429862711
 06/28  22:00:00,947.963917657,97.7545976081,524.875032533,0.0,46.0930336215,124.558693486,95.2995993561,58.3034227838,28.3233498048,8.6728267675
 06/28  23:00:00,948.769710315,97.7545976081,524.894912536,0.0,46.0930336215,124.558693486,95.843409798,73.0086265427,14.1616749024,8.6731083529
 06/28  24:00:00,935.669483003,97.7545976081,524.14002013,0.0,46.0930336215,113.312780494,106.279913779,91.9436102562,5.66466996096,8.67163356162
 06/29  01:00:00,936.381446939,97.7545976081,524.897557969,0.0,46.0930336215,113.312780494,121.80342705,107.466975889,5.66466996096,8.67178119972
 06/29  02:00:00,936.358053222,97.7545976081,524.898982407,0.0,46.0930336215,113.312780494,137.522770217,123.186090723,5.66466996096,8.67200953297
 06/29  03:00:00,936.319795268,97.7545976081,524.874811516,0.0,46.0930336215,113.312780494,150.725660545,136.388725707,5.66466996096,8.67226487706
 06/29  04:00:00,1026.82875842,97.7545976081,524.843590305,0.0,100.150657288,148.969399434,145.111947146,130.774749128,5.66466996096,8.67252805626
 06/29  05:00:00,1047.19080314,120.316540228,521.738909833,0.0,100.150657288,149.894399434,215.043629553,192.209156999,14.1616749024,8.67279765156
 06/29  06:00:00,1283.4105146,140.544220092,520.349706116,0.0,176.471037341,302.612436532,137.052728807,100.056315433,28.3233498048,8.67306356846
 06/29  07:00:00,1415.0089244,153.915681388,519.06994478,0.0,243.2593065,310.10971186,124.638873534,64.7265391658,42.4850247072,17.4273096609
 06/29  08:00:00,1461.19513699,158.790435288,519.119722508,0.0,243.2593065,310.10971186,115.246013173,41.1176201708,56.6466996096,17.4816933928
 06/29  09:00:00,1498.66908997,162.83318584,519.204346913,0.0,243.2593065,302.612436532,85.3129133597,25.3044103139,42.4850247072,17.5234783386
 06/29  10:00:00,1509.14805787,165.610389918,519.419581571,0.0,243.2593065,310.10971186,113.538039869,16.359627834,70.808374512,26.3700375227
 06/29  11:00:00,1511.04443475,166.545185361,519.432207008,0.0,243.2593065,310.10971186,112.488174464,15.2807430659,70.808374512,26.3990568861
 06/29  12:00:00,1468.75825449,166.265737605,519.237036006,0.0,243.2593065,310.10971186,115.066132649,17.9457772686,70.808374512,26.311980868
 06/29  13:00:00,1503.42225382,167.614218767,519.176673538,0.0,243.2593065,302.612436532,97.8632244918,14.8138432134,56.6466996096,26.4026816688
 06/29  14:00:00,1512.17080706,176.593606128,518.798887794,0.0,243.2593065,302.612436532,62.1208436232,2.05039923981,42.4850247072,17.5854196762
 06/29  15:00:00,1522.51314168,186.645609573,518.953659222,0.0,243.2593065,302.612436532,82.9863153741,0.0,56.6466996096,26.3396157645
 06/29  16:00:00,1531.22480707,188.025097423,519.605431979,0.0,243.2593065,310.10971186,102.478292962,0.0,84.9700494144,17.5082435475
 06/29  17:00:00,1531.61131925,188.56770544,519.445936492,0.0,243.2593065,310.10971186,102.361962875,0.0,84.9700494144,17.3919134601
 06/29  18:00:00,1179.05980661,97.7599137295,523.281695147,0.0,166.938926447,199.110933808,99.0392198648,5.38260803209,84.9700494144,8.68656241829
 06/29  19:00:00,1173.94872268,97.7561243702,524.854035366,0.0,166.938926447,191.61365848,81.5249655222,16.190019662,56.6466996096,8.68824625056
 06/29  20:00:00,1046.84565609,97.7545976081,524.055424746,0.0,100.150657288,124.558693486,114.57645982,40.5743455395,56.6466996096,17.3554146714
 06/29  21:00:00,1015.69522827,97.7545976081,524.870981052,0.0,100.150657288,124.558693486,104.925793099,53.7661861806,42.4850247072,8.67458221168
 06/29  22:00:00,947.960625786,97.7545976081,524.91383142,0.0,46.0930336215,124.558693486,112.661894621,75.6654478356,28.3233498048,8.67309698064
 06/29  23:00:00,948.83966776,97.7545976081,525.000233731,0.0,46.0930336215,124.558693486,123.500492708,100.667225294,14.1616749024,8.67159251117
 06/29  24:00:00,935.693267449,97.7545976081,524.206064706,0.0,46.0930336215,113.312780494,146.405176918,132.068656019,5.66466996096,8.67185093816
 06/30  01:00:00,936.549020479,97.7545976081,525.100642139,0.0,46.0930336215,113.312780494,169.321241082,154.984565037,5.66466996096,8.67200608472
 06/30  02:00:00,936.611671704,97.7545976081,525.191811197,0.0,46.0930336215,113.312780494,192.174752604,177.837856683,5.66466996096,8.67222596076
 06/30  03:00:00,936.633532627,97.7545976081,525.233946962,0.0,46.0930336215,113.312780494,216.569749531,202.232611491,5.66466996096,8.67246807875
 06/30  04:00:00,1026.73581441,97.7545976081,522.648821225,0.0,100.150657288,148.969399434,215.561303884,201.223917264,5.66466996096,8.67271665887
 06/30  05:00:00,1031.92124937,111.579355741,515.964276365,0.0,100.150657288,149.894399434,311.397955621,288.564115841,14.1616749024,8.67216487822
 06/30  06:00:00,1256.61411768,120.228439891,515.656231593,0.0,176.471037341,302.612436532,233.079536508,196.084729354,28.3233498048,8.67145734898
 06/30  07:00:00,1400.01791974,138.73685324,519.407495884,0.0,243.2593065,310.10971186,192.358620274,132.446212787,42.4850247072,17.4273827793
 06/30  08:00:00,1452.09726318,149.46213635,519.346249406,0.0,243.2593065,310.10971186,151.408027153,77.2797395282,56.6466996096,17.4815880153
 06/30  09:00:00,1493.29125947,157.179280322,519.454651884,0.0,243.2593065,302.612436532,98.2406435769,38.2368503416,42.4850247072,17.5187685282
 06/30  10:00:00,1506.27183157,162.406622536,519.625838943,0.0,243.2593065,310.10971186,119.732214903,22.5544738111,70.808374512,26.3693665798
 06/30  11:00:00,1511.24179992,166.161158242,519.772048727,0.0,243.2593065,310.10971186,111.982043563,14.7755626181,70.808374512,26.3981064325
 06/30  12:00:00,1475.14024782,171.940204672,519.598581612,0.0,243.2593065,310.10971186,103.962136194,6.8426585082,70.808374512,26.3111031734
 06/30  13:00:00,1516.06645039,179.762314429,519.330854594,0.0,243.2593065,302.612436532,83.2528682381,0.207527643462,56.6466996096,26.398640985
 06/30  14:00:00,1520.60767005,184.097264338,519.485435356,0.0,243.2593065,302.612436532,60.069616025,0.0,42.4850247072,17.5845913178
 06/30  15:00:00,1522.82462825,186.378849382,519.414479971,0.0,243.2593065,302.612436532,82.9850815898,0.0,56.6466996096,26.3383819802
 06/30  16:00:00,1531.17399618,188.290088237,519.253220193,0.0,243.2593065,310.10971186,102.477536448,0.0,84.9700494144,17.5074870339
 06/30  17:00:00,1532.2273878,189.338398228,519.243404879,0.0,243.2593065,310.10971186,102.361407961,0.0,84.9700494144,17.3913585469
 06/30  18:00:00,1179.37347699,98.1210178322,523.166647535,0.0,166.938926447,199.110933808,97.2153111657,3.55895766815,84.9700494144,8.68630408312
 06/30  19:00:00,1173.53366376,98.2688826239,524.778539811,0.0,166.938926447,191.61365848,75.8477374534,10.5130784056,56.6466996096,8.68795943823
 06/30  20:00:00,1046.06867426,97.788593306,524.037513183,0.0,100.150657288,124.558693486,103.215929347,29.2144013265,56.6466996096,17.3548284109
 06/30  21:00:00,1014.98340408,97.7554772552,524.722562083,0.0,100.150657288,124.558693486,90.7902666329,39.6309534076,42.4850247072,8.67428851811
 06/30  22:00:00,947.678155913,97.7545976081,524.546339462,0.0,46.0930336215,124.558693486,88.3966645371,51.4005215104,28.3233498048,8.67279322194
 06/30  23:00:00,948.323617818,97.7545976081,524.405532313,0.0,46.0930336215,124.558693486,80.3721599745,57.5391886315,14.1616749024,8.67129644055
 06/30  24:00:00,935.439282105,97.7545976081,523.860408529,0.0,46.0930336215,113.312780494,80.82441438,66.4882153559,5.66466996096,8.67152906314
 07/01  01:00:00,935.857983229,97.7545976081,524.32763647,0.0,46.0930336215,113.312780494,87.395425174,73.0590853376,5.66466996096,8.67166987543
 07/01  02:00:00,935.861079604,97.7545976081,524.361198521,0.0,46.0930336215,113.312780494,95.3954631963,81.0589174436,5.66466996096,8.67187579172
 07/01  03:00:00,935.860140077,97.7545976081,524.385442938,0.0,46.0930336215,113.312780494,107.109171997,92.7723981228,5.66466996096,8.67210391324
 07/01  04:00:00,946.38083058,97.7545976081,524.543931336,0.0,55.6251445156,113.312780494,114.119303039,99.7822945887,5.66466996096,8.67233848941
 07/01  05:00:00,946.6608852,97.7545976081,524.923505419,0.0,55.6251445156,113.312780494,147.86194332,125.0276936,14.1616749024,8.67257481726
 07/01  06:00:00,1007.1960242,97.7545976081,523.981771322,0.0,65.1572554096,176.889270242,149.736712538,112.740547968,28.3233498048,8.67281476474
 07/01  07:00:00,1145.26287617,121.312450113,521.196293376,0.0,109.682768182,220.96816451,194.694470368,143.538151041,42.4850247072,8.67129461981
 07/01  08:00:00,1157.77456111,122.415332883,522.518264489,0.0,109.682768182,220.96816451,161.084401649,95.737856951,56.6466996096,8.6998450886
 07/01  09:00:00,1284.58070742,143.037270392,521.269618045,0.0,131.945524568,266.955817592,120.983488403,61.067429684,42.4850247072,17.4310340117
 07/01  10:00:00,1296.33409206,147.648561635,520.840337359,0.0,131.945524568,274.45309292,138.738405477,50.4498810114,70.808374512,17.4801499532
 07/01  11:00:00,1299.71199734,149.854483496,520.980030179,0.0,131.945524568,274.45309292,132.382469218,44.0946553268,70.808374512,17.4794393795
 07/01  12:00:00,1271.35315224,154.146764703,520.27814216,0.0,131.945524568,274.45309292,130.854060113,34.3568967902,70.808374512,25.6887888111
 07/01  13:00:00,1267.88258204,158.175384403,520.164516071,0.0,131.945524568,266.955817592,99.8826202514,25.2476825609,56.6466996096,17.9882380809
 07/01  14:00:00,1271.98701466,162.394022082,520.007221171,0.0,131.945524568,266.955817592,77.4918543199,17.5333949656,42.4850247072,17.4734346471
 07/01  15:00:00,1133.05522808,97.7787196898,522.388652017,0.0,109.682768182,212.545889182,81.7756928814,7.65220957705,56.6466996096,17.4767836948
 07/01  16:00:00,1141.63936443,97.9214319849,523.556321902,0.0,109.682768182,220.04316451,109.824624361,7.3787767671,84.9700494144,17.4757981798
 07/01  17:00:00,1100.13395112,98.3341448498,523.989692616,0.0,109.682768182,220.04316451,107.817823155,5.42681717395,84.9700494144,17.420956567
 07/01  18:00:00,1061.35982364,98.47806518,524.027317134,0.0,100.150657288,199.110933808,104.573004277,10.9313457553,84.9700494144,8.67160910694
 07/01  19:00:00,1054.74797467,98.4718011958,524.058866476,0.0,100.150657288,191.61365848,78.0274070459,12.7088682329,56.6466996096,8.67183920344
 07/01  20:00:00,950.04497584,97.9036064777,523.950959616,0.0,55.6251445156,124.558693486,98.4747930158,33.1560163586,56.6466996096,8.67207704759
 07/01  21:00:00,957.766737107,97.7988164914,524.612080487,0.0,55.6251445156,124.558693486,97.9901295697,46.8327928505,42.4850247072,8.67231201201
 07/01  22:00:00,947.591680528,97.7561421289,524.69082937,0.0,46.0930336215,124.558693486,100.863506,63.8676077179,28.3233498048,8.67254847699
 07/01  23:00:00,948.597734653,97.7545976081,524.700372436,0.0,46.0930336215,124.558693486,100.167851229,77.3333911163,14.1616749024,8.67278521031
 07/01  24:00:00,935.657668495,97.7545976081,524.098527366,0.0,46.0930336215,113.312780494,104.627295571,90.2913581379,5.66466996096,8.67126747266
 07/02  01:00:00,925.255119456,97.7545976081,524.924931728,0.0,34.9616554283,113.312780494,120.935604532,106.599542051,5.66466996096,8.67139251939
 07/02  02:00:00,925.320046643,97.7545976081,525.041757933,0.0,34.9616554283,113.312780494,143.796466215,129.460211895,5.66466996096,8.67158435834
 07/02  03:00:00,925.334489153,97.7545976081,525.095434678,0.0,34.9616554283,113.312780494,172.431539413,158.095070684,5.66466996096,8.6717987683
 07/02  04:00:00,935.638055007,97.7545976081,525.052777125,0.0,44.4937663224,113.312780494,185.82980289,171.493113181,5.66466996096,8.67201974861
 07/02  05:00:00,935.592413322,97.7545976081,525.070651897,0.0,44.4937663224,113.312780494,208.503689421,185.669771994,14.1616749024,8.67224252441
 07/02  06:00:00,995.085209629,97.7545976081,523.389979964,0.0,54.0258772165,176.889270242,181.555138745,144.55932,28.3233498048,8.67246894016
 07/02  07:00:00,1000.05052536,97.7545976081,524.639521461,0.0,54.0258772165,184.38654557,173.856856784,122.701064147,42.4850247072,8.67076793015
 07/02  08:00:00,1079.29102731,97.7545976081,524.357420208,0.0,65.1572554096,220.04316451,157.101493459,91.7592533385,56.6466996096,8.69554051125
 07/02  09:00:00,1071.73647477,97.7545976081,524.221701036,0.0,65.1572554096,212.545889182,133.49408973,73.590773578,42.4850247072,17.4182914447
 07/02  10:00:00,1079.44593491,97.7545976081,524.394825564,0.0,65.1572554096,220.04316451,152.417993524,64.1462130074,70.808374512,17.4634060046
 07/02  11:00:00,1080.68037669,97.7545976081,524.57056048,0.0,65.1572554096,220.04316451,148.544879618,60.2730029103,70.808374512,17.463502196
 07/02  12:00:00,1079.41086635,97.7545976081,524.25163421,0.0,65.1572554096,220.04316451,140.843663334,52.5715702937,70.808374512,17.4637185282
 07/02  13:00:00,1071.55726112,97.7545976081,523.78780929,0.0,65.1572554096,212.545889182,115.023782069,40.9131374203,56.6466996096,17.4639450392
 07/02  14:00:00,1071.23924562,97.7593892377,523.409294085,0.0,65.1572554096,212.545889182,88.0320453144,28.0828485909,42.4850247072,17.4641720162
 07/02  15:00:00,1071.13347208,97.8923439537,523.14613548,0.0,65.1572554096,212.545889182,91.0077386361,16.8966404278,56.6466996096,17.4643985988
 07/02  16:00:00,1045.66328858,98.1503229814,522.755231952,0.0,65.1572554096,220.04316451,113.526924545,11.0902087629,84.9700494144,17.4666663681
 07/02  17:00:00,999.579521373,98.4688149498,523.124930534,0.0,54.0258772165,184.38654557,115.501623241,13.113056972,84.9700494144,17.4185168542
 07/02  18:00:00,969.475567845,98.6826122453,523.281106128,0.0,44.4937663224,163.454314868,110.917226658,17.2752722748,84.9700494144,8.67190496836
 07/02  19:00:00,963.204675929,98.5466954325,523.795646372,0.0,44.4937663224,155.95703954,87.3599980164,22.0411616883,56.6466996096,8.67213671848
 07/02  20:00:00,938.830516637,98.032697279,523.785262266,0.0,44.4937663224,124.558693486,110.906542707,45.5874771786,56.6466996096,8.67236591863
 07/02  21:00:00,946.465019738,97.8571245813,524.416443347,0.0,44.4937663224,124.558693486,111.045647332,59.8880350743,42.4850247072,8.67258755011
 07/02  22:00:00,936.130510783,97.8038274518,524.337807597,0.0,34.9616554283,124.558693486,110.008591331,73.0141778609,28.3233498048,8.67106366557
 07/02  23:00:00,936.938062778,97.761654176,524.172714056,0.0,34.9616554283,124.558693486,101.145180687,78.3122337946,14.1616749024,8.67127198995
 07/02  24:00:00,923.973587731,97.7545976081,523.53674523,0.0,34.9616554283,113.312780494,95.5088464667,81.1726804455,5.66466996096,8.67149606026
 07/03  01:00:00,935.713803065,97.7545976081,524.162797896,0.0,46.0930336215,113.312780494,99.4469714922,85.1106643151,5.66466996096,8.67163721608
 07/03  02:00:00,936.236281073,97.7545976081,524.732567484,0.0,46.0930336215,113.312780494,117.60031916,103.263839494,5.66466996096,8.67180970494
 07/03  03:00:00,936.535019033,97.7545976081,525.075791697,0.0,46.0930336215,113.312780494,150.870922777,136.534244076,5.66466996096,8.67200873934
 07/03  04:00:00,1026.9075308,97.7545976081,524.924727206,0.0,100.150657288,148.969399434,164.697592916,150.360707373,5.66466996096,8.67221558152
 07/03  05:00:00,1035.7756963,109.055343889,521.523926355,0.0,100.150657288,149.894399434,293.730261327,270.896156061,14.1616749024,8.6724303637
 07/03  06:00:00,1261.43692164,117.112301848,521.759631967,0.0,176.471037341,302.612436532,200.506842415,163.511588908,28.3233498048,8.67190370181
 07/03  07:00:00,1391.09639055,128.120634529,520.899368096,0.0,243.2593065,310.10971186,185.196434849,125.288769018,42.4850247072,17.422641124
 07/03  08:00:00,1445.62747077,141.866632119,520.41005375,0.0,243.2593065,310.10971186,157.756764638,83.6344998136,56.6466996096,17.4755652149
 07/03  09:00:00,1491.93094884,155.834478067,519.397603061,0.0,243.2593065,302.612436532,109.033843145,46.8318282836,42.4850247072,19.7169901544
 07/03  10:00:00,1505.15899879,161.228985129,519.645520895,0.0,243.2593065,310.10971186,115.677594471,20.7118235565,70.808374512,24.1573964024
 07/03  11:00:00,1511.79665883,166.848481818,519.568938389,0.0,243.2593065,310.10971186,103.80146811,6.59833737642,70.808374512,26.394756222
 07/03  12:00:00,1475.43102435,172.192353845,519.540828276,0.0,243.2593065,310.10971186,98.994254407,1.87985633974,70.808374512,26.3060235553
 07/03  13:00:00,1511.67412128,174.954513282,519.631076619,0.0,243.2593065,302.612436532,83.2994504248,0.260295677609,56.6466996096,26.3924551376
 07/03  14:00:00,1513.39660814,176.434711668,519.798262445,0.0,243.2593065,302.612436532,68.8483658585,0.0,42.4850247072,26.3633411513
 07/03  15:00:00,1515.0795641,177.9794744,519.915435558,0.0,243.2593065,302.612436532,74.206137566,0.0,56.6466996096,17.5594379564
 07/03  16:00:00,1523.34154993,179.795483597,519.687767822,0.0,243.2593065,310.10971186,102.476749999,0.0,84.9700494144,17.5067005843
 07/03  17:00:00,1525.42204838,181.629971379,519.922199979,0.0,243.2593065,310.10971186,102.361209839,0.0,84.9700494144,17.3911604242
 07/03  18:00:00,1181.9525722,100.804299551,522.860666119,0.0,166.938926447,199.110933808,93.6563410863,0.0,84.9700494144,8.68629167189
 07/03  19:00:00,1176.74155714,101.002396535,524.082899498,0.0,166.938926447,191.61365848,65.9068005214,0.574244431093,56.6466996096,8.68585648075
 07/03  20:00:00,1048.37837718,99.3334795431,523.695773334,0.0,100.150657288,124.558693486,83.0210514934,9.01974538497,56.6466996096,17.3546064988
 07/03  21:00:00,1016.68980129,98.7506126737,524.584391168,0.0,100.150657288,124.558693486,64.5336297632,13.3743880206,42.4850247072,8.67421703537
 07/03  22:00:00,948.372497972,98.0256757591,524.834299399,0.0,46.0930336215,124.558693486,63.6040618851,26.6097682786,28.3233498048,8.67094380163
 07/03  23:00:00,948.979658333,97.8622266679,524.857942338,0.0,46.0930336215,124.558693486,65.5069325024,42.6741182069,14.1616749024,8.67113939308
 07/03  24:00:00,935.806620098,97.77168018,524.131356013,0.0,46.0930336215,113.312780494,75.3203707868,60.9843516084,5.66466996096,8.67134921746
 07/04  01:00:00,925.28348965,97.7545976081,524.866316955,0.0,34.9616554283,113.312780494,89.6130749407,75.2769402895,5.66466996096,8.67146469029
 07/04  02:00:00,925.169542444,97.7545976081,524.789237813,0.0,34.9616554283,113.312780494,98.9368883942,84.6005830602,5.66466996096,8.67163537297
 07/04  03:00:00,925.166924929,97.7545976081,524.812158128,0.0,34.9616554283,113.312780494,108.340310889,94.0038159094,5.66466996096,8.67182501857
 07/04  04:00:00,935.533705224,97.7546668945,524.787147019,0.0,44.4937663224,113.312780494,111.229188256,96.8924980862,5.66466996096,8.67202020889
 07/04  05:00:00,935.304424287,97.7545976081,524.645571461,0.0,44.4937663224,113.312780494,126.266586835,103.432695015,14.1616749024,8.67221691717
 07/04  06:00:00,996.017689151,97.7545976081,523.853633025,0.0,54.0258772165,176.889270242,112.914964066,75.9203477565,28.3233498048,8.67126650491
 07/04  07:00:00,999.919342544,97.7545976081,524.378641055,0.0,54.0258772165,184.38654557,121.624694337,70.4688047043,42.4850247072,8.67086492536
 07/04  08:00:00,1079.16727069,97.7545976081,524.151977764,0.0,65.1572554096,220.04316451,121.797082265,56.4550253608,56.6466996096,8.6953572946
 07/04  09:00:00,1071.6442507,97.7545976081,524.059242053,0.0,65.1572554096,212.545889182,106.772656541,46.8699767186,42.4850247072,17.4176551151
 07/04  10:00:00,1079.08372778,97.755668555,523.944460676,0.0,65.1572554096,220.04316451,127.300247825,39.0293811183,70.808374512,17.4624921951
 07/04  11:00:00,1079.89481568,97.7686806207,523.723175911,0.0,65.1572554096,220.04316451,119.165771806,30.8948871619,70.808374512,17.462510132
 07/04  12:00:00,1078.69650364,97.7874110699,523.497864786,0.0,65.1572554096,220.04316451,112.80669182,24.5356911332,70.808374512,17.4626261747
 07/04  13:00:00,1070.92260325,97.8417771807,523.081325663,0.0,65.1572554096,212.545889182,91.2793428294,17.1698925253,56.6466996096,17.4627506944
 07/04  14:00:00,1070.90855548,97.9722460682,522.931019836,0.0,65.1572554096,212.545889182,71.7917860153,11.843885576,42.4850247072,17.4628757321
 07/04  15:00:00,1071.22873669,98.0826995932,523.148384448,0.0,65.1572554096,212.545889182,83.5892397003,9.47953951118,56.6466996096,17.4630005795
 07/04  16:00:00,1045.45530499,98.1453733529,522.617523688,0.0,65.1572554096,220.04316451,110.707508871,8.27229119371,84.9700494144,17.4651682628
 07/04  17:00:00,998.414577431,98.1333014184,522.341981513,0.0,54.0258772165,184.38654557,111.035510708,8.64839154786,84.9700494144,17.4170697455
 07/04  18:00:00,967.774600923,98.1624790694,522.131256226,0.0,44.4937663224,163.454314868,103.51444308,9.87304268213,84.9700494144,8.67135098345
 07/04  19:00:00,962.105299148,98.1048398054,523.125453062,0.0,44.4937663224,155.95703954,77.1760692977,11.857822693,56.6466996096,8.67154699512
 07/04  20:00:00,942.37947289,97.9538739493,523.527620032,0.0,44.4937663224,124.558693486,96.2804793265,30.9620321301,56.6466996096,8.67174758681
 07/04  21:00:00,946.355864122,97.857744395,524.281733433,0.0,44.4937663224,124.558693486,97.2404975232,46.083530032,42.4850247072,8.67194278401
 07/04  22:00:00,936.164269228,97.7997366921,524.368663327,0.0,34.9616554283,124.558693486,100.871981313,63.8764919539,28.3233498048,8.67213955407
 07/04  23:00:00,936.812197484,97.77517267,524.037383011,0.0,34.9616554283,124.558693486,94.4543647991,71.6203532495,14.1616749024,8.67233664727
 07/04  24:00:00,923.893830546,97.7621430837,523.449014355,0.0,34.9616554283,113.312780494,88.0158566526,73.6803875454,5.66466996096,8.67079914617
 07/05  01:00:00,935.479960628,97.7576230127,523.897360006,0.0,46.0930336215,113.312780494,91.4562336706,77.1206554232,5.66466996096,8.67090828643
 07/05  02:00:00,935.574392948,97.7545976081,524.028712918,0.0,46.0930336215,113.312780494,96.7311275668,82.3954019409,5.66466996096,8.67105566497
 07/05  03:00:00,935.960894037,97.7545976081,524.447956923,0.0,46.0930336215,113.312780494,110.297374723,95.9614745616,5.66466996096,8.67123020075
 07/05  04:00:00,1026.59457054,97.7545976081,524.523971026,0.0,100.150657288,148.969399434,110.522137709,96.1860550303,5.66466996096,8.67141271785
 07/05  05:00:00,1048.55862846,122.106946609,521.207078953,0.0,100.150657288,149.894399434,209.955837097,187.122406257,14.1616749024,8.67175593802
 07/05  06:00:00,1284.55850981,141.322331984,520.618472003,0.0,176.471037341,302.612436532,129.723361756,92.7282323399,28.3233498048,8.67177961156
 07/05  07:00:00,1417.69101805,156.207023774,519.379811434,0.0,243.2593065,310.10971186,120.07893824,60.1682095212,42.4850247072,17.4257040119
 07/05  08:00:00,1462.0548958,159.179932722,519.480913652,0.0,243.2593065,310.10971186,112.089193774,37.9621285893,56.6466996096,17.4803655751
 07/05  09:00:00,1499.3520291,163.014710708,519.540836464,0.0,243.2593065,302.612436532,77.9288882511,17.9270117785,42.4850247072,17.5168517654
 07/05  10:00:00,1511.29212635,167.138548605,519.797553389,0.0,243.2593065,310.10971186,104.002903987,6.82935738512,70.808374512,26.3651720895
 07/05  11:00:00,1515.69841718,170.464240481,519.825509519,0.0,243.2593065,310.10971186,100.856502547,3.6554063136,70.808374512,26.3927217213
 07/05  12:00:00,1476.54803652,173.116087296,519.7162259,0.0,243.2593065,310.10971186,99.2434219861,2.12893595133,70.808374512,26.3061115228
 07/05  13:00:00,1511.54033824,174.69688493,519.732159866,0.0,243.2593065,302.612436532,84.045201563,1.00617778909,56.6466996096,26.3923241643
 07/05  14:00:00,1512.57568264,175.730953217,519.733936429,0.0,243.2593065,302.612436532,60.1819347521,0.116660694724,42.4850247072,17.5802493502
 07/05  15:00:00,1513.04974238,176.484510306,519.646128788,0.0,243.2593065,302.612436532,82.9782430071,0.0,56.6466996096,26.3315433975
 07/05  16:00:00,1519.47571378,176.724398289,519.301415816,0.0,243.2593065,310.10971186,102.473469514,0.0,84.9700494144,17.5034200992
 07/05  17:00:00,1519.54281014,176.872616631,519.248092653,0.0,243.2593065,310.10971186,102.36054803,0.0,84.9700494144,17.3904986156
 07/05  18:00:00,1178.59174643,97.8956646018,522.854489977,0.0,166.938926447,199.110933808,102.500331706,8.8434618644,84.9700494144,8.686820427
 07/05  19:00:00,1172.79913194,97.8309060943,523.849135749,0.0,166.938926447,191.61365848,86.7643493263,21.4313114092,56.6466996096,8.6863383075
 07/05  20:00:00,1050.51704092,97.7587771614,524.050195643,0.0,100.150657288,124.558693486,118.465219059,53.1314263878,56.6466996096,8.68709306206
 07/05  21:00:00,1015.58788945,97.7545976081,524.832284051,0.0,100.150657288,124.558693486,137.108390124,77.2967502117,42.4850247072,17.3266152052
 07/05  22:00:00,947.700777278,97.7545976081,524.660342895,0.0,46.0930336215,124.558693486,134.087964585,97.0935728339,28.3233498048,8.67104194649
 07/05  23:00:00,948.58681088,97.7545976081,524.725921218,0.0,46.0930336215,124.558693486,132.979859491,110.146957076,14.1616749024,8.67122751309
 07/05  24:00:00,935.656378503,97.7545976081,524.148565821,0.0,46.0930336215,113.312780494,144.101393432,129.765307691,5.66466996096,8.67141577948
 07/06  01:00:00,936.448762992,97.7545976081,524.977329236,0.0,46.0930336215,113.312780494,163.261278143,148.925104961,5.66466996096,8.67150322181
 07/06  02:00:00,936.582575825,97.7545976081,525.133728154,0.0,46.0930336215,113.312780494,188.178898829,173.842570244,5.66466996096,8.67165862429
 07/06  03:00:00,936.593829993,97.7545976081,525.161895701,0.0,46.0930336215,113.312780494,213.210474484,198.87397772,5.66466996096,8.67182680291
 07/06  04:00:00,1027.00072426,97.7545976081,525.088368824,0.0,100.150657288,148.969399434,214.60078933,200.264120663,5.66466996096,8.67199870564
 07/06  05:00:00,1036.46888058,112.987988894,519.627271832,0.0,100.150657288,149.894399434,313.161015967,290.328805942,14.1616749024,8.67053512268
 07/06  06:00:00,1268.62733358,124.500918084,521.596180641,0.0,176.471037341,302.612436532,219.228325588,182.234365572,28.3233498048,8.67061021137
 07/06  07:00:00,1401.16250034,139.295582435,519.85974339,0.0,243.2593065,310.10971186,197.586153048,140.367155484,42.4850247072,14.7339728566
 07/06  08:00:00,1447.86902563,145.196026756,519.425992834,0.0,243.2593065,310.10971186,182.626285873,105.810678516,56.6466996096,20.1689077472
 07/06  09:00:00,1485.50802628,149.438656552,519.50834897,0.0,243.2593065,302.612436532,134.664743128,74.6609046741,42.4850247072,17.5188137469
 07/06  10:00:00,1497.62164058,154.096524886,519.407459567,0.0,243.2593065,310.10971186,146.503066348,49.3322845667,70.808374512,26.3624072696
 07/06  11:00:00,1504.8387371,160.133015967,519.485757577,0.0,243.2593065,310.10971186,126.838058243,29.6365507261,70.808374512,26.3931330054
 07/06  12:00:00,1467.52406835,164.431166798,519.571444186,0.0,243.2593065,310.10971186,107.721540013,19.3700214634,70.808374512,17.5431440372
 07/06  13:00:00,1504.36119053,167.98462014,519.471065763,0.0,243.2593065,302.612436532,96.9435975043,13.90426876,56.6466996096,26.3926291346
 07/06  14:00:00,1508.4108506,172.249688818,519.227068588,0.0,243.2593065,302.612436532,77.3273020488,8.48396549064,42.4850247072,26.3583118509
 07/06  15:00:00,1511.65705981,175.668830122,519.058729501,0.0,243.2593065,302.612436532,86.5666089169,3.59364333175,56.6466996096,26.3262659755
 07/06  16:00:00,1520.26739619,177.794515185,518.907966191,0.0,243.2593065,310.10971186,102.90781744,0.435697820207,84.9700494144,17.5020702051
 07/06  17:00:00,1524.6157673,181.824584873,519.181500755,0.0,243.2593065,310.10971186,93.6742540638,0.0,84.9700494144,8.70420464941
 07/06  18:00:00,1178.90686706,97.7776931555,523.078488803,0.0,166.938926447,199.110933808,109.086473052,6.76473211415,84.9700494144,17.3516915238
 07/06  19:00:00,1173.85667915,97.8072051811,524.682576989,0.0,166.938926447,191.61365848,78.9144845751,13.5805231566,56.6466996096,8.68726180884
 07/06  20:00:00,1050.8661041,97.7545976081,524.205275808,0.0,100.150657288,124.558693486,102.651903223,37.318460541,56.6466996096,8.68674307225
 07/06  21:00:00,1015.9699667,97.7545976081,525.186723597,0.0,100.150657288,124.558693486,115.397355672,64.2397852438,42.4850247072,8.67254572121
 07/06  22:00:00,948.192183999,97.7545976081,525.181237685,0.0,46.0930336215,124.558693486,149.533035479,112.538621784,28.3233498048,8.67106388964
 07/06  23:00:00,948.978321857,97.7545976081,525.141027836,0.0,46.0930336215,124.558693486,169.656387268,146.823474375,14.1616749024,8.67123799013
 07/06  24:00:00,935.682276718,97.7545976081,524.192923816,0.0,46.0930336215,113.312780494,187.915253683,173.579167185,5.66466996096,8.6714165371
 07/07  01:00:00,936.613445342,97.7545976081,525.157998993,0.0,46.0930336215,113.312780494,201.017536027,186.681345327,5.66466996096,8.67152073893
 07/07  02:00:00,936.603017253,97.7545976081,525.164052859,0.0,46.0930336215,113.312780494,212.687404959,198.351083867,5.66466996096,8.67165113152
 07/07  03:00:00,936.661575595,97.7545976081,525.233261807,0.0,46.0930336215,113.312780494,226.614579637,212.278105769,5.66466996096,8.67180390753
 07/07  04:00:00,1029.12584837,97.7545976081,524.298088282,0.0,100.150657288,148.969399434,225.407064707,211.070431416,5.66466996096,8.67196332951
 07/07  05:00:00,1035.53443681,110.800554049,518.699928781,0.0,100.150657288,149.894399434,316.83821628,294.004411607,14.1616749024,8.67212977084
 07/07  06:00:00,1267.53487706,121.938072912,521.777819284,0.0,176.471037341,302.612436532,222.893252263,185.898351674,28.3233498048,8.67155078382
 07/07  07:00:00,1397.22077611,135.040618716,520.179913866,0.0,243.2593065,310.10971186,212.192689423,152.28579093,42.4850247072,17.4218737854
 07/07  08:00:00,1444.35372608,141.540217956,519.598035151,0.0,243.2593065,310.10971186,194.776277833,120.656066179,56.6466996096,17.473512045
 07/07  09:00:00,1482.47372095,146.376287774,519.557625278,0.0,243.2593065,302.612436532,146.519622569,86.5175380006,42.4850247072,17.5170598616
 07/07  10:00:00,1495.69672621,152.062224025,519.491170383,0.0,243.2593065,310.10971186,148.666949881,51.4984191294,70.808374512,26.3601562395
 07/07  11:00:00,1504.58017117,159.691749758,519.647757836,0.0,243.2593065,310.10971186,124.494490387,27.293864891,70.808374512,26.3922509839
 07/07  12:00:00,1467.78095493,164.589673298,519.652790557,0.0,243.2593065,310.10971186,116.609833595,19.4960681413,70.808374512,26.3053909418
 07/07  13:00:00,1505.30731559,168.671002244,519.698333938,0.0,243.2593065,302.612436532,95.4637287767,12.4258487586,56.6466996096,26.3911804085
 07/07  14:00:00,1509.61880561,172.832063466,519.777738788,0.0,243.2593065,302.612436532,67.0820545875,7.01747343966,42.4850247072,17.5795564406
 07/07  15:00:00,1514.30550134,177.94286625,519.322424667,0.0,243.2593065,302.612436532,84.6647211421,1.68755622726,56.6466996096,26.3304653053
 07/07  16:00:00,1525.78470105,182.851057754,519.241669945,0.0,243.2593065,310.10971186,102.472723891,0.0,84.9700494144,17.5026744763
 07/07  17:00:00,1528.18582432,185.068234639,519.391019248,0.0,243.2593065,310.10971186,102.360179158,0.0,84.9700494144,17.390129744
 07/07  18:00:00,1179.44528596,98.0989112141,523.192362824,0.0,166.938926447,199.110933808,98.5377048318,4.88099768084,84.9700494144,8.68665773653
 07/07  19:00:00,1174.11129322,98.5268695231,525.026046956,0.0,166.938926447,191.61365848,77.1237212904,11.790878909,56.6466996096,8.68614277179
 07/07  20:00:00,1050.28330355,97.8068961291,524.335644138,0.0,100.150657288,124.558693486,108.020954865,38.0054862951,56.6466996096,13.3687689603
 07/07  21:00:00,1015.41592551,97.7545976081,525.148547112,0.0,100.150657288,124.558693486,108.317161602,53.1835810064,42.4850247072,12.6485558879
 07/07  22:00:00,948.216662445,97.7545976081,525.09072993,0.0,46.0930336215,124.558693486,109.550557039,72.5563861188,28.3233498048,8.67082111502
 07/07  23:00:00,948.96652798,97.7545976081,525.075992785,0.0,46.0930336215,124.558693486,110.323505761,87.4908460274,14.1616749024,8.67098483152
 07/07  24:00:00,935.857776123,97.7545976081,524.309503253,0.0,46.0930336215,113.312780494,121.81096834,107.475147762,5.66466996096,8.67115061623
 07/08  01:00:00,936.622944779,97.7545976081,525.120648187,0.0,46.0930336215,113.312780494,138.521308034,124.185414235,5.66466996096,8.67122383794
 07/08  02:00:00,936.699798201,97.7545976081,525.233761279,0.0,46.0930336215,113.312780494,159.961641822,145.625612665,5.66466996096,8.67135919649
 07/08  03:00:00,936.708544799,97.7545976081,525.273772237,0.0,46.0930336215,113.312780494,183.928241698,169.592065502,5.66466996096,8.67150623485
 07/08  04:00:00,946.848082488,97.7545976081,525.168730655,0.0,55.6251445156,113.312780494,197.751244757,183.414918109,5.66466996096,8.67165668684
 07/08  05:00:00,937.197923949,97.7545976081,518.530876617,0.0,55.6251445156,113.312780494,229.692502216,206.859019257,14.1616749024,8.67180805697
 07/08  06:00:00,989.612374837,97.7545976081,512.954189564,0.0,65.1572554096,176.889270242,209.717865998,172.725173618,28.3233498048,8.66934257534
 07/08  07:00:00,1124.91316682,109.466629355,515.805387884,0.0,109.682768182,220.96816451,273.946650001,222.791240873,42.4850247072,8.67038442072
 07/08  08:00:00,1145.59178456,108.753971867,524.031269235,0.0,109.682768182,220.96816451,236.349077299,171.003211812,56.6466996096,8.69916587705
 07/08  09:00:00,1260.83196703,116.940314288,523.640009905,0.0,131.945524568,266.955817592,186.909523591,126.997518932,42.4850247072,17.4269799522
 07/08  10:00:00,1271.09026401,119.976404813,523.30199724,0.0,131.945524568,274.45309292,192.514535827,104.228900344,70.808374512,17.4772609705
 07/08  11:00:00,1275.1984213,123.290618918,523.062126443,0.0,131.945524568,274.45309292,174.808999448,86.5295498466,70.808374512,17.4710750891
 07/08  12:00:00,1246.1460355,126.347710649,522.877236985,0.0,131.945524568,274.45309292,162.910554686,74.6326273035,70.808374512,17.4695528704
 07/08  13:00:00,1242.46945999,130.455631964,522.467036504,0.0,131.945524568,266.955817592,137.570805011,63.45372464,56.6466996096,17.4703807611
 07/08  14:00:00,1250.16719958,138.897193295,521.655779891,0.0,131.945524568,266.955817592,109.773602873,49.8177803548,42.4850247072,17.4707978108
 07/08  15:00:00,1134.39978814,97.7711798982,523.70398806,0.0,109.682768182,212.545889182,94.0411281949,19.9205696969,56.6466996096,17.4738588884
 07/08  16:00:00,1142.80031751,97.8863531022,524.708491416,0.0,109.682768182,220.04316451,127.932579707,25.4898301306,84.9700494144,17.4727001623
 07/08  17:00:00,1101.25644261,98.0787149348,525.329322778,0.0,109.682768182,220.04316451,130.187184016,27.7980856646,84.9700494144,17.4190489374
 07/08  18:00:00,1062.0971615,97.994981343,525.234629426,0.0,100.150657288,199.110933808,134.795994542,41.1553028717,84.9700494144,8.67064225548
 07/08  19:00:00,1054.60675748,97.8590558812,524.533125587,0.0,100.150657288,191.61365848,116.595603815,51.2771164113,56.6466996096,8.67178779384
 07/08  20:00:00,953.996371445,97.7556815447,524.286752636,0.0,55.6251445156,124.558693486,143.609941197,78.2923069404,56.6466996096,8.67093464723
 07/08  21:00:00,957.954181094,97.7545976081,524.924011398,0.0,55.6251445156,124.558693486,137.516500583,86.3603871497,42.4850247072,8.67108872564
 07/08  22:00:00,947.849453641,97.7546283796,525.02468973,0.0,46.0930336215,124.558693486,143.556759641,106.562168215,28.3233498048,8.67124162135
 07/08  23:00:00,949.024992143,97.7545976081,525.178032088,0.0,46.0930336215,124.558693486,153.340561864,130.507492917,14.1616749024,8.67139404509
 07/08  24:00:00,935.82143016,97.7545976081,524.310761841,0.0,46.0930336215,113.312780494,171.260046666,156.923826125,5.66466996096,8.67155058026
 07/09  01:00:00,925.482306045,97.7545976081,525.200431271,0.0,34.9616554283,113.312780494,189.907641542,175.571332836,5.66466996096,8.67163874458
 07/09  02:00:00,925.226000603,97.7545976081,525.097178742,0.0,34.9616554283,113.312780494,212.283337263,197.946916395,5.66466996096,8.67175090782
 07/09  03:00:00,915.123878691,97.7545976081,518.077601914,0.0,34.9616554283,113.312780494,238.174862663,223.840399508,5.66466996096,8.66979319381
 07/09  04:00:00,917.012321253,97.7545976081,512.741973638,0.0,44.4937663224,113.312780494,251.691497664,237.356533842,5.66466996096,8.67029386146
 07/09  05:00:00,914.637154858,97.7545976081,512.030928433,0.0,44.4937663224,113.312780494,279.727066722,256.8949601,14.1616749024,8.67043171952
 07/09  06:00:00,976.059886387,97.7545976081,512.217741233,0.0,54.0258772165,176.889270242,241.344378942,204.350456008,28.3233498048,8.67057312896
 07/09  07:00:00,984.019420439,97.7545976081,514.179710582,0.0,54.0258772165,184.38654557,223.926740002,172.770999801,42.4850247072,8.67071549422
 07/09  08:00:00,1078.14612037,97.7545976081,523.430246529,0.0,65.1572554096,220.04316451,200.584674609,126.569068269,56.6466996096,17.3689067309
 07/09  09:00:00,1072.10486349,97.7545976081,524.600706548,0.0,65.1572554096,212.545889182,152.512544943,101.31095553,42.4850247072,8.71656470604
 07/09  10:00:00,1079.49435294,97.7545976081,524.454610815,0.0,65.1572554096,220.04316451,171.516848319,83.2445309764,70.808374512,17.4639428308
 07/09  11:00:00,1080.40671915,97.7545976081,524.343168513,0.0,65.1572554096,220.04316451,157.28360895,69.0113558344,70.808374512,17.463878604
 07/09  12:00:00,1079.47940096,97.7545976081,524.371865734,0.0,65.1572554096,220.04316451,147.676375218,59.4042180053,70.808374512,17.4637827007
 07/09  13:00:00,1071.51029437,97.7545976081,523.809034543,0.0,65.1572554096,212.545889182,123.188634513,49.0782508985,56.6466996096,17.4636840047
 07/09  14:00:00,1071.52151802,97.7545976081,523.819010655,0.0,65.1572554096,212.545889182,97.9631798351,38.0145699038,42.4850247072,17.4635852242
 07/09  15:00:00,1072.05320821,97.7545976081,524.418639078,0.0,65.1572554096,212.545889182,112.445402719,38.3352164974,56.6466996096,17.4634866121
 07/09  16:00:00,1045.9588146,97.7545976081,523.86125368,0.0,65.1572554096,220.04316451,166.188648556,63.7548099214,84.9700494144,17.4637892201
 07/09  17:00:00,976.090104951,97.7545976081,508.629421172,0.0,54.0258772165,184.38654557,245.432920998,143.047945272,84.9700494144,17.414926312
 07/09  18:00:00,945.9998194,97.7545976081,511.621550332,0.0,44.4937663224,163.454314868,321.644715511,228.0054643,84.9700494144,8.66920179642
 07/09  19:00:00,952.875532293,97.7545976081,523.308053099,0.0,44.4937663224,155.95703954,304.862306905,239.545325127,56.6466996096,8.67028216872
 07/09  20:00:00,921.570749707,97.7545976081,513.651979709,0.0,44.4937663224,124.558693486,331.73165658,266.414537785,56.6466996096,8.67041918568
 07/09  21:00:00,924.976987966,97.7545976081,513.740855653,0.0,44.4937663224,124.558693486,309.20442542,258.048840359,42.4850247072,8.67056035296
 07/09  22:00:00,918.508522333,97.7545976081,514.295665291,0.0,34.9616554283,124.558693486,280.221910075,243.227857614,28.3233498048,8.6707026553
 07/09  23:00:00,922.603464554,97.7545976081,514.474275837,0.0,34.9616554283,124.558693486,260.130419375,237.297899283,14.1616749024,8.67084519007
 07/09  24:00:00,908.699001829,97.7545976081,513.953210904,0.0,34.9616554283,113.312780494,266.32430471,251.988642692,5.66466996096,8.6709920564
 07/10  01:00:00,919.945889739,97.7545976081,513.874534305,0.0,46.0930336215,113.312780494,273.311791909,258.976048151,5.66466996096,8.67107379679
 07/10  02:00:00,918.634064243,97.7545976081,513.34831224,0.0,46.0930336215,113.312780494,287.117915523,272.782067034,5.66466996096,8.67117852779
 07/10  03:00:00,916.339370872,97.7545976081,512.519095056,0.0,46.0930336215,113.312780494,304.872038287,290.53606571,5.66466996096,8.6713026152
 07/10  04:00:00,1006.2679934,97.7545976081,512.375120879,0.0,100.150657288,148.969399434,292.956766423,278.620664001,5.66466996096,8.67143246115
 07/10  05:00:00,1006.49390964,98.4206286204,511.851656334,0.0,100.150657288,149.894399434,465.804246382,442.971001896,14.1616749024,8.6715695837
 07/10  06:00:00,1233.05428044,102.401954368,511.562642629,0.0,176.471037341,302.612436532,329.638413391,292.643361821,28.3233498048,8.67170176496
 07/10  07:00:00,1356.38680135,105.615218331,513.10707299,0.0,243.2593065,310.10971186,309.124013941,249.217377884,42.4850247072,17.4216113496
 07/10  08:00:00,1413.19304926,109.673009126,520.98889422,0.0,243.2593065,310.10971186,267.639909724,193.51818027,56.6466996096,17.4750298451
 07/10  09:00:00,1455.35166901,115.62299433,523.136129199,0.0,243.2593065,302.612436532,201.536159759,141.536566803,42.4850247072,17.514568249
 07/10  10:00:00,1470.0964222,123.585881453,522.359588942,0.0,243.2593065,310.10971186,196.892072109,99.7231132991,70.808374512,26.3605842976
 07/10  11:00:00,1481.93749266,135.178344304,521.589957563,0.0,243.2593065,310.10971186,163.911647568,66.7158644898,70.808374512,26.3874085658
 07/10  12:00:00,1449.6806059,145.54107048,520.671956883,0.0,243.2593065,310.10971186,139.531075408,42.4215221344,70.808374512,26.3011787613
 07/10  13:00:00,1489.45103012,152.264970996,520.307179062,0.0,243.2593065,302.612436532,106.721648414,25.9472251079,56.6466996096,24.1277236961
 07/10  14:00:00,1498.47331243,161.671975761,519.832613698,0.0,243.2593065,302.612436532,73.6078939769,11.2912146233,42.4850247072,19.8316546463
 07/10  15:00:00,1506.00402517,169.403052096,519.593923243,0.0,243.2593065,302.612436532,85.5273133296,2.55570308226,56.6466996096,26.3249106377
 07/10  16:00:00,1516.35986049,173.089028202,519.598142863,0.0,243.2593065,310.10971186,102.84127427,0.370084220294,84.9700494144,17.501140635
 07/10  17:00:00,1519.51261632,176.383952018,519.444528051,0.0,243.2593065,310.10971186,102.357108637,0.0,84.9700494144,17.3870592227
 07/10  18:00:00,1178.73856283,98.2307233228,522.436090365,0.0,166.938926447,199.110933808,94.3867379981,0.731486413141,84.9700494144,8.68520217054
 07/10  19:00:00,1173.84548222,98.6426600965,523.821638251,0.0,166.938926447,191.61365848,69.6562862762,4.32284523676,56.6466996096,8.68674142981
 07/10  20:00:00,1050.80895479,97.8803498807,523.907319232,0.0,100.150657288,124.558693486,81.0421153555,15.7092313696,56.6466996096,8.68618437628
 07/10  21:00:00,1015.69178779,97.7878886861,524.721292478,0.0,100.150657288,124.558693486,79.5582583656,28.4008947345,42.4850247072,8.67233892388
 07/10  22:00:00,947.76827129,97.7547779946,524.654029369,0.0,46.0930336215,124.558693486,86.6232563641,49.6290308047,28.3233498048,8.6708757546
 07/10  23:00:00,948.602278549,97.7545976081,524.709929683,0.0,46.0930336215,124.558693486,88.6076542288,65.7749692545,14.1616749024,8.67101007184
 07/10  24:00:00,935.508215645,97.7545976081,523.970525007,0.0,46.0930336215,113.312780494,100.337727538,86.0017666951,5.66466996096,8.67129088241
 07/11  01:00:00,936.345075238,97.7545976081,524.860884344,0.0,46.0930336215,113.312780494,121.748597981,107.412699104,5.66466996096,8.67122891641
 07/11  02:00:00,936.498900894,97.7545976081,525.047324697,0.0,46.0930336215,113.312780494,150.535351033,136.199357485,5.66466996096,8.67132358666
 07/11  03:00:00,936.616848333,97.7545976081,525.179769847,0.0,46.0930336215,113.312780494,183.820962445,169.484854342,5.66466996096,8.67143814192
 07/11  04:00:00,1028.4239276,97.7545976081,523.802693545,0.0,100.150657288,148.969399434,203.575421645,181.877617954,5.66466996096,16.0331337308
 07/11  05:00:00,1031.46560543,108.264738489,517.386468702,0.0,100.150657288,149.894399434,312.567796347,288.448262408,14.1616749024,9.95785903607
 07/11  06:00:00,1253.31855896,113.905743287,515.246134203,0.0,176.471037341,302.612436532,244.546902978,207.553347292,28.3233498048,8.67020588097
 07/11  07:00:00,1376.17039038,120.840975219,515.91295272,0.0,243.2593065,310.10971186,233.323841293,182.117609752,42.4850247072,8.72120683391
