Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/11  08:00:00,1433.08876347,129.169086082,520.619816822,0.0,243.2593065,310.10971186,207.344942662,133.223393351,56.6466996096,17.4748497012
 07/11  09:00:00,1480.89247937,144.285787128,519.947009232,0.0,243.2593065,302.612436532,145.861030209,77.1132446067,42.4850247072,26.2627608946
 07/11  10:00:00,1497.28167627,153.304514908,519.729934551,0.0,243.2593065,310.10971186,128.43223262,40.0457357103,70.808374512,17.5781223973
 07/11  11:00:00,1506.43673857,161.594714148,519.51909532,0.0,243.2593065,310.10971186,117.766649215,20.5706183032,70.808374512,26.3876563994
 07/11  12:00:00,1471.78901283,168.672610287,519.475308735,0.0,243.2593065,310.10971186,105.207721975,8.09791136164,70.808374512,26.3014361015
 07/11  13:00:00,1511.32249421,174.886334934,519.380212779,0.0,243.2593065,302.612436532,83.822287793,0.790005591135,56.6466996096,26.3855825922
 07/11  14:00:00,1515.97597669,179.428112534,519.381887304,0.0,243.2593065,302.612436532,68.8411254668,0.0,42.4850247072,26.3561007596
 07/11  15:00:00,1519.5640007,182.938496289,519.430753239,0.0,243.2593065,302.612436532,74.2009743141,0.0,56.6466996096,17.5542747045
 07/11  16:00:00,1529.9738741,186.449488442,519.680084059,0.0,243.2593065,310.10971186,102.472160184,0.0,84.9700494144,17.5021107691
 07/11  17:00:00,1532.02546797,188.332855614,519.828051303,0.0,243.2593065,310.10971186,102.357870445,0.0,84.9700494144,17.3878210303
 07/11  18:00:00,1180.73804536,99.4433316797,523.004745248,0.0,166.938926447,199.110933808,93.6547886022,0.0,84.9700494144,8.68473918779
 07/11  19:00:00,1174.97768123,99.8105486799,524.508571075,0.0,166.938926447,191.61365848,67.5001097187,2.167175826,56.6466996096,8.68623428313
 07/11  20:00:00,1050.59260103,98.2897992167,524.066896446,0.0,100.150657288,124.558693486,87.5783742191,13.5811224587,56.6466996096,17.3505521507
 07/11  21:00:00,1015.72628925,97.9584364767,525.169708659,0.0,100.150657288,124.558693486,76.8083129383,25.6508329816,42.4850247072,8.67245524953
 07/11  22:00:00,948.448090607,97.7935964036,525.228551817,0.0,46.0930336215,124.558693486,87.3250789563,50.330861583,28.3233498048,8.67086756841
 07/11  23:00:00,949.112763304,97.7576092082,525.184062919,0.0,46.0930336215,124.558693486,95.4599849615,72.6273178616,14.1616749024,8.67099219749
 07/11  24:00:00,935.735176743,97.7545976081,524.166547103,0.0,46.0930336215,113.312780494,110.32462388,95.9888354403,5.66466996096,8.67111847912
 07/12  01:00:00,936.65747835,97.7545976081,525.144567309,0.0,46.0930336215,113.312780494,127.30140166,112.965562558,5.66466996096,8.67116914033
 07/12  02:00:00,936.78801804,97.7545976081,525.31022229,0.0,46.0930336215,113.312780494,151.946440358,137.610500225,5.66466996096,8.67127017148
 07/12  03:00:00,936.806795391,97.7545976081,525.346745825,0.0,46.0930336215,113.312780494,179.623201494,165.287150807,5.66466996096,8.67138072588
 07/12  04:00:00,1023.29904552,97.7545976081,522.588947213,0.0,100.150657288,148.969399434,183.306982634,168.970818583,5.66466996096,8.67149409006
 07/12  05:00:00,1039.94714824,117.038598801,518.942095151,0.0,100.150657288,149.894399434,274.640624428,251.809048106,14.1616749024,8.6699014198
 07/12  06:00:00,1276.24272807,129.562118272,520.319823736,0.0,176.471037341,302.612436532,185.089994992,148.096637477,28.3233498048,8.67000770988
 07/12  07:00:00,1409.82512181,149.212360612,518.561221792,0.0,243.2593065,310.10971186,145.804850496,94.6000689698,42.4850247072,8.71975681888
 07/12  08:00:00,1458.51267458,156.395035037,518.789235041,0.0,243.2593065,310.10971186,137.47077519,54.6241080686,56.6466996096,26.199967512
 07/12  09:00:00,1498.66737583,162.921340773,519.037554454,0.0,243.2593065,302.612436532,87.5370998268,27.5369816623,42.4850247072,17.5150934573
 07/12  10:00:00,1512.20457052,168.560195272,519.306775157,0.0,243.2593065,310.10971186,108.002050021,10.8378149157,70.808374512,26.3558605934
 07/12  11:00:00,1520.11243597,175.430287162,519.267453423,0.0,243.2593065,310.10971186,98.1599562464,0.965729746201,70.808374512,26.3858519882
 07/12  12:00:00,1484.26541803,181.180439812,519.382527539,0.0,243.2593065,310.10971186,88.350910036,0.0,70.808374512,17.542535524
 07/12  13:00:00,1521.6461366,185.089848783,519.476931313,0.0,243.2593065,302.612436532,83.0308343164,0.0,56.6466996096,26.3841347068
 07/12  14:00:00,1525.86835713,189.422443656,519.254501541,0.0,243.2593065,302.612436532,68.839545635,0.0,42.4850247072,26.3545209278
 07/12  15:00:00,1534.43730177,198.470145098,518.71136783,0.0,243.2593065,302.612436532,74.2035497811,0.0,56.6466996096,17.5568501715
 07/12  16:00:00,1558.07805648,215.59694752,518.561082011,0.0,243.2593065,310.10971186,111.209622954,0.0,84.9700494144,26.2395735397
 07/12  17:00:00,1574.13466167,231.76022249,518.413640118,0.0,243.2593065,310.10971186,93.6742677896,0.0,84.9700494144,8.70421837517
 07/12  18:00:00,1190.20759194,109.936353332,521.947467568,0.0,166.938926447,199.110933808,93.656010493,0.0,84.9700494144,8.68596107864
 07/12  19:00:00,1180.43409518,105.77486495,523.105256618,0.0,166.938926447,191.61365848,73.9981909662,0.0,56.6466996096,17.3514913566
 07/12  20:00:00,1052.72249951,100.110283476,523.612088447,0.0,100.150657288,124.558693486,70.520905057,5.18781945613,56.6466996096,8.68638599126
 07/12  21:00:00,1016.35036345,98.295530997,524.911951354,0.0,100.150657288,124.558693486,72.1647749964,21.007832684,42.4850247072,8.67191760517
 07/12  22:00:00,947.901602682,97.757609794,524.767938346,0.0,46.0930336215,124.558693486,79.3723835381,42.3786757796,28.3233498048,8.67035795368
 07/12  23:00:00,948.585887176,97.7545976081,524.653248405,0.0,46.0930336215,124.558693486,75.6566276793,52.8244784403,14.1616749024,8.67047433663
 07/12  24:00:00,935.645578302,97.7545976081,524.03842346,0.0,46.0930336215,113.312780494,77.3915437595,63.0562804368,5.66466996096,8.67059336181
 07/13  01:00:00,936.383648437,97.7545976081,524.802988964,0.0,46.0930336215,113.312780494,86.5583280762,72.2230100368,5.66466996096,8.67064807843
 07/13  02:00:00,936.347612807,97.7545976081,524.812961897,0.0,46.0930336215,113.312780494,101.924060542,87.5886525474,5.66466996096,8.6707380339
 07/13  03:00:00,936.234337305,97.7545976081,524.731333694,0.0,46.0930336215,113.312780494,116.3017988,101.966288792,5.66466996096,8.67084004728
 07/13  04:00:00,1026.76658369,97.7545976081,524.703849516,0.0,100.150657288,148.969399434,114.101457089,99.7658414967,5.66466996096,8.67094563083
 07/13  05:00:00,1070.21456401,144.98222339,520.023626522,0.0,100.150657288,149.894399434,160.592842678,137.760111473,14.1616749024,8.67105630204
 07/13  06:00:00,1304.42638207,159.033919933,518.946912691,0.0,176.471037341,302.612436532,92.7717667905,55.7772530949,28.3233498048,8.6711638908
 07/13  07:00:00,1424.15608938,163.426193073,518.596434822,0.0,243.2593065,310.10971186,94.8614269742,34.955683401,42.4850247072,17.420718866
 07/13  08:00:00,1468.95635395,166.499727943,519.012984411,0.0,243.2593065,310.10971186,93.2418171267,19.1219480312,56.6466996096,17.4731694859
 07/13  09:00:00,1507.50449972,171.419756171,519.259427014,0.0,243.2593065,302.612436532,67.6883589609,7.68883029375,42.4850247072,17.51450396
 07/13  10:00:00,1523.91802945,180.386153218,519.080432402,0.0,243.2593065,310.10971186,97.3572568258,0.190568952925,70.808374512,26.3583133609
 07/13  11:00:00,1533.09658724,188.772254076,518.761368064,0.0,243.2593065,310.10971186,97.1917688224,0.0,70.808374512,26.3833943104
 07/13  12:00:00,1497.76634208,194.606213801,519.260758022,0.0,243.2593065,310.10971186,88.3486145162,0.0,70.808374512,17.5402400042
 07/13  13:00:00,1534.6866918,197.78565521,519.618015114,0.0,243.2593065,302.612436532,83.0337111191,0.0,56.6466996096,26.3870115095
 07/13  14:00:00,1537.41277011,200.507482123,519.598163431,0.0,243.2593065,302.612436532,68.8373408661,0.0,42.4850247072,26.3523161589
 07/13  15:00:00,1538.78314575,201.893516222,519.575064343,0.0,243.2593065,302.612436532,82.9668726398,0.0,56.6466996096,26.3201730302
 07/13  16:00:00,1548.17297221,204.829940056,519.354682671,0.0,243.2593065,310.10971186,102.468169667,0.0,84.9700494144,17.4981202522
 07/13  17:00:00,1553.3422511,210.072065994,519.270051388,0.0,243.2593065,310.10971186,93.6728129738,0.0,84.9700494144,8.7027635594
 07/13  18:00:00,1192.50300189,111.948867946,522.160413713,0.0,166.938926447,199.110933808,93.6566796221,0.0,84.9700494144,8.68663020774
 07/13  19:00:00,1184.42532357,109.241502124,523.45044899,0.0,166.938926447,191.61365848,73.9987529687,0.0,56.6466996096,17.3520533591
 07/13  20:00:00,1055.58380076,102.837713277,523.541706165,0.0,100.150657288,124.558693486,67.5350495487,2.20313735013,56.6466996096,8.68521258895
 07/13  21:00:00,1018.38181714,100.589879561,524.471890399,0.0,100.150657288,124.558693486,59.7712284833,8.6133737732,42.4850247072,8.67283000294
 07/13  22:00:00,948.978033826,98.9664025933,524.494509614,0.0,46.0930336215,124.558693486,52.5244292546,15.5298122261,28.3233498048,8.67126722372
 07/13  23:00:00,949.037817254,98.1326464568,524.620614282,0.0,46.0930336215,124.558693486,46.3498327041,23.5167853727,14.1616749024,8.67137242899
 07/13  24:00:00,935.702680107,97.8313864166,523.913327901,0.0,46.0930336215,113.312780494,47.6387843711,33.304767156,5.66466996096,8.66934725413
 07/14  01:00:00,936.195329986,97.787458428,524.495163579,0.0,46.0930336215,113.312780494,53.1525673198,38.8180710919,5.66466996096,8.66982626689
 07/14  02:00:00,936.201226143,97.7676786809,524.565466853,0.0,46.0930336215,113.312780494,62.0100723141,47.6755016883,5.66466996096,8.66990066485
 07/14  03:00:00,936.162407131,97.7570519589,524.578670339,0.0,46.0930336215,113.312780494,71.4066617561,57.0719983709,5.66466996096,8.66999342426
 07/14  04:00:00,1029.61144012,97.7622734147,523.976079095,0.0,100.150657288,148.969399434,72.2507055376,57.9159396225,5.66466996096,8.67009595413
 07/14  05:00:00,1088.2392026,161.254327117,518.938896174,0.0,100.150657288,149.894399434,108.10047996,85.2686068323,14.1616749024,8.6701982258
 07/14  06:00:00,1314.43986859,167.764669745,518.771950879,0.0,176.471037341,302.612436532,63.4822302982,26.4885827785,28.3233498048,8.67029771491
 07/14  07:00:00,1434.59870366,173.738360908,518.64974834,0.0,243.2593065,310.10971186,71.8719018406,11.9657329982,42.4850247072,17.4211441353
 07/14  08:00:00,1481.62696524,179.299997694,518.812879183,0.0,243.2593065,310.10971186,76.8818785685,2.76050833995,56.6466996096,17.4746706189
 07/14  09:00:00,1519.44126491,183.543613589,518.985606258,0.0,243.2593065,302.612436532,60.0857724171,0.0859272221725,42.4850247072,17.5148204878
 07/14  10:00:00,1532.76557861,188.995949482,519.237621581,0.0,243.2593065,310.10971186,97.1617093057,0.0,70.808374512,26.3533347937
 07/14  11:00:00,1538.73391356,193.87406218,519.257755092,0.0,243.2593065,310.10971186,97.1934774518,0.0,70.808374512,26.3851029398
 07/14  12:00:00,1499.88587236,196.418049853,519.557305964,0.0,243.2593065,310.10971186,88.3497671152,0.0,70.808374512,17.5413926032
 07/14  13:00:00,1533.24795933,196.463778551,519.498807724,0.0,243.2593065,302.612436532,83.0307867402,0.0,56.6466996096,26.3840871306
 07/14  14:00:00,1535.8750026,199.236063857,519.323729043,0.0,243.2593065,302.612436532,68.8389031366,0.0,42.4850247072,26.3538784294
 07/14  15:00:00,1540.38644079,203.827639853,519.242503869,0.0,243.2593065,302.612436532,82.968214173,0.0,56.6466996096,26.3215145634
 07/14  16:00:00,1549.14232796,206.006371532,519.22407297,0.0,243.2593065,310.10971186,102.46947678,0.0,84.9700494144,17.4994273655
 07/14  17:00:00,1542.3228304,199.99459017,518.650417659,0.0,243.2593065,310.10971186,93.673365628,0.0,84.9700494144,8.7033162136
 07/14  18:00:00,1184.61524967,106.33967597,520.323184088,0.0,166.938926447,199.110933808,103.810283593,1.48867021515,84.9700494144,17.3515639638
 07/14  19:00:00,1175.54880104,103.213303477,522.015895597,0.0,166.938926447,191.61365848,77.5327935455,12.1996911103,56.6466996096,8.68640282559
 07/14  20:00:00,1049.71022428,99.1667301828,522.55251076,0.0,100.150657288,124.558693486,106.014992132,40.68248642,56.6466996096,8.68580610221
 07/14  21:00:00,1015.41685806,98.1631899175,524.83189108,0.0,100.150657288,124.558693486,116.007290027,64.8505678127,42.4850247072,8.67169750701
 07/14  22:00:00,939.708256633,97.7669466629,519.318577036,0.0,46.0930336215,124.558693486,136.720166069,99.7266568187,28.3233498048,8.67015944553
 07/14  23:00:00,927.890629493,97.756875798,510.935945535,0.0,46.0930336215,124.558693486,151.485206258,128.653271449,14.1616749024,8.67025990685
 07/14  24:00:00,913.96429298,97.7545976081,511.070667385,0.0,46.0930336215,113.312780494,167.953083445,153.61804894,5.66466996096,8.67036454416
 07/15  01:00:00,914.883997301,97.7546545926,511.63417162,0.0,46.0930336215,113.312780494,179.70660937,165.371519676,5.66466996096,8.67041973315
 07/15  02:00:00,916.520998706,97.7545976081,512.407127794,0.0,46.0930336215,113.312780494,187.350853959,173.015691643,5.66466996096,8.67049235509
 07/15  03:00:00,916.587132917,97.7545976081,512.346453738,0.0,46.0930336215,113.312780494,200.848690652,186.513441481,5.66466996096,8.67057921018
 07/15  04:00:00,926.231237835,97.7545976081,512.071969902,0.0,55.6251445156,113.312780494,206.324671639,191.989331372,5.66466996096,8.67067030525
 07/15  05:00:00,925.703865199,97.7545976081,511.913792105,0.0,55.6251445156,113.312780494,227.819557009,204.98711949,14.1616749024,8.67076261646
 07/15  06:00:00,990.08346763,97.7545976081,511.715100534,0.0,65.1572554096,176.889270242,202.298137095,165.303927763,28.3233498048,8.67085952668
 07/15  07:00:00,1132.17845378,121.771580179,512.674109286,0.0,109.682768182,220.96816451,271.839162527,220.68318315,42.4850247072,8.6709546695
 07/15  08:00:00,1143.34834824,117.697057935,516.041804352,0.0,109.682768182,220.96816451,255.323897742,181.304048651,56.6466996096,17.3731494815
 07/15  09:00:00,1274.8066701,133.548473478,520.997896776,0.0,131.945524568,266.955817592,172.08355611,120.875279686,42.4850247072,8.72325171711
 07/15  10:00:00,1293.10056179,144.765861946,520.58195823,0.0,131.945524568,274.45309292,163.034221701,74.7526885096,70.808374512,17.4731586793
 07/15  11:00:00,1301.63965844,152.790773442,520.062526395,0.0,131.945524568,274.45309292,140.979428902,52.6973915372,70.808374512,17.4736628529
 07/15  12:00:00,1274.81740318,158.170511839,519.810517422,0.0,131.945524568,274.45309292,122.467962568,34.1875405231,70.808374512,17.4720475331
 07/15  13:00:00,1270.26667265,160.994685411,519.807999186,0.0,131.945524568,266.955817592,102.537710414,19.6963287991,56.6466996096,26.1946820049
 07/15  14:00:00,1273.36620563,163.976620267,519.877976994,0.0,131.945524568,266.955817592,69.5846247416,9.63374626229,42.4850247072,17.4658537721
 07/15  15:00:00,1133.79808091,97.7545976081,523.260758073,0.0,109.682768182,212.545889182,82.142028064,8.02885855905,56.6466996096,17.4664698953
 07/15  16:00:00,1142.53031302,97.7545976081,524.791217125,0.0,109.682768182,220.04316451,119.794431537,17.3574802463,84.9700494144,17.4669018764
 07/15  17:00:00,1099.38824508,97.7545976081,524.000549428,0.0,109.682768182,220.04316451,117.685194116,23.9953557182,84.9700494144,8.71978898329
 07/15  18:00:00,1060.54460907,97.7545976081,524.083035975,0.0,100.150657288,199.110933808,133.759042381,40.1179686491,84.9700494144,8.67102431729
 07/15  19:00:00,1054.44497083,97.7545976081,524.626959589,0.0,100.150657288,191.61365848,114.586793742,49.2699699983,56.6466996096,8.67012413358
 07/15  20:00:00,953.559857299,97.7545976081,523.843283119,0.0,55.6251445156,124.558693486,139.04610899,73.7281948547,56.6466996096,8.67121452539
 07/15  21:00:00,957.717652554,97.7545976081,524.74239667,0.0,55.6251445156,124.558693486,142.145798415,90.9904651131,42.4850247072,8.67030859461
 07/15  22:00:00,947.949005323,97.7545976081,525.197143764,0.0,46.0930336215,124.558693486,175.050037357,138.056279445,28.3233498048,8.67040810681
 07/15  23:00:00,949.096916582,97.7545976081,525.326026273,0.0,46.0930336215,124.558693486,209.038379834,186.206201772,14.1616749024,8.67050315998
 07/15  24:00:00,921.666667742,97.7545976081,514.685229846,0.0,46.0930336215,113.312780494,252.011630986,237.676210578,5.66466996096,8.67075044668
 07/16  01:00:00,905.629817996,97.7545976081,512.503353598,0.0,34.9616554283,113.312780494,274.18724527,259.851923381,5.66466996096,8.67065192781
 07/16  02:00:00,907.977571068,97.7545976081,513.686486843,0.0,34.9616554283,113.312780494,274.337118801,260.001727569,5.66466996096,8.67072127073
 07/16  03:00:00,909.689343003,97.7545976081,514.23376995,0.0,34.9616554283,113.312780494,273.879225323,259.543752908,5.66466996096,8.67080245336
 07/16  04:00:00,925.110044524,97.7545976081,517.498254969,0.0,44.4937663224,113.312780494,261.678182412,247.342625279,5.66466996096,8.67088717156
 07/16  05:00:00,932.881765307,97.7545976081,523.015353446,0.0,44.4937663224,113.312780494,263.238940744,240.40629294,14.1616749024,8.67097290175
 07/16  06:00:00,999.865557063,97.7545976081,523.985748031,0.0,54.0258772165,176.889270242,212.033019896,175.038482252,28.3233498048,8.6711878392
 07/16  07:00:00,999.526240991,97.7545976081,524.116514512,0.0,54.0258772165,184.38654557,191.463759445,140.307590798,42.4850247072,8.67114394007
 07/16  08:00:00,1078.54765239,97.7545976081,523.613353698,0.0,65.1572554096,220.04316451,175.886740899,101.871294156,56.6466996096,17.3687471335
 07/16  09:00:00,1071.07584562,97.7545976081,523.548681669,0.0,65.1572554096,212.545889182,122.841931007,71.6405971368,42.4850247072,8.71630916285
 07/16  10:00:00,1079.10909571,97.7545976081,524.049571981,0.0,65.1572554096,220.04316451,150.516949376,62.2453076916,70.808374512,17.4632671725
 07/16  11:00:00,1079.71086297,97.7545976081,523.593816648,0.0,65.1572554096,220.04316451,158.439972157,70.1685465865,70.808374512,17.4630510581
 07/16  12:00:00,1078.49385036,97.7545976081,523.417812586,0.0,65.1572554096,220.04316451,149.968072262,61.6972128583,70.808374512,17.4624848917
 07/16  13:00:00,1071.54102345,97.7545976081,524.026774708,0.0,65.1572554096,212.545889182,148.528451797,74.4194635996,56.6466996096,17.462288588
 07/16  14:00:00,1072.36099846,97.7545976081,524.920465876,0.0,65.1572554096,212.545889182,162.0182261,102.071327018,42.4850247072,17.4618743749
 07/16  15:00:00,1071.38560503,97.7545976081,523.962803932,0.0,65.1572554096,212.545889182,185.332689261,111.224456239,56.6466996096,17.4615334118
 07/16  16:00:00,1046.89202339,97.7545976081,524.776472889,0.0,65.1572554096,220.04316451,208.702321991,106.270984455,84.9700494144,17.4612881214
 07/16  17:00:00,999.898745366,97.7545976081,524.513550265,0.0,54.0258772165,184.38654557,210.923403494,108.540634647,84.9700494144,17.4127194327
 07/16  18:00:00,969.430497304,97.7545976081,524.486444448,0.0,44.4937663224,163.454314868,214.665084858,121.02385526,84.9700494144,8.67118018303
 07/16  19:00:00,963.555674366,97.7545976081,525.330565605,0.0,44.4937663224,155.95703954,217.549035993,152.233631595,56.6466996096,8.66870478759
 07/16  20:00:00,932.812046229,97.7545976081,517.599104077,0.0,44.4937663224,124.558693486,303.261539306,237.9451907,56.6466996096,8.66964899626
 07/16  21:00:00,920.617175439,97.7545976081,508.97525819,0.0,44.4937663224,124.558693486,351.655974605,300.501219792,42.4850247072,8.66973010589
 07/16  22:00:00,919.739997381,97.7545976081,518.091228994,0.0,34.9616554283,124.558693486,418.934472552,381.941307131,28.3233498048,8.66981561657
 07/16  23:00:00,952.672713592,97.7545976081,547.666647478,0.0,34.9616554283,124.558693486,424.720537506,401.888960219,14.1616749024,8.66990238523
 07/16  24:00:00,942.039598282,97.7545976081,549.086472399,0.0,34.9616554283,113.312780494,419.934953437,405.600289693,5.66466996096,8.66999378222
 07/17  01:00:00,948.511314138,97.7545976081,544.052781973,0.0,46.0930336215,113.312780494,424.072517346,409.737805135,5.66466996096,8.67004224941
 07/17  02:00:00,946.1266089,97.7545976081,541.541614497,0.0,46.0930336215,113.312780494,427.626480353,413.291704474,5.66466996096,8.67010591863
 07/17  03:00:00,941.038989686,97.7545976081,536.865511703,0.0,46.0930336215,113.312780494,427.371836595,413.036984883,5.66466996096,8.67018175161
 07/17  04:00:00,1023.42234814,97.7545976081,529.636692056,0.0,100.150657288,148.969399434,402.36826274,388.033331579,5.66466996096,8.67026120032
 07/17  05:00:00,1018.07277039,98.4541571961,522.486502137,0.0,100.150657288,149.894399434,591.727728291,568.895706132,14.1616749024,8.67034725632
 07/17  06:00:00,1232.47844716,102.727494835,513.277259159,0.0,176.471037341,302.612436532,429.154571901,392.160793824,28.3233498048,8.67042827266
 07/17  07:00:00,1352.88461961,105.197553074,513.794568769,0.0,243.2593065,310.10971186,366.149317908,306.244956321,42.4850247072,17.4193368799
 07/17  08:00:00,1411.50305768,108.479326665,520.565435915,0.0,243.2593065,310.10971186,282.104314529,207.983243761,56.6466996096,17.4743711591
 07/17  09:00:00,1450.93015253,110.334850487,524.110581014,0.0,243.2593065,302.612436532,246.351403151,186.352149004,42.4850247072,17.5142294401
 07/17  10:00:00,1457.3112559,109.983726609,523.326332894,0.0,243.2593065,310.10971186,293.144274809,195.984068053,70.808374512,26.3518322442
 07/17  11:00:00,1462.75663441,114.240895087,523.34043582,0.0,243.2593065,310.10971186,248.856748959,151.664730211,70.808374512,26.383644236
 07/17  12:00:00,1427.48013389,121.551885605,522.477034552,0.0,243.2593065,310.10971186,201.249155844,112.902497834,70.808374512,17.5382834979
 07/17  13:00:00,1470.19336108,131.356727099,522.024831211,0.0,243.2593065,302.612436532,154.962112985,71.9330619303,56.6466996096,26.3823514452
 07/17  14:00:00,1475.68333089,137.292785337,521.600719744,0.0,243.2593065,302.612436532,118.331177545,49.4941144989,42.4850247072,26.352038339
 07/17  15:00:00,1478.9369886,141.147311328,521.03186196,0.0,243.2593065,302.612436532,118.710351305,35.7440041162,56.6466996096,26.3196475794
 07/17  16:00:00,1488.12699067,143.928107369,520.809653713,0.0,243.2593065,310.10971186,128.420260317,25.9520122646,84.9700494144,17.4981986376
 07/17  17:00:00,1491.64804787,147.525696576,520.739917998,0.0,243.2593065,310.10971186,114.432305602,20.7593858641,84.9700494144,8.70287032387
 07/17  18:00:00,1178.5215103,97.7545976081,522.897188089,0.0,166.938926447,199.110933808,147.40555886,45.0863234224,84.9700494144,17.3491860232
 07/17  19:00:00,1173.36708772,97.7545976081,524.377538421,0.0,166.938926447,191.61365848,120.27675301,54.9441424628,56.6466996096,8.68591093753
 07/17  20:00:00,1050.58895036,97.7545976081,523.968957032,0.0,100.150657288,124.558693486,155.863594824,90.5315727053,56.6466996096,8.68532250925
 07/17  21:00:00,1014.85620014,97.7545976081,524.063814207,0.0,100.150657288,124.558693486,185.302648189,134.146837939,42.4850247072,8.67078554291
 07/17  22:00:00,945.56861173,97.7545976081,523.533472814,0.0,46.0930336215,124.558693486,265.568270747,228.575229837,28.3233498048,8.66969110536
 07/17  23:00:00,927.791305312,97.7545976081,511.162125195,0.0,46.0930336215,124.558693486,294.319679232,271.488236627,14.1616749024,8.66976770283
 07/17  24:00:00,916.278920695,97.7545976081,512.666821667,0.0,46.0930336215,113.312780494,296.180851294,281.846329328,5.66466996096,8.66985200546
 07/18  01:00:00,916.280913398,97.7545976081,512.53690717,0.0,46.0930336215,113.312780494,301.831706411,287.497138947,5.66466996096,8.66989750299
 07/18  02:00:00,915.164869938,97.7545976081,512.091786663,0.0,46.0930336215,113.312780494,314.159785061,299.825157769,5.66466996096,8.66995733034
 07/18  03:00:00,914.950711282,97.7545976081,512.104408641,0.0,46.0930336215,113.312780494,321.411419723,307.076721396,5.66466996096,8.67002836566
 07/18  04:00:00,1007.56516872,97.7545976081,511.556114449,0.0,100.150657288,148.969399434,313.859661362,299.524888671,5.66466996096,8.6701027298
 07/18  05:00:00,1009.1520754,100.553470956,510.878350825,0.0,100.150657288,149.894399434,465.98901105,443.157152534,14.1616749024,8.67018361351
 07/18  06:00:00,1233.88905338,105.007343159,510.223671517,0.0,176.471037341,302.612436532,354.984432729,317.990823485,28.3233498048,8.67025943867
 07/18  07:00:00,1352.90641603,107.834456969,510.477907661,0.0,243.2593065,310.10971186,336.429286992,276.523639314,42.4850247072,17.420622971
 07/18  08:00:00,1404.29227826,110.363151652,514.398505855,0.0,243.2593065,310.10971186,290.914823,216.794268337,56.6466996096,17.4738550539
 07/18  09:00:00,1456.74641369,117.433543461,522.684609054,0.0,243.2593065,302.612436532,209.969922425,149.971180807,42.4850247072,17.5137169113
 07/18  10:00:00,1474.33574712,128.356930557,521.788450312,0.0,243.2593065,310.10971186,189.890359679,92.7307983693,70.808374512,26.3511867976
 07/18  11:00:00,1486.05331954,140.043134219,520.845715506,0.0,243.2593065,310.10971186,144.986727966,47.7957371448,70.808374512,26.3826163096
 07/18  12:00:00,1446.16611674,141.821373317,521.072401199,0.0,243.2593065,310.10971186,135.254226397,46.9060137012,70.808374512,17.5398381836
 07/18  13:00:00,1470.01009221,133.679805951,519.817566086,0.0,243.2593065,302.612436532,176.685894729,93.6550506976,56.6466996096,26.3841444216
 07/18  14:00:00,1465.04305841,128.063766111,520.465724732,0.0,243.2593065,302.612436532,195.374205783,126.53840766,42.4850247072,26.3507734157
 07/18  15:00:00,1466.40517513,130.21836228,519.694176525,0.0,243.2593065,302.612436532,197.699968811,114.73434024,56.6466996096,26.3189289616
 07/18  16:00:00,1483.1970641,140.069356135,519.918569622,0.0,243.2593065,310.10971186,172.51347747,70.0461608274,84.9700494144,17.4972672283
 07/18  17:00:00,1490.37604632,147.163917162,519.9412009,0.0,243.2593065,310.10971186,138.15834822,44.4857390754,84.9700494144,8.70255973052
 07/18  18:00:00,1178.74824257,97.7545976081,523.248428605,0.0,166.938926447,199.110933808,184.318144589,81.9975702414,84.9700494144,17.3505249337
 07/18  19:00:00,1173.27043805,97.7545976081,525.308814338,0.0,166.938926447,191.61365848,171.122283171,105.790020922,56.6466996096,8.68556263952
 07/18  20:00:00,1050.0802832,97.7545976081,524.434638599,0.0,100.150657288,124.558693486,227.856242319,162.524547517,56.6466996096,8.6849951916
 07/18  21:00:00,1015.39581786,97.7545976081,525.308732867,0.0,100.150657288,124.558693486,237.352742441,186.195062984,42.4850247072,8.67265474954
 07/18  22:00:00,947.92437291,97.7545976081,525.082715229,0.0,46.0930336215,124.558693486,250.63907433,213.644659248,28.3233498048,8.67106527721
 07/18  23:00:00,940.609909778,97.7545976081,519.474371245,0.0,46.0930336215,124.558693486,258.001428578,235.170267708,14.1616749024,8.6694859667
 07/18  24:00:00,918.039802308,97.7545976081,513.10264222,0.0,46.0930336215,113.312780494,273.911892405,259.577710089,5.66466996096,8.66951235437
 07/19  01:00:00,919.003798618,97.7545976081,513.640863535,0.0,46.0930336215,113.312780494,275.132117493,260.797895144,5.66466996096,8.66955238813
 07/19  02:00:00,921.820024738,97.7545976081,514.72185233,0.0,46.0930336215,113.312780494,269.322982374,254.988704241,5.66466996096,8.66960817227
 07/19  03:00:00,929.283388377,97.7545976081,519.842067671,0.0,46.0930336215,113.312780494,264.080742304,249.746397463,5.66466996096,8.66967487974
 07/19  04:00:00,1026.56766154,97.7545976081,524.685412429,0.0,100.150657288,148.969399434,239.157729404,224.823314619,5.66466996096,8.6697448235
 07/19  05:00:00,1029.58772849,101.780979559,522.790259951,0.0,100.150657288,149.894399434,346.774095233,323.942599067,14.1616749024,8.6698212636
 07/19  06:00:00,1258.08556795,108.221165995,523.471250322,0.0,176.471037341,302.612436532,242.600225581,205.606983147,28.3233498048,8.66989262899
 07/19  07:00:00,1381.58449633,117.082741179,522.471521286,0.0,243.2593065,310.10971186,221.20169918,161.298156578,42.4850247072,17.4185178954
 07/19  08:00:00,1431.11045107,125.587990803,522.245434437,0.0,243.2593065,310.10971186,189.418678312,115.299033577,56.6466996096,17.4729451247
 07/19  09:00:00,1473.73736647,135.772529164,521.344732615,0.0,243.2593065,302.612436532,132.039588526,72.0416707162,42.4850247072,17.5128931027
 07/19  10:00:00,1489.1815544,144.444857186,520.601667905,0.0,243.2593065,310.10971186,137.750099852,40.5920588302,70.808374512,26.3496665097
 07/19  11:00:00,1494.19782401,148.530310731,520.507795341,0.0,243.2593065,310.10971186,125.112759265,27.9233020529,70.808374512,26.3810827
 07/19  12:00:00,1457.70616686,154.123035646,520.172166057,0.0,243.2593065,310.10971186,107.413945487,19.0666990946,70.808374512,17.5388718804
 07/19  13:00:00,1497.50461696,160.712893075,520.012510451,0.0,243.2593065,302.612436532,95.2449183116,12.2138779291,56.6466996096,26.3843407729
 07/19  14:00:00,1505.07666393,168.275874568,519.910755002,0.0,243.2593065,302.612436532,74.8798155544,6.04547324992,42.4850247072,26.3493175973
 07/19  15:00:00,1511.27239374,174.752428966,519.607276339,0.0,243.2593065,302.612436532,83.3725102755,0.408672854198,56.6466996096,26.3171378117
 07/19  16:00:00,1522.52825583,179.442342863,519.533512642,0.0,243.2593065,310.10971186,102.466279482,0.0,84.9700494144,17.4962300676
 07/19  17:00:00,1525.33141402,182.387759559,519.417771718,0.0,243.2593065,310.10971186,93.6745765049,0.0,84.9700494144,8.70452709051
 07/19  18:00:00,1178.74421594,97.7545976081,523.038671691,0.0,166.938926447,199.110933808,101.053408547,7.39705296106,84.9700494144,8.68630617162
 07/19  19:00:00,1173.39578662,97.7545976081,524.348028697,0.0,166.938926447,191.61365848,88.754399463,14.7570038132,56.6466996096,17.3506960402
 07/19  20:00:00,1050.2420628,97.7545976081,523.573755327,0.0,100.150657288,124.558693486,96.7124927096,31.3812945005,56.6466996096,8.68449859957
 07/19  21:00:00,1014.78611904,97.7545976081,523.891916942,0.0,100.150657288,124.558693486,88.0392860128,36.8821334561,42.4850247072,8.67212784946
 07/19  22:00:00,947.149579176,97.7545976081,524.033582889,0.0,46.0930336215,124.558693486,84.2469906505,47.2530999843,28.3233498048,8.67054086141
 07/19  23:00:00,948.365239142,97.7545976081,524.457798188,0.0,46.0930336215,124.558693486,83.0145100436,60.1822235129,14.1616749024,8.67061162824
 07/19  24:00:00,935.508217626,97.7545976081,523.948377613,0.0,46.0930336215,113.312780494,96.525506259,82.1901510421,5.66466996096,8.67068525595
 07/20  01:00:00,936.29664498,97.7545976081,524.780991311,0.0,46.0930336215,113.312780494,118.24931664,103.913925027,5.66466996096,8.67072165144
 07/20  02:00:00,936.349876998,97.7545976081,524.847983855,0.0,46.0930336215,113.312780494,139.193146914,124.857699134,5.66466996096,8.67077781865
 07/20  03:00:00,936.291393504,97.7545976081,524.817481489,0.0,46.0930336215,113.312780494,155.533749497,141.198238806,5.66466996096,8.67084073016
 07/20  04:00:00,1026.96046841,97.7545976081,524.962916758,0.0,100.150657288,148.969399434,157.010141708,142.674566094,5.66466996096,8.67090565315
 07/20  05:00:00,1039.87176568,112.357531965,522.335589659,0.0,100.150657288,149.894399434,239.66240445,216.829754359,14.1616749024,8.67097518914
 07/20  06:00:00,1274.41442562,126.056856745,521.961073352,0.0,176.471037341,302.612436532,165.606388468,128.613229462,28.3233498048,8.66980920137
 07/20  07:00:00,1403.56970253,141.552111405,519.948674375,0.0,243.2593065,310.10971186,151.638928021,91.7341889062,42.4850247072,17.4197144072
 07/20  08:00:00,1453.45795238,150.417950169,519.689410092,0.0,243.2593065,310.10971186,119.401542627,45.2831475339,56.6466996096,17.4716954833
 07/20  09:00:00,1495.25319762,158.780625319,519.752326964,0.0,243.2593065,302.612436532,81.2446385918,21.2482003509,42.4850247072,17.5114135338
 07/20  10:00:00,1508.63384792,164.530122299,519.819291726,0.0,243.2593065,310.10971186,111.206763878,14.0438444233,70.808374512,26.3545449429
 07/20  11:00:00,1514.28266075,169.103999309,519.844601525,0.0,243.2593065,310.10971186,105.193058527,8.00554301312,70.808374512,26.3791410017
 07/20  12:00:00,1478.0004088,174.501011773,519.865664528,0.0,243.2593065,310.10971186,90.6713231299,2.32537151503,70.808374512,17.5375771029
 07/20  13:00:00,1513.93326056,177.391585217,519.537083731,0.0,243.2593065,302.612436532,84.4296625429,1.40101914475,56.6466996096,26.3819437886
 07/20  14:00:00,1515.85685319,179.699880606,519.114734807,0.0,243.2593065,302.612436532,69.24485994,0.407946298787,42.4850247072,26.351888934
 07/20  15:00:00,1519.17000386,183.08347862,519.078356882,0.0,243.2593065,302.612436532,74.2017439729,0.0,56.6466996096,17.5550443633
 07/20  16:00:00,1525.60149471,183.514619827,518.639614099,0.0,243.2593065,310.10971186,111.349276882,0.140793308016,84.9700494144,26.2384341599
 07/20  17:00:00,1519.66212371,178.950985574,517.410253919,0.0,243.2593065,310.10971186,98.6643523691,4.99051266774,84.9700494144,8.70379028697
 07/20  18:00:00,1177.11794544,97.7545976081,521.64413744,0.0,166.938926447,199.110933808,130.289040496,36.6333974034,84.9700494144,8.68559367871
 07/20  19:00:00,1172.44416983,97.7545976081,523.666817899,0.0,166.938926447,191.61365848,135.547673711,61.5521458235,56.6466996096,17.3488282779
 07/20  20:00:00,1050.72675378,97.7545976081,524.293211516,0.0,100.150657288,124.558693486,173.033321482,107.700749494,56.6466996096,8.68587237892
 07/20  21:00:00,1016.1115785,97.7545976081,525.412314505,0.0,100.150657288,124.558693486,184.641722366,133.485246309,42.4850247072,8.6714513501
 07/20  22:00:00,948.440741191,97.7545976081,525.458905564,0.0,46.0930336215,124.558693486,205.462063702,168.468852664,28.3233498048,8.66986123266
 07/20  23:00:00,946.094559275,97.7545976081,523.285454707,0.0,46.0930336215,124.558693486,211.984659351,189.153054123,14.1616749024,8.66993032553
 07/20  24:00:00,921.015135475,97.7545976081,514.330470934,0.0,46.0930336215,113.312780494,228.216872436,213.882201507,5.66466996096,8.67000096849
 07/21  01:00:00,917.760175578,97.7545976081,512.871889345,0.0,46.0930336215,113.312780494,249.924463683,235.589755806,5.66466996096,8.67003791623
 07/21  02:00:00,916.371519475,97.7545976081,512.459888579,0.0,46.0930336215,113.312780494,267.243936483,252.909174246,5.66466996096,8.67009227605
 07/21  03:00:00,915.947290232,97.7545976081,512.394675304,0.0,46.0930336215,113.312780494,279.180829078,264.846006584,5.66466996096,8.67015253305
 07/21  04:00:00,1009.66716325,97.7545976081,512.388255776,0.0,100.150657288,148.969399434,268.811633997,254.476749503,5.66466996096,8.67021453246
 07/21  05:00:00,1018.72437705,105.751212657,511.822499719,0.0,100.150657288,149.894399434,366.833591898,344.0016359,14.1616749024,8.67028109573
 07/21  06:00:00,1243.70999569,111.676539954,511.205821311,0.0,176.471037341,302.612436532,295.170297708,258.176604041,28.3233498048,8.67034386238
 07/21  07:00:00,1367.71720372,117.857522894,513.221383657,0.0,243.2593065,310.10971186,281.328997846,221.42565758,42.4850247072,17.4183155594
 07/21  08:00:00,1428.95325188,128.442093674,518.478450792,0.0,243.2593065,310.10971186,223.60687268,149.489969925,56.6466996096,17.4702031457
 07/21  09:00:00,1479.42424688,142.805380409,519.989189249,0.0,243.2593065,302.612436532,140.054735256,80.0558085391,42.4850247072,17.5139020093
 07/21  10:00:00,1496.10860738,151.895566731,520.002138767,0.0,243.2593065,310.10971186,131.65065539,34.4899067786,70.808374512,26.3523740997
 07/21  11:00:00,1506.6165929,161.486265491,519.838383816,0.0,243.2593065,310.10971186,113.861067303,16.6709625396,70.808374512,26.3817302516
 07/21  12:00:00,1471.84850328,168.302521822,519.964832485,0.0,243.2593065,310.10971186,97.8590962685,9.51057858272,70.808374512,17.5401431738
 07/21  13:00:00,1511.5406162,174.915372662,519.668203428,0.0,243.2593065,302.612436532,86.1953953313,3.16944815744,56.6466996096,26.3792475643
 07/21  14:00:00,1516.87847281,180.373472728,519.503150028,0.0,243.2593065,302.612436532,68.8345395046,0.0,42.4850247072,26.3495147974
 07/21  15:00:00,1519.58297498,183.212955614,519.444059006,0.0,243.2593065,302.612436532,74.2001224778,0.0,56.6466996096,17.5534228682
 07/21  16:00:00,1529.54377756,186.713626935,519.265062282,0.0,243.2593065,310.10971186,111.206828784,0.0,84.9700494144,26.2367793692
 07/21  17:00:00,1533.49643092,190.526564924,519.309873864,0.0,243.2593065,310.10971186,93.6729986319,0.0,84.9700494144,8.70294921753
 07/21  18:00:00,1178.23408794,98.03938268,522.090106564,0.0,166.938926447,199.110933808,95.3555489397,1.70071503061,84.9700494144,8.68478449467
 07/21  19:00:00,1173.00660412,97.9951810356,524.584254595,0.0,166.938926447,191.61365848,73.8308060959,8.49988563757,56.6466996096,8.68422084876
 07/21  20:00:00,1050.3376778,97.7545976081,524.545059743,0.0,100.150657288,124.558693486,107.718719192,33.7211741677,56.6466996096,17.350845415
 07/21  21:00:00,1015.42025393,97.7545976081,525.251420437,0.0,100.150657288,124.558693486,119.839313529,68.6818917149,42.4850247072,8.67239710664
 07/21  22:00:00,948.236015648,97.7545976081,525.216025023,0.0,46.0930336215,124.558693486,156.943458407,119.949350856,28.3233498048,8.67075774607
 07/21  23:00:00,948.52546879,97.7545976081,524.920025429,0.0,46.0930336215,124.558693486,182.982088497,160.149595081,14.1616749024,8.67081851364
 07/21  24:00:00,919.39968137,97.7545976081,513.272186614,0.0,46.0930336215,113.312780494,208.41534934,194.079796876,5.66466996096,8.67088250262
 07/22  01:00:00,916.543360795,97.7545976081,512.257567631,0.0,46.0930336215,113.312780494,232.512359359,218.176773926,5.66466996096,8.67091547131
 07/22  02:00:00,915.065394449,97.7545976081,511.811399045,0.0,46.0930336215,113.312780494,253.729145771,239.395128325,5.66466996096,8.66934748553
 07/22  03:00:00,914.140622849,97.7545976081,511.510576729,0.0,46.0930336215,113.312780494,272.003126131,257.669127637,5.66466996096,8.66932853357
 07/22  04:00:00,923.389134198,97.7545976081,511.119283077,0.0,55.6251445156,113.312780494,278.395396694,264.061341733,5.66466996096,8.66938500021
 07/22  05:00:00,922.619027012,97.7545976081,511.03161009,0.0,55.6251445156,113.312780494,300.92091844,278.089799374,14.1616749024,8.66944416341
 07/22  06:00:00,987.434537857,97.7545976081,511.010952043,0.0,65.1572554096,176.889270242,268.078236423,231.085382524,28.3233498048,8.66950409422
 07/22  07:00:00,1108.33260945,104.501654429,510.939365992,0.0,109.682768182,220.96816451,354.828883619,303.674290582,42.4850247072,8.66956832986
 07/22  08:00:00,1122.62588736,103.465380077,512.845132057,0.0,109.682768182,220.96816451,303.855988293,238.511423084,56.6466996096,8.69786559933
 07/22  09:00:00,1249.52529328,109.576607153,520.732132597,0.0,131.945524568,266.955817592,226.703119309,166.794706942,42.4850247072,17.4233876598
 07/22  10:00:00,1264.63197981,113.666754625,523.224077655,0.0,131.945524568,274.45309292,212.639857,124.358851274,70.808374512,17.4726312141
 07/22  11:00:00,1270.96651211,119.079824028,523.06295412,0.0,131.945524568,274.45309292,177.152041075,88.870405708,70.808374512,17.4732608555
 07/22  12:00:00,1245.46088518,125.971541185,522.589779109,0.0,131.945524568,274.45309292,151.329585414,63.0562530399,70.808374512,17.4649578618
 07/22  13:00:00,1249.78072395,139.020349306,521.23495187,0.0,131.945524568,266.955817592,114.891898994,40.7804748096,56.6466996096,17.4647245745
 07/22  14:00:00,1263.00586346,153.577241662,519.815796258,0.0,131.945524568,266.955817592,77.4954557124,17.5456925849,42.4850247072,17.4647384202
 07/22  15:00:00,1132.28278534,97.7590603466,521.56234114,0.0,109.682768182,212.545889182,77.8556942721,3.73844976556,56.6466996096,17.4705448969
 07/22  16:00:00,1141.06328993,97.9077737219,522.879340895,0.0,109.682768182,220.04316451,104.66234422,2.22471589198,84.9700494144,17.4675789136
 07/22  17:00:00,1099.76471444,98.3752760239,523.460465868,0.0,109.682768182,220.04316451,103.236263132,0.850711777971,84.9700494144,17.4155019397
 07/22  18:00:00,1060.85914144,98.8813183313,523.029822174,0.0,100.150657288,199.110933808,97.5993255882,3.95956578606,84.9700494144,8.66971038774
 07/22  19:00:00,1054.02266649,99.0604600943,522.626112089,0.0,100.150657288,191.61365848,68.9494353522,3.63296998705,56.6466996096,8.66976575553
 07/22  20:00:00,953.216561967,98.1666164002,522.868152044,0.0,55.6251445156,124.558693486,76.8154940484,11.4989669613,56.6466996096,8.66982747743
 07/22  21:00:00,956.886253569,97.9339447453,523.478855411,0.0,55.6251445156,124.558693486,66.1199439833,14.9650346248,42.4850247072,8.66988465134
 07/22  22:00:00,946.9478606,97.8318430749,523.868327651,0.0,46.0930336215,124.558693486,61.4127102322,24.4194167709,28.3233498048,8.66994365654
 07/22  23:00:00,948.170830193,97.7723418953,524.17949318,0.0,46.0930336215,124.558693486,59.034135725,36.20245765,14.1616749024,8.67000317261
 07/22  24:00:00,935.492217454,97.7545976081,523.858659672,0.0,46.0930336215,113.312780494,66.894681287,52.5599453631,5.66466996096,8.67006596293
 07/23  01:00:00,925.199629592,97.7545976081,524.795833871,0.0,34.9616554283,113.312780494,84.8593485253,70.5245751609,5.66466996096,8.67010340346
 07/23  02:00:00,925.233571373,97.7545976081,524.879197088,0.0,34.9616554283,113.312780494,104.454603399,90.1197795367,5.66466996096,8.67015390099
 07/23  03:00:00,925.232218657,97.7545976081,524.92350629,0.0,34.9616554283,113.312780494,123.952297467,109.61741871,5.66466996096,8.67020879635
 07/23  04:00:00,935.618670916,97.7545976081,524.960272404,0.0,44.4937663224,113.312780494,136.11014216,121.775207212,5.66466996096,8.67026498656
 07/23  05:00:00,935.554532346,97.7545976081,524.972343363,0.0,44.4937663224,113.312780494,160.69197257,137.859976138,14.1616749024,8.67032152918
 07/23  06:00:00,1000.02544072,97.7545976081,524.113855294,0.0,54.0258772165,176.889270242,150.662506876,113.668775788,28.3233498048,8.67038128264
 07/23  07:00:00,1000.15473112,97.7545976081,524.719417539,0.0,54.0258772165,184.38654557,158.051698613,106.896238298,42.4850247072,8.67043560713
 07/23  08:00:00,1079.19585301,97.7545976081,524.241325243,0.0,65.1572554096,220.04316451,143.788713879,78.4494110409,56.6466996096,8.6926032281
 07/23  09:00:00,1071.04404762,97.7545976081,523.463050734,0.0,65.1572554096,212.545889182,116.182867977,56.2853757063,42.4850247072,17.4124675638
 07/23  10:00:00,1077.76490763,97.7545976081,522.598121984,0.0,65.1572554096,220.04316451,124.024694776,35.7556527081,70.808374512,17.4606675559
 07/23  11:00:00,1078.53256673,97.7545976081,522.300246841,0.0,65.1572554096,220.04316451,107.860871113,19.5922912452,70.808374512,17.4602053557
 07/23  12:00:00,1076.99999704,97.7694895066,521.689134373,0.0,65.1572554096,220.04316451,98.386874987,10.1187262849,70.808374512,17.4597741902
 07/23  13:00:00,1069.62142497,97.9093131201,521.534059242,0.0,65.1572554096,212.545889182,78.2195158363,4.11346958215,56.6466996096,17.4593466445
 07/23  14:00:00,1070.18735461,98.1300441844,521.812320593,0.0,65.1572554096,212.545889182,60.8320591189,0.888114302226,42.4850247072,17.4589201095
 07/23  15:00:00,1070.2218228,98.487057958,521.495733935,0.0,65.1572554096,212.545889182,74.1051939475,0.0,56.6466996096,17.4584943379
 07/23  16:00:00,1045.85989605,99.2450087199,521.714816916,0.0,65.1572554096,220.04316451,102.428190267,0.0,84.9700494144,17.4581408522
 07/23  17:00:00,998.84461752,99.2000275975,521.544433024,0.0,54.0258772165,184.38654557,94.7540041688,1.06894197623,84.9700494144,8.71501277813
 07/23  18:00:00,968.683297397,99.1762823699,521.919296756,0.0,44.4937663224,163.454314868,94.7443918358,1.10451915904,84.9700494144,8.66982326236
 07/23  19:00:00,963.449761029,98.6859515704,523.823592784,0.0,44.4937663224,155.95703954,72.8170869881,7.50048632724,56.6466996096,8.66990105121
 07/23  20:00:00,942.942252873,98.109198476,523.920214242,0.0,44.4937663224,124.558693486,96.3878522068,31.070200919,56.6466996096,8.67095167826
 07/23  21:00:00,946.797036518,97.8951152151,524.673634582,0.0,44.4937663224,124.558693486,101.835671688,50.680634126,42.4850247072,8.67001285435
 07/23  22:00:00,936.259313059,97.8255116118,524.409940689,0.0,34.9616554283,124.558693486,101.719560415,64.7261330299,28.3233498048,8.67007758045
 07/23  23:00:00,937.15920666,97.7883694117,524.352314684,0.0,34.9616554283,124.558693486,93.5233131354,70.6915013821,14.1616749024,8.67013685088
 07/23  24:00:00,924.464390496,97.7614551433,524.018111543,0.0,34.9616554283,113.312780494,96.6552704081,82.3202514545,5.66466996096,8.67034899269
 07/24  01:00:00,936.48134162,97.7546940564,524.908226508,0.0,46.0930336215,113.312780494,111.392954701,97.0580531626,5.66466996096,8.67023157722
 07/24  02:00:00,936.497246312,97.7545976081,524.973504237,0.0,46.0930336215,113.312780494,132.447938729,118.112983233,5.66466996096,8.67028553557
 07/24  03:00:00,936.3660554,97.7545976081,524.873310044,0.0,46.0930336215,113.312780494,150.213076588,135.878066753,5.66466996096,8.67033987383
 07/24  04:00:00,1026.85683167,97.7545976081,524.82810097,0.0,100.150657288,148.969399434,144.387837308,130.052773059,5.66466996096,8.67039428769
 07/24  05:00:00,1038.47511331,111.685315883,521.570458933,0.0,100.150657288,149.894399434,253.150815693,230.319857123,14.1616749024,8.66928366752
 07/24  06:00:00,1269.85262844,121.665042749,521.756579277,0.0,176.471037341,302.612436532,167.477498741,130.483515824,28.3233498048,8.67063311129
 07/24  07:00:00,1400.32614074,137.905472038,520.325884143,0.0,243.2593065,310.10971186,151.513803148,91.6090371908,42.4850247072,17.4197412502
 07/24  08:00:00,1454.38702339,151.380230561,519.616100803,0.0,243.2593065,310.10971186,130.372115967,56.2531812984,56.6466996096,17.4722350593
 07/24  09:00:00,1494.77193493,158.449707336,519.542400145,0.0,243.2593065,302.612436532,98.8829092655,30.1408008615,42.4850247072,26.2570836968
 07/24  10:00:00,1509.06156643,165.271831281,519.40328892,0.0,243.2593065,310.10971186,98.1411583019,9.76112173623,70.808374512,17.5716620536
 07/24  11:00:00,1516.67975772,172.339800759,518.867729374,0.0,243.2593065,310.10971186,98.6524235121,1.46236134212,70.808374512,26.381687658
 07/24  12:00:00,1479.28861729,176.536689479,518.932409961,0.0,243.2593065,310.10971186,97.1038800446,0.0,70.808374512,26.2955055326
 07/24  13:00:00,1516.16979305,179.297452246,519.637255152,0.0,243.2593065,302.612436532,79.3177480397,0.0,56.6466996096,22.6710484301
 07/24  14:00:00,1518.35756298,181.199769147,519.861490386,0.0,243.2593065,302.612436532,63.7598931921,0.0,42.4850247072,21.2748684849
 07/24  15:00:00,1520.41283162,183.484592926,519.632146121,0.0,243.2593065,302.612436532,82.9639203259,0.0,56.6466996096,26.3172207163
 07/24  16:00:00,1530.82886203,187.469601731,519.40501197,0.0,243.2593065,310.10971186,102.466479686,0.0,84.9700494144,17.4964302719
 07/24  17:00:00,1538.47610505,195.595899121,518.915682335,0.0,243.2593065,310.10971186,102.355855692,0.0,84.9700494144,17.3858062779
 07/24  18:00:00,1188.6950004,109.583456972,520.751072663,0.0,166.938926447,199.110933808,93.6555022432,0.0,84.9700494144,8.68545282878
 07/24  19:00:00,1183.1486819,109.804665722,521.622520551,0.0,166.938926447,191.61365848,65.3315439367,0.0,56.6466996096,8.68484432714
 07/24  20:00:00,1054.68294143,103.598433358,521.812100029,0.0,100.150657288,124.558693486,65.3309784763,0.0,56.6466996096,8.68427886674
 07/24  21:00:00,1017.62090577,102.142524077,522.024062429,0.0,100.150657288,124.558693486,51.1572553846,0.0,42.4850247072,8.67223067737
 07/24  22:00:00,947.007555197,99.7636670301,521.649302217,0.0,46.0930336215,124.558693486,40.0083299082,3.01417546342,28.3233498048,8.67080464
 07/24  23:00:00,949.373868437,98.0486170366,525.072380651,0.0,46.0930336215,124.558693486,42.1008874444,19.2684826452,14.1616749024,8.67072989679
 07/24  24:00:00,935.200072416,97.7813095195,523.583412435,0.0,46.0930336215,113.312780494,64.0960470649,49.760591515,5.66466996096,8.67078558895
 07/25  01:00:00,936.492192678,97.7578102323,524.974948122,0.0,46.0930336215,113.312780494,94.184670996,79.8491752295,5.66466996096,8.67082580556
 07/25  02:00:00,935.333478667,97.7545976081,524.344287123,0.0,46.0930336215,113.312780494,129.602542515,115.26700028,5.66466996096,8.67087227419
