Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/25  03:00:00,916.544597535,97.7545976081,511.692609858,0.0,46.0930336215,113.312780494,167.424942405,153.092074134,5.66466996096,8.66819831051
 07/25  04:00:00,1006.76576712,97.7545976081,510.400644924,0.0,100.150657288,148.969399434,177.956641448,163.622692915,5.66466996096,8.66927857214
 07/25  05:00:00,1031.90063781,119.721989524,510.211269512,0.0,100.150657288,149.894399434,287.482365046,264.649654961,14.1616749024,8.6710351835
 07/25  06:00:00,1258.76681783,124.688614784,511.813900087,0.0,176.471037341,302.612436532,219.988688643,182.994970935,28.3233498048,8.67036790318
 07/25  07:00:00,1389.25976926,137.285343253,513.237267397,0.0,243.2593065,310.10971186,204.476757895,144.572778319,42.4850247072,17.4189548691
 07/25  08:00:00,1454.66441306,153.604524137,517.80104977,0.0,243.2593065,310.10971186,158.049036126,83.9308913644,56.6466996096,17.4714451523
 07/25  09:00:00,1494.81234703,159.789935847,518.411323144,0.0,243.2593065,302.612436532,108.109761317,48.1145884822,42.4850247072,17.5101481276
 07/25  10:00:00,1506.51162629,163.527740677,518.751615162,0.0,243.2593065,310.10971186,125.25223344,28.091845508,70.808374512,26.3520134204
 07/25  11:00:00,1513.63927387,169.312503094,518.965936586,0.0,243.2593065,310.10971186,108.043793494,10.8573160791,70.808374512,26.378102903
 07/25  12:00:00,1478.18158222,175.308209173,519.218737868,0.0,243.2593065,310.10971186,89.6421652551,1.2979873481,70.808374512,17.535803395
 07/25  13:00:00,1514.87769342,178.363547779,519.479285849,0.0,243.2593065,302.612436532,83.0277554839,0.0,56.6466996096,26.3810558743
 07/25  14:00:00,1518.33972073,181.838120956,519.366149603,0.0,243.2593065,302.612436532,68.8360278921,0.0,42.4850247072,26.3510031849
 07/25  15:00:00,1521.33456173,184.909388242,519.31866114,0.0,243.2593065,302.612436532,82.9648618575,0.0,56.6466996096,26.3181622479
 07/25  16:00:00,1529.80357672,186.804796295,519.300018409,0.0,243.2593065,310.10971186,102.467524591,0.0,84.9700494144,17.4974751768
 07/25  17:00:00,1530.75821374,187.851978484,519.203294153,0.0,243.2593065,310.10971186,93.6727049226,0.0,84.9700494144,8.70265550816
 07/25  18:00:00,1180.94378959,100.252831572,522.537428024,0.0,166.938926447,199.110933808,102.555301324,0.234887489407,84.9700494144,17.3503644201
 07/25  19:00:00,1175.53185059,101.108243835,523.844329073,0.0,166.938926447,191.61365848,67.3123027176,1.97988139691,56.6466996096,8.68572171111
 07/25  20:00:00,1051.26413023,98.7632246741,524.335585467,0.0,100.150657288,124.558693486,79.4243673338,14.0925754772,56.6466996096,8.68509224702
 07/25  21:00:00,1015.73263707,97.9572493441,525.270178354,0.0,100.150657288,124.558693486,85.2759475088,34.1198714893,42.4850247072,8.67105131232
 07/25  22:00:00,948.204704636,97.7695271269,525.102834779,0.0,46.0930336215,124.558693486,105.214336611,68.2215146941,28.3233498048,8.6694721124
 07/25  23:00:00,949.143235055,97.7559830795,525.267256211,0.0,46.0930336215,124.558693486,121.712015107,98.8808150557,14.1616749024,8.66952514933
 07/25  24:00:00,926.864153173,97.7545976081,518.192467896,0.0,46.0930336215,113.312780494,151.963305257,137.6290524,5.66466996096,8.6695828958
 07/26  01:00:00,914.636177447,97.7545976081,510.919337119,0.0,46.0930336215,113.312780494,185.687728885,171.353432224,5.66466996096,8.6696267004
 07/26  02:00:00,913.480160672,97.7545976081,510.911102244,0.0,46.0930336215,113.312780494,209.24013653,194.905791461,5.66466996096,8.66967510862
 07/26  03:00:00,913.39153037,97.7545976081,511.155190852,0.0,46.0930336215,113.312780494,226.373904548,212.039508288,5.66466996096,8.669726299
 07/26  04:00:00,1005.24884004,97.7545976081,511.902526533,0.0,100.150657288,148.969399434,213.456672344,199.12222409,5.66466996096,8.66977829284
 07/26  05:00:00,1031.28153312,118.816107994,512.306562209,0.0,100.150657288,149.894399434,304.325794274,281.494283344,14.1616749024,8.66983602746
 07/26  06:00:00,1260.57460258,126.579024265,512.433804766,0.0,176.471037341,302.612436532,231.25479145,194.261553116,28.3233498048,8.66988852924
 07/26  07:00:00,1389.40709805,138.43048488,512.565198241,0.0,243.2593065,310.10971186,219.881761515,159.977291403,42.4850247072,17.4194454048
 07/26  08:00:00,1450.54213501,150.184304647,517.334806615,0.0,243.2593065,310.10971186,187.008021479,112.888589318,56.6466996096,17.472732551
 07/26  09:00:00,1490.35003796,155.595944231,518.1308823,0.0,243.2593065,302.612436532,136.279574298,76.2824882866,42.4850247072,17.5120613044
 07/26  10:00:00,1503.04059841,160.59699304,518.244782858,0.0,243.2593065,310.10971186,146.873204792,49.7167214253,70.808374512,26.3481088548
 07/26  11:00:00,1507.91484308,163.972636136,518.656234964,0.0,243.2593065,310.10971186,130.326479765,33.1388525997,70.808374512,26.3792526533
 07/26  12:00:00,1470.49549592,168.042055002,518.869951131,0.0,243.2593065,310.10971186,108.899165918,20.5530617778,70.808374512,17.5377296284
 07/26  13:00:00,1508.13922828,171.98760053,519.196583287,0.0,243.2593065,302.612436532,95.8481199196,12.8192563726,56.6466996096,26.3821639374
 07/26  14:00:00,1511.1086448,175.486117841,518.732668338,0.0,243.2593065,302.612436532,76.9229094185,8.09068534415,42.4850247072,26.3471993671
 07/26  15:00:00,1511.43730287,176.615307911,518.088553733,0.0,243.2593065,302.612436532,81.1477762271,6.95046734039,56.6466996096,17.5506092771
 07/26  16:00:00,1520.31404808,178.894777736,518.00166742,0.0,243.2593065,310.10971186,114.629353236,3.42380179929,84.9700494144,26.235502022
 07/26  17:00:00,1523.49717268,181.381147469,518.641061268,0.0,243.2593065,310.10971186,93.7026309018,0.0286513653146,84.9700494144,8.70393012205
 07/26  18:00:00,1178.6424761,97.7567779278,522.952422634,0.0,166.938926447,199.110933808,109.835817365,16.1800364529,84.9700494144,8.68573149817
 07/26  19:00:00,1173.99061034,97.7608202558,524.959532044,0.0,166.938926447,191.61365848,100.223162088,26.2268798781,56.6466996096,17.3495826001
 07/26  20:00:00,1050.84773306,97.7545976081,524.256786718,0.0,100.150657288,124.558693486,116.829719175,51.4990851596,56.6466996096,8.68393440588
 07/26  21:00:00,1016.06632298,97.7545976081,525.253513279,0.0,100.150657288,124.558693486,123.526319697,72.3697428482,42.4850247072,8.6715521411
 07/26  22:00:00,948.355848962,97.7545976081,525.301406774,0.0,46.0930336215,124.558693486,144.573553607,107.58024852,28.3233498048,8.66995528168
 07/26  23:00:00,949.084594231,97.7545976081,525.233223749,0.0,46.0930336215,124.558693486,154.232335452,131.40065053,14.1616749024,8.6700100203
 07/26  24:00:00,935.983389192,97.7545976081,524.487136562,0.0,46.0930336215,113.312780494,177.294850709,162.960114712,5.66466996096,8.67006603652
 07/27  01:00:00,932.864301568,97.7545976081,522.718486942,0.0,46.0930336215,113.312780494,204.669373119,190.334591354,5.66466996096,8.67011180377
 07/27  02:00:00,920.639940705,97.7545976081,514.102576525,0.0,46.0930336215,113.312780494,227.312301472,212.977470141,5.66466996096,8.67016137026
 07/27  03:00:00,917.67051879,97.7545976081,512.746428864,0.0,46.0930336215,113.312780494,245.978464746,231.643582631,5.66466996096,8.67021215447
 07/27  04:00:00,1007.52713695,97.7545976081,512.648168167,0.0,100.150657288,148.969399434,238.595569553,224.26063632,5.66466996096,8.67026327195
 07/27  05:00:00,1025.9256026,111.770991532,513.400998696,0.0,100.150657288,149.894399434,322.527132728,299.695139313,14.1616749024,8.67031851261
 07/27  06:00:00,1259.61322667,121.213410997,515.385852844,0.0,176.471037341,302.612436532,237.358291841,200.364572173,28.3233498048,8.67036986334
 07/27  07:00:00,1393.63571329,134.987969286,517.781831283,0.0,243.2593065,310.10971186,218.748743102,158.845567328,42.4850247072,17.4181510674
 07/27  08:00:00,1450.40803446,147.993185861,519.141960295,0.0,243.2593065,310.10971186,168.265860763,94.1492479079,56.6466996096,17.4699132457
 07/27  09:00:00,1490.77985027,154.75313459,519.405420413,0.0,243.2593065,302.612436532,111.581052108,51.5825078245,42.4850247072,17.5135195764
 07/27  10:00:00,1504.50543871,160.868732911,519.437829232,0.0,243.2593065,310.10971186,128.071898095,30.912044276,70.808374512,26.3514793069
 07/27  11:00:00,1509.96788322,165.267329027,519.416163398,0.0,243.2593065,310.10971186,116.857921817,19.6688482233,70.808374512,26.3806990819
 07/27  12:00:00,1473.49270002,170.341600732,519.559897444,0.0,243.2593065,310.10971186,99.4379354875,11.0900656606,70.808374512,17.5394953149
 07/27  13:00:00,1510.67241625,174.504717501,519.328008053,0.0,243.2593065,302.612436532,89.4230199617,6.39542906936,56.6466996096,26.3808912828
 07/27  14:00:00,1511.58104941,176.293907289,518.578261079,0.0,243.2593065,302.612436532,75.0408090176,6.20718870317,42.4850247072,26.3485956073
 07/27  15:00:00,1512.49821181,177.509547335,518.319829543,0.0,243.2593065,302.612436532,79.7825554798,5.58328470677,56.6466996096,17.5525711634
 07/27  16:00:00,1522.74180574,180.911042366,518.4157229,0.0,243.2593065,310.10971186,112.533403443,1.32774589343,84.9700494144,26.2356081348
 07/27  17:00:00,1526.66503924,184.35799855,518.800312507,0.0,243.2593065,310.10971186,93.6726509935,0.0,84.9700494144,8.70260157914
 07/27  18:00:00,1178.66018757,97.7545976081,522.933454511,0.0,166.938926447,199.110933808,104.846138615,11.1916139633,84.9700494144,8.6844752369
 07/27  19:00:00,1173.58818575,97.7545976081,524.502609404,0.0,166.938926447,191.61365848,83.0206729104,17.6900704768,56.6466996096,8.68390282399
 07/27  20:00:00,1050.62057144,97.7545976081,523.953307582,0.0,100.150657288,124.558693486,110.656738911,36.6598667994,56.6466996096,17.3501725019
 07/27  21:00:00,1015.71759068,97.7545976081,524.823910282,0.0,100.150657288,124.558693486,98.0837060541,46.9266147092,42.4850247072,8.67206663764
 07/27  22:00:00,948.222388791,97.7545976081,525.123715618,0.0,46.0930336215,124.558693486,110.261871847,73.2681005616,28.3233498048,8.67042148051
 07/27  23:00:00,948.959426444,97.7545976081,525.07191541,0.0,46.0930336215,124.558693486,122.009943879,99.1777969247,14.1616749024,8.67047205179
 07/27  24:00:00,935.780091486,97.7545976081,524.229938076,0.0,46.0930336215,113.312780494,135.694359582,121.359164375,5.66466996096,8.67052524588
 07/28  01:00:00,936.608080536,97.7545976081,525.130069098,0.0,46.0930336215,113.312780494,155.520791333,141.185547237,5.66466996096,8.67057413499
 07/28  02:00:00,936.582226168,97.7545976081,525.143199122,0.0,46.0930336215,113.312780494,178.247801131,163.912506759,5.66466996096,8.67062441089
 07/28  03:00:00,936.608263439,97.7545976081,525.180847163,0.0,46.0930336215,113.312780494,197.508198229,183.172853221,5.66466996096,8.67067504703
 07/28  04:00:00,1030.51097424,97.7545976081,525.22076665,0.0,100.150657288,148.969399434,199.012909093,184.677513375,5.66466996096,8.67072575669
 07/28  05:00:00,1041.90081938,114.453994267,520.41110987,0.0,100.150657288,149.894399434,284.691696046,261.859241714,14.1616749024,8.67077942871
 07/28  06:00:00,1275.0033762,126.207977685,521.117427515,0.0,176.471037341,302.612436532,206.148993099,169.154813095,28.3233498048,8.67083019948
 07/28  07:00:00,1402.75481,141.822670899,518.943757648,0.0,243.2593065,310.10971186,179.855336044,128.651961818,42.4850247072,8.71834951954
 07/28  08:00:00,1450.43460265,148.23879475,518.95765435,0.0,243.2593065,310.10971186,162.44495689,88.3240676141,56.6466996096,17.4741896665
 07/28  09:00:00,1489.35430649,153.320418948,519.440291935,0.0,243.2593065,302.612436532,123.762782817,55.0191323496,42.4850247072,26.2586257605
 07/28  10:00:00,1501.55284088,158.21151118,519.185301246,0.0,243.2593065,310.10971186,133.471533706,36.3153900211,70.808374512,26.347769173
 07/28  11:00:00,1509.00851495,164.501202022,519.25225969,0.0,243.2593065,310.10971186,112.168351068,23.7671876829,70.808374512,17.5927888728
 07/28  12:00:00,1473.22247382,170.354812544,519.29128896,0.0,243.2593065,310.10971186,110.593760169,13.48846144,70.808374512,26.2969242168
 07/28  13:00:00,1514.92309495,178.844781612,519.104711336,0.0,243.2593065,302.612436532,84.6737902195,1.64775003408,56.6466996096,26.3793405758
 07/28  14:00:00,1520.56452672,184.227732859,519.300872872,0.0,243.2593065,302.612436532,68.8346423454,0.0,42.4850247072,26.3496176382
 07/28  15:00:00,1523.28476677,186.883863306,519.361059156,0.0,243.2593065,302.612436532,74.2011013376,0.0,56.6466996096,17.554401728
 07/28  16:00:00,1532.15441163,189.17951871,519.27568133,0.0,243.2593065,310.10971186,102.468067219,0.0,84.9700494144,17.4980178042
 07/28  17:00:00,1534.99543067,192.002802959,519.27709012,0.0,243.2593065,310.10971186,102.357196846,0.0,84.9700494144,17.3871474311
 07/28  18:00:00,1180.21025042,98.9909636918,523.100337074,0.0,166.938926447,199.110933808,94.9447628328,1.28940896098,84.9700494144,8.68530445739
 07/28  19:00:00,1174.50598304,99.3137204402,524.67244076,0.0,166.938926447,191.61365848,71.6139597223,6.28256704109,56.6466996096,8.68469307163
 07/28  20:00:00,1050.09183149,97.9622179638,523.972524852,0.0,100.150657288,124.558693486,84.8913271772,19.5593051644,56.6466996096,8.68532240315
 07/28  21:00:00,1014.8458008,97.7988897638,524.48384007,0.0,100.150657288,124.558693486,77.7459187582,26.5885167602,42.4850247072,8.67237729083
 07/28  22:00:00,947.589221354,97.7546087009,524.414836267,0.0,46.0930336215,124.558693486,79.7724474427,35.8560430097,28.3233498048,15.5930546282
 07/28  23:00:00,948.502849026,97.7545976081,524.509796012,0.0,46.0930336215,124.558693486,67.9023402246,43.3451809887,14.1616749024,10.3954843335
 07/28  24:00:00,935.670035179,97.7545976081,524.005378498,0.0,46.0930336215,113.312780494,68.5075564795,54.1735669163,5.66466996096,8.66931960226
 07/29  01:00:00,936.418693409,97.7545976081,524.823034957,0.0,46.0930336215,113.312780494,80.7462451626,66.412201539,5.66466996096,8.66937366272
 07/29  02:00:00,936.392404411,97.7545976081,524.857549925,0.0,46.0930336215,113.312780494,100.361772489,86.0276761636,5.66466996096,8.66942636445
 07/29  03:00:00,936.415278484,97.7545976081,524.938200139,0.0,46.0930336215,113.312780494,122.536781896,108.202632984,5.66466996096,8.66947895124
 07/29  04:00:00,946.817208805,97.7545976081,524.996573518,0.0,55.6251445156,113.312780494,137.954646125,123.620444699,5.66466996096,8.66953146508
 07/29  05:00:00,946.740265351,97.7545976081,524.965361909,0.0,55.6251445156,113.312780494,161.56608306,138.734824239,14.1616749024,8.66958391867
 07/29  06:00:00,1011.2803527,97.7545976081,524.150003397,0.0,65.1572554096,176.889270242,146.82994968,109.836961178,28.3233498048,8.66963869672
 07/29  07:00:00,1147.1955794,123.110039488,521.326832466,0.0,109.682768182,220.96816451,194.338218331,143.18350127,42.4850247072,8.66969235328
 07/29  08:00:00,1157.0909962,121.825666788,522.472112806,0.0,109.682768182,220.96816451,170.655447119,105.312524245,56.6466996096,8.69622326382
 07/29  09:00:00,1285.09378637,144.04963931,520.797302348,0.0,131.945524568,266.955817592,120.816859351,60.9088262164,42.4850247072,17.4230084272
 07/29  10:00:00,1297.87942179,149.56584553,520.493435674,0.0,131.945524568,274.45309292,135.485361155,47.2078153622,70.808374512,17.4691712805
 07/29  11:00:00,1303.11653464,154.015711345,520.241281065,0.0,131.945524568,274.45309292,123.989579266,35.7114891212,70.808374512,17.469715633
 07/29  12:00:00,1275.66350639,158.791741652,519.952476397,0.0,131.945524568,274.45309292,113.214963147,24.9387237228,70.808374512,17.4678649121
 07/29  13:00:00,1273.93891165,164.6712193,519.74572997,0.0,131.945524568,266.955817592,86.9348534221,12.8199032233,56.6466996096,17.4682505892
 07/29  14:00:00,1279.22813528,169.926740967,519.728065487,0.0,131.945524568,266.955817592,65.9110699772,5.95781995091,42.4850247072,17.4682253191
 07/29  15:00:00,1133.08152127,97.8046200002,522.367862382,0.0,109.682768182,212.545889182,76.5345785348,2.4188547039,56.6466996096,17.4690242213
 07/29  16:00:00,1142.54896575,98.0912500584,524.25942214,0.0,109.682768182,220.04316451,105.705789627,3.26682939419,84.9700494144,17.4689108186
 07/29  17:00:00,1100.70195355,98.6279556291,524.276299968,0.0,109.682768182,220.04316451,105.918948151,3.53405039284,84.9700494144,17.4148483434
 07/29  18:00:00,1061.81183721,98.7527848041,524.228265764,0.0,100.150657288,199.110933808,103.126509039,9.48678441143,84.9700494144,8.66967521294
 07/29  19:00:00,1055.14882853,98.509972741,524.582024156,0.0,100.150657288,191.61365848,79.85565082,14.5392282022,56.6466996096,8.6697230082
 07/29  20:00:00,953.634042137,97.7776660424,524.045987607,0.0,55.6251445156,124.558693486,119.289036222,53.9725603443,56.6466996096,8.66977626843
 07/29  21:00:00,957.831840209,97.7545976081,524.90150282,0.0,55.6251445156,124.558693486,133.606917595,82.4520665694,42.4850247072,8.6698263187
 07/29  22:00:00,947.890869589,97.7545976081,525.114390463,0.0,46.0930336215,124.558693486,148.309171937,111.315944321,28.3233498048,8.66987781175
 07/29  23:00:00,948.997187344,97.7545976081,525.174743198,0.0,46.0930336215,124.558693486,158.214877214,135.383272607,14.1616749024,8.66992970418
 07/29  24:00:00,935.614799928,97.7545976081,524.151589467,0.0,46.0930336215,113.312780494,162.493388036,148.158734034,5.66466996096,8.66998404113
 07/30  01:00:00,925.313433412,97.7545976081,525.045367558,0.0,34.9616554283,113.312780494,165.519527001,151.184814143,5.66466996096,8.67004289701
 07/30  02:00:00,925.279976408,97.7545976081,525.029536823,0.0,34.9616554283,113.312780494,172.328062408,157.993295526,5.66466996096,8.67009692122
 07/30  03:00:00,925.233050112,97.7545976081,524.995526838,0.0,34.9616554283,113.312780494,181.152084192,166.817264093,5.66466996096,8.6701501379
 07/30  04:00:00,935.551547226,97.7545976081,524.953882899,0.0,44.4937663224,113.312780494,180.81541753,166.480544498,5.66466996096,8.67020307085
 07/30  05:00:00,935.336092052,97.7545976081,524.803837553,0.0,44.4937663224,113.312780494,192.760041063,169.928110281,14.1616749024,8.67025587922
 07/30  06:00:00,1000.05950939,97.7545976081,524.195315122,0.0,54.0258772165,176.889270242,169.41767893,132.424018169,28.3233498048,8.67031095534
 07/30  07:00:00,999.988706301,97.7545976081,524.58394044,0.0,54.0258772165,184.38654557,173.585376074,122.429989449,42.4850247072,8.67036191757
 07/30  08:00:00,1079.08332572,97.7545976081,524.20921034,0.0,65.1572554096,220.04316451,158.455893375,93.1161517221,56.6466996096,8.69304204357
 07/30  09:00:00,1071.11412261,97.7545976081,523.643459775,0.0,65.1572554096,212.545889182,127.778370782,67.8806871209,42.4850247072,17.4126589536
 07/30  10:00:00,1078.28744034,97.7545976081,523.224828494,0.0,65.1572554096,220.04316451,135.978507338,47.7130822374,70.808374512,17.4570505891
 07/30  11:00:00,1079.99373478,97.7545976081,523.903506925,0.0,65.1572554096,220.04316451,129.146376745,40.8814386664,70.808374512,17.4565635666
 07/30  12:00:00,1078.87532122,97.7552197333,523.758516203,0.0,65.1572554096,220.04316451,123.134912995,34.8704165028,70.808374512,17.4561219798
 07/30  13:00:00,1071.40764539,97.7737937236,523.64241814,0.0,65.1572554096,212.545889182,101.955640546,27.8532557128,56.6466996096,17.4556852234
 07/30  14:00:00,1071.09502653,97.7753311084,523.420314281,0.0,65.1572554096,212.545889182,80.5119726058,29.2896845615,42.4850247072,8.7372633371
 07/30  15:00:00,1072.23434422,97.7545976081,524.723939612,0.0,65.1572554096,212.545889182,121.940105814,47.831642207,56.6466996096,17.4617639977
 07/30  16:00:00,1046.87862325,97.7546551861,524.804191365,0.0,65.1572554096,220.04316451,167.110085243,64.6788178106,84.9700494144,17.4612180182
 07/30  17:00:00,1000.12455202,97.7545976081,524.847232507,0.0,54.0258772165,184.38654557,199.247463496,96.8646995452,84.9700494144,17.4127145368
 07/30  18:00:00,969.733667979,97.7545976081,524.915303645,0.0,44.4937663224,163.454314868,231.369959983,137.730180553,84.9700494144,8.66973001536
 07/30  19:00:00,960.070665627,97.7545976081,522.63244433,0.0,44.4937663224,155.95703954,227.640044013,162.32355688,56.6466996096,8.66978752325
 07/30  20:00:00,935.491874519,97.7545976081,519.630544374,0.0,44.4937663224,124.558693486,267.196921697,201.88038441,56.6466996096,8.66983767749
 07/30  21:00:00,933.517220004,97.7545976081,515.710866946,0.0,44.4937663224,124.558693486,270.702781202,219.547866585,42.4850247072,8.66988990989
 07/30  22:00:00,921.117883405,97.7545976081,514.026510124,0.0,34.9616554283,124.558693486,280.311625536,243.318332997,28.3233498048,8.66994273344
 07/30  23:00:00,923.378905021,97.7545976081,514.817396755,0.0,34.9616554283,124.558693486,275.109881619,252.278211019,14.1616749024,8.66999569768
 07/30  24:00:00,909.408316306,97.7545976081,514.168499745,0.0,34.9616554283,113.312780494,281.037186296,266.702463408,5.66466996096,8.67005292719
 07/31  01:00:00,921.059577702,97.7545976081,514.288983788,0.0,46.0930336215,113.312780494,284.911184401,270.576402155,5.66466996096,8.67011228476
 07/31  02:00:00,925.377997014,97.7545976081,517.048403541,0.0,46.0930336215,113.312780494,283.177748452,268.842908274,5.66466996096,8.67017021749
 07/31  03:00:00,930.242268369,97.7545976081,520.599651142,0.0,46.0930336215,113.312780494,284.394733908,270.059838293,5.66466996096,8.67022565465
 07/31  04:00:00,1023.18019054,97.7545976081,522.31599537,0.0,100.150657288,148.969399434,265.712941264,251.377991009,5.66466996096,8.67028029365
 07/31  05:00:00,1023.51089367,98.9321323892,520.796711068,0.0,100.150657288,149.894399434,424.414728014,401.58271294,14.1616749024,8.67034017148
 07/31  06:00:00,1252.89638392,104.25950339,522.646565386,0.0,176.471037341,302.612436532,292.892623995,255.8988795,28.3233498048,8.67039469031
 07/31  07:00:00,1368.03439129,107.283245692,519.981136542,0.0,243.2593065,310.10971186,296.062779879,236.157246119,42.4850247072,17.4205090534
 07/31  08:00:00,1416.56358611,110.054206012,523.413829528,0.0,243.2593065,310.10971186,283.869305358,209.749108707,56.6466996096,17.4734970417
 07/31  09:00:00,1452.84222376,112.82966135,523.524724163,0.0,243.2593065,302.612436532,247.163952588,187.170200926,42.4850247072,17.5087269547
 07/31  10:00:00,1462.72121698,115.385379137,523.36500141,0.0,243.2593065,310.10971186,266.934033914,169.776116548,70.808374512,26.3495428542
 07/31  11:00:00,1465.99605678,117.91409554,523.055710115,0.0,243.2593065,310.10971186,252.130198374,154.940847008,70.808374512,26.380976854
 07/31  12:00:00,1427.56905018,121.704760414,522.613923177,0.0,243.2593065,310.10971186,223.465559623,135.118379372,70.808374512,17.5388057381
 07/31  13:00:00,1467.74070503,129.229959046,521.898702719,0.0,243.2593065,302.612436532,186.830139657,103.804157101,56.6466996096,26.3792829465
 07/31  14:00:00,1477.61861697,140.245045094,520.719394251,0.0,243.2593065,302.612436532,131.734240112,62.9004331536,42.4850247072,26.348782251
 07/31  15:00:00,1484.90962934,148.031929389,520.24823796,0.0,243.2593065,302.612436532,118.195372592,35.232138241,56.6466996096,26.3165347413
 07/31  16:00:00,1495.93102885,152.702782027,519.93529963,0.0,243.2593065,310.10971186,127.842649143,25.3765573838,84.9700494144,17.4960423446
 07/31  17:00:00,1496.52774142,153.307642465,519.930053632,0.0,243.2593065,310.10971186,118.478501775,24.8063846978,84.9700494144,8.70206766294
 07/31  18:00:00,1178.47725093,97.7545976081,522.972424401,0.0,166.938926447,199.110933808,158.534811124,64.8788425929,84.9700494144,8.68591911711
 07/31  19:00:00,1173.65516487,97.7545976081,524.842167491,0.0,166.938926447,191.61365848,156.262002255,82.264613652,56.6466996096,17.3506889938
 07/31  20:00:00,1050.6915767,97.7545976081,524.243245155,0.0,100.150657288,124.558693486,188.606377149,123.275216101,56.6466996096,8.68446143836
 07/31  21:00:00,1015.78791732,97.7545976081,525.05691428,0.0,100.150657288,124.558693486,194.498621938,143.34147693,42.4850247072,8.67212030132
 07/31  22:00:00,947.950973107,97.7545976081,524.949793317,0.0,46.0930336215,124.558693486,203.751076813,166.757208064,28.3233498048,8.6705189447
 07/31  23:00:00,948.751592172,97.7545976081,524.940622114,0.0,46.0930336215,124.558693486,201.325603084,178.493356055,14.1616749024,8.67057212678
 07/31  24:00:00,935.734349309,97.7545976081,524.261530064,0.0,46.0930336215,113.312780494,212.162965099,197.82766618,5.66466996096,8.67062895792
 08/01  01:00:00,935.925696617,97.7545976081,524.84054706,0.0,46.0930336215,113.312780494,245.171180188,230.835814248,5.66466996096,8.67069597976
 08/01  02:00:00,918.959163796,97.7545976081,513.483636583,0.0,46.0930336215,113.312780494,285.779351822,271.443926224,5.66466996096,8.67075563729
 08/01  03:00:00,915.700836821,97.7545976081,512.243465884,0.0,46.0930336215,113.312780494,304.772247472,290.436764873,5.66466996096,8.6708126376
 08/01  04:00:00,1008.90636747,97.7545976081,512.068873206,0.0,100.150657288,148.969399434,295.067469242,280.731930496,5.66466996096,8.67086878462
 08/01  05:00:00,1012.15825368,101.013155589,511.821100711,0.0,100.150657288,149.894399434,422.746445579,399.91428005,14.1616749024,8.67049062597
 08/01  06:00:00,1240.50280446,105.739017029,512.392512963,0.0,176.471037341,302.612436532,303.829876203,266.837235665,28.3233498048,8.6692907337
 08/01  07:00:00,1366.78867334,111.509942988,516.504284633,0.0,243.2593065,310.10971186,284.031282332,224.126832269,42.4850247072,17.4194253554
 08/01  08:00:00,1425.07679279,119.015496678,522.711115089,0.0,243.2593065,310.10971186,235.44883055,161.330845229,56.6466996096,17.4712857108
 08/01  09:00:00,1467.51309234,128.59511636,522.253575392,0.0,243.2593065,302.612436532,168.168508789,108.172621436,42.4850247072,17.5108626464
 08/01  10:00:00,1484.15249268,139.131520657,520.861075072,0.0,243.2593065,310.10971186,162.879585407,65.7176646617,70.808374512,26.3535462336
 08/01  11:00:00,1492.7177583,147.019090818,520.421553358,0.0,243.2593065,310.10971186,134.052130226,36.8657176601,70.808374512,26.3780380535
 08/01  12:00:00,1457.92529061,154.083851926,520.2608458,0.0,243.2593065,310.10971186,107.735921937,19.3906669104,70.808374512,17.5368805151
 08/01  13:00:00,1499.65869111,162.738893645,520.014952367,0.0,243.2593065,302.612436532,93.6559662719,10.628644879,56.6466996096,26.3806217833
 08/01  14:00:00,1505.4294982,168.41313937,520.061109975,0.0,243.2593065,302.612436532,73.7939920261,4.95837386328,42.4850247072,26.3505934556
 08/01  15:00:00,1511.74452266,175.320355155,519.483331306,0.0,243.2593065,302.612436532,74.341256508,0.140397929716,56.6466996096,17.5541589687
 08/01  16:00:00,1522.94882596,179.768442295,519.630098457,0.0,243.2593065,310.10971186,111.204130586,0.0,84.9700494144,26.2340811718
 08/01  17:00:00,1524.02686059,180.730179182,519.730607223,0.0,243.2593065,310.10971186,93.6734571062,0.0,84.9700494144,8.70340769184
 08/01  18:00:00,1179.01066178,97.8275304263,523.167242959,0.0,166.938926447,199.110933808,99.021071354,5.36577625892,84.9700494144,8.6852456807
 08/01  19:00:00,1172.45521565,97.7757323319,524.265107384,0.0,166.938926447,191.61365848,92.8771980557,18.8817877898,56.6466996096,17.3487106563
 08/01  20:00:00,1050.04735642,97.7545976081,524.250471219,0.0,100.150657288,124.558693486,115.362472667,50.0302844449,56.6466996096,8.68548861241
 08/01  21:00:00,1015.15627446,97.7545976081,524.961474113,0.0,100.150657288,124.558693486,116.152366605,64.9962302297,42.4850247072,8.67111166859
 08/01  22:00:00,947.97667586,97.7545976081,524.926949917,0.0,46.0930336215,124.558693486,125.749801145,88.7569522324,28.3233498048,8.66949910739
 08/01  23:00:00,948.985433387,97.7545976081,525.126145404,0.0,46.0930336215,124.558693486,134.607954388,111.776724482,14.1616749024,8.66955500395
 08/01  24:00:00,935.907374236,97.7545976081,524.385914973,0.0,46.0930336215,113.312780494,158.200212198,143.865927327,5.66466996096,8.66961491031
 08/02  01:00:00,936.772381735,97.7545976081,525.288452853,0.0,46.0930336215,113.312780494,182.208428135,167.874069347,5.66466996096,8.66968882741
 08/02  02:00:00,936.742169006,97.7545976081,525.287042512,0.0,46.0930336215,113.312780494,202.552838094,188.218414939,5.66466996096,8.66975319398
 08/02  03:00:00,936.522182605,97.7545976081,525.160927559,0.0,46.0930336215,113.312780494,223.010277707,208.675793579,5.66466996096,8.66981416737
 08/02  04:00:00,1023.3366476,97.7545976081,522.592775956,0.0,100.150657288,148.969399434,219.999900901,205.665356869,5.66466996096,8.66987407147
 08/02  05:00:00,1029.96323602,107.334850994,519.139851087,0.0,100.150657288,149.894399434,312.673155936,289.84154333,14.1616749024,8.66993770359
 08/02  06:00:00,1264.48778145,116.502718476,521.889255893,0.0,176.471037341,302.612436532,223.134247433,186.140900362,28.3233498048,8.66999726606
 08/02  07:00:00,1392.39762949,129.433146616,520.929001457,0.0,243.2593065,310.10971186,200.840153658,140.937541885,42.4850247072,17.417587066
 08/02  08:00:00,1443.41771115,139.588301707,520.556679984,0.0,243.2593065,310.10971186,174.681008961,100.564901317,56.6466996096,17.469408034
 08/02  09:00:00,1481.59141356,145.171586234,519.864173833,0.0,243.2593065,302.612436532,135.546103922,75.5481350257,42.4850247072,17.5129441889
 08/02  10:00:00,1491.28295642,147.784126968,519.395985316,0.0,243.2593065,310.10971186,159.647386024,62.4878461327,70.808374512,26.3511653795
 08/02  11:00:00,1495.81317133,151.182529565,519.378104468,0.0,243.2593065,310.10971186,145.869277878,48.6804290713,70.808374512,26.3804742943
 08/02  12:00:00,1461.93633957,158.940157136,519.4284241,0.0,243.2593065,310.10971186,115.7886773,27.4412502955,70.808374512,17.5390524929
 08/02  13:00:00,1503.86923769,167.490277739,519.430664302,0.0,243.2593065,302.612436532,98.699303955,15.6718207994,56.6466996096,26.380783546
 08/02  14:00:00,1510.40077556,174.145788968,519.231291951,0.0,243.2593065,302.612436532,74.8227086621,5.98951956265,42.4850247072,26.3481643923
 08/02  15:00:00,1515.09493283,178.792176244,519.252054563,0.0,243.2593065,302.612436532,74.3261364249,0.126953578316,56.6466996096,17.552483237
 08/02  16:00:00,1525.15508185,182.013112258,519.422614151,0.0,243.2593065,310.10971186,106.224538591,0.0,84.9700494144,21.2544891765
 08/02  17:00:00,1526.94488028,183.850353405,519.387608608,0.0,243.2593065,310.10971186,98.6213683926,0.0,84.9700494144,13.6513189782
 08/02  18:00:00,1179.90081347,98.3499312487,523.457969453,0.0,166.938926447,199.110933808,99.4398902858,5.78548513789,84.9700494144,8.6843557335
 08/02  19:00:00,1175.23498799,98.503569933,525.314218048,0.0,166.938926447,191.61365848,83.5365308349,18.2040091738,56.6466996096,8.68582205152
 08/02  20:00:00,1051.08213662,97.7767718402,524.332128109,0.0,100.150657288,124.558693486,119.436867044,45.4401901203,56.6466996096,17.3499773137
 08/02  21:00:00,1016.36157561,97.7551777657,525.468750383,0.0,100.150657288,124.558693486,117.971891394,66.8149073158,42.4850247072,8.67195937079
 08/02  22:00:00,948.688654999,97.7545976081,525.587574512,0.0,46.0930336215,124.558693486,137.510033236,100.516361426,28.3233498048,8.67032200457
 08/02  23:00:00,949.511328738,97.7545976081,525.618397525,0.0,46.0930336215,124.558693486,153.685339502,130.853283413,14.1616749024,8.67038118645
 08/02  24:00:00,929.122425822,97.7545976081,519.811786057,0.0,46.0930336215,113.312780494,173.213078203,158.877965762,5.66466996096,8.67044247966
 08/03  01:00:00,921.145602684,97.7545976081,514.374690397,0.0,46.0930336215,113.312780494,193.289343558,178.954147469,5.66466996096,8.67052612826
 08/03  02:00:00,917.728647341,97.7545976081,512.776266532,0.0,46.0930336215,113.312780494,214.472576578,200.137314144,5.66466996096,8.67059247244
 08/03  03:00:00,916.663360697,97.7545976081,512.524348139,0.0,46.0930336215,113.312780494,230.935273488,216.599947879,5.66466996096,8.67065564733
 08/03  04:00:00,1006.81968033,97.7545976081,512.437391616,0.0,100.150657288,148.969399434,224.347676484,210.012288712,5.66466996096,8.67071781062
 08/03  05:00:00,1025.84785138,111.793808647,513.02759206,0.0,100.150657288,149.894399434,309.695947243,286.863489728,14.1616749024,8.67078261344
 08/03  06:00:00,1265.89613005,122.538163519,518.43408413,0.0,176.471037341,302.612436532,208.395108183,171.400913994,28.3233498048,8.67084438434
 08/03  07:00:00,1406.44080516,144.785198473,519.61138458,0.0,243.2593065,310.10971186,153.843611192,102.640115006,42.4850247072,8.71847147904
 08/03  08:00:00,1455.50434571,152.941314573,519.299476098,0.0,243.2593065,310.10971186,135.183268157,61.0620603876,56.6466996096,17.4745081601
 08/03  09:00:00,1494.09764977,158.126715922,519.343840566,0.0,243.2593065,302.612436532,106.585169021,37.8409194562,42.4850247072,26.2592248576
 08/03  10:00:00,1505.62349771,162.064840325,519.355284267,0.0,243.2593065,310.10971186,123.871843287,26.7139516493,70.808374512,26.3495171254
 08/03  11:00:00,1509.9624367,165.356667498,519.301211293,0.0,243.2593065,310.10971186,108.726221337,20.3243434855,70.808374512,17.5935033397
 08/03  12:00:00,1473.00341257,170.065053086,519.338846708,0.0,243.2593065,310.10971186,109.450869271,12.3445482911,70.808374512,26.2979464681
 08/03  13:00:00,1510.71233636,174.474481836,519.275034272,0.0,243.2593065,302.612436532,90.0055679489,6.97828391925,56.6466996096,26.3805844201
 08/03  14:00:00,1513.21481973,177.307796788,518.890909168,0.0,243.2593065,302.612436532,72.9495607766,4.11400006204,42.4850247072,26.3505360074
 08/03  15:00:00,1515.34995403,179.590723972,518.728037515,0.0,243.2593065,302.612436532,75.2789651006,1.08009783709,56.6466996096,17.5521676539
 08/03  16:00:00,1523.36561409,181.074026896,518.611207014,0.0,243.2593065,310.10971186,102.667023727,0.198155378814,84.9700494144,17.4988189336
 08/03  17:00:00,1524.13138993,182.064892237,518.446548225,0.0,243.2593065,310.10971186,102.386208976,0.0283081519459,84.9700494144,17.38785141
 08/03  18:00:00,1179.38267704,98.3445935894,523.005555489,0.0,166.938926447,199.110933808,108.534732483,14.879049755,84.9700494144,8.68563331332
 08/03  19:00:00,1173.61558726,98.3834615791,523.87734384,0.0,166.938926447,191.61365848,96.8383208249,31.5065883051,56.6466996096,8.68503291018
 08/03  20:00:00,1051.02895257,97.8012087298,524.285911987,0.0,100.150657288,124.558693486,118.906492389,52.9878556239,56.6466996096,9.27193715594
 08/03  21:00:00,1016.17591133,97.7777629762,525.243020037,0.0,100.150657288,124.558693486,120.044582057,60.8216236917,42.4850247072,16.7379336585
 08/03  22:00:00,948.511551295,97.7546509226,525.390336271,0.0,46.0930336215,124.558693486,116.02558331,79.0326651383,28.3233498048,8.66956836647
 08/03  23:00:00,949.112987843,97.7545976081,525.205818573,0.0,46.0930336215,124.558693486,114.898302092,92.0669954128,14.1616749024,8.66963177705
 08/03  24:00:00,935.97594236,97.7545976081,524.410524249,0.0,46.0930336215,113.312780494,117.954054139,103.619687032,5.66466996096,8.66969714617
 08/04  01:00:00,936.540686511,97.7546265705,525.008367669,0.0,46.0930336215,113.312780494,123.668623659,109.334164642,5.66466996096,8.66978905628
 08/04  02:00:00,936.433119667,97.7545976081,524.932550006,0.0,46.0930336215,113.312780494,129.530881298,115.196350717,5.66466996096,8.66986062021
 08/04  03:00:00,936.434902914,97.7545976081,524.954812719,0.0,46.0930336215,113.312780494,139.36901122,125.034412787,5.66466996096,8.66992847275
 08/04  04:00:00,1030.38034662,97.7545976081,524.918403008,0.0,100.150657288,148.969399434,132.723924067,118.389258951,5.66466996096,8.66999515482
 08/04  05:00:00,1056.03842564,126.676013443,521.476835701,0.0,100.150657288,149.894399434,205.709064795,182.877325408,14.1616749024,8.67006448465
 08/04  06:00:00,1296.45589551,145.205141285,519.617928382,0.0,176.471037341,302.612436532,139.706215195,102.712734689,28.3233498048,8.67013070111
 08/04  07:00:00,1417.88271016,157.276031149,518.50456389,0.0,243.2593065,310.10971186,116.303959919,65.0982502618,42.4850247072,8.7206849503
 08/04  08:00:00,1464.64982234,162.297802295,518.979146158,0.0,243.2593065,310.10971186,109.570303929,35.4505695975,56.6466996096,17.4730347216
 08/04  09:00:00,1502.55782107,166.624096677,519.150699222,0.0,243.2593065,302.612436532,85.738315667,16.9957361146,42.4850247072,26.2575548451
 08/04  10:00:00,1515.98524449,171.830412726,519.785648758,0.0,243.2593065,310.10971186,93.7853502087,5.40215648063,70.808374512,17.5748192161
 08/04  11:00:00,1522.15249533,177.17017439,519.574096098,0.0,243.2593065,310.10971186,98.3482488039,1.15785660552,70.808374512,26.3820176864
 08/04  12:00:00,1485.94084743,183.017759153,519.201852632,0.0,243.2593065,310.10971186,97.1043976282,0.0,70.808374512,26.2960231162
 08/04  13:00:00,1522.7000583,185.980328731,519.619973771,0.0,243.2593065,302.612436532,83.0256885707,0.0,56.6466996096,26.3789889611
 08/04  14:00:00,1523.89426719,187.258462077,519.502483233,0.0,243.2593065,302.612436532,60.0596525485,0.0,42.4850247072,17.5746278413
 08/04  15:00:00,1527.57278928,191.154727421,519.28367337,0.0,243.2593065,302.612436532,82.9694312108,0.0,56.6466996096,26.3227316012
 08/04  16:00:00,1536.88386415,193.567049946,519.52433519,0.0,243.2593065,310.10971186,102.467937122,0.0,84.9700494144,17.4978877075
 08/04  17:00:00,1534.8539738,191.897100384,519.244248313,0.0,243.2593065,310.10971186,102.356672214,0.0,84.9700494144,17.3866227995
 08/04  18:00:00,1178.14748544,98.8287995335,521.350247151,0.0,166.938926447,199.110933808,99.3952938699,5.73998327323,84.9700494144,8.68526118231
 08/04  19:00:00,1172.39705748,98.5875914276,523.470296052,0.0,166.938926447,191.61365848,84.3418416357,19.0106936381,56.6466996096,8.68444838802
 08/04  20:00:00,1049.9129162,97.8137820102,524.115023055,0.0,100.150657288,124.558693486,101.944717138,36.6120862198,56.6466996096,8.68593130837
 08/04  21:00:00,1015.0361051,97.7864419752,524.834641385,0.0,100.150657288,124.558693486,96.7812419811,45.6241073586,42.4850247072,8.67210991533
 08/04  22:00:00,947.823662697,97.7708679803,524.756028114,0.0,46.0930336215,124.558693486,95.2929819674,58.2990192777,28.3233498048,8.6706128849
 08/04  23:00:00,948.783883858,97.7594366286,524.925259577,0.0,46.0930336215,124.558693486,94.1082126877,71.2758569511,14.1616749024,8.67068083426
 08/04  24:00:00,935.72186439,97.7545976081,524.215959894,0.0,46.0930336215,113.312780494,108.020562328,93.685012226,5.66466996096,8.67088014129
 08/05  01:00:00,936.469143567,97.7545976081,524.995632313,0.0,46.0930336215,113.312780494,124.232026074,109.896527462,5.66466996096,8.67082865105
 08/05  02:00:00,936.436213368,97.7545976081,524.978942176,0.0,46.0930336215,113.312780494,139.330824974,124.995238391,5.66466996096,8.67091662248
 08/05  03:00:00,936.414937366,97.7545976081,524.970814179,0.0,46.0930336215,113.312780494,152.643193297,138.307531666,5.66466996096,8.6709916701
 08/05  04:00:00,946.996237433,97.7545976081,525.221983239,0.0,55.6251445156,113.312780494,174.776795001,151.791629873,5.66466996096,17.3204951668
 08/05  05:00:00,947.005931721,97.7545976081,525.308417984,0.0,55.6251445156,113.312780494,204.879724991,182.048551085,14.1616749024,8.66949900343
 08/05  06:00:00,1009.42445886,97.7545976081,520.316056918,0.0,65.1572554096,176.889270242,188.745124923,151.752204146,28.3233498048,8.66957097183
 08/05  07:00:00,1139.93268151,116.741450363,521.034060376,0.0,109.682768182,220.96816451,247.690913653,196.536246236,42.4850247072,8.6696427097
 08/05  08:00:00,1149.71282368,113.018788965,523.882079688,0.0,109.682768182,220.96816451,233.757185027,168.414218766,56.6466996096,8.6962666514
 08/05  09:00:00,1266.50414207,123.607400207,522.680166142,0.0,131.945524568,266.955817592,179.318832589,119.410569943,42.4850247072,17.4232379388
 08/05  10:00:00,1281.10985615,131.764902744,521.54658388,0.0,131.945524568,274.45309292,171.543268833,83.265238424,70.808374512,17.4696558974
 08/05  11:00:00,1294.29497908,144.427631872,520.967942647,0.0,131.945524568,274.45309292,143.170161993,54.8915170906,70.808374512,17.4702703905
 08/05  12:00:00,1271.04131154,153.706947356,520.345687381,0.0,131.945524568,274.45309292,123.795759474,35.5188916333,70.808374512,17.4684933285
 08/05  13:00:00,1268.36326683,158.518494806,520.215353432,0.0,131.945524568,266.955817592,95.6076125264,21.4919552419,56.6466996096,17.4689576749
 08/05  14:00:00,1272.3643018,162.572830447,520.107441952,0.0,131.945524568,266.955817592,70.3304839671,10.3764500822,42.4850247072,17.4690091776
 08/05  15:00:00,1133.14867123,97.7640774326,522.392583001,0.0,109.682768182,212.545889182,77.255959578,3.1393762156,56.6466996096,17.4698837528
 08/05  16:00:00,1142.18971887,97.8148467896,524.114781269,0.0,109.682768182,220.04316451,106.785527019,4.34562769765,84.9700494144,17.4698499074
 08/05  17:00:00,1100.07416614,97.8864339305,524.453598701,0.0,109.682768182,220.04316451,108.052586252,5.66686143341,84.9700494144,17.4156754037
 08/05  18:00:00,1060.57428766,97.7936780542,524.086063247,0.0,100.150657288,199.110933808,117.545589278,23.9055457037,84.9700494144,8.66999415986
 08/05  19:00:00,1054.76726197,97.7601872812,524.952428479,0.0,100.150657288,191.61365848,105.235184329,39.9184268912,56.6466996096,8.6700578284
 08/05  20:00:00,953.988919378,97.7545976081,524.340745806,0.0,55.6251445156,124.558693486,140.931921296,75.6150932123,56.6466996096,8.67012847406
 08/05  21:00:00,958.268227509,97.7545976081,525.287122565,0.0,55.6251445156,124.558693486,153.992105451,102.836884394,42.4850247072,8.67019634969
 08/05  22:00:00,948.229175407,97.7545976081,525.393050157,0.0,46.0930336215,124.558693486,175.458215879,138.464600285,28.3233498048,8.67026578956
 08/05  23:00:00,949.301279672,97.7545976081,525.494908987,0.0,46.0930336215,124.558693486,190.272637219,167.440626664,14.1616749024,8.67033565233
 08/05  24:00:00,921.451264018,97.7545976081,514.569457238,0.0,46.0930336215,113.312780494,213.810405306,199.475327394,5.66466996096,8.67040795146
 08/06  01:00:00,905.869685159,97.7545976081,512.500005174,0.0,34.9616554283,113.312780494,238.070293013,223.735107077,5.66466996096,8.67051597506
 08/06  02:00:00,904.745985608,97.7545976081,512.218394763,0.0,34.9616554283,113.312780494,255.251806552,240.916539114,5.66466996096,8.67059747758
 08/06  03:00:00,903.363091398,97.7545976081,511.628029286,0.0,34.9616554283,113.312780494,272.488497799,258.153153761,5.66466996096,8.67067407665
 08/06  04:00:00,910.407761544,97.7545976081,510.094603487,0.0,44.4937663224,113.312780494,291.74604179,277.4106227,5.66466996096,8.67074912922
 08/06  05:00:00,908.213282575,97.7545976081,508.983360504,0.0,44.4937663224,113.312780494,341.265221194,318.432722635,14.1616749024,8.6708236564
 08/06  06:00:00,987.575858618,97.7545976081,517.571518398,0.0,54.0258772165,176.889270242,316.010801826,279.016554052,28.3233498048,8.67089796902
 08/06  07:00:00,987.763330175,97.7545976081,521.575825455,0.0,54.0258772165,184.38654557,324.476478775,273.320481906,42.4850247072,8.67097216189
 08/06  08:00:00,1060.92727743,97.7545976081,516.055282626,0.0,65.1572554096,220.04316451,301.765474268,236.425032798,56.6466996096,8.69374186125
 08/06  09:00:00,1053.22065934,97.7545976081,515.216605344,0.0,65.1572554096,212.545889182,245.848584566,185.949275788,42.4850247072,17.4142840709
 08/06  10:00:00,1070.55333424,97.7545976081,518.580417937,0.0,65.1572554096,220.04316451,223.577306269,135.310125791,70.808374512,17.4588059652
 08/06  11:00:00,1081.0439629,97.7545976081,525.06333825,0.0,65.1572554096,220.04316451,199.653772833,111.386897127,70.808374512,17.4585011937
 08/06  12:00:00,1080.05304923,97.7545976081,525.045680849,0.0,65.1572554096,220.04316451,185.768914583,97.5023893482,70.808374512,17.4581507226
 08/06  13:00:00,1072.47610637,97.7545976081,524.809908192,0.0,65.1572554096,212.545889182,155.520617691,81.4161214581,56.6466996096,17.4577966228
 08/06  14:00:00,1072.64017929,97.7554374296,524.921272578,0.0,65.1572554096,212.545889182,125.897643556,65.9551760784,42.4850247072,17.4574427701
 08/06  15:00:00,1072.64203731,97.7639260272,524.959223829,0.0,65.1572554096,212.545889182,134.973668996,60.869879867,56.6466996096,17.4570895192
 08/06  16:00:00,1046.51935895,97.7591564745,524.36539245,0.0,65.1572554096,220.04316451,167.695328796,65.2684696643,84.9700494144,17.4568097175
 08/06  17:00:00,1000.47305748,97.7545976081,525.180742783,0.0,54.0258772165,184.38654557,183.081737807,89.3948035171,84.9700494144,8.71688487559
 08/06  18:00:00,969.979557105,97.7545976081,525.134378003,0.0,44.4937663224,163.454314868,217.018650038,123.377868189,84.9700494144,8.67073243501
 08/06  19:00:00,958.036767103,97.7545976081,521.569806989,0.0,44.4937663224,155.95703954,210.168849583,144.851336691,56.6466996096,8.67081328268
 08/06  20:00:00,930.849312369,97.7545976081,513.81150809,0.0,44.4937663224,124.558693486,250.709413382,185.391824242,56.6466996096,8.67088953054
 08/06  21:00:00,928.005968734,97.7545976081,512.906485859,0.0,44.4937663224,124.558693486,253.452652279,202.296663251,42.4850247072,8.67096432016
 08/06  22:00:00,919.705597866,97.7545976081,513.865773247,0.0,34.9616554283,124.558693486,254.919338991,217.924950576,28.3233498048,8.67103861022
 08/06  23:00:00,928.331811303,97.7545976081,518.296856743,0.0,34.9616554283,124.558693486,240.508268684,217.675481088,14.1616749024,8.67111269347
 08/06  24:00:00,915.51304675,97.7545976081,518.161364027,0.0,34.9616554283,113.312780494,244.864596291,230.529453381,5.66466996096,8.67047294884
 08/07  01:00:00,928.137916932,97.7545976081,519.172061241,0.0,46.0930336215,113.312780494,249.882179976,235.547930115,5.66466996096,8.66957990021
 08/07  02:00:00,925.926903074,97.7545976081,517.696744785,0.0,46.0930336215,113.312780494,262.094841525,247.760493003,5.66466996096,8.66967856049
 08/07  03:00:00,919.658817322,97.7545976081,513.673318657,0.0,46.0930336215,113.312780494,280.736772333,266.402337697,5.66466996096,8.66976467477
 08/07  04:00:00,1009.71798159,97.7545976081,513.712121684,0.0,100.150657288,148.969399434,269.826925111,255.492408195,5.66466996096,8.66984695528
 08/07  05:00:00,1011.59690046,98.9209775105,513.617744026,0.0,100.150657288,149.894399434,429.906628258,407.073550279,14.1616749024,8.67140307608
 08/07  06:00:00,1244.89754253,103.246536561,515.06310862,0.0,176.471037341,302.612436532,298.216309831,261.221969592,28.3233498048,8.67099043391
 08/07  07:00:00,1364.57930113,107.705266075,517.285978324,0.0,243.2593065,310.10971186,292.525701838,232.621404361,42.4850247072,17.4192727694
 08/07  08:00:00,1409.76466177,109.490323926,519.281688735,0.0,243.2593065,310.10971186,295.974973905,221.858297493,56.6466996096,17.4699768021
 08/07  09:00:00,1445.18574272,110.875608389,519.708592854,0.0,243.2593065,302.612436532,273.645183118,213.647544199,42.4850247072,17.5126142117
 08/07  10:00:00,1456.60272425,112.474799858,521.135337381,0.0,243.2593065,310.10971186,299.705594098,202.542559503,70.808374512,26.354660083
 08/07  11:00:00,1462.08495095,114.148117529,523.01543384,0.0,243.2593065,310.10971186,288.869118153,191.678388055,70.808374512,26.3823555863
 08/07  12:00:00,1422.42847092,116.399952427,522.859563301,0.0,243.2593065,310.10971186,273.868924378,176.764035401,70.808374512,26.2965144647
 08/07  13:00:00,1458.22434818,119.189312855,522.522680262,0.0,243.2593065,302.612436532,235.449482652,161.207777972,56.6466996096,17.5950050707
 08/07  14:00:00,1463.54402326,124.881049827,522.129754959,0.0,243.2593065,302.612436532,198.776008631,129.939123909,42.4850247072,26.3518600151
 08/07  15:00:00,1471.06249337,133.181482079,521.383228376,0.0,243.2593065,302.612436532,177.812971522,94.8478738069,56.6466996096,26.3183981053
 08/07  16:00:00,1483.93404015,140.074326016,520.724284471,0.0,243.2593065,310.10971186,173.030370012,70.5593464955,84.9700494144,17.5009741022
 08/07  17:00:00,1488.5057997,145.117253031,520.208395355,0.0,243.2593065,310.10971186,159.028638031,56.6722043304,84.9700494144,17.386384286
 08/07  18:00:00,1178.60061556,97.7545976081,523.165421281,0.0,166.938926447,199.110933808,172.474033581,78.8182847977,84.9700494144,8.68569936866
 08/07  19:00:00,1173.69678662,97.7545976081,524.910805062,0.0,166.938926447,191.61365848,161.258139256,95.9263193862,56.6466996096,8.68512026013
