Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  20:00:00,1054.50057073,97.7545976081,524.196222721,0.0,100.150657288,124.558693486,203.717158049,138.385880846,56.6466996096,8.68457759358
 08/07  21:00:00,1015.57977295,97.7545976081,524.845991697,0.0,100.150657288,124.558693486,199.02195389,147.864423239,42.4850247072,8.67250594352
 08/07  22:00:00,948.632015589,97.7545976081,525.672081834,0.0,46.0930336215,124.558693486,239.692780365,202.698462069,28.3233498048,8.67096849117
 08/07  23:00:00,929.172034559,97.7545976081,512.20412563,0.0,46.0930336215,124.558693486,304.705569332,281.87284758,14.1616749024,8.67104684899
 08/07  24:00:00,908.187736637,97.7545976081,508.044217695,0.0,46.0930336215,113.312780494,363.124173746,348.788373671,5.66466996096,8.67113011427
 08/08  01:00:00,928.216036545,97.7545976081,525.881393204,0.0,46.0930336215,113.312780494,402.034638154,387.701480334,5.66466996096,8.66848785865
 08/08  02:00:00,957.786542408,97.7545976081,554.16465098,0.0,46.0930336215,113.312780494,414.715638861,400.381336874,5.66466996096,8.66963202595
 08/08  03:00:00,961.57047184,97.7545976081,558.106724694,0.0,46.0930336215,113.312780494,418.43883429,404.104442186,5.66466996096,8.66972214265
 08/08  04:00:00,1054.79406639,97.7545976081,557.546537976,0.0,100.150657288,148.969399434,401.974418576,387.639938884,5.66466996096,8.66980973154
 08/08  05:00:00,1058.76568557,100.072751598,559.007558797,0.0,100.150657288,149.894399434,535.257167218,512.42411852,14.1616749024,8.67137379587
 08/08  06:00:00,1285.30738022,104.538876677,557.391637174,0.0,176.471037341,302.612436532,427.362002626,390.367685815,28.3233498048,8.67096700689
 08/08  07:00:00,1393.42596,107.806468138,551.528191953,0.0,243.2593065,310.10971186,424.624047259,364.719685245,42.4850247072,17.4193373066
 08/08  08:00:00,1433.46103356,109.246072897,548.804598734,0.0,243.2593065,310.10971186,426.89855931,352.781755655,56.6466996096,17.4701040455
 08/08  09:00:00,1461.52109079,110.56170824,541.844594408,0.0,243.2593065,302.612436532,396.027378907,336.029573044,42.4850247072,17.5127811554
 08/08  10:00:00,1455.72575219,111.976913971,527.13489445,0.0,243.2593065,310.10971186,407.204520663,310.039659697,70.808374512,26.3564864544
 08/08  11:00:00,1439.96930525,113.22780231,511.258285721,0.0,243.2593065,310.10971186,379.963129378,282.771900694,70.808374512,26.3828541725
 08/08  12:00:00,1399.41658281,114.823115474,510.106391278,0.0,243.2593065,310.10971186,343.57696515,246.471616636,70.808374512,26.2969740017
 08/08  13:00:00,1437.91912325,116.457357952,510.957924281,0.0,243.2593065,302.612436532,284.261585939,210.019496833,56.6466996096,17.595389496
 08/08  14:00:00,1444.12424498,119.216007191,512.757600564,0.0,243.2593065,302.612436532,251.84771686,183.010252448,42.4850247072,26.352439705
 08/08  15:00:00,1452.78092069,123.151197071,515.68247367,0.0,243.2593065,302.612436532,238.607093342,155.641099612,56.6466996096,26.3192941213
 08/08  16:00:00,1472.00620061,128.242538496,520.521760085,0.0,243.2593065,310.10971186,230.778976857,128.310158568,84.9700494144,17.4987688748
 08/08  17:00:00,1470.9345171,128.393606299,519.683834243,0.0,243.2593065,310.10971186,239.720859208,137.364121634,84.9700494144,17.3866881598
 08/08  18:00:00,1152.4252808,97.7545976081,507.712553718,0.0,166.938926447,199.110933808,284.286387305,190.630483517,84.9700494144,8.68585437294
 08/08  19:00:00,1148.09805893,97.7545976081,511.209395234,0.0,166.938926447,191.61365848,302.451044699,237.119071773,56.6466996096,8.68527331648
 08/08  20:00:00,1048.86169358,97.7545976081,528.254772772,0.0,100.150657288,124.558693486,362.70293466,297.371502181,56.6466996096,8.68473286888
 08/08  21:00:00,1021.49389923,97.7545976081,539.077166203,0.0,100.150657288,124.558693486,359.140829688,307.983140339,42.4850247072,8.67266464119
 08/08  22:00:00,950.875380013,97.7545976081,535.435970979,0.0,46.0930336215,124.558693486,363.632094684,326.63761525,28.3233498048,8.67112962925
 08/08  23:00:00,942.541051972,97.7545976081,527.166337083,0.0,46.0930336215,124.558693486,351.426429003,328.5935415,14.1616749024,8.6712126008
 08/08  24:00:00,923.764897288,97.7545976081,521.233473163,0.0,46.0930336215,113.312780494,343.665493874,329.330241238,5.66466996096,8.67058267542
 08/09  01:00:00,917.056769327,97.7545976081,515.531730777,0.0,46.0930336215,113.312780494,341.86720892,327.532837052,5.66466996096,8.66970190706
 08/09  02:00:00,913.458997733,97.7545976081,512.575266597,0.0,46.0930336215,113.312780494,345.350932625,331.016446735,5.66466996096,8.66981592934
 08/09  03:00:00,912.188976963,97.7545976081,512.197348762,0.0,46.0930336215,113.312780494,346.654009641,332.3194246,5.66466996096,8.66991508027
 08/09  04:00:00,1003.36639101,97.7545976081,512.627396998,0.0,100.150657288,148.969399434,319.37937245,305.044692797,5.66466996096,8.67000969244
 08/09  05:00:00,1009.15086362,101.142434348,512.615780366,0.0,100.150657288,149.894399434,415.553450551,392.722113409,14.1616749024,8.66966223978
 08/09  06:00:00,1239.83337486,106.491468521,510.759212264,0.0,176.471037341,302.612436532,309.695945343,272.701417065,28.3233498048,8.67117847301
 08/09  07:00:00,1355.07806583,111.264079763,508.882917604,0.0,243.2593065,310.10971186,315.275560424,255.370680992,42.4850247072,17.4198547251
 08/09  08:00:00,1398.62936024,112.881279377,508.674310192,0.0,243.2593065,310.10971186,309.490026439,235.372626471,56.6466996096,17.4707003579
 08/09  09:00:00,1433.59380658,114.256825856,508.774448976,0.0,243.2593065,302.612436532,280.736059249,220.737524132,42.4850247072,17.5135104097
 08/09  10:00:00,1443.5735643,115.877022926,510.069977859,0.0,243.2593065,310.10971186,306.075929856,208.914473535,70.808374512,26.3530818084
 08/09  11:00:00,1449.91975461,117.92916996,512.155837473,0.0,243.2593065,310.10971186,285.843187041,188.650676836,70.808374512,26.3841356925
 08/09  12:00:00,1414.68148266,121.416196421,513.753489849,0.0,243.2593065,310.10971186,261.191206844,164.084750761,70.808374512,26.298081571
 08/09  13:00:00,1461.43013499,126.903851257,518.823243464,0.0,243.2593065,302.612436532,209.53169956,132.674859998,56.6466996096,20.2101399522
 08/09  14:00:00,1471.54035578,134.275469198,520.490636099,0.0,243.2593065,302.612436532,167.252757609,101.027770827,42.4850247072,23.7399620745
 08/09  15:00:00,1480.66308916,144.62851582,519.275805789,0.0,243.2593065,302.612436532,151.760771286,68.7933484469,56.6466996096,26.3207232297
 08/09  16:00:00,1497.65908987,156.076095374,518.162384959,0.0,243.2593065,310.10971186,146.543959282,44.0753031526,84.9700494144,17.4986067145
 08/09  17:00:00,1507.74289971,166.232139242,518.076416294,0.0,243.2593065,310.10971186,126.57327501,24.2157271968,84.9700494144,17.3874983991
 08/09  18:00:00,1178.85248625,97.7545976081,523.229040766,0.0,166.938926447,199.110933808,131.291699071,37.6353628139,84.9700494144,8.68628684301
 08/09  19:00:00,1174.77216655,97.7545976081,525.840895113,0.0,166.938926447,191.61365848,133.83227355,68.4998977182,56.6466996096,8.68567622241
 08/09  20:00:00,1051.03130654,97.7545976081,521.881839799,0.0,100.150657288,124.558693486,204.352703863,139.020875535,56.6466996096,8.6851287179
 08/09  21:00:00,995.839312233,97.7545976081,511.747917135,0.0,100.150657288,124.558693486,224.092037348,172.936489383,42.4850247072,8.67052325773
 08/09  22:00:00,928.748774037,97.7545976081,512.656760895,0.0,46.0930336215,124.558693486,231.254414797,194.261237541,28.3233498048,8.66982745158
 08/09  23:00:00,930.790731717,97.7545976081,513.172327274,0.0,46.0930336215,124.558693486,225.094885316,202.263292165,14.1616749024,8.66991824921
 08/09  24:00:00,916.843275362,97.7545976081,512.820128955,0.0,46.0930336215,113.312780494,235.852851861,221.517180066,5.66466996096,8.67100183432
 08/10  01:00:00,917.239989611,97.7545976081,512.897465615,0.0,46.0930336215,113.312780494,243.013698477,228.678900835,5.66466996096,8.67012768148
 08/10  02:00:00,916.868477398,97.7545976081,512.786846306,0.0,46.0930336215,113.312780494,253.627808374,239.292881919,5.66466996096,8.67025649462
 08/10  03:00:00,917.608244072,97.7545976081,513.128160292,0.0,46.0930336215,113.312780494,259.891036637,245.556002057,5.66466996096,8.67036461894
 08/10  04:00:00,1007.3522154,97.7545976081,512.714333086,0.0,100.150657288,148.969399434,252.71003958,238.374903193,5.66466996096,8.67046642604
 08/10  05:00:00,1014.00114895,103.701367338,512.065477901,0.0,100.150657288,149.894399434,361.757397185,338.924158607,14.1616749024,8.67156367552
 08/10  06:00:00,1247.65381839,109.867870905,512.202809208,0.0,176.471037341,302.612436532,271.089543353,234.095387185,28.3233498048,8.67080636393
 08/10  07:00:00,1364.54217676,114.964070729,512.587678346,0.0,243.2593065,310.10971186,279.906382119,220.000480285,42.4850247072,17.420877126
 08/10  08:00:00,1405.3991858,116.136188334,511.646245356,0.0,243.2593065,310.10971186,290.637085682,216.518580012,56.6466996096,17.4718060604
 08/10  09:00:00,1434.31346264,117.14778199,507.886251248,0.0,243.2593065,302.612436532,293.770013712,225.024665244,42.4850247072,26.2603237602
 08/10  10:00:00,1443.00104525,118.711027007,507.398818896,0.0,243.2593065,310.10971186,299.004508841,210.621952819,70.808374512,17.5741815102
 08/10  11:00:00,1450.38071271,120.30667994,510.805480696,0.0,243.2593065,310.10971186,287.428093149,190.233168048,70.808374512,26.3865505888
 08/10  12:00:00,1409.16614715,121.95975333,509.923312739,0.0,243.2593065,310.10971186,284.907781054,187.799463883,70.808374512,26.2999426593
 08/10  13:00:00,1442.73535773,123.74614413,508.777352622,0.0,243.2593065,302.612436532,270.740956777,187.709829399,56.6466996096,26.3844277684
 08/10  14:00:00,1446.04756685,125.935499914,509.087456354,0.0,243.2593065,302.612436532,231.569157941,171.509248688,42.4850247072,17.5748845457
 08/10  15:00:00,1453.46472287,129.260932659,511.340150544,0.0,243.2593065,302.612436532,228.629742087,145.659921323,56.6466996096,26.323121154
 08/10  16:00:00,1468.97628696,132.969623008,514.705685614,0.0,243.2593065,310.10971186,229.811873623,127.346122714,84.9700494144,17.4957014952
 08/10  17:00:00,1480.56502618,138.891882776,518.327734457,0.0,243.2593065,310.10971186,203.986260757,101.629827882,84.9700494144,17.3863834613
 08/10  18:00:00,1157.54829785,97.7545976081,510.020632707,0.0,166.938926447,199.110933808,229.830061939,136.175100028,84.9700494144,8.68491249606
 08/10  19:00:00,1144.85979018,97.7545976081,507.370607384,0.0,166.938926447,191.61365848,261.855685433,196.525099197,56.6466996096,8.68388662599
 08/10  20:00:00,1047.30667539,97.7545976081,526.218025386,0.0,100.150657288,124.558693486,343.141887019,277.80936314,56.6466996096,8.68582426915
 08/10  21:00:00,1027.55327287,97.7545976081,544.178391494,0.0,100.150657288,124.558693486,344.947765932,293.790726059,42.4850247072,8.67201516539
 08/10  22:00:00,962.32518043,97.7545976081,546.513654816,0.0,46.0930336215,124.558693486,353.102678903,316.108799764,28.3233498048,8.67052933458
 08/10  23:00:00,960.659358212,97.7545976081,543.856808097,0.0,46.0930336215,124.558693486,348.751669186,325.91936394,14.1616749024,8.67063034446
 08/10  24:00:00,945.580356754,97.7545976081,541.111292007,0.0,46.0930336215,113.312780494,348.385270113,334.049720031,5.66466996096,8.67088012086
 08/11  01:00:00,944.620620585,97.7545976081,540.367850583,0.0,46.0930336215,113.312780494,357.486478169,343.150955816,5.66466996096,8.6708523918
 08/11  02:00:00,945.670350946,97.7545976081,541.356694044,0.0,46.0930336215,113.312780494,367.348432291,353.012769107,5.66466996096,8.67099322318
 08/11  03:00:00,946.600665938,97.7545976081,542.098762439,0.0,46.0930336215,113.312780494,374.604307663,360.26852802,5.66466996096,8.67110968254
 08/11  04:00:00,1038.11502302,97.7545976081,539.993320244,0.0,100.150657288,148.969399434,360.381542887,346.045654269,5.66466996096,8.67121865712
 08/11  05:00:00,1032.48917986,102.658823696,529.354710819,0.0,100.150657288,149.894399434,453.047751375,430.214498623,14.1616749024,8.6715778498
 08/11  06:00:00,1246.82746152,108.539908708,515.681584006,0.0,176.471037341,302.612436532,363.202997259,317.558267968,28.3233498048,17.3213794862
 08/11  07:00:00,1355.65223826,113.432009273,510.114412608,0.0,243.2593065,310.10971186,335.886604318,284.680935785,42.4850247072,8.7206438254
 08/11  08:00:00,1401.32663888,114.90486173,510.595041914,0.0,243.2593065,310.10971186,313.03322851,238.912947,56.6466996096,17.4735819006
 08/11  09:00:00,1439.69474791,116.695750694,512.226364565,0.0,243.2593065,302.612436532,275.812056953,207.063968198,42.4850247072,26.2630640485
 08/11  10:00:00,1461.51479905,122.544925717,517.032090654,0.0,243.2593065,310.10971186,242.168185008,153.783669972,70.808374512,17.576140524
 08/11  11:00:00,1480.15460298,133.572806524,521.371158637,0.0,243.2593065,310.10971186,199.007529229,101.814170081,70.808374512,26.3849846358
 08/11  12:00:00,1446.28099885,142.185311201,520.639516522,0.0,243.2593065,310.10971186,173.749751775,76.642693443,70.808374512,26.2986838197
 08/11  13:00:00,1489.50547047,153.185531186,519.452333837,0.0,243.2593065,302.612436532,126.456175491,43.4268914857,56.6466996096,26.3825843958
 08/11  14:00:00,1503.19533396,167.078538836,519.140418993,0.0,243.2593065,302.612436532,75.6685224279,15.6063966217,42.4850247072,17.5771010989
 08/11  15:00:00,1511.05060114,174.834538869,519.30943078,0.0,243.2593065,302.612436532,87.6675656502,4.69425183624,56.6466996096,26.3266142044
 08/11  16:00:00,1519.12477268,176.889116901,518.697985701,0.0,243.2593065,310.10971186,105.312821074,2.84255372099,84.9700494144,17.500217939
 08/11  17:00:00,1519.76363505,177.776562263,518.473141557,0.0,243.2593065,310.10971186,105.323955014,2.9654095222,84.9700494144,17.3884960771
 08/11  18:00:00,1178.46340676,97.777333788,522.76073671,0.0,166.938926447,199.110933808,118.356473477,24.7005111892,84.9700494144,8.68591287366
 08/11  19:00:00,1173.39450539,97.7762139068,525.272844603,0.0,166.938926447,191.61365848,105.624181977,40.292131361,56.6466996096,8.68535100608
 08/11  20:00:00,1054.36884152,97.7545976081,524.76903465,0.0,100.150657288,124.558693486,147.620227055,82.2874933395,56.6466996096,8.68603410627
 08/11  21:00:00,1015.52680923,97.7545976081,525.358435988,0.0,100.150657288,124.558693486,170.122618763,110.312991333,42.4850247072,17.3246027232
 08/11  22:00:00,948.19586801,97.7545976081,525.165699618,0.0,46.0930336215,124.558693486,160.713623081,123.720322389,28.3233498048,8.66995088771
 08/11  23:00:00,949.131585147,97.7545976081,525.284566392,0.0,46.0930336215,124.558693486,157.366461587,134.534731367,14.1616749024,8.67005531699
 08/11  24:00:00,935.963891787,97.7545976081,524.47104666,0.0,46.0930336215,113.312780494,163.797752306,149.4629185,5.66466996096,8.67016384516
 08/12  01:00:00,936.672270309,97.7545976081,525.217757554,0.0,46.0930336215,113.312780494,175.111053211,160.776048687,5.66466996096,8.67033456347
 08/12  02:00:00,936.640045126,97.7545976081,525.213805348,0.0,46.0930336215,113.312780494,188.111565766,173.776435062,5.66466996096,8.67046074288
 08/12  03:00:00,936.632311919,97.7545976081,525.222161083,0.0,46.0930336215,113.312780494,203.419160818,189.083912193,5.66466996096,8.67057866398
 08/12  04:00:00,946.931726446,97.7545976081,525.170706566,0.0,55.6251445156,113.312780494,205.574974268,191.239610297,5.66466996096,8.67069400995
 08/12  05:00:00,946.861812879,97.7545976081,525.161069439,0.0,55.6251445156,113.312780494,222.991524678,200.159041283,14.1616749024,8.67080849311
 08/12  06:00:00,1014.38774132,97.7545976081,523.763003765,0.0,65.1572554096,176.889270242,196.620996379,159.626721561,28.3233498048,8.67092501351
 08/12  07:00:00,1128.99173836,104.968408522,521.819773427,0.0,109.682768182,220.96816451,264.592091344,213.436026362,42.4850247072,8.67104027456
 08/12  08:00:00,1141.94729331,104.994243557,524.095116029,0.0,109.682768182,220.96816451,231.069390204,165.724807035,56.6466996096,8.69788355958
 08/12  09:00:00,1256.37253593,111.749399147,524.288821219,0.0,131.945524568,266.955817592,183.725210358,123.816650335,42.4850247072,17.423535316
 08/12  10:00:00,1266.02852115,114.818441458,523.374383409,0.0,131.945524568,274.45309292,188.681290514,100.399041209,70.808374512,17.4738747932
 08/12  11:00:00,1270.37793748,118.015172667,523.529342741,0.0,131.945524568,274.45309292,171.473421695,83.1902912155,70.808374512,17.4747559679
 08/12  12:00:00,1241.93877732,121.915162868,523.1270486,0.0,131.945524568,274.45309292,156.696292748,68.4147810393,70.808374512,17.4731371967
 08/12  13:00:00,1238.64673491,126.330846878,522.79807082,0.0,131.945524568,266.955817592,130.520821721,56.4038880767,56.6466996096,17.4702340352
 08/12  14:00:00,1245.32407426,133.538866339,522.214801612,0.0,131.945524568,266.955817592,104.005466738,44.0536342379,42.4850247072,17.4668077932
 08/12  15:00:00,1134.35016564,97.7545976081,523.786203818,0.0,109.682768182,212.545889182,92.5009332352,18.3847254801,56.6466996096,17.4695081455
 08/12  16:00:00,1143.2817024,97.7925919895,525.434292102,0.0,109.682768182,220.04316451,129.968456104,27.5303963584,84.9700494144,17.4680103317
 08/12  17:00:00,1100.7348043,97.8633811277,525.200868449,0.0,109.682768182,220.04316451,134.554897216,32.166997845,84.9700494144,17.4178499562
 08/12  18:00:00,1061.26259181,97.8954950015,524.70145327,0.0,100.150657288,199.110933808,147.182255169,53.5416660581,84.9700494144,8.67053969658
 08/12  19:00:00,1055.46737326,97.798691858,525.659548774,0.0,100.150657288,191.61365848,138.955466145,73.6381119826,56.6466996096,8.67065455265
 08/12  20:00:00,957.708401696,97.7545976081,524.375953064,0.0,55.6251445156,124.558693486,191.068878944,125.751407213,56.6466996096,8.67077212116
 08/12  21:00:00,947.777581658,97.7545976081,518.198110082,0.0,55.6251445156,124.558693486,204.029286849,152.873378202,42.4850247072,8.67088393974
 08/12  22:00:00,928.405865915,97.7545976081,512.440914906,0.0,46.0930336215,124.558693486,224.04286136,187.048514341,28.3233498048,8.67099721383
 08/12  23:00:00,929.30092497,97.7545976081,512.773069305,0.0,46.0930336215,124.558693486,224.819576541,201.986790795,14.1616749024,8.67111084362
 08/12  24:00:00,917.450276741,97.7545976081,513.251583478,0.0,46.0930336215,113.312780494,226.890168009,212.554270368,5.66466996096,8.67122767968
 08/13  01:00:00,906.981074882,97.7545976081,513.336035284,0.0,34.9616554283,113.312780494,232.148711602,217.812640748,5.66466996096,8.67140089372
 08/13  02:00:00,907.005430871,97.7545976081,513.342515944,0.0,34.9616554283,113.312780494,243.185708148,228.849498249,5.66466996096,8.67153993875
 08/13  03:00:00,906.925047819,97.7545976081,513.345990932,0.0,34.9616554283,113.312780494,255.828459254,241.494331503,5.66466996096,8.66945778988
 08/13  04:00:00,918.659715037,97.7545976081,513.937813117,0.0,44.4937663224,113.312780494,248.304671815,233.969933451,5.66466996096,8.67006840307
 08/13  05:00:00,922.886237504,97.7545976081,515.989856662,0.0,44.4937663224,113.312780494,252.253119772,229.421256054,14.1616749024,8.67018881581
 08/13  06:00:00,999.487804797,97.7545976081,521.143231942,0.0,54.0258772165,176.889270242,207.116001317,170.12233601,28.3233498048,8.67031550196
 08/13  07:00:00,999.540772919,97.7545976081,524.129487777,0.0,54.0258772165,184.38654557,187.261585857,136.106125965,42.4850247072,8.6704351845
 08/13  08:00:00,1079.09033157,97.7545976081,524.197163724,0.0,65.1572554096,220.04316451,167.843148761,102.501844239,56.6466996096,8.69460491191
 08/13  09:00:00,1071.94509628,97.7545976081,524.451271869,0.0,65.1572554096,212.545889182,152.335908799,92.4355246622,42.4850247072,17.4153594299
 08/13  10:00:00,1079.25970929,97.7545976081,524.214423825,0.0,65.1572554096,220.04316451,162.880447718,74.612668315,70.808374512,17.4594048908
 08/13  11:00:00,1079.59815047,97.7545976081,523.520173489,0.0,65.1572554096,220.04316451,143.463599857,55.196065861,70.808374512,17.4591594844
 08/13  12:00:00,1078.40363197,97.7545976081,523.293982028,0.0,65.1572554096,220.04316451,128.498393578,40.2310349817,70.808374512,17.4589840841
 08/13  13:00:00,1071.14845282,97.7573766038,523.416579748,0.0,65.1572554096,212.545889182,107.072776138,32.9672612666,56.6466996096,17.4588152615
 08/13  14:00:00,1071.64958265,97.7709665218,523.921209778,0.0,65.1572554096,212.545889182,89.1709469457,29.2272749136,42.4850247072,17.4586473249
 08/13  15:00:00,1072.07558497,97.7662393278,524.453562632,0.0,65.1572554096,212.545889182,112.040783184,37.9356038108,56.6466996096,17.4584797635
 08/13  16:00:00,1046.94472116,97.7555088086,524.757095276,0.0,65.1572554096,220.04316451,152.900191189,50.4718292431,84.9700494144,17.4583125312
 08/13  17:00:00,1000.40712472,97.7545976081,525.011991059,0.0,54.0258772165,184.38654557,178.447655858,76.0624295509,84.9700494144,17.4151768927
 08/13  18:00:00,969.647091959,97.7545976081,524.744772804,0.0,44.4937663224,163.454314868,192.280967765,98.6397151597,84.9700494144,8.67120319131
 08/13  19:00:00,963.041208627,97.7545976081,524.82561922,0.0,44.4937663224,155.95703954,175.65873709,110.340716504,56.6466996096,8.67132097636
 08/13  20:00:00,947.109440187,97.7545976081,524.966658083,0.0,44.4937663224,124.558693486,209.387548475,144.069407219,56.6466996096,8.67144164651
 08/13  21:00:00,946.581344577,97.7545976081,524.891185459,0.0,44.4937663224,124.558693486,209.055936061,157.899348252,42.4850247072,8.67156310198
 08/13  22:00:00,936.409089742,97.7545976081,524.866179654,0.0,34.9616554283,124.558693486,213.055328106,176.062006569,28.3233498048,8.66997173176
 08/13  23:00:00,937.447885299,97.7545976081,524.863994784,0.0,34.9616554283,124.558693486,208.765581479,185.933822132,14.1616749024,8.67008444458
 08/13  24:00:00,924.391644168,97.7545976081,524.137709614,0.0,34.9616554283,113.312780494,212.301634398,197.966756651,5.66466996096,8.67020778642
 08/14  01:00:00,936.249061387,97.7545976081,524.836394259,0.0,46.0930336215,113.312780494,218.703629135,204.368566152,5.66466996096,8.67039302216
 08/14  02:00:00,936.21404313,97.7545976081,524.811903857,0.0,46.0930336215,113.312780494,225.272387994,210.937175352,5.66466996096,8.67054268062
 08/14  03:00:00,936.1890781,97.7545976081,524.795844616,0.0,46.0930336215,113.312780494,231.767528202,217.432178398,5.66466996096,8.67067984307
 08/14  04:00:00,1026.69870003,97.7545976081,524.76355287,0.0,100.150657288,148.969399434,217.844246523,203.508763414,5.66466996096,8.67081314836
 08/14  05:00:00,1027.51006057,98.9442397814,523.36250487,0.0,100.150657288,149.894399434,378.194112375,355.36148812,14.1616749024,8.67094935261
 08/14  06:00:00,1257.278816,103.611666568,523.431594752,0.0,176.471037341,302.612436532,257.746931112,220.752500212,28.3233498048,8.67108109437
 08/14  07:00:00,1374.61963944,109.555410254,523.034596416,0.0,243.2593065,310.10971186,242.117007414,182.210971918,42.4850247072,17.4210107889
 08/14  08:00:00,1421.96742057,115.614013567,523.074003703,0.0,243.2593065,310.10971186,208.602830153,134.48240519,56.6466996096,17.4737253532
 08/14  09:00:00,1463.34342759,124.20901595,522.528754761,0.0,243.2593065,302.612436532,154.927417009,94.9240677202,42.4850247072,17.5183245815
 08/14  10:00:00,1480.3317976,134.561977205,521.580760537,0.0,243.2593065,310.10971186,161.955582101,64.7870832833,70.808374512,26.3601243052
 08/14  11:00:00,1491.08611733,145.164216061,520.663826907,0.0,243.2593065,310.10971186,135.700561956,38.5066854847,70.808374512,26.3855019595
 08/14  12:00:00,1455.9988526,152.186436953,520.38047961,0.0,243.2593065,310.10971186,107.443505926,19.0936109565,70.808374512,17.5415204579
 08/14  13:00:00,1490.53977462,153.866939105,519.944053591,0.0,243.2593065,302.612436532,98.4721759586,15.4357196792,56.6466996096,26.3897566698
 08/14  14:00:00,1499.78533921,163.271600029,519.671505647,0.0,243.2593065,302.612436532,74.0630617801,5.22273197725,42.4850247072,26.3553050956
 08/14  15:00:00,1506.80603463,170.083476988,519.822914669,0.0,243.2593065,302.612436532,83.816108836,0.846981124943,56.6466996096,26.3224281015
 08/14  16:00:00,1515.7005934,172.421562711,519.737327416,0.0,243.2593065,310.10971186,102.61342843,0.143559465784,84.9700494144,17.4998195498
 08/14  17:00:00,1517.79934256,174.468975836,519.773531565,0.0,243.2593065,310.10971186,93.6734387863,0.0,84.9700494144,8.70338937192
 08/14  18:00:00,1178.89756621,97.7625788383,523.160538744,0.0,166.938926447,199.110933808,106.638673052,4.31676813481,84.9700494144,17.3518555029
 08/14  19:00:00,1174.05158338,97.7548105762,525.017042139,0.0,166.938926447,191.61365848,81.3341965688,16.0010842373,56.6466996096,8.68641272184
 08/14  20:00:00,1054.37340045,97.7545976081,523.928554884,0.0,100.150657288,124.558693486,111.633664652,46.3010816517,56.6466996096,8.68588339025
 08/14  21:00:00,1015.6251912,97.7545976081,524.817300034,0.0,100.150657288,124.558693486,114.833035037,63.6768377598,42.4850247072,8.67117256976
 08/14  22:00:00,947.943665396,97.7545976081,524.901700275,0.0,46.0930336215,124.558693486,127.035554634,90.0419815691,28.3233498048,8.67022326037
 08/14  23:00:00,948.774545162,97.7545976081,524.94245196,0.0,46.0930336215,124.558693486,136.031080235,113.199054357,14.1616749024,8.67035097563
 08/14  24:00:00,935.75478794,97.7545976081,524.280224576,0.0,46.0930336215,113.312780494,161.262015663,146.926859644,5.66466996096,8.67048605809
 08/15  01:00:00,936.61859382,97.7545976081,525.187368809,0.0,46.0930336215,113.312780494,191.695033155,177.359691806,5.66466996096,8.67067138802
 08/15  02:00:00,936.584896544,97.7545976081,525.167298206,0.0,46.0930336215,113.312780494,214.295981076,199.960472863,5.66466996096,8.67083825136
 08/15  03:00:00,933.493184198,97.7545976081,523.072386929,0.0,46.0930336215,113.312780494,230.867424987,216.531767967,5.66466996096,8.67098705918
 08/15  04:00:00,1021.9142067,97.7545976081,519.170126463,0.0,100.150657288,148.969399434,224.994503494,210.65870321,5.66466996096,8.67113032296
 08/15  05:00:00,1027.56661935,104.197569269,517.99326568,0.0,100.150657288,149.894399434,333.136508504,310.303556136,14.1616749024,8.6712774649
 08/15  06:00:00,1261.06388993,111.566527951,519.66785094,0.0,176.471037341,302.612436532,243.916961382,206.922192989,28.3233498048,8.67141858847
 08/15  07:00:00,1384.42022746,120.778740985,521.689858349,0.0,243.2593065,310.10971186,227.947843894,168.038666184,42.4850247072,17.4241530029
 08/15  08:00:00,1435.89849344,131.244059055,521.383564859,0.0,243.2593065,310.10971186,190.035493281,115.910546709,56.6466996096,17.4782469621
 08/15  09:00:00,1478.51486266,140.936674035,520.958859513,0.0,243.2593065,302.612436532,140.982368827,80.9829708264,42.4850247072,17.5143732931
 08/15  10:00:00,1488.1169803,143.086209822,520.823223435,0.0,243.2593065,310.10971186,172.040414716,74.8720229521,70.808374512,26.3600172519
 08/15  11:00:00,1490.24762175,144.808657243,520.209016453,0.0,243.2593065,310.10971186,164.886294197,67.6904836222,70.808374512,26.3874360627
 08/15  12:00:00,1452.84657178,150.186542469,519.192827946,0.0,243.2593065,310.10971186,147.349313852,50.2397585163,70.808374512,26.301180824
 08/15  13:00:00,1492.59471397,156.322049092,519.440581902,0.0,243.2593065,302.612436532,102.535457484,28.2895897444,56.6466996096,17.5991681297
 08/15  14:00:00,1501.19813961,164.838288572,519.473437095,0.0,243.2593065,302.612436532,82.8790371165,14.0335176719,42.4850247072,26.3604947373
 08/15  15:00:00,1506.96137606,170.522532733,519.55498942,0.0,243.2593065,302.612436532,88.739721972,5.76797421666,56.6466996096,26.3250481457
 08/15  16:00:00,1515.68138215,172.533689294,519.667901319,0.0,243.2593065,310.10971186,105.507877514,3.03673158274,84.9700494144,17.5010965172
 08/15  17:00:00,1514.66519753,171.760398907,519.48518651,0.0,243.2593065,310.10971186,107.522952429,5.16616583677,84.9700494144,17.3867371776
 08/15  18:00:00,1178.34681991,97.7545976081,522.689555539,0.0,166.938926447,199.110933808,120.080314336,26.4251014144,84.9700494144,8.68516350689
 08/15  19:00:00,1172.92525685,97.7546863892,524.777315596,0.0,166.938926447,191.61365848,98.8190159478,33.485617424,56.6466996096,8.68669891418
 08/15  20:00:00,1054.24677105,97.7545976081,524.628403868,0.0,100.150657288,124.558693486,135.514469833,70.1816070431,56.6466996096,8.68616318034
 08/15  21:00:00,1015.60272542,97.7545976081,525.436950041,0.0,100.150657288,124.558693486,162.520956986,111.363619086,42.4850247072,8.67231319215
 08/15  22:00:00,948.460975586,97.7545976081,525.410562814,0.0,46.0930336215,124.558693486,192.669786972,155.67558688,28.3233498048,8.67085028711
 08/15  23:00:00,947.045367596,97.7545976081,523.953508586,0.0,46.0930336215,124.558693486,207.624114963,184.791448008,14.1616749024,8.67099205263
 08/15  24:00:00,918.78143402,97.7545976081,513.043775593,0.0,46.0930336215,113.312780494,228.0384621,213.702506903,5.66466996096,8.67128523572
 08/16  01:00:00,917.374377554,97.7545976081,512.723587251,0.0,46.0930336215,113.312780494,244.604253277,230.268275031,5.66466996096,8.67130828568
 08/16  02:00:00,916.58487541,97.7545976081,512.500239032,0.0,46.0930336215,113.312780494,257.891049297,243.554875301,5.66466996096,8.67150403536
 08/16  03:00:00,915.789120269,97.7545976081,512.214853264,0.0,46.0930336215,113.312780494,271.102020534,256.765682406,5.66466996096,8.67166816749
 08/16  04:00:00,1005.3469041,97.7545976081,511.819764217,0.0,100.150657288,148.969399434,273.091246666,250.104499652,5.66466996096,17.3220770532
 08/16  05:00:00,1014.60017882,104.568567712,511.904479701,0.0,100.150657288,149.894399434,364.455575419,341.623504946,14.1616749024,8.6703955706
 08/16  06:00:00,1250.79243331,111.207815423,513.883503586,0.0,176.471037341,302.612436532,263.965709306,226.971816309,28.3233498048,8.67054319242
 08/16  07:00:00,1386.77559896,124.639605431,520.608545645,0.0,243.2593065,310.10971186,207.782786178,156.575970575,42.4850247072,8.7217908955
 08/16  08:00:00,1443.72970719,139.933684353,520.462066032,0.0,243.2593065,310.10971186,164.54226363,90.4192668016,56.6466996096,17.4762972184
 08/16  09:00:00,1485.82409759,149.295092412,519.899532342,0.0,243.2593065,302.612436532,112.391336632,43.6424454083,42.4850247072,26.2638665165
 08/16  10:00:00,1500.90298445,156.86652864,519.890941887,0.0,243.2593065,310.10971186,109.551934918,21.1632866773,70.808374512,17.5802737283
 08/16  11:00:00,1508.0315206,163.042234176,519.814860604,0.0,243.2593065,310.10971186,109.103628589,11.90416509,70.808374512,26.3910889872
 08/16  12:00:00,1469.8863986,166.402271859,520.034137204,0.0,243.2593065,310.10971186,103.817199979,6.70391368494,70.808374512,26.304911782
 08/16  13:00:00,1505.99303075,169.14988865,520.030868976,0.0,243.2593065,302.612436532,86.3036931619,3.26747371309,56.6466996096,26.3895198392
 08/16  14:00:00,1508.44454258,171.656868903,519.947748321,0.0,243.2593065,302.612436532,69.890312852,1.04988810968,42.4850247072,26.3554000352
 08/16  15:00:00,1508.41960352,171.729548876,520.002150675,0.0,243.2593065,302.612436532,76.2573608006,2.05337223271,56.6466996096,17.5572889583
 08/16  16:00:00,1513.1350468,170.207025967,519.650859172,0.0,243.2593065,310.10971186,117.084309642,5.87252126931,84.9700494144,26.2417389579
 08/16  17:00:00,1513.64556653,170.835493743,519.488097265,0.0,243.2593065,310.10971186,99.8608506044,6.18670342975,84.9700494144,8.70409776021
 08/16  18:00:00,1178.61637671,97.7545976081,523.0927855,0.0,166.938926447,199.110933808,127.37489917,33.7190593408,84.9700494144,8.68579041472
 08/16  19:00:00,1172.85558334,97.7545976081,524.011114532,0.0,166.938926447,191.61365848,134.121799226,68.788578545,56.6466996096,8.68652107123
 08/16  20:00:00,1054.51965013,97.7545976081,524.176788709,0.0,100.150657288,124.558693486,194.425611694,120.425600206,56.6466996096,17.3533118781
 08/16  21:00:00,1016.07809022,97.7545976081,525.329690797,0.0,100.150657288,124.558693486,196.270652843,145.112031891,42.4850247072,8.67359624504
 08/16  22:00:00,948.430542436,97.7545976081,525.412992121,0.0,46.0930336215,124.558693486,217.631843403,180.638195793,28.3233498048,8.67029780543
 08/16  23:00:00,948.396497158,97.7545976081,524.843961343,0.0,46.0930336215,124.558693486,226.292997454,203.46088644,14.1616749024,8.67043611144
 08/16  24:00:00,924.930717505,97.7545976081,516.884424754,0.0,46.0930336215,113.312780494,239.501132127,225.165875196,5.66466996096,8.67058697023
 08/17  01:00:00,921.729524421,97.7545976081,514.57086701,0.0,46.0930336215,113.312780494,250.331575782,235.996094393,5.66466996096,8.67081142805
 08/17  02:00:00,920.350311128,97.7545976081,513.793348386,0.0,46.0930336215,113.312780494,260.556646383,246.220982353,5.66466996096,8.67099406878
 08/17  03:00:00,919.973332276,97.7545976081,513.744443174,0.0,46.0930336215,113.312780494,269.661824547,255.325992612,5.66466996096,8.67116197367
 08/17  04:00:00,1010.4502645,97.7545976081,513.735299722,0.0,100.150657288,148.969399434,256.307221241,241.971225952,5.66466996096,8.67132532784
 08/17  05:00:00,1021.32479042,104.941047112,514.996151269,0.0,100.150657288,149.894399434,355.127959605,332.294793334,14.1616749024,8.67149136906
 08/17  06:00:00,1258.23401729,112.867020425,517.691933091,0.0,176.471037341,302.612436532,252.332979963,215.337977323,28.3233498048,8.67165283508
 08/17  07:00:00,1390.08443169,126.422660762,521.648907058,0.0,243.2593065,310.10971186,217.939468378,158.031781019,42.4850247072,17.4226626514
 08/17  08:00:00,1439.00785256,134.550158927,521.231700735,0.0,243.2593065,310.10971186,196.25678832,122.134331341,56.6466996096,17.4757573692
 08/17  09:00:00,1477.91823522,140.972095454,520.39746322,0.0,243.2593065,302.612436532,145.065624637,85.0638518095,42.4850247072,17.51674812
 08/17  10:00:00,1491.11418225,146.950481347,520.078725649,0.0,243.2593065,310.10971186,147.20849816,50.0406045366,70.808374512,26.359519111
 08/17  11:00:00,1498.04816867,152.826479227,520.016005644,0.0,243.2593065,310.10971186,126.646505632,29.4482336418,70.808374512,26.3898974782
 08/17  12:00:00,1462.21775954,158.745620445,519.985753354,0.0,243.2593065,310.10971186,107.40592821,19.0531719575,70.808374512,17.5443817401
 08/17  13:00:00,1502.85844436,166.112233863,519.833007797,0.0,243.2593065,302.612436532,93.9965640324,10.9600832416,56.6466996096,26.3897811812
 08/17  14:00:00,1509.67187488,172.946006874,519.725215983,0.0,243.2593065,302.612436532,71.2163408369,2.3714493124,42.4850247072,26.3598668173
 08/17  15:00:00,1517.52319525,181.0323858,519.499564232,0.0,243.2593065,302.612436532,82.9742717349,0.0,56.6466996096,26.3275721253
 08/17  16:00:00,1527.25139305,184.260982039,519.408292535,0.0,243.2593065,310.10971186,102.473482182,0.0,84.9700494144,17.5034327676
 08/17  17:00:00,1528.81227324,185.784083296,519.454772478,0.0,243.2593065,310.10971186,93.6748226964,0.0,84.9700494144,8.70477328204
 08/17  18:00:00,1178.98480203,97.756866097,523.20997846,0.0,166.938926447,199.110933808,109.5440182,7.22017079308,84.9700494144,17.3537979928
 08/17  19:00:00,1173.25204071,97.7565762941,524.196564713,0.0,166.938926447,191.61365848,86.5293632489,21.1968424379,56.6466996096,8.68582120143
 08/17  20:00:00,1054.64540858,97.7546364786,524.17941774,0.0,100.150657288,124.558693486,119.220623356,53.8885657409,56.6466996096,8.68535800586
 08/17  21:00:00,1015.98386354,97.7545976081,525.14180228,0.0,100.150657288,124.558693486,121.693198971,70.534986515,42.4850247072,8.67318774874
 08/17  22:00:00,948.347565932,97.7545976081,525.271481599,0.0,46.0930336215,124.558693486,139.752117932,102.757050948,28.3233498048,8.67171717909
 08/17  23:00:00,949.107982976,97.7545976081,525.259364277,0.0,46.0930336215,124.558693486,151.89300841,129.059454048,14.1616749024,8.67187945872
 08/17  24:00:00,935.863545515,97.7545976081,524.350526433,0.0,46.0930336215,113.312780494,172.218532541,157.883370249,5.66466996096,8.67049233116
 08/18  01:00:00,936.781293874,97.7545976081,525.298465059,0.0,46.0930336215,113.312780494,189.396820739,175.061634616,5.66466996096,8.67051616145
 08/18  02:00:00,936.776558156,97.7545976081,525.322084275,0.0,46.0930336215,113.312780494,205.982349988,191.646956586,5.66466996096,8.67072344169
 08/18  03:00:00,936.498430754,97.7545976081,525.147707957,0.0,46.0930336215,113.312780494,222.977495154,208.641918487,5.66466996096,8.67090670634
 08/18  04:00:00,1027.7152052,97.7545976081,523.250173538,0.0,100.150657288,148.969399434,216.097385847,201.761633225,5.66466996096,8.67108266082
 08/18  05:00:00,1035.56279589,109.810793471,519.441023995,0.0,100.150657288,149.894399434,298.4216525,275.587711927,14.1616749024,8.67226567016
 08/18  06:00:00,1275.13881826,121.646509777,521.896833909,0.0,176.471037341,302.612436532,205.660762373,168.665842466,28.3233498048,8.67157010186
 08/18  07:00:00,1399.92932408,137.730469747,520.169177615,0.0,243.2593065,310.10971186,184.156156335,124.247409983,42.4850247072,17.4237216454
 08/18  08:00:00,1448.25411029,145.196032177,519.777850806,0.0,243.2593065,310.10971186,157.256217544,83.1340183261,56.6466996096,17.4754996086
 08/18  09:00:00,1487.63681758,151.240386413,519.780238035,0.0,243.2593065,302.612436532,116.306048938,47.5539717099,42.4850247072,26.2670525206
 08/18  10:00:00,1500.68615749,156.802570298,519.709696326,0.0,243.2593065,310.10971186,117.477693,29.0893233402,70.808374512,17.5799951476
 08/18  11:00:00,1507.54127272,162.672556,519.622828605,0.0,243.2593065,310.10971186,116.515817013,19.3162631051,70.808374512,26.3911793955
 08/18  12:00:00,1471.31910583,168.114497265,519.688044835,0.0,243.2593065,310.10971186,107.497164148,10.3842127675,70.808374512,26.3045768688
 08/18  13:00:00,1509.98323105,173.271224209,519.780105962,0.0,243.2593065,302.612436532,87.0923291879,4.05577624287,56.6466996096,26.3898533354
 08/18  14:00:00,1514.51701093,177.940145072,519.602788345,0.0,243.2593065,302.612436532,69.2109869054,0.365430171117,42.4850247072,26.3605320271
 08/18  15:00:00,1514.83115079,178.756822934,519.331056186,0.0,243.2593065,302.612436532,75.4033268365,1.1990582864,56.6466996096,17.5575689405
 08/18  16:00:00,1516.0880309,174.711061241,518.160835265,0.0,243.2593065,310.10971186,112.932855198,10.4601236126,84.9700494144,17.5026821709
 08/18  17:00:00,1512.69913087,172.454758988,517.034085928,0.0,243.2593065,310.10971186,119.740032114,17.3800012276,84.9700494144,17.3899814716
 08/18  18:00:00,1177.71550327,97.7545976081,522.263952643,0.0,166.938926447,199.110933808,135.799629078,42.1438328792,84.9700494144,8.68574678462
 08/18  19:00:00,1173.02165023,97.7545976081,525.101382701,0.0,166.938926447,191.61365848,128.549545333,63.218117937,56.6466996096,8.68472778686
 08/18  20:00:00,1053.7736627,97.7545976081,524.315260371,0.0,100.150657288,124.558693486,186.603944679,112.603932077,56.6466996096,17.3533129931
 08/18  21:00:00,1015.45936652,97.7545976081,525.386800864,0.0,100.150657288,124.558693486,197.149065863,145.990456855,42.4850247072,8.67358430048
 08/18  22:00:00,947.696865174,97.7545976081,524.842418007,0.0,46.0930336215,124.558693486,208.325171923,171.329793692,28.3233498048,8.6720284264
 08/18  23:00:00,948.930739698,97.7545976081,525.124995759,0.0,46.0930336215,124.558693486,196.83497348,174.002823892,14.1616749024,8.67047468568
 08/18  24:00:00,935.910575486,97.7545976081,524.450686534,0.0,46.0930336215,113.312780494,204.347561944,190.012257711,5.66466996096,8.67063427286
 08/19  01:00:00,936.635169741,97.7545976081,525.205631435,0.0,46.0930336215,113.312780494,214.122768465,199.787214686,5.66466996096,8.67088381799
 08/19  02:00:00,936.285942648,97.7545976081,525.028872302,0.0,46.0930336215,113.312780494,230.726136495,216.390376426,5.66466996096,8.67109010788
 08/19  03:00:00,925.327451318,97.7545976081,517.454946178,0.0,46.0930336215,113.312780494,256.86158315,242.525632185,5.66466996096,8.67128100415
 08/19  04:00:00,928.033773923,97.7545976081,512.823191777,0.0,55.6251445156,113.312780494,267.690624858,253.354487748,5.66466996096,8.67146714896
 08/19  05:00:00,927.735542625,97.7545976081,512.92600827,0.0,55.6251445156,113.312780494,284.024019532,261.190692903,14.1616749024,8.67165172695
 08/19  06:00:00,997.392882247,97.7545976081,513.241109375,0.0,65.1572554096,176.889270242,242.337650773,205.342465275,28.3233498048,8.67183569319
 08/19  07:00:00,1118.95430892,103.724835949,516.010023091,0.0,109.682768182,220.96816451,313.705901096,262.548852866,42.4850247072,8.6720235226
 08/19  08:00:00,1138.94271371,103.726732816,522.850851433,0.0,109.682768182,220.96816451,280.357475977,215.012214883,56.6466996096,8.69856148509
 08/19  09:00:00,1253.43240049,109.388943597,523.973789759,0.0,131.945524568,266.955817592,221.961497439,162.048567866,42.4850247072,17.4279048662
 08/19  10:00:00,1262.2309111,110.744074206,523.930104443,0.0,131.945524568,274.45309292,229.391927755,141.10917209,70.808374512,17.4743811525
 08/19  11:00:00,1264.37494277,112.089825617,523.670875343,0.0,131.945524568,274.45309292,213.207046138,124.923197984,70.808374512,17.4754736419
 08/19  12:00:00,1236.38017209,116.835186197,522.905445013,0.0,131.945524568,274.45309292,178.063369534,89.7807879315,70.808374512,17.47420709
 08/19  13:00:00,1232.5791469,120.981039321,522.316376159,0.0,131.945524568,266.955817592,142.90289084,68.7810269043,56.6466996096,17.4751643262
 08/19  14:00:00,1235.55353404,123.526217206,522.664781156,0.0,131.945524568,266.955817592,122.281455059,60.3654343772,42.4850247072,19.430995975
 08/19  15:00:00,1133.9035615,97.7545976081,523.47603296,0.0,109.682768182,212.545889182,120.848079254,39.9598378137,56.6466996096,24.2415418311
 08/19  16:00:00,1143.10961269,97.7545976081,525.362637898,0.0,109.682768182,220.04316451,150.112581695,47.6719190392,84.9700494144,17.4706132415
 08/19  17:00:00,1100.77590824,97.7545976081,525.435184908,0.0,109.682768182,220.04316451,149.936956889,56.2454306789,84.9700494144,8.72147679561
 08/19  18:00:00,1061.01079032,97.7545976081,524.709875557,0.0,100.150657288,199.110933808,198.577797666,104.93565256,84.9700494144,8.67209569133
 08/19  19:00:00,1040.58511192,97.7545976081,515.696530953,0.0,100.150657288,191.61365848,209.808295874,144.490309745,56.6466996096,8.67128651966
 08/19  20:00:00,933.795424328,97.7545976081,510.115673907,0.0,55.6251445156,124.558693486,286.76835426,221.450016163,56.6466996096,8.67163848745
 08/19  21:00:00,935.04485784,97.7545976081,511.6390594,0.0,55.6251445156,124.558693486,279.941512889,228.784828638,42.4850247072,8.67165954404
 08/19  22:00:00,929.911005633,97.7545976081,513.840347902,0.0,46.0930336215,124.558693486,257.425558225,220.43035609,28.3233498048,8.67185233109
 08/19  23:00:00,933.431284925,97.7545976081,514.252751139,0.0,46.0930336215,124.558693486,240.788493338,217.954779811,14.1616749024,8.67203862466
 08/19  24:00:00,920.937272513,97.7545976081,514.259952735,0.0,46.0930336215,113.312780494,250.119281742,227.131595882,5.66466996096,17.3230158996
 08/20  01:00:00,909.877876174,97.7545976081,514.17077154,0.0,34.9616554283,113.312780494,249.38414516,235.048531883,5.66466996096,8.67094331556
 08/20  02:00:00,909.745259141,97.7545976081,514.154909354,0.0,34.9616554283,113.312780494,257.653620252,243.317795331,5.66466996096,8.6711549605
 08/20  03:00:00,909.883160511,97.7545976081,514.229062009,0.0,34.9616554283,113.312780494,264.645348674,250.309322749,5.66466996096,8.67135596335
 08/20  04:00:00,920.322240406,97.7545976081,514.27071793,0.0,44.4937663224,113.312780494,260.396095255,246.059871661,5.66466996096,8.6715536334
 08/20  05:00:00,919.932704126,97.7545976081,514.174321649,0.0,44.4937663224,113.312780494,274.924630895,252.091205839,14.1616749024,8.67175015412
 08/20  06:00:00,989.538813557,97.7545976081,514.345455976,0.0,54.0258772165,176.889270242,235.052575636,198.057279651,28.3233498048,8.67194617943
 08/20  07:00:00,988.589391781,97.7545976081,516.562006687,0.0,54.0258772165,184.38654557,236.438252669,185.281086056,42.4850247072,8.6721419058
 08/20  08:00:00,1076.44945402,97.7545976081,522.466801853,0.0,65.1572554096,220.04316451,221.674256386,156.332104828,56.6466996096,8.69545194889
 08/20  09:00:00,1071.97531398,97.7545976081,524.590988432,0.0,65.1572554096,212.545889182,190.464970229,130.562715132,42.4850247072,17.4172303896
 08/20  10:00:00,1079.66704132,97.7545976081,524.702001869,0.0,65.1572554096,220.04316451,197.402595334,109.129492013,70.808374512,17.4647288092
 08/20  11:00:00,1080.82727879,97.7545976081,524.764108557,0.0,65.1572554096,220.04316451,181.558047131,93.284766622,70.808374512,17.4649059969
 08/20  12:00:00,1079.54125139,97.7545976081,524.45542511,0.0,65.1572554096,220.04316451,163.897797936,75.6243983109,70.808374512,17.4650251131
 08/20  13:00:00,1072.12744765,97.7545976081,524.431113782,0.0,65.1572554096,212.545889182,137.219806579,63.1079682729,56.6466996096,17.4651386968
 08/20  14:00:00,1071.99246256,97.7545976081,524.245928803,0.0,65.1572554096,212.545889182,110.247671832,50.2973955631,42.4850247072,17.4652515612
 08/20  15:00:00,1072.46329647,97.7545976081,524.745584094,0.0,65.1572554096,212.545889182,123.710779323,49.5987155657,56.6466996096,17.4653641476
 08/20  16:00:00,1047.49721516,97.7553594484,525.14566519,0.0,65.1572554096,220.04316451,156.795204112,54.3596782011,84.9700494144,17.465476497
 08/20  17:00:00,1000.71865605,97.7545976081,525.170325178,0.0,54.0258772165,184.38654557,166.544081959,69.2223976916,84.9700494144,12.3516348531
 08/20  18:00:00,969.519752848,97.7545976081,524.446258543,0.0,44.4937663224,163.454314868,196.918180181,98.2415380083,84.9700494144,13.7065927582
 08/20  19:00:00,963.836750675,97.7545976081,525.430578162,0.0,44.4937663224,155.95703954,181.786433451,116.468684259,56.6466996096,8.67104958205
 08/20  20:00:00,947.459313114,97.7546564536,525.185153283,0.0,44.4937663224,124.558693486,216.375800002,151.057857098,56.6466996096,8.67124329426
 08/20  21:00:00,946.806925033,97.7545976081,525.013452161,0.0,44.4937663224,124.558693486,206.423583465,155.26711989,42.4850247072,8.67143886756
 08/20  22:00:00,936.249660542,97.7545976081,524.6437591,0.0,34.9616554283,124.558693486,197.123450993,160.128466341,28.3233498048,8.67163484705
 08/20  23:00:00,936.902050012,97.7545976081,524.277578366,0.0,34.9616554283,124.558693486,171.351859258,148.518353557,14.1616749024,8.6718307979
 08/20  24:00:00,923.903210437,97.7545976081,523.601400058,0.0,34.9616554283,113.312780494,157.114196049,142.777497078,5.66466996096,8.67202900956
 08/21  01:00:00,935.509714717,97.7545976081,524.060324916,0.0,46.0930336215,113.312780494,152.63738185,138.300384595,5.66466996096,8.67232729431
 08/21  02:00:00,935.736796979,97.7545976081,524.30075423,0.0,46.0930336215,113.312780494,160.475998393,146.14126961,5.66466996096,8.67005882238
 08/21  03:00:00,935.869925879,97.7545976081,524.450000747,0.0,46.0930336215,113.312780494,172.778580493,158.442896069,5.66466996096,8.6710144636
 08/21  04:00:00,1026.57119823,97.7545976081,524.601929841,0.0,100.150657288,148.969399434,171.222887089,156.886997329,5.66466996096,8.67121979889
 08/21  05:00:00,1027.89243524,99.6186643014,523.056230548,0.0,100.150657288,149.894399434,319.411106762,296.577999792,14.1616749024,8.67143206771
 08/21  06:00:00,1259.4079036,106.091820764,523.056486842,0.0,176.471037341,302.612436532,211.014641313,174.019650632,28.3233498048,8.67164087636
 08/21  07:00:00,1378.34919137,113.485430388,522.778317626,0.0,243.2593065,310.10971186,200.650987461,140.742454371,42.4850247072,17.4235083828
 08/21  08:00:00,1425.80830748,119.580835622,522.910493609,0.0,243.2593065,310.10971186,182.766486889,108.642658592,56.6466996096,17.4771286881
 08/21  09:00:00,1464.52596177,125.069113607,522.802038928,0.0,243.2593065,302.612436532,149.808988559,89.8054253938,42.4850247072,17.5185384576
 08/21  10:00:00,1477.63556824,131.154033814,522.261772271,0.0,243.2593065,310.10971186,172.751837171,75.5813356065,70.808374512,26.3621270525
 08/21  11:00:00,1485.17110087,138.453925329,521.450040207,0.0,243.2593065,310.10971186,155.559644735,58.3568905821,70.808374512,26.3943796411
