Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/21  12:00:00,1449.43228291,145.002459409,520.893503203,0.0,243.2593065,310.10971186,130.241793833,41.8862543583,70.808374512,17.5471649624
 08/21  13:00:00,1488.60772154,151.464437381,520.229155739,0.0,243.2593065,302.612436532,111.556796342,28.5153028076,56.6466996096,26.3947939253
 08/21  14:00:00,1494.77063296,157.980936012,519.793818402,0.0,243.2593065,302.612436532,88.0562879785,19.2058945442,42.4850247072,26.3653687272
 08/21  15:00:00,1501.35141035,165.031265132,519.30655994,0.0,243.2593065,302.612436532,93.6707848332,10.6911717447,56.6466996096,26.3329134789
 08/21  16:00:00,1511.68204859,169.037073671,518.974749198,0.0,243.2593065,310.10971186,107.22605771,4.74890943931,84.9700494144,17.507098856
 08/21  17:00:00,1513.90625605,171.206921209,519.030590088,0.0,243.2593065,310.10971186,105.467959466,3.10728784863,84.9700494144,17.3906222027
 08/21  18:00:00,1179.26334684,97.942835254,523.244402394,0.0,166.938926447,199.110933808,107.896191294,14.2384493347,84.9700494144,8.68769254513
 08/21  19:00:00,1178.43075398,97.9060623829,525.343351579,0.0,166.938926447,191.61365848,94.096078004,28.7621820069,56.6466996096,8.68719638746
 08/21  20:00:00,1054.59895653,97.7874508721,524.133251714,0.0,100.150657288,124.558693486,142.987579238,77.6541323697,56.6466996096,8.6867472582
 08/21  21:00:00,1016.08598757,97.7735315348,525.273937776,0.0,100.150657288,124.558693486,163.226724309,112.068872809,42.4850247072,8.67282679242
 08/21  22:00:00,948.018840517,97.759676108,525.000967374,0.0,46.0930336215,124.558693486,169.713518795,132.718767053,28.3233498048,8.67140193771
 08/21  23:00:00,948.658135598,97.7548654101,524.840482921,0.0,46.0930336215,124.558693486,153.752840342,130.919556086,14.1616749024,8.67160935433
 08/21  24:00:00,935.807219787,97.7545976081,524.358282522,0.0,46.0930336215,113.312780494,157.527690643,143.191050135,5.66466996096,8.67197054656
 08/22  01:00:00,936.489139152,97.7545976081,525.081187122,0.0,46.0930336215,113.312780494,175.526864087,161.190121115,5.66466996096,8.6720730108
 08/22  02:00:00,936.394657046,97.7545976081,525.001010971,0.0,46.0930336215,113.312780494,189.57743003,175.240408697,5.66466996096,8.67235137214
 08/22  03:00:00,936.373473327,97.7545976081,524.991322707,0.0,46.0930336215,113.312780494,210.544968614,187.556642861,5.66466996096,17.3236557916
 08/22  04:00:00,1030.2101795,97.7545976081,524.966269553,0.0,100.150657288,148.969399434,194.107042612,179.771095508,5.66466996096,8.6712771433
 08/22  05:00:00,1036.74703583,107.081247322,521.931781247,0.0,100.150657288,149.894399434,294.726496161,271.893321911,14.1616749024,8.67149934741
 08/22  06:00:00,1269.50337879,115.681960335,522.318335235,0.0,176.471037341,302.612436532,211.795439574,174.800369141,28.3233498048,8.6717206288
 08/22  07:00:00,1386.19557353,123.102519842,521.13258986,0.0,243.2593065,310.10971186,208.771832238,157.563154732,42.4850247072,8.72365279839
 08/22  08:00:00,1433.29095273,128.820641536,521.240355098,0.0,243.2593065,310.10971186,204.08746996,129.960092101,56.6466996096,17.4806782489
 08/22  09:00:00,1474.15928813,136.904220959,520.729267913,0.0,243.2593065,302.612436532,166.809360316,98.0529975278,42.4850247072,26.2713380805
 08/22  10:00:00,1483.52533651,139.072197972,520.412565229,0.0,243.2593065,310.10971186,187.309692005,90.1395762363,70.808374512,26.3617412563
 08/22  11:00:00,1488.81019843,143.751145107,519.909146154,0.0,243.2593065,310.10971186,169.837714952,72.6335278608,70.808374512,26.3958125787
 08/22  12:00:00,1453.83735653,151.029483607,519.3873252,0.0,243.2593065,310.10971186,136.138375595,47.7855767206,70.808374512,17.5444243619
 08/22  13:00:00,1493.69678504,157.584760027,519.310073485,0.0,243.2593065,302.612436532,113.839097487,30.7967508237,56.6466996096,26.3956470538
 08/22  14:00:00,1501.3097758,165.321457952,519.107204531,0.0,243.2593065,302.612436532,87.217550436,18.3660759845,42.4850247072,26.3664497443
 08/22  15:00:00,1507.99569801,172.033549781,519.021439087,0.0,243.2593065,302.612436532,90.7461717249,7.76957708408,56.6466996096,26.3298950312
 08/22  16:00:00,1517.59720152,175.145102458,518.858023428,0.0,243.2593065,310.10971186,105.434585796,2.96027572716,84.9700494144,17.5042606548
 08/22  17:00:00,1517.64285148,175.640027636,518.419503554,0.0,243.2593065,310.10971186,97.0738466678,3.39885077803,84.9700494144,8.70494647536
 08/22  18:00:00,1178.80844636,97.8654016347,522.933427593,0.0,166.938926447,199.110933808,125.534341271,23.2098077054,84.9700494144,17.3544841512
 08/22  19:00:00,1176.45884526,97.8766923012,524.295695741,0.0,166.938926447,191.61365848,108.126903658,42.7942440434,56.6466996096,8.68596000465
 08/22  20:00:00,1054.22463662,97.7644734218,524.539498622,0.0,100.150657288,124.558693486,155.862312952,90.5280305001,56.6466996096,8.68758284277
 08/22  21:00:00,1015.51981648,97.7555527414,525.460102525,0.0,100.150657288,124.558693486,174.058211658,122.899881601,42.4850247072,8.67330534967
 08/22  22:00:00,935.943556273,97.7545976081,516.720161484,0.0,46.0930336215,124.558693486,199.859229977,162.864009504,28.3233498048,8.67187066881
 08/22  23:00:00,928.597486517,97.7545976081,511.795755535,0.0,46.0930336215,124.558693486,214.76986642,191.936097768,14.1616749024,8.67209374943
 08/22  24:00:00,912.436171119,97.7545976081,510.568955832,0.0,46.0930336215,113.312780494,242.802616288,228.465626178,5.66466996096,8.67232014882
 08/23  01:00:00,911.139538333,97.7545976081,510.267339208,0.0,46.0930336215,113.312780494,268.049350364,253.712060869,5.66466996096,8.6726195341
 08/23  02:00:00,911.423788723,97.7545976081,510.863787421,0.0,46.0930336215,113.312780494,284.908955979,270.573147118,5.66466996096,8.67113890023
 08/23  03:00:00,912.30262461,97.7545976081,511.522371505,0.0,46.0930336215,113.312780494,291.011549067,276.675507342,5.66466996096,8.67137176429
 08/23  04:00:00,1002.62407317,97.7545976081,511.294920224,0.0,100.150657288,148.969399434,280.130336513,265.794059676,5.66466996096,8.67160687563
 08/23  05:00:00,1013.46495741,106.748072957,510.669101808,0.0,100.150657288,149.894399434,381.488245726,358.653708961,14.1616749024,8.67286186296
 08/23  06:00:00,1246.63384116,112.590517663,510.030405741,0.0,176.471037341,302.612436532,283.523853142,246.52828441,28.3233498048,8.67221892783
 08/23  07:00:00,1364.58703202,117.70867968,510.805257103,0.0,243.2593065,310.10971186,291.42666819,231.515504837,42.4850247072,17.4261386453
 08/23  08:00:00,1413.16157185,121.18824194,513.136532998,0.0,243.2593065,310.10971186,267.349901233,193.22455859,56.6466996096,17.4786430334
 08/23  09:00:00,1462.88106502,128.688457946,518.667397158,0.0,243.2593065,302.612436532,210.691852113,141.934035265,42.4850247072,26.2727921405
 08/23  10:00:00,1481.99948498,137.549610512,520.305973923,0.0,243.2593065,310.10971186,195.245645024,106.852528071,70.808374512,17.5847424407
 08/23  11:00:00,1491.24862583,146.174844524,519.870961768,0.0,243.2593065,310.10971186,173.131998054,75.924765121,70.808374512,26.3988584205
 08/23  12:00:00,1455.56298753,152.866000834,519.273401308,0.0,243.2593065,310.10971186,149.720514736,52.5998129693,70.808374512,26.3123272546
 08/23  13:00:00,1491.74355866,156.183899692,518.782425275,0.0,243.2593065,302.612436532,127.351980021,44.3065581756,56.6466996096,26.3987222361
 08/23  14:00:00,1496.4278821,161.17933718,518.425549583,0.0,243.2593065,302.612436532,104.182807002,35.3331587911,42.4850247072,26.3646235038
 08/23  15:00:00,1501.0494924,166.028977203,518.199325504,0.0,243.2593065,302.612436532,100.301184272,26.0907626652,56.6466996096,17.5637219974
 08/23  16:00:00,1512.15402463,170.615719611,518.053194988,0.0,243.2593065,310.10971186,128.882802483,17.6655072773,84.9700494144,26.2472457917
 08/23  17:00:00,1515.52481221,173.958284775,518.083843176,0.0,243.2593065,310.10971186,106.542593496,12.8658454693,84.9700494144,8.70669861193
 08/23  18:00:00,1178.81456403,97.7607945743,523.126213827,0.0,166.938926447,199.110933808,125.555241385,31.8969910913,84.9700494144,8.6882008793
 08/23  19:00:00,1178.4514982,97.7686182429,525.574859491,0.0,166.938926447,191.61365848,125.870867835,51.8691945506,56.6466996096,17.354973675
 08/23  20:00:00,1055.00701269,97.7545976081,524.589590771,0.0,100.150657288,124.558693486,166.394418631,101.060875057,56.6466996096,8.68684396409
 08/23  21:00:00,1016.29979471,97.7545976081,525.572099905,0.0,100.150657288,124.558693486,184.743253424,133.583878267,42.4850247072,8.67435045053
 08/23  22:00:00,935.45956931,97.7545976081,516.675366143,0.0,46.0930336215,124.558693486,214.792645627,177.79815526,28.3233498048,8.67114056181
 08/23  23:00:00,924.843733607,97.7545976081,510.146849848,0.0,46.0930336215,124.558693486,245.536418365,222.703390719,14.1616749024,8.67135274328
 08/23  24:00:00,909.528774986,97.7545976081,509.507290977,0.0,46.0930336215,113.312780494,282.82193248,268.485676303,5.66466996096,8.67158621576
 08/24  01:00:00,909.501386261,97.7545976081,509.76130467,0.0,46.0930336215,113.312780494,307.00086758,292.664297122,5.66466996096,8.67190049661
 08/24  02:00:00,915.497177705,97.7545976081,514.560745331,0.0,46.0930336215,113.312780494,333.730357382,319.393499206,5.66466996096,8.6721882152
 08/24  03:00:00,931.955937602,97.7545976081,529.271937738,0.0,46.0930336215,113.312780494,360.005668804,345.668549687,5.66466996096,8.6724491566
 08/24  04:00:00,1034.3220613,97.7545976081,539.692969151,0.0,100.150657288,148.969399434,351.411294652,337.073922802,5.66466996096,8.67270188898
 08/24  05:00:00,1034.49209049,105.926227752,530.617067953,0.0,100.150657288,149.894399434,443.01240612,420.179045872,14.1616749024,8.6716853458
 08/24  06:00:00,1258.50160858,111.675152282,524.450435118,0.0,176.471037341,302.612436532,361.007203739,324.011404311,28.3233498048,8.67244962329
 08/24  07:00:00,1367.37752479,116.765285022,516.803513419,0.0,243.2593065,310.10971186,359.784487557,299.874297891,42.4850247072,17.4251649585
 08/24  08:00:00,1400.94759534,118.30737283,508.978504603,0.0,243.2593065,310.10971186,336.723270035,262.598778364,56.6466996096,17.4777920616
 08/24  09:00:00,1440.94007718,119.621320458,511.252313766,0.0,243.2593065,302.612436532,279.572842068,210.816055734,42.4850247072,26.2717616273
 08/24  10:00:00,1458.83221998,124.256526267,514.268098758,0.0,243.2593065,310.10971186,252.084096832,163.691763585,70.808374512,17.5839587347
 08/24  11:00:00,1481.26524107,135.669558104,520.459407108,0.0,243.2593065,310.10971186,207.916620984,110.709837517,70.808374512,26.3984089549
 08/24  12:00:00,1448.19698564,144.796723003,519.964518938,0.0,243.2593065,310.10971186,180.046320679,82.9263874834,70.808374512,26.3115586837
 08/24  13:00:00,1482.66964347,146.446891638,519.484197398,0.0,243.2593065,302.612436532,162.72081418,79.6756769614,56.6466996096,26.3984376088
 08/24  14:00:00,1482.59422785,147.476199053,518.363535546,0.0,243.2593065,302.612436532,148.890660518,80.0410753436,42.4850247072,26.3645604667
 08/24  15:00:00,1483.13299046,148.919634595,517.492824806,0.0,243.2593065,302.612436532,152.383588274,78.1733222325,56.6466996096,17.563566432
 08/24  16:00:00,1490.3848158,150.266065995,516.768550135,0.0,243.2593065,310.10971186,187.733166007,76.5125369948,84.9700494144,26.2505795982
 08/24  17:00:00,1490.45764137,150.596189051,516.496265633,0.0,243.2593065,310.10971186,171.378317257,77.7018082641,84.9700494144,8.70645957833
 08/24  18:00:00,1156.08784076,97.7545976081,508.798275319,0.0,166.938926447,199.110933808,212.849113096,119.191104481,84.9700494144,8.68795920037
 08/24  19:00:00,1149.10278216,97.7545976081,507.63872287,0.0,166.938926447,191.61365848,246.875617289,172.874332216,56.6466996096,17.3545854634
 08/24  20:00:00,1040.32080335,97.7545976081,519.997737963,0.0,100.150657288,124.558693486,327.662830283,262.329455446,56.6466996096,8.68667522746
 08/24  21:00:00,1020.72933158,97.7545976081,537.897113291,0.0,100.150657288,124.558693486,330.800775258,279.641610905,42.4850247072,8.67413964569
 08/24  22:00:00,960.596452829,97.7545976081,544.763068031,0.0,46.0930336215,124.558693486,341.528892753,304.532855613,28.3233498048,8.67268733473
 08/24  23:00:00,962.872769475,97.7545976081,546.234146763,0.0,46.0930336215,124.558693486,339.038415002,316.203803691,14.1616749024,8.67293640893
 08/24  24:00:00,950.848232111,97.7545976081,546.628012562,0.0,46.0930336215,113.312780494,340.218855115,325.882760475,5.66466996096,8.67142467891
 08/25  01:00:00,967.717986744,97.7545976081,564.852647824,0.0,46.0930336215,113.312780494,356.087982513,341.751564661,5.66466996096,8.6717478914
 08/25  02:00:00,974.203991089,97.7545976081,571.915412,0.0,46.0930336215,113.312780494,369.158173858,354.821454501,5.66466996096,8.67204939669
 08/25  03:00:00,969.553266853,97.7545976081,566.962004867,0.0,46.0930336215,113.312780494,377.042143349,362.705148448,5.66466996096,8.67232494057
 08/25  04:00:00,1060.2131237,97.7545976081,563.591670391,0.0,100.150657288,148.969399434,365.148356825,350.811094323,5.66466996096,8.67259254034
 08/25  05:00:00,1057.21959578,104.174524077,553.285750318,0.0,100.150657288,149.894399434,462.965534355,440.130996053,14.1616749024,8.67286340045
 08/25  06:00:00,1286.62347568,109.724411656,553.616866557,0.0,176.471037341,302.612436532,379.22518391,342.230893288,28.3233498048,8.67094081715
 08/25  07:00:00,1394.32252488,114.590129672,545.644539899,0.0,243.2593065,310.10971186,383.148650423,323.238353889,42.4850247072,17.4252718268
 08/25  08:00:00,1429.50898182,116.027273542,537.812445192,0.0,243.2593065,310.10971186,379.023040088,304.898279968,56.6466996096,17.478060511
 08/25  09:00:00,1454.61580563,117.293909287,528.235593854,0.0,243.2593065,302.612436532,354.31758535,285.560158702,42.4850247072,26.2724019404
 08/25  10:00:00,1453.52470445,118.420435457,519.735867735,0.0,243.2593065,310.10971186,361.728288485,273.335326535,70.808374512,17.5845874377
 08/25  11:00:00,1454.00415627,120.001465522,518.015964226,0.0,243.2593065,310.10971186,359.775511403,262.567586611,70.808374512,26.3995502805
 08/25  12:00:00,1415.41618808,121.485074153,519.702363212,0.0,243.2593065,310.10971186,355.547063164,258.426075105,70.808374512,26.3126135473
 08/25  13:00:00,1452.61125957,123.15627338,521.617159455,0.0,243.2593065,302.612436532,334.572588306,251.526065702,56.6466996096,26.3998229947
 08/25  14:00:00,1457.21509001,125.452146526,523.703461813,0.0,243.2593065,302.612436532,309.065366536,240.214364776,42.4850247072,26.3659770524
 08/25  15:00:00,1459.48883087,128.062884609,523.061665899,0.0,243.2593065,302.612436532,297.684200491,223.472956382,56.6466996096,17.5645444997
 08/25  16:00:00,1460.76892307,130.238033595,515.71287425,0.0,243.2593065,310.10971186,319.892004944,208.673576418,84.9700494144,26.2483791113
 08/25  17:00:00,1457.37735179,131.442857104,512.041488352,0.0,243.2593065,310.10971186,299.548517199,205.871630404,84.9700494144,8.70683738034
 08/25  18:00:00,1196.08951641,97.7545976081,549.618449578,0.0,166.938926447,199.110933808,306.702561913,213.044203838,84.9700494144,8.68830866053
 08/25  19:00:00,1207.04096268,97.7545976081,564.184672129,0.0,166.938926447,191.61365848,306.911586381,232.90958455,56.6466996096,17.3553022222
 08/25  20:00:00,1090.06177188,97.7545976081,569.751449457,0.0,100.150657288,124.558693486,349.43122798,284.097479712,56.6466996096,8.68704865875
 08/25  21:00:00,1054.89821877,97.7545976081,574.253333127,0.0,100.150657288,124.558693486,349.235927807,298.076386023,42.4850247072,8.67451707673
 08/25  22:00:00,990.486272728,97.7545976081,577.117509761,0.0,46.0930336215,124.558693486,358.590354602,321.593931267,28.3233498048,8.67307353013
 08/25  23:00:00,985.129146064,97.7545976081,570.462616286,0.0,46.0930336215,124.558693486,354.149451642,331.316209423,14.1616749024,8.67156731605
 08/25  24:00:00,967.927856263,97.7545976081,565.161494292,0.0,46.0930336215,113.312780494,353.781944849,339.445450498,5.66466996096,8.67182438965
 08/26  01:00:00,970.496179432,97.7545976081,567.848121302,0.0,46.0930336215,113.312780494,364.870727806,350.533886198,5.66466996096,8.67217164704
 08/26  02:00:00,973.660651577,97.7545976081,571.165467275,0.0,46.0930336215,113.312780494,375.952188312,361.615026796,5.66466996096,8.67249155489
 08/26  03:00:00,975.269255143,97.7545976081,572.901413108,0.0,46.0930336215,113.312780494,385.81173214,371.474279111,5.66466996096,8.67278306834
 08/26  04:00:00,984.512193423,97.7545976081,571.736081623,0.0,55.6251445156,113.312780494,382.554901275,368.21716543,5.66466996096,8.67306588453
 08/26  05:00:00,983.733361095,97.7545976081,570.941665891,0.0,55.6251445156,113.312780494,396.545740434,373.712476467,14.1616749024,8.67158906516
 08/26  06:00:00,1027.80260152,97.7545976081,544.275069966,0.0,65.1572554096,176.889270242,342.210360187,305.215165224,28.3233498048,8.67184515739
 08/26  07:00:00,1114.07479917,100.814295429,518.767321134,0.0,109.682768182,220.96816451,409.579349961,358.420936163,42.4850247072,8.67338909019
 08/26  08:00:00,1116.40671069,100.706965949,513.437623532,0.0,109.682768182,220.96816451,399.501143069,325.473477669,56.6466996096,17.3809657907
 08/26  09:00:00,1230.75462671,103.700828491,516.858069275,0.0,131.945524568,266.955817592,363.086449522,303.171865707,42.4850247072,17.4295591077
 08/26  10:00:00,1236.55472736,104.106103231,514.932112156,0.0,131.945524568,274.45309292,371.340440173,283.053949609,70.808374512,17.4781160521
 08/26  11:00:00,1233.66804604,104.412288746,511.393023496,0.0,131.945524568,274.45309292,348.039189624,259.751140017,70.808374512,17.4796750952
 08/26  12:00:00,1205.57456939,104.897464674,512.7868966,0.0,131.945524568,274.45309292,306.419361289,218.132240378,70.808374512,17.4787463991
 08/26  13:00:00,1204.80296106,106.0429676,513.758415157,0.0,131.945524568,266.955817592,251.982156945,177.855335136,56.6466996096,17.4801221986
 08/26  14:00:00,1216.36112291,108.598580259,519.761011212,0.0,131.945524568,266.955817592,207.210216932,147.251549077,42.4850247072,17.4736431476
 08/26  15:00:00,1126.42382947,97.7545976081,518.651133046,0.0,109.682768182,212.545889182,156.337058786,82.2122157423,56.6466996096,17.478143434
 08/26  16:00:00,1128.36109785,97.7545976081,515.118741961,0.0,109.682768182,220.04316451,186.826817463,84.3785460846,84.9700494144,17.478221964
 08/26  17:00:00,1083.3597365,97.7589017903,513.383882362,0.0,109.682768182,220.04316451,189.998064945,87.6055854841,84.9700494144,17.4224300463
 08/26  18:00:00,1041.50643927,97.7556251461,512.240977615,0.0,100.150657288,199.110933808,219.792301444,126.150683022,84.9700494144,8.67156900696
 08/26  19:00:00,1034.75225709,97.7545976081,510.522616593,0.0,100.150657288,191.61365848,223.300654348,157.982123921,56.6466996096,8.67183081759
 08/26  20:00:00,930.691162555,97.7545976081,508.908230671,0.0,55.6251445156,124.558693486,308.437938059,243.11912838,56.6466996096,8.67211007003
 08/26  21:00:00,938.505441671,97.7545976081,515.915453584,0.0,55.6251445156,124.558693486,333.041338914,281.883929089,42.4850247072,8.67238511821
 08/26  22:00:00,947.701622395,97.7545976081,533.226426499,0.0,46.0930336215,124.558693486,351.225757683,314.229744564,28.3233498048,8.67266331425
 08/26  23:00:00,957.43321092,97.7545976081,540.826383475,0.0,46.0930336215,124.558693486,348.693836206,325.85921907,14.1616749024,8.67294223326
 08/26  24:00:00,946.78942267,97.7545976081,542.276147792,0.0,46.0930336215,113.312780494,351.145267298,336.807371671,5.66466996096,8.67322566679
 08/27  01:00:00,940.042505421,97.7545976081,546.97356409,0.0,34.9616554283,113.312780494,363.679927947,349.343463519,5.66466996096,8.67179446632
 08/27  02:00:00,941.996870432,97.7545976081,549.077298812,0.0,34.9616554283,113.312780494,373.866690606,359.529885806,5.66466996096,8.67213483902
 08/27  03:00:00,944.933059412,97.7545976081,552.251663673,0.0,34.9616554283,113.312780494,384.578330678,370.241216906,5.66466996096,8.67244381098
 08/27  04:00:00,957.174756836,97.7545976081,554.315923781,0.0,44.4937663224,113.312780494,382.534177736,368.196764534,5.66466996096,8.67274324074
 08/27  05:00:00,957.029040266,97.7545976081,554.231060541,0.0,44.4937663224,113.312780494,396.276128992,373.441414488,14.1616749024,8.67303960188
 08/27  06:00:00,1029.90114736,97.7545976081,554.054888975,0.0,54.0258772165,176.889270242,363.821305352,318.172765299,28.3233498048,17.3251902482
 08/27  07:00:00,1023.7340992,97.7545976081,556.231326649,0.0,54.0258772165,184.38654557,358.689363774,307.532204514,42.4850247072,8.67213455331
 08/27  08:00:00,1092.62038745,97.7545976081,545.000631637,0.0,65.1572554096,220.04316451,347.751300825,282.408711288,56.6466996096,8.69588992739
 08/27  09:00:00,1071.07816869,97.7545976081,531.657820725,0.0,65.1572554096,212.545889182,318.537461592,258.631667806,42.4850247072,17.4207690794
 08/27  10:00:00,1064.99716198,97.7545976081,519.641515274,0.0,65.1572554096,220.04316451,321.515193776,233.239155571,70.808374512,17.4676636934
 08/27  11:00:00,1058.17836466,97.7545976081,513.447322535,0.0,65.1572554096,220.04316451,301.863083114,213.586533172,70.808374512,17.4681754296
 08/27  12:00:00,1058.05661226,97.7545976081,513.935188949,0.0,65.1572554096,220.04316451,276.379034679,188.101975446,70.808374512,17.4686847211
 08/27  13:00:00,1053.69107538,97.7545976081,514.326126692,0.0,65.1572554096,212.545889182,224.966694669,150.850802263,56.6466996096,17.4691927966
 08/27  14:00:00,1057.58235066,97.7545976081,514.806767658,0.0,65.1572554096,212.545889182,181.472965501,121.518241025,42.4850247072,17.4696997684
 08/27  15:00:00,1060.04961333,97.7594375587,516.240907562,0.0,65.1572554096,212.545889182,180.279883483,106.162978225,56.6466996096,17.4702056485
 08/27  16:00:00,1029.9923716,97.7689234158,513.647481694,0.0,65.1572554096,220.04316451,207.491765682,105.0509308,84.9700494144,17.4707854675
 08/27  17:00:00,980.961923586,97.7713683769,512.63560222,0.0,54.0258772165,184.38654557,219.367231067,116.976942148,84.9700494144,17.4202395043
 08/27  18:00:00,945.797408649,97.7602891643,510.515903899,0.0,44.4937663224,163.454314868,259.524946998,165.882182324,84.9700494144,8.67271526015
 08/27  19:00:00,941.956128844,97.7545976081,511.086252964,0.0,44.4937663224,155.95703954,291.556920691,226.237218805,56.6466996096,8.67300227601
 08/27  20:00:00,949.37170486,97.7545976081,535.868337414,0.0,44.4937663224,124.558693486,359.270159154,293.950164821,56.6466996096,8.67329472378
 08/27  21:00:00,970.239796355,97.7545976081,556.726114441,0.0,44.4937663224,124.558693486,358.603910436,307.447066557,42.4850247072,8.67181917227
 08/27  22:00:00,956.980916411,97.7545976081,553.288401003,0.0,34.9616554283,124.558693486,363.613198806,326.617754198,28.3233498048,8.67209480363
 08/27  23:00:00,955.575244007,97.7545976081,550.586262115,0.0,34.9616554283,124.558693486,358.808687192,335.974627686,14.1616749024,8.67238460323
 08/27  24:00:00,938.590735699,97.7545976081,545.53069636,0.0,34.9616554283,113.312780494,358.016710061,343.679358372,5.66466996096,8.67268172722
 08/28  01:00:00,945.643475882,97.7545976081,541.185803025,0.0,46.0930336215,113.312780494,364.597570699,350.259810813,5.66466996096,8.67308992466
 08/28  02:00:00,944.791325743,97.7545976081,540.497184389,0.0,46.0930336215,113.312780494,374.001309458,359.663205841,5.66466996096,8.67343365623
 08/28  03:00:00,947.7265219,97.7545976081,543.265863991,0.0,46.0930336215,113.312780494,383.651225507,369.314576931,5.66466996096,8.67197861457
 08/28  04:00:00,1040.75531549,97.7545976081,545.944352533,0.0,100.150657288,148.969399434,371.000613601,356.663670116,5.66466996096,8.67227352401
 08/28  05:00:00,1040.0586093,98.304559107,543.332350107,0.0,100.150657288,149.894399434,541.206495458,518.372234149,14.1616749024,8.67258640709
 08/28  06:00:00,1267.11004137,101.308624805,538.616953253,0.0,176.471037341,302.612436532,407.317095038,370.320848296,28.3233498048,8.67289693651
 08/28  07:00:00,1369.44322136,104.2186633,530.878088171,0.0,243.2593065,310.10971186,399.758641288,339.847263853,42.4850247072,17.4263527276
 08/28  08:00:00,1403.63881517,105.706702432,523.170393452,0.0,243.2593065,310.10971186,391.37233193,317.242964335,56.6466996096,17.4826679852
 08/28  09:00:00,1427.51068248,107.067294557,513.505196011,0.0,243.2593065,302.612436532,349.776040233,289.767000058,42.4850247072,17.5240154678
 08/28  10:00:00,1435.46973865,108.853869713,511.802266476,0.0,243.2593065,310.10971186,340.140822855,242.958957177,70.808374512,26.3734911665
 08/28  11:00:00,1448.5354981,111.833654648,515.060235414,0.0,243.2593065,310.10971186,273.987216903,176.775657148,70.808374512,26.4031852426
 08/28  12:00:00,1421.86099985,116.474697932,522.311999136,0.0,243.2593065,310.10971186,239.66143341,142.537091044,70.808374512,26.3159678545
 08/28  13:00:00,1462.17548283,122.546946334,522.774816639,0.0,243.2593065,302.612436532,193.342453459,110.291513044,56.6466996096,26.4042408058
 08/28  14:00:00,1469.69054349,130.70404538,522.050322296,0.0,243.2593065,302.612436532,150.027315419,81.1717887626,42.4850247072,26.3705019487
 08/28  15:00:00,1477.12144018,139.286447276,520.898761705,0.0,243.2593065,302.612436532,136.910108466,62.6957378406,56.6466996096,17.567671016
 08/28  16:00:00,1491.41199323,148.71971362,519.171767932,0.0,243.2593065,310.10971186,159.061512366,47.8387540036,84.9700494144,26.252708948
 08/28  17:00:00,1498.33856234,155.806135367,519.039702344,0.0,243.2593065,310.10971186,129.729986188,36.0518699843,84.9700494144,8.70806678898
 08/28  18:00:00,1178.7832761,97.7886278748,523.080346449,0.0,166.938926447,199.110933808,142.050911181,48.3933953521,84.9700494144,8.68746641434
 08/28  19:00:00,1178.6128694,97.7943281893,525.708750741,0.0,166.938926447,191.61365848,150.577411421,76.5731022901,56.6466996096,17.3576095209
 08/28  20:00:00,1047.15229614,97.7546471606,519.211378635,0.0,100.150657288,124.558693486,198.558020583,133.223081818,56.6466996096,8.68823915464
 08/28  21:00:00,996.289502477,97.7545976081,512.014919032,0.0,100.150657288,124.558693486,212.108503732,160.949589887,42.4850247072,8.67388913753
 08/28  22:00:00,926.531514331,97.7545976081,511.573221518,0.0,46.0930336215,124.558693486,232.426783011,195.430936324,28.3233498048,8.67249688211
 08/28  23:00:00,925.901623919,97.7545976081,511.100971247,0.0,46.0930336215,124.558693486,240.374272984,217.539793449,14.1616749024,8.67280463285
 08/28  24:00:00,911.864977228,97.7545976081,510.805584,0.0,46.0930336215,113.312780494,261.413574334,247.075784847,5.66466996096,8.67311952605
 08/29  01:00:00,910.907454049,97.7545976081,510.553341416,0.0,46.0930336215,113.312780494,283.641697009,269.30350192,5.66466996096,8.67352512867
 08/29  02:00:00,910.019282794,97.7545976081,510.247539893,0.0,46.0930336215,113.312780494,305.453742832,291.116958868,5.66466996096,8.67211400318
 08/29  03:00:00,910.304688688,97.7545976081,510.674084056,0.0,46.0930336215,113.312780494,320.508329947,306.171222069,5.66466996096,8.67243791695
 08/29  04:00:00,1005.06635155,97.7545976081,511.341178731,0.0,100.150657288,148.969399434,303.875040041,289.537604816,5.66466996096,8.67276526412
 08/29  05:00:00,1010.48160905,101.821778724,511.572988023,0.0,100.150657288,149.894399434,417.009696258,394.174153521,14.1616749024,8.67386783499
 08/29  06:00:00,1246.6109016,107.738337358,511.262254831,0.0,176.471037341,302.612436532,303.180390654,264.536107883,28.3233498048,10.3209329661
 08/29  07:00:00,1362.16864884,112.729259273,512.526540127,0.0,243.2593065,310.10971186,277.482892888,219.225895128,42.4850247072,15.7719730531
 08/29  08:00:00,1422.5975861,120.395372046,519.915388587,0.0,243.2593065,310.10971186,225.001882996,150.87108165,56.6466996096,17.4841017369
 08/29  09:00:00,1469.27146102,130.922125532,521.777175075,0.0,243.2593065,302.612436532,171.02514841,102.261855315,42.4850247072,26.2782683874
 08/29  10:00:00,1483.13303518,138.399775164,520.601160734,0.0,243.2593065,310.10971186,176.829405155,79.647334361,70.808374512,26.3736962825
 08/29  11:00:00,1491.65308281,146.149703199,520.326513941,0.0,243.2593065,310.10971186,153.67728629,56.4626307192,70.808374512,26.4062810585
 08/29  12:00:00,1457.36132475,154.323369784,519.553384949,0.0,243.2593065,310.10971186,119.098887277,30.7393041583,70.808374512,17.5512086063
 08/29  13:00:00,1502.47728975,166.420382542,519.135083357,0.0,243.2593065,302.612436532,91.6703768566,8.61554214477,56.6466996096,26.4081351022
 08/29  14:00:00,1510.44973199,174.290749181,519.129119651,0.0,243.2593065,302.612436532,69.1987102534,0.339685957006,42.4850247072,26.3739995892
 08/29  15:00:00,1515.54343666,179.179192836,519.280885086,0.0,243.2593065,302.612436532,82.9889880568,0.0,56.6466996096,26.3422884472
 08/29  16:00:00,1526.33311436,183.094562594,519.483350551,0.0,243.2593065,310.10971186,102.479249964,0.0,84.9700494144,17.5092005495
 08/29  17:00:00,1528.87632432,185.471995223,519.690636208,0.0,243.2593065,310.10971186,102.364787633,0.0,84.9700494144,17.3947382184
 08/29  18:00:00,1181.24979961,99.8055339151,523.357735029,0.0,166.938926447,199.110933808,93.855914589,0.198366248655,84.9700494144,8.68749892594
 08/29  19:00:00,1177.59424975,99.4813292189,523.787760585,0.0,166.938926447,191.61365848,70.9021213135,5.567671781,56.6466996096,8.68774992293
 08/29  20:00:00,1054.06176869,98.0692127899,524.087045519,0.0,100.150657288,124.558693486,88.5014223917,23.1658308958,56.6466996096,8.68889188623
 08/29  21:00:00,1015.291333,97.8515861796,524.975867928,0.0,100.150657288,124.558693486,90.0984130991,38.9385746469,42.4850247072,8.674813745
 08/29  22:00:00,948.229472285,97.7977332356,525.078355942,0.0,46.0930336215,124.558693486,107.47667403,61.8277385513,28.3233498048,17.3255856741
 08/29  23:00:00,949.093928795,97.7794505346,525.187790415,0.0,46.0930336215,124.558693486,105.597303292,82.7632556506,14.1616749024,8.67237273888
 08/29  24:00:00,935.84617747,97.7654622741,524.296740405,0.0,46.0930336215,113.312780494,122.245775024,107.908409469,5.66466996096,8.67269559336
 08/30  01:00:00,936.747452015,97.7557516911,525.250244603,0.0,46.0930336215,113.312780494,142.070683821,127.732854257,5.66466996096,8.67315960281
 08/30  02:00:00,936.730969895,97.7545976081,525.256415388,0.0,46.0930336215,113.312780494,161.990698863,147.652499018,5.66466996096,8.67352988416
 08/30  03:00:00,936.453783347,97.7545976081,525.169798328,0.0,46.0930336215,113.312780494,187.692450826,173.353898384,5.66466996096,8.67388248123
 08/30  04:00:00,1013.81759513,97.7547028926,516.04219031,0.0,100.150657288,148.969399434,200.164068457,185.826965783,5.66466996096,8.67243271297
 08/30  05:00:00,1028.3352214,112.084098273,514.381111371,0.0,100.150657288,149.894399434,302.611004855,279.776560925,14.1616749024,8.67276902784
 08/30  06:00:00,1263.68620652,118.719640795,514.540575874,0.0,176.471037341,302.612436532,231.239089858,194.242629109,28.3233498048,8.67311094428
 08/30  07:00:00,1381.98157698,127.085175739,515.411504023,0.0,243.2593065,310.10971186,228.84783925,168.933995042,42.4850247072,17.428819501
 08/30  08:00:00,1439.72597727,136.477815995,519.984552478,0.0,243.2593065,310.10971186,199.423099306,125.292319313,56.6466996096,17.4840803834
 08/30  09:00:00,1481.15887222,145.210823173,519.383333182,0.0,243.2593065,302.612436532,154.36268303,94.3509079038,42.4850247072,17.5267504185
 08/30  10:00:00,1496.01072731,152.919519727,518.950787268,0.0,243.2593065,310.10971186,153.364389603,56.1795248595,70.808374512,26.376490231
 08/30  11:00:00,1506.47709945,162.100353593,519.085080588,0.0,243.2593065,310.10971186,122.677016825,25.4620719694,70.808374512,26.4065703433
 08/30  12:00:00,1472.91450765,170.060480325,519.243370904,0.0,243.2593065,310.10971186,105.486632701,8.35925814794,70.808374512,26.319000041
 08/30  13:00:00,1512.3491193,175.962070291,519.349138064,0.0,243.2593065,302.612436532,83.9335587035,0.878386810727,56.6466996096,26.4084722832
 08/30  14:00:00,1517.44646084,180.961917059,519.338809296,0.0,243.2593065,302.612436532,68.8597818394,0.0,42.4850247072,26.3747571322
 08/30  15:00:00,1521.41359137,184.835102667,519.405335308,0.0,243.2593065,302.612436532,74.2138451669,0.0,56.6466996096,17.5671455573
 08/30  16:00:00,1532.16672254,188.830987152,519.495051567,0.0,243.2593065,310.10971186,111.225834863,0.0,84.9700494144,26.2557854482
 08/30  17:00:00,1534.95365166,191.471837424,519.662139378,0.0,243.2593065,310.10971186,93.6774853315,0.0,84.9700494144,8.70743591712
 08/30  18:00:00,1181.97084192,100.663816894,523.155050013,0.0,166.938926447,199.110933808,93.692100663,0.033261961488,84.9700494144,8.68878928712
 08/30  19:00:00,1179.19596636,100.000680468,523.95497758,0.0,166.938926447,191.61365848,79.3817810572,5.37955141171,56.6466996096,17.3555300359
 08/30  20:00:00,1054.53692658,98.2142938008,523.534369786,0.0,100.150657288,124.558693486,90.7778149775,25.4433533361,56.6466996096,8.68776203174
 08/30  21:00:00,1016.02434748,97.9192087546,524.973598985,0.0,100.150657288,124.558693486,88.2486442053,37.088475606,42.4850247072,8.67514389208
 08/30  22:00:00,948.183606814,97.8254902655,524.999548759,0.0,46.0930336215,124.558693486,92.3116205328,55.3145048429,28.3233498048,8.67376588505
 08/30  23:00:00,948.96948143,97.7986392777,525.021928202,0.0,46.0930336215,124.558693486,91.0987384698,68.2647359502,14.1616749024,8.67232761718
 08/30  24:00:00,935.885334097,97.784447395,524.304895795,0.0,46.0930336215,113.312780494,99.0987702386,84.7614458761,5.66466996096,8.67265440153
 08/31  01:00:00,936.617170399,97.77117077,525.101778566,0.0,46.0930336215,113.312780494,116.017116755,101.679353666,5.66466996096,8.6730931275
 08/31  02:00:00,936.593672544,97.7588042476,525.113529336,0.0,46.0930336215,113.312780494,133.495180885,119.157008461,5.66466996096,8.67350246285
 08/31  03:00:00,936.566593585,97.7545976081,525.103205575,0.0,46.0930336215,113.312780494,149.374082821,135.035533537,5.66466996096,8.67387932218
 08/31  04:00:00,1027.0918345,97.7548975341,525.078763802,0.0,100.150657288,148.969399434,145.004714112,130.667581961,5.66466996096,8.67246218949
 08/31  05:00:00,1052.34450924,126.561934685,520.605616014,0.0,100.150657288,149.894399434,212.318430791,189.482424822,14.1616749024,8.67433106647
 08/31  06:00:00,1298.52097806,144.706091241,519.757697976,0.0,176.471037341,302.612436532,144.512923879,107.515395591,28.3233498048,8.67417848257
 08/31  07:00:00,1415.70186519,155.65023381,518.02443671,0.0,243.2593065,310.10971186,135.471737073,75.5561717861,42.4850247072,17.4305405799
 08/31  08:00:00,1463.63960701,161.363015077,518.991894338,0.0,243.2593065,310.10971186,112.839722014,38.7084595377,56.6466996096,17.4845628665
 08/31  09:00:00,1498.84036873,163.063411435,519.144359282,0.0,243.2593065,302.612436532,96.0588787188,27.2942490346,42.4850247072,26.279604977
 08/31  10:00:00,1510.0445113,166.639517571,519.143248123,0.0,243.2593065,310.10971186,113.023774687,15.837320607,70.808374512,26.3780795679
 08/31  11:00:00,1518.38074651,173.816480197,519.200571028,0.0,243.2593065,310.10971186,100.618291108,3.40110052519,70.808374512,26.4088160713
 08/31  12:00:00,1484.47451617,181.891109007,518.878723403,0.0,243.2593065,310.10971186,88.3611158405,0.0,70.808374512,17.5527413285
 08/31  13:00:00,1525.21219724,189.18559402,518.845776574,0.0,243.2593065,302.612436532,83.0578054676,0.0,56.6466996096,26.411105858
 08/31  14:00:00,1532.26056761,195.871040908,519.101979924,0.0,243.2593065,302.612436532,68.86218376,0.0,42.4850247072,26.3771590528
 08/31  15:00:00,1535.91436138,199.0664371,519.634691607,0.0,243.2593065,302.612436532,82.9922292706,0.0,56.6466996096,26.345529661
 08/31  16:00:00,1537.22865935,194.037379378,519.539655084,0.0,243.2593065,310.10971186,102.480926813,0.0,84.9700494144,17.5108773981
 08/31  17:00:00,1531.72699646,189.822808937,518.339685033,0.0,243.2593065,310.10971186,102.363660394,0.0,84.9700494144,17.3936109798
 08/31  18:00:00,1180.59737185,100.408249328,522.21933844,0.0,166.938926447,199.110933808,95.6863295089,2.02804988511,84.9700494144,8.68823020941
 08/31  19:00:00,1178.57379691,99.9245570636,523.527414645,0.0,166.938926447,191.61365848,76.4046803375,11.0700571287,56.6466996096,8.68792359922
 08/31  20:00:00,1055.08933112,98.2801324945,524.087388447,0.0,100.150657288,124.558693486,94.8085574198,29.4743868861,56.6466996096,8.68747092413
 08/31  21:00:00,1016.1465911,97.9282297688,525.137002872,0.0,100.150657288,124.558693486,102.960697871,43.1457690645,42.4850247072,17.3299040992
 08/31  22:00:00,948.37715099,97.8165401503,525.243049299,0.0,46.0930336215,124.558693486,105.826647201,68.8304198518,28.3233498048,8.67287754451
 08/31  23:00:00,949.192695343,97.7966915791,525.266143931,0.0,46.0930336215,124.558693486,112.328589346,89.4936793766,14.1616749024,8.67323506704
 08/31  24:00:00,936.015482293,97.7807162471,524.447808053,0.0,46.0930336215,113.312780494,126.545746846,112.207477636,5.66466996096,8.67359924935
 09/01  01:00:00,936.835534967,97.7686733126,525.317476481,0.0,46.0930336215,113.312780494,141.971276299,127.632498634,5.66466996096,8.67410770353
 09/01  02:00:00,936.778499088,97.7583544991,525.291996766,0.0,46.0930336215,113.312780494,155.485829454,141.14844626,5.66466996096,8.67271323288
 09/01  03:00:00,936.77523808,97.7545976081,525.306547608,0.0,46.0930336215,113.312780494,169.618842033,155.281089404,5.66466996096,8.67308266803
 09/01  04:00:00,1030.75893551,97.7546292065,525.307318714,0.0,100.150657288,148.969399434,165.920380837,151.582249857,5.66466996096,8.67346101877
 09/01  05:00:00,1057.0239402,128.914186311,520.196033515,0.0,100.150657288,149.894399434,229.674397303,206.838871635,14.1616749024,8.67385076552
 09/01  06:00:00,1306.16954663,151.511825134,519.124676311,0.0,176.471037341,302.612436532,131.229143086,94.2315646117,28.3233498048,8.67422866923
 09/01  07:00:00,1421.09638346,160.082459731,518.878732931,0.0,243.2593065,310.10971186,116.647374047,56.73070903,42.4850247072,17.4316403103
 09/01  08:00:00,1463.87013738,161.538397625,518.929237559,0.0,243.2593065,310.10971186,118.056736617,43.9226348239,56.6466996096,17.4874021839
 09/01  09:00:00,1497.35678542,162.033207035,518.610954706,0.0,243.2593065,302.612436532,100.564884945,40.5538485849,42.4850247072,17.5260116534
 09/01  10:00:00,1506.75950694,163.934105941,518.562757678,0.0,243.2593065,310.10971186,128.403816953,31.2175778289,70.808374512,26.3778646121
 09/01  11:00:00,1513.24450904,168.925779715,518.949651838,0.0,243.2593065,310.10971186,114.022679817,16.8037618988,70.808374512,26.4105434058
 09/01  12:00:00,1479.35956735,176.501988597,519.154277216,0.0,243.2593065,310.10971186,100.682881813,3.5539100078,70.808374512,26.320597293
 09/01  13:00:00,1517.98096133,181.592300626,519.279965707,0.0,243.2593065,302.612436532,83.1144290631,0.0572919097156,56.6466996096,26.4104375438
 09/01  14:00:00,1521.54880946,185.040010886,519.33643332,0.0,243.2593065,302.612436532,68.8619330507,0.0,42.4850247072,26.3769083435
 09/01  15:00:00,1523.0741326,186.689808455,519.245694624,0.0,243.2593065,302.612436532,74.2187864098,0.0,56.6466996096,17.5720868002
 09/01  16:00:00,1530.63691715,187.971744895,518.896651633,0.0,243.2593065,310.10971186,111.228887198,0.0,84.9700494144,26.2588377833
 09/01  17:00:00,1532.21567809,189.472891658,518.949193216,0.0,243.2593065,310.10971186,93.6771645645,0.0,84.9700494144,8.70711515011
 09/01  18:00:00,1181.7833507,100.541939078,523.070533438,0.0,166.938926447,199.110933808,103.532242351,1.20446112626,84.9700494144,17.3577318107
 09/01  19:00:00,1179.53661771,100.465480018,524.682939443,0.0,166.938926447,191.61365848,72.1961477622,6.86133738001,56.6466996096,8.68811077258
 09/01  20:00:00,1054.78793838,98.6207363984,524.133627158,0.0,100.150657288,124.558693486,85.2517142908,19.9180540785,56.6466996096,8.68696060278
 09/01  21:00:00,1015.77529104,98.1945156574,524.991129471,0.0,100.150657288,124.558693486,77.8678005628,26.7073113253,42.4850247072,8.67546453026
 09/01  22:00:00,948.322073164,97.8805730033,525.023899583,0.0,46.0930336215,124.558693486,77.9772431577,40.9797245174,28.3233498048,8.67416883556
 09/01  23:00:00,949.030879945,97.8319055071,525.020640276,0.0,46.0930336215,124.558693486,79.4922050283,56.6577787348,14.1616749024,8.67275139109
 09/01  24:00:00,935.931562576,97.8084591906,524.284216538,0.0,46.0930336215,113.312780494,86.9761947114,72.637379417,5.66466996096,8.67414533342
 09/02  01:00:00,936.611694024,97.7951011257,525.024515673,0.0,46.0930336215,113.312780494,99.1417408936,84.8035125534,5.66466996096,8.67355837923
 09/02  02:00:00,936.715638426,97.780764989,525.17946954,0.0,46.0930336215,113.312780494,117.067516031,102.728813277,5.66466996096,8.67403279301
 09/02  03:00:00,936.914796171,97.7651605272,525.423293085,0.0,46.0930336215,113.312780494,153.339364893,130.347198573,5.66466996096,17.3274963593
 09/02  04:00:00,947.222783961,97.7548463104,525.396578249,0.0,55.6251445156,113.312780494,166.243962463,151.905862094,5.66466996096,8.67343040855
 09/02  05:00:00,945.212931862,97.7545976081,524.107334465,0.0,55.6251445156,113.312780494,197.894733294,175.059230702,14.1616749024,8.67382768952
 09/02  06:00:00,1003.36907939,97.7545976081,513.684306586,0.0,65.1572554096,176.889270242,186.472246025,149.474666586,28.3233498048,8.67422963468
 09/02  07:00:00,1138.33656021,120.282613726,517.48697538,0.0,109.682768182,220.96816451,245.371833579,194.21396992,42.4850247072,8.67283895234
 09/02  08:00:00,1155.71125287,120.198675713,522.698340339,0.0,109.682768182,220.96816451,202.113328015,136.766172267,56.6466996096,8.70045613774
 09/02  09:00:00,1277.06244467,135.231519828,521.561273395,0.0,131.945524568,266.955817592,153.000902707,93.0802859835,42.4850247072,17.4355920166
 09/02  10:00:00,1286.82160543,137.552445578,521.473491851,0.0,131.945524568,274.45309292,168.878725453,80.5877976506,70.808374512,17.4825532902
 09/02  11:00:00,1296.80518123,147.497396579,520.425661136,0.0,131.945524568,274.45309292,145.321332034,57.0284626275,70.808374512,17.4844948949
 09/02  12:00:00,1275.96483583,159.322634639,519.650877855,0.0,131.945524568,274.45309292,117.863632547,29.5711354004,70.808374512,17.484122635
 09/02  13:00:00,1274.44249515,165.05161872,519.763284441,0.0,131.945524568,266.955817592,95.9813830679,13.1225033809,56.6466996096,26.2121800774
 09/02  14:00:00,1279.88827902,170.444729214,519.76333996,0.0,131.945524568,266.955817592,65.8485771111,5.88297643035,42.4850247072,17.4805759735
 09/02  15:00:00,1133.61115352,98.0381662788,522.60947465,0.0,109.682768182,212.545889182,74.8234166945,0.693774266575,56.6466996096,17.4829428184
 09/02  16:00:00,1143.45660717,98.2617683985,525.005704866,0.0,109.682768182,220.04316451,105.613816884,3.15948788325,84.9700494144,17.4842795862
 09/02  17:00:00,1101.15321131,98.332767798,525.046668304,0.0,109.682768182,220.04316451,109.894919728,7.49633413355,84.9700494144,17.4285361804
 09/02  18:00:00,1060.9138462,98.0276254645,524.25736687,0.0,100.150657288,199.110933808,123.511330712,29.8684702121,84.9700494144,8.67281108513
 09/02  19:00:00,1057.20622087,97.833179728,523.711537653,0.0,100.150657288,191.61365848,121.012363065,55.6925034773,56.6466996096,8.67315997848
 09/02  20:00:00,957.446949681,97.7939512381,524.092441307,0.0,55.6251445156,124.558693486,159.290855671,93.9706104804,56.6466996096,8.67354558114
 09/02  21:00:00,958.03481715,97.7836180195,525.136918347,0.0,55.6251445156,124.558693486,161.710357317,110.551394385,42.4850247072,8.67393822517
 09/02  22:00:00,947.910967782,97.7701531019,525.156475959,0.0,46.0930336215,124.558693486,170.467212625,133.469526646,28.3233498048,8.67433617345
 09/02  23:00:00,947.36161567,97.7566592815,524.254255667,0.0,46.0930336215,124.558693486,185.665619005,162.831013666,14.1616749024,8.67293043654
 09/02  24:00:00,914.622186875,97.7545976081,511.016320487,0.0,46.0930336215,113.312780494,228.501810343,214.163828901,5.66466996096,8.67331148073
 09/03  01:00:00,898.160149542,97.7545976081,508.5246744,0.0,34.9616554283,113.312780494,278.752660933,264.414178261,5.66466996096,8.67381271142
 09/03  02:00:00,908.059885342,97.7545976081,517.522886433,0.0,34.9616554283,113.312780494,335.681284878,321.342332684,5.66466996096,8.67428223256
 09/03  03:00:00,917.546318396,97.7545976081,525.948093662,0.0,34.9616554283,113.312780494,348.578048602,334.24045236,5.66466996096,8.67292628139
 09/03  04:00:00,932.62166281,97.7545976081,530.399368618,0.0,44.4937663224,113.312780494,352.472178764,338.134197814,5.66466996096,8.67331098861
 09/03  05:00:00,947.350714377,97.7545976081,544.218096548,0.0,44.4937663224,113.312780494,374.946885943,352.111490125,14.1616749024,8.67372091582
 09/03  06:00:00,1018.52044608,97.7545976081,541.919561471,0.0,54.0258772165,176.889270242,329.866826732,292.869339005,28.3233498048,8.67413792198
 09/03  07:00:00,999.618111512,97.7545976081,532.089442079,0.0,54.0258772165,184.38654557,343.603519449,283.790777299,42.4850247072,17.3277174437
 09/03  08:00:00,1094.63184343,97.7545976081,548.055683107,0.0,65.1572554096,220.04316451,353.05274389,287.708606427,56.6466996096,8.69743785377
 09/03  09:00:00,1106.52646662,97.7545976081,567.836419757,0.0,65.1572554096,212.545889182,351.417037005,291.506940692,42.4850247072,17.4250716062
 09/03  10:00:00,1096.67902237,97.7545976081,549.305252659,0.0,65.1572554096,220.04316451,370.912589144,282.630945967,70.808374512,17.4732686643
 09/03  11:00:00,1081.11412483,97.7545976081,532.824677143,0.0,65.1572554096,220.04316451,357.538200563,269.255539718,70.808374512,17.4742863328
 09/03  12:00:00,1066.79843253,97.7545976081,521.169402209,0.0,65.1572554096,220.04316451,343.931763935,255.648090681,70.808374512,17.4752987419
 09/03  13:00:00,1054.94129462,97.7545976081,517.324597713,0.0,65.1572554096,212.545889182,326.476415316,252.353406957,56.6466996096,17.47630875
 09/03  14:00:00,1053.1254593,97.7545976081,515.701411105,0.0,65.1572554096,212.545889182,310.279957137,250.32120295,42.4850247072,17.4737294801
 09/03  15:00:00,1052.25184376,97.7545976081,514.950309401,0.0,65.1572554096,212.545889182,324.163306946,250.045690258,56.6466996096,17.4709170785
 09/03  16:00:00,1030.26981091,97.7545976081,518.113576241,0.0,65.1572554096,220.04316451,362.649503626,260.207569562,84.9700494144,17.4718846489
 09/03  17:00:00,996.331981044,97.7545976081,529.655321692,0.0,54.0258772165,184.38654557,389.607755644,287.212412739,84.9700494144,17.42529349
 09/03  18:00:00,985.45119152,97.7545976081,548.160036732,0.0,44.4937663224,163.454314868,424.325884729,330.68162028,84.9700494144,8.67421503462
 09/03  19:00:00,997.55129895,97.7545976081,559.772033605,0.0,44.4937663224,155.95703954,407.033039614,341.711690913,56.6466996096,8.6746490914
 09/03  20:00:00,977.834148798,97.7545976081,564.13231193,0.0,44.4937663224,124.558693486,445.402189945,380.082244018,56.6466996096,8.67324631708
 09/03  21:00:00,982.662706885,97.7545976081,569.76544575,0.0,44.4937663224,124.558693486,440.601711532,389.443033791,42.4850247072,8.67365303329
 09/03  22:00:00,975.351674682,97.7545976081,572.777286709,0.0,34.9616554283,124.558693486,445.574495435,408.577076484,28.3233498048,8.67406914605
 09/03  23:00:00,987.519711162,97.7545976081,584.699395649,0.0,34.9616554283,124.558693486,442.44595207,419.609789457,14.1616749024,8.67448770981
 09/03  24:00:00,981.731024004,97.7545976081,591.7917362,0.0,34.9616554283,113.312780494,442.488066194,428.149262292,5.66466996096,8.67413394071
 09/04  01:00:00,981.343298934,97.7545976081,591.471563962,0.0,34.9616554283,113.312780494,447.737862569,433.399621781,5.66466996096,8.67357082631
 09/04  02:00:00,986.23311584,97.7545976081,596.722953353,0.0,34.9616554283,113.312780494,454.081446022,439.742699314,5.66466996096,8.67407674638
 09/04  03:00:00,980.0551549,97.7545976081,590.115946075,0.0,34.9616554283,113.312780494,465.713106269,442.720719843,5.66466996096,17.3277164654
 09/04  04:00:00,985.051069475,97.7545976081,584.420719983,0.0,44.4937663224,113.312780494,447.53115291,433.19289885,5.66466996096,8.67358409917
