Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/04  05:00:00,985.573680875,97.7545976081,584.979621761,0.0,44.4937663224,113.312780494,458.822171949,435.986483506,14.1616749024,8.67401353989
 09/04  06:00:00,1058.65503155,97.7545976081,585.017246902,0.0,54.0258772165,176.889270242,414.440509748,377.44270972,28.3233498048,8.67445022307
 09/04  07:00:00,1040.53646233,97.7545976081,574.370303555,0.0,54.0258772165,184.38654557,420.771844142,369.614640029,42.4850247072,8.67217940628
 09/04  08:00:00,1113.78481107,97.7545976081,567.73252418,0.0,65.1572554096,220.04316451,421.93981355,356.593859157,56.6466996096,8.69925478282
 09/04  09:00:00,1109.94116781,97.7545976081,571.583771991,0.0,65.1572554096,212.545889182,410.30719609,350.396218257,42.4850247072,17.4259531253
 09/04  10:00:00,1122.87775476,97.7545976081,577.498490388,0.0,65.1572554096,220.04316451,424.723703055,336.437947626,70.808374512,17.4773809175
 09/04  11:00:00,1112.82627058,97.7545976081,565.736721873,0.0,65.1572554096,220.04316451,413.999985473,325.720818125,70.808374512,17.4707928357
 09/04  12:00:00,1098.28595263,97.7545976081,551.308875838,0.0,65.1572554096,220.04316451,409.36406818,321.083548578,70.808374512,17.47214509
 09/04  13:00:00,1085.37434327,97.7545976081,545.329199351,0.0,65.1572554096,212.545889182,385.793775599,311.673850733,56.6466996096,17.4732252561
 09/04  14:00:00,1083.44634454,97.7545976081,543.281561224,0.0,65.1572554096,212.545889182,362.86646064,302.907114944,42.4850247072,17.4743209885
 09/04  15:00:00,1088.07880837,97.7545976081,548.338964894,0.0,65.1572554096,212.545889182,363.512549977,289.390434383,56.6466996096,17.4754159852
 09/04  16:00:00,1066.15892601,97.7545976081,552.066858041,0.0,65.1572554096,220.04316451,384.557175721,282.110617465,84.9700494144,17.476508842
 09/04  17:00:00,1024.93798175,97.7545976081,557.981044029,0.0,54.0258772165,184.38654557,395.322446015,292.925779809,84.9700494144,17.4266167916
 09/04  18:00:00,995.573708402,97.7545976081,559.140790763,0.0,44.4937663224,163.454314868,418.102114161,324.457557222,84.9700494144,8.67450752437
 09/04  19:00:00,1000.46227631,97.7545976081,563.305521453,0.0,44.4937663224,155.95703954,406.606944409,341.287093216,56.6466996096,8.67315158282
 09/04  20:00:00,984.83476124,97.7545976081,571.916735409,0.0,44.4937663224,124.558693486,447.713617608,382.39336756,56.6466996096,8.67355043864
 09/04  21:00:00,991.79528466,97.7545976081,579.773944751,0.0,44.4937663224,124.558693486,442.013325288,390.854322065,42.4850247072,8.67397851525
 09/04  22:00:00,984.762687229,97.7545976081,583.07866366,0.0,34.9616554283,124.558693486,445.350857104,408.353092475,28.3233498048,8.6744148236
 09/04  23:00:00,985.096178571,97.7545976081,582.306194531,0.0,34.9616554283,124.558693486,446.884454182,415.394466684,14.1616749024,17.3283125954
 09/04  24:00:00,973.288567755,97.7545976081,582.833906081,0.0,34.9616554283,113.312780494,435.870509117,421.531953117,5.66466996096,8.6738860391
 09/05  01:00:00,991.022632023,97.7545976081,589.878467744,0.0,46.0930336215,113.312780494,443.254285648,428.915134451,5.66466996096,8.67448123586
 09/05  02:00:00,999.262393529,97.7545976081,598.719544247,0.0,46.0930336215,113.312780494,452.472592177,438.132952917,5.66466996096,8.67496929917
 09/05  03:00:00,1006.06297413,97.7545976081,606.000269572,0.0,46.0930336215,113.312780494,460.856325271,446.51805149,5.66466996096,8.67360382026
 09/05  04:00:00,1100.97344401,97.7545976081,607.55621893,0.0,100.150657288,148.969399434,444.229214375,429.890498631,5.66466996096,8.6740457827
 09/05  05:00:00,1089.51502917,97.9832490308,594.299479898,0.0,100.150657288,149.894399434,757.060926561,734.224746504,14.1616749024,8.67450515453
 09/05  06:00:00,1311.56912001,99.8440406221,586.337210179,0.0,176.471037341,302.612436532,537.450507929,500.452193877,28.3233498048,8.67496424682
 09/05  07:00:00,1410.22932097,101.409819932,576.240436768,0.0,243.2593065,310.10971186,509.012769753,449.093330964,42.4850247072,17.4344140818
 09/05  08:00:00,1443.85116402,102.305481195,567.297731711,0.0,243.2593065,310.10971186,492.434561713,418.296713075,56.6466996096,17.4911490285
 09/05  09:00:00,1474.26699349,103.082682605,563.389950359,0.0,243.2593065,302.612436532,460.339093347,400.323730851,42.4850247072,17.5303377886
 09/05  10:00:00,1462.71635867,103.962223582,542.100753595,0.0,243.2593065,310.10971186,464.072869915,366.878584676,70.808374512,26.3859107272
 09/05  11:00:00,1439.51272768,104.761663656,518.615737105,0.0,243.2593065,310.10971186,422.21848338,324.99281104,70.808374512,26.4172978275
 09/05  12:00:00,1396.56122716,105.779503638,514.642206937,0.0,243.2593065,310.10971186,347.372248895,250.234133669,70.808374512,26.3297407146
 09/05  13:00:00,1448.36827169,110.114138714,521.874397854,0.0,243.2593065,302.612436532,239.519284278,156.456592313,56.6466996096,26.4159923552
 09/05  14:00:00,1456.19222787,115.943275462,523.466761387,0.0,243.2593065,302.612436532,170.919503403,102.050792029,42.4850247072,26.3836866669
 09/05  15:00:00,1463.35168237,123.628650199,522.954455414,0.0,243.2593065,302.612436532,152.079292115,69.081347444,56.6466996096,26.3512450617
 09/05  16:00:00,1475.72926366,130.374197287,521.936847473,0.0,243.2593065,310.10971186,151.762116157,49.2738369962,84.9700494144,17.5182297464
 09/05  17:00:00,1481.40872173,136.252842897,521.744023703,0.0,243.2593065,310.10971186,138.734891607,36.3663716232,84.9700494144,17.3984705694
 09/05  18:00:00,1179.06971704,97.7545976081,523.495950795,0.0,166.938926447,199.110933808,143.052846803,49.3936462642,84.9700494144,8.68915112461
 09/05  19:00:00,1180.94598384,97.7545976081,525.224500494,0.0,166.938926447,191.61365848,134.245061992,68.9094547099,56.6466996096,8.68890767216
 09/05  20:00:00,1053.96673887,97.7545976081,524.390113869,0.0,100.150657288,124.558693486,177.720352737,112.382819653,56.6466996096,8.69083347381
 09/05  21:00:00,1015.49654404,97.7545976081,525.32796761,0.0,100.150657288,124.558693486,191.231001073,131.41401341,42.4850247072,17.3319629556
 09/05  22:00:00,948.486352784,97.7545976081,525.454993957,0.0,46.0930336215,124.558693486,203.409941862,166.412582184,28.3233498048,8.67400987318
 09/05  23:00:00,949.261018708,97.7545976081,525.427439844,0.0,46.0930336215,124.558693486,215.417821497,192.58168322,14.1616749024,8.67446337448
 09/05  24:00:00,914.190874055,97.7545976081,510.430114234,0.0,46.0930336215,113.312780494,281.717314091,267.377720249,5.66466996096,8.67492388082
 09/06  01:00:00,959.033999999,97.7545976081,557.299827319,0.0,46.0930336215,113.312780494,386.671087496,372.332717658,5.66466996096,8.67369987658
 09/06  02:00:00,1001.24044083,97.7545976081,600.619200727,0.0,46.0930336215,113.312780494,404.020227116,389.681362253,5.66466996096,8.67419490233
 09/06  03:00:00,1005.17499336,97.7545976081,604.892756955,0.0,46.0930336215,113.312780494,414.385369836,400.046019742,5.66466996096,8.67468013324
 09/06  04:00:00,1096.13208865,97.7545976081,605.500071832,0.0,100.150657288,148.969399434,401.459331171,387.119499075,5.66466996096,8.67516213495
 09/06  05:00:00,1086.23805881,99.5502443332,591.987690137,0.0,100.150657288,149.894399434,542.482105026,519.646617877,14.1616749024,8.67381224661
 09/06  06:00:00,1299.92646424,103.712232345,571.423340852,0.0,176.471037341,302.612436532,423.48494566,386.487326273,28.3233498048,8.67426958198
 09/06  07:00:00,1398.13739641,106.493552541,558.003725083,0.0,243.2593065,310.10971186,418.095876701,358.177729488,42.4850247072,17.4331225056
 09/06  08:00:00,1433.82876177,107.64558402,550.825395473,0.0,243.2593065,310.10971186,412.991997575,338.855677198,56.6466996096,17.4896207681
 09/06  09:00:00,1448.79900865,108.883437531,530.641291509,0.0,243.2593065,302.612436532,377.550575169,308.777129142,42.4850247072,26.2884213206
 09/06  10:00:00,1436.63292361,110.264529035,511.940081513,0.0,243.2593065,310.10971186,358.326599791,266.117585182,70.808374512,21.4006400971
 09/06  11:00:00,1441.77459828,111.794952672,511.953494762,0.0,243.2593065,310.10971186,319.011049219,216.792942994,70.808374512,31.4097317133
 09/06  12:00:00,1407.54708058,114.6954975,513.427064123,0.0,243.2593065,310.10971186,266.351792338,177.985299048,70.808374512,17.5581187781
 09/06  13:00:00,1452.72085724,118.935254603,518.726236012,0.0,243.2593065,302.612436532,233.136226235,150.067973604,56.6466996096,26.4215530211
 09/06  14:00:00,1464.63493685,126.121719071,521.779510209,0.0,243.2593065,302.612436532,180.055260126,111.182130989,42.4850247072,26.3881044296
 09/06  15:00:00,1472.99927645,135.558578068,520.695742567,0.0,243.2593065,302.612436532,159.570841775,76.5719813364,56.6466996096,26.3521608292
 09/06  16:00:00,1487.80780635,144.885709996,519.494046373,0.0,243.2593065,310.10971186,156.597792194,54.1098606259,84.9700494144,17.5178821541
 09/06  17:00:00,1491.82425527,148.795591446,519.596533206,0.0,243.2593065,310.10971186,146.272543995,43.9031720292,84.9700494144,17.3993225515
 09/06  18:00:00,1178.84924688,97.7545976081,523.239927014,0.0,166.938926447,199.110933808,155.015045359,61.3541233392,84.9700494144,8.69087260542
 09/06  19:00:00,1182.43338192,97.7545976081,525.76986316,0.0,166.938926447,191.61365848,152.869310592,87.5319929147,56.6466996096,8.69061806797
 09/06  20:00:00,1052.77051724,97.7545976081,523.109710864,0.0,100.150657288,124.558693486,218.443252165,144.435830659,56.6466996096,17.3607218964
 09/06  21:00:00,1000.97859852,97.7545976081,514.877927542,0.0,100.150657288,124.558693486,219.723573073,168.563528419,42.4850247072,8.67501994723
 09/06  22:00:00,927.970987538,97.7545976081,512.133700922,0.0,46.0930336215,124.558693486,240.833713,203.836404312,28.3233498048,8.67395888348
 09/06  23:00:00,926.863408235,97.7545976081,511.503643408,0.0,46.0930336215,124.558693486,248.942808686,226.106707996,14.1616749024,8.67442578735
 09/06  24:00:00,911.657140561,97.7545976081,510.579098923,0.0,46.0930336215,113.312780494,272.969774195,258.630198159,5.66466996096,8.67490607479
 09/07  01:00:00,910.413083196,97.7545976081,510.240928337,0.0,46.0930336215,113.312780494,298.429533469,284.091168603,5.66466996096,8.67369490568
 09/07  02:00:00,909.658314982,97.7545976081,509.733734559,0.0,46.0930336215,113.312780494,326.591389167,312.252509893,5.66466996096,8.67420931243
 09/07  03:00:00,920.621295689,97.7545976081,518.990824565,0.0,46.0930336215,113.312780494,354.746333708,340.406948298,5.66466996096,8.67471544858
 09/07  04:00:00,1023.41388403,97.7545976081,529.865255555,0.0,100.150657288,148.969399434,349.473988358,335.134099596,5.66466996096,8.67521880021
 09/07  05:00:00,1031.92418791,101.671040782,532.278177482,0.0,100.150657288,149.894399434,461.028189612,438.190812376,14.1616749024,8.67570233377
 09/07  06:00:00,1264.10471572,107.517411359,529.716556713,0.0,176.471037341,302.612436532,370.421957516,333.423203385,28.3233498048,8.67540432612
 09/07  07:00:00,1366.4727871,112.16527027,520.300377264,0.0,243.2593065,310.10971186,367.421734911,307.501364192,42.4850247072,17.4353460113
 09/07  08:00:00,1397.42876151,113.868968882,510.059382299,0.0,243.2593065,310.10971186,350.274806992,276.137218601,56.6466996096,17.4908887809
 09/07  09:00:00,1432.93653066,115.342093424,509.747685272,0.0,243.2593065,302.612436532,303.973077352,235.196793752,42.4850247072,26.2912588928
 09/07  10:00:00,1444.76282549,116.983593411,510.371787475,0.0,243.2593065,310.10971186,299.352502033,202.15665249,70.808374512,26.3874750308
 09/07  11:00:00,1448.42207358,118.867850369,510.578504086,0.0,243.2593065,310.10971186,286.127565662,188.89902662,70.808374512,26.4201645294
 09/07  12:00:00,1412.42347689,121.685335397,512.038166969,0.0,243.2593065,310.10971186,254.824276414,166.453668455,70.808374512,17.5622334468
 09/07  13:00:00,1467.75062458,132.283159442,519.208156468,0.0,243.2593065,302.612436532,198.866693252,106.997085143,56.6466996096,35.2229084994
 09/07  14:00:00,1484.42413982,148.213741158,519.412810978,0.0,243.2593065,302.612436532,116.688261276,56.6045533167,42.4850247072,17.5986832517
 09/07  15:00:00,1496.02586911,160.467627149,518.766056405,0.0,243.2593065,302.612436532,112.126073128,29.1234189761,56.6466996096,26.3559545424
 09/07  16:00:00,1509.09185566,167.379403094,518.320612127,0.0,243.2593065,310.10971186,129.204863562,17.9686835534,84.9700494144,26.2661305937
 09/07  17:00:00,1510.33093404,169.123625043,517.860662583,0.0,243.2593065,310.10971186,109.767970358,16.087864339,84.9700494144,8.71005660429
 09/07  18:00:00,1178.28196292,97.7657319335,522.72508049,0.0,166.938926447,199.110933808,134.231185388,40.569992129,84.9700494144,8.69114384448
 09/07  19:00:00,1180.91033599,97.7674686789,524.307397012,0.0,166.938926447,191.61365848,143.449036873,69.4405755949,56.6466996096,17.3617616683
 09/07  20:00:00,1054.8622855,97.7545976081,524.503182958,0.0,100.150657288,124.558693486,185.134893834,119.797717424,56.6466996096,8.69047680081
 09/07  21:00:00,1014.5254889,97.7545976081,524.390680861,0.0,100.150657288,124.558693486,198.837374716,147.676445386,42.4850247072,8.67590462276
 09/07  22:00:00,932.897391973,97.7545976081,514.758023449,0.0,46.0930336215,124.558693486,229.198674003,192.200675063,28.3233498048,8.6746491349
 09/07  23:00:00,927.473283341,97.7545976081,511.561983439,0.0,46.0930336215,124.558693486,250.416252265,227.579433138,14.1616749024,8.67514422447
 09/07  24:00:00,913.190073923,97.7545976081,511.167733156,0.0,46.0930336215,113.312780494,270.747628583,256.408089451,5.66466996096,8.67486917075
 09/08  01:00:00,911.999348403,97.7545976081,510.742051244,0.0,46.0930336215,113.312780494,292.058238611,277.719196879,5.66466996096,8.67437177099
 09/08  02:00:00,911.187246989,97.7545976081,510.643519419,0.0,46.0930336215,113.312780494,313.359835129,299.020201667,5.66466996096,8.6749635015
 09/08  03:00:00,910.541471315,97.7545976081,510.528749077,0.0,46.0930336215,113.312780494,341.836913895,318.84254497,5.66466996096,17.3296989636
 09/08  04:00:00,1003.34659099,97.7545976081,509.820348793,0.0,100.150657288,148.969399434,334.971704107,320.632346509,5.66466996096,8.67468763727
 09/08  05:00:00,1012.49644032,102.600656697,512.37723095,0.0,100.150657288,149.894399434,457.548050336,434.711168395,14.1616749024,8.67520703871
 09/08  06:00:00,1245.78598445,108.35210889,511.755576361,0.0,176.471037341,302.612436532,365.022873091,328.026543749,28.3233498048,8.67297953706
 09/08  07:00:00,1356.96233349,113.096090009,510.9282701,0.0,243.2593065,310.10971186,344.752795082,284.834359189,42.4850247072,17.4334111858
 09/08  08:00:00,1409.10406562,115.882847415,514.629372544,0.0,243.2593065,310.10971186,285.894977591,211.757637479,56.6466996096,17.4906405021
 09/08  09:00:00,1455.71421675,121.057471248,519.515783874,0.0,243.2593065,302.612436532,225.914951723,165.89481789,42.4850247072,17.5351091266
 09/08  10:00:00,1468.04642526,124.373344531,520.285218929,0.0,243.2593065,310.10971186,243.95899749,146.758046222,70.808374512,26.3925767558
 09/08  11:00:00,1479.28969969,132.911815632,521.199565105,0.0,243.2593065,310.10971186,204.389713601,107.156213246,70.808374512,26.425125843
 09/08  12:00:00,1446.58033315,142.976620545,520.156955277,0.0,243.2593065,310.10971186,170.094628074,72.9544192576,70.808374512,26.3318343042
 09/08  13:00:00,1487.41737549,150.993669287,519.61440588,0.0,243.2593065,302.612436532,128.178034616,45.1067133455,56.6466996096,26.4246216606
 09/08  14:00:00,1494.90022039,158.727167571,519.374909769,0.0,243.2593065,302.612436532,93.7274262426,24.8510347296,42.4850247072,26.3913668058
 09/08  15:00:00,1505.21950679,169.260290839,519.12563193,0.0,243.2593065,302.612436532,93.6647699941,10.6626490035,56.6466996096,26.3554213811
 09/08  16:00:00,1516.73285502,173.88653998,519.384015292,0.0,243.2593065,310.10971186,106.254825675,3.76420444056,84.9700494144,17.5205718205
 09/08  17:00:00,1514.65183591,172.263936491,519.019482124,0.0,243.2593065,310.10971186,110.646335205,8.27617560854,84.9700494144,17.4001101825
 09/08  18:00:00,1178.41970719,97.7545976081,522.879900123,0.0,166.938926447,199.110933808,128.945305,35.2853906071,84.9700494144,8.68986497844
 09/08  19:00:00,1181.02534157,97.7545976081,525.339294748,0.0,166.938926447,191.61365848,128.061191883,62.724822621,56.6466996096,8.68966965269
 09/08  20:00:00,1053.33427215,97.7545976081,523.810165998,0.0,100.150657288,124.558693486,168.516353679,103.180239613,56.6466996096,8.6894144558
 09/08  21:00:00,1013.04246896,97.7545976081,523.407185435,0.0,100.150657288,124.558693486,199.207617638,139.387974164,42.4850247072,17.3346187669
 09/08  22:00:00,920.123819358,97.7545976081,506.678587968,0.0,46.0930336215,124.558693486,286.54153931,249.543325148,28.3233498048,8.67486435741
 09/08  23:00:00,953.763010947,97.7545976081,538.921910176,0.0,46.0930336215,124.558693486,354.30722833,331.470165291,14.1616749024,8.67538813685
 09/08  24:00:00,973.313525384,97.7545976081,570.467231707,0.0,46.0930336215,113.312780494,361.440202285,347.101447935,5.66466996096,8.67408438874
 09/09  01:00:00,974.262696028,97.7545976081,571.528948901,0.0,46.0930336215,113.312780494,377.048059147,362.708669976,5.66466996096,8.67471921011
 09/09  02:00:00,975.853431669,97.7545976081,573.25063228,0.0,46.0930336215,113.312780494,387.678941947,373.338974543,5.66466996096,8.67529744284
 09/09  03:00:00,974.163002704,97.7545976081,571.495896754,0.0,46.0930336215,113.312780494,392.903110187,378.562587141,5.66466996096,8.6758530851
 09/09  04:00:00,979.435891141,97.7545976081,566.163514804,0.0,55.6251445156,113.312780494,389.042105593,374.702899587,5.66466996096,8.67453604477
 09/09  05:00:00,966.844107876,97.7545976081,552.697402612,0.0,55.6251445156,113.312780494,399.124088947,376.287352445,14.1616749024,8.67506160029
 09/09  06:00:00,1033.77115447,97.7545976081,546.102012398,0.0,65.1572554096,176.889270242,355.549606347,318.550654589,28.3233498048,8.67560195257
 09/09  07:00:00,1132.62043344,100.988811746,535.962516769,0.0,109.682768182,220.96816451,448.218824182,397.057672017,42.4850247072,8.6761274574
 09/09  08:00:00,1134.26743235,100.71073802,529.003353,0.0,109.682768182,220.96816451,442.605550585,368.570678499,56.6466996096,17.3881724764
 09/09  09:00:00,1234.98203231,103.298255523,520.443088168,0.0,131.945524568,266.955817592,389.757638793,329.833085502,42.4850247072,17.4395285842
 09/09  10:00:00,1232.4925883,103.495862857,511.854159822,0.0,131.945524568,274.45309292,384.734365464,296.434976672,70.808374512,17.4910142804
 09/09  11:00:00,1238.3363958,103.553384921,513.650784622,0.0,131.945524568,274.45309292,333.488004011,245.185798189,70.808374512,17.4938313104
 09/09  12:00:00,1220.09817015,104.898661588,519.815795602,0.0,131.945524568,274.45309292,268.598906314,180.304568112,70.808374512,17.4859636897
 09/09  13:00:00,1221.59124846,108.470144704,523.800968718,0.0,131.945524568,266.955817592,200.439576964,126.304557733,56.6466996096,17.4883196217
 09/09  14:00:00,1223.18521802,109.401422902,524.511712165,0.0,131.945524568,266.955817592,188.580009518,119.872153848,42.4850247072,26.222830963
 09/09  15:00:00,1133.31323063,97.7545976081,523.114352164,0.0,109.682768182,212.545889182,175.582414625,101.449485294,56.6466996096,17.4862297211
 09/09  16:00:00,1136.19780881,97.7545976081,520.932634036,0.0,109.682768182,220.04316451,230.528314176,128.0697111,84.9700494144,17.4885536619
 09/09  17:00:00,1077.84983291,97.7545976081,510.782767005,0.0,109.682768182,220.04316451,260.555215408,158.152751206,84.9700494144,17.4324147873
 09/09  18:00:00,1039.12943794,97.7545976081,511.475648277,0.0,100.150657288,199.110933808,287.104518096,193.458795355,84.9700494144,8.67567332734
 09/09  19:00:00,1040.17015869,97.7545976081,511.641852883,0.0,100.150657288,191.61365848,271.39092662,206.069863115,56.6466996096,8.67436389475
 09/09  20:00:00,934.421038271,97.7545976081,510.878727961,0.0,55.6251445156,124.558693486,327.837804792,262.516233815,56.6466996096,8.67487136685
 09/09  21:00:00,930.562578166,97.7545976081,509.165697628,0.0,55.6251445156,124.558693486,350.685682666,299.525255033,42.4850247072,8.67540292559
 09/09  22:00:00,922.181572037,97.7545976081,510.975112575,0.0,46.0930336215,124.558693486,358.711462069,321.714931012,28.3233498048,8.67318125176
 09/09  23:00:00,923.355267184,97.7545976081,511.121789101,0.0,46.0930336215,124.558693486,355.058766521,332.222474679,14.1616749024,8.67461693994
 09/09  24:00:00,912.221800858,97.7545976081,512.146299155,0.0,46.0930336215,113.312780494,350.317449055,335.977627626,5.66466996096,8.67515146755
 09/10  01:00:00,903.8613776,97.7545976081,513.44738949,0.0,34.9616554283,113.312780494,328.833505911,314.493018261,5.66466996096,8.67581768909
 09/10  02:00:00,905.988156061,97.7545976081,513.644554036,0.0,34.9616554283,113.312780494,312.289154665,297.949902885,5.66466996096,8.67458181947
 09/10  03:00:00,907.239154487,97.7545976081,513.733586391,0.0,34.9616554283,113.312780494,307.789602233,293.449792721,5.66466996096,8.6751395512
 09/10  04:00:00,914.715093057,97.7545976081,512.147646003,0.0,44.4937663224,113.312780494,324.135589277,301.140773872,5.66466996096,17.3301454441
 09/10  05:00:00,908.641876561,97.7545976081,509.289938237,0.0,44.4937663224,113.312780494,367.358348085,344.521714576,14.1616749024,8.67495860577
 09/10  06:00:00,983.075146209,97.7545976081,510.5553829,0.0,54.0258772165,176.889270242,352.129510175,315.130646941,28.3233498048,8.67551342886
 09/10  07:00:00,984.645834661,97.7545976081,518.859856262,0.0,54.0258772165,184.38654557,364.341228583,313.180125538,42.4850247072,8.6760783375
 09/10  08:00:00,1065.69396557,97.7545976081,520.278700711,0.0,65.1572554096,220.04316451,356.36054874,291.012854749,56.6466996096,8.70099438092
 09/10  09:00:00,1052.68581458,97.7545976081,515.461920323,0.0,65.1572554096,212.545889182,319.221185267,259.308547351,42.4850247072,17.4276132088
 09/10  10:00:00,1059.08646261,97.7545976081,514.752461354,0.0,65.1572554096,220.04316451,307.342402979,219.054244814,70.808374512,17.4797836527
 09/10  11:00:00,1063.75814355,97.7545976081,514.967734262,0.0,65.1572554096,220.04316451,262.547306741,174.261464756,70.808374512,17.4774674729
 09/10  12:00:00,1067.77085975,97.7545976081,516.456855082,0.0,65.1572554096,220.04316451,236.656742388,148.369310803,70.808374512,17.4790570734
 09/10  13:00:00,1071.7930661,97.7545976081,524.440906876,0.0,65.1572554096,212.545889182,206.234751048,132.107364471,56.6466996096,17.4806869674
 09/10  14:00:00,1072.40841903,97.7545976081,524.969323571,0.0,65.1572554096,212.545889182,195.094315049,127.822048901,42.4850247072,24.7872414415
 09/10  15:00:00,1066.39784953,97.7545976081,521.135919564,0.0,65.1572554096,212.545889182,208.14606808,132.599490829,56.6466996096,18.8998776422
 09/10  16:00:00,1028.93301951,97.7545976081,513.186376379,0.0,65.1572554096,220.04316451,238.943112499,136.494456505,84.9700494144,17.4786065788
 09/10  17:00:00,985.072864149,97.7545976081,514.458868587,0.0,54.0258772165,184.38654557,242.460620088,147.198016915,84.9700494144,10.2925537588
 09/10  18:00:00,951.22987739,97.7545976081,513.188781469,0.0,44.4937663224,163.454314868,286.604291922,185.86451501,84.9700494144,15.7697274974
 09/10  19:00:00,959.026122117,97.7545976081,516.580203389,0.0,44.4937663224,155.95703954,245.307084644,179.985003502,56.6466996096,8.67538153252
 09/10  20:00:00,930.968793681,97.7545976081,514.216219856,0.0,44.4937663224,124.558693486,290.139054195,224.816408187,56.6466996096,8.6759463979
 09/10  21:00:00,924.890364882,97.7545976081,511.783855899,0.0,44.4937663224,124.558693486,308.037793623,256.878113875,42.4850247072,8.67465504031
 09/10  22:00:00,913.365373283,97.7545976081,511.48448452,0.0,34.9616554283,124.558693486,326.779922203,289.781381135,28.3233498048,8.67519126316
 09/10  23:00:00,914.273560235,97.7545976081,511.791544938,0.0,34.9616554283,124.558693486,329.294560864,306.45713498,14.1616749024,8.67575098167
 09/10  24:00:00,901.139951466,97.7545976081,511.700477779,0.0,34.9616554283,113.312780494,340.853955223,326.514801177,5.66466996096,8.67448408545
 09/11  01:00:00,910.018592545,97.7545976081,510.241977366,0.0,46.0930336215,113.312780494,366.719822603,352.380020968,5.66466996096,8.67513167385
 09/11  02:00:00,915.408912018,97.7545976081,514.379580973,0.0,46.0930336215,113.312780494,396.471995362,382.1315539,5.66466996096,8.67577150107
 09/11  03:00:00,930.852295936,97.7545976081,528.044656141,0.0,46.0930336215,113.312780494,415.713326744,401.374737013,5.66466996096,8.67391977005
 09/11  04:00:00,1030.70365417,97.7545976081,536.36012596,0.0,100.150657288,148.969399434,403.098107064,388.758352178,5.66466996096,8.67508492466
 09/11  05:00:00,1033.65787292,98.160451789,537.27967199,0.0,100.150657288,149.894399434,618.674433939,595.83630029,14.1616749024,8.6764587471
 09/11  06:00:00,1260.21487012,100.553431012,532.737018742,0.0,176.471037341,302.612436532,460.19187575,414.5372011,28.3233498048,17.3313248454
 09/11  07:00:00,1363.91249126,102.851104871,526.826270001,0.0,243.2593065,310.10971186,427.095194927,375.880189328,42.4850247072,8.72998089178
 09/11  08:00:00,1398.08627676,103.75803481,520.072297106,0.0,243.2593065,310.10971186,438.523271128,355.643334627,56.6466996096,26.2332368917
 09/11  09:00:00,1424.49211551,104.548865333,513.212796284,0.0,243.2593065,302.612436532,393.185355035,333.159988542,42.4850247072,17.5403417856
 09/11  10:00:00,1433.40120727,105.485295616,512.909995989,0.0,243.2593065,310.10971186,375.996398678,278.79287128,70.808374512,26.3951528855
 09/11  11:00:00,1452.43582754,108.552356989,519.978721697,0.0,243.2593065,310.10971186,279.388597207,182.151275702,70.808374512,26.4289469933
 09/11  12:00:00,1420.29238019,113.182820253,523.693580564,0.0,243.2593065,310.10971186,228.269821385,131.121438601,70.808374512,26.3400082726
 09/11  13:00:00,1457.88464691,117.67128281,523.470483872,0.0,243.2593065,302.612436532,184.610255026,101.534128718,56.6466996096,26.4294266981
 09/11  14:00:00,1462.82467846,123.098081229,522.966249662,0.0,243.2593065,302.612436532,148.155389368,79.2738880972,42.4850247072,26.3964765637
 09/11  15:00:00,1467.11824258,127.772343348,522.60744796,0.0,243.2593065,302.612436532,148.604447904,65.597051318,56.6466996096,26.3606969761
 09/11  16:00:00,1477.65695374,132.818748546,521.477417707,0.0,243.2593065,310.10971186,154.948661967,52.4547523761,84.9700494144,17.5238601766
 09/11  17:00:00,1478.29381589,133.225224036,521.714315465,0.0,243.2593065,310.10971186,157.558003755,55.1854965908,84.9700494144,17.4024577501
 09/11  18:00:00,1178.86724502,97.7545976081,523.341716938,0.0,166.938926447,199.110933808,171.832630999,78.1716352624,84.9700494144,8.69094632173
 09/11  19:00:00,1181.89474032,97.7545976081,525.368624183,0.0,166.938926447,191.61365848,165.69263624,100.355129197,56.6466996096,8.69080743294
 09/11  20:00:00,1054.73929649,97.7545976081,524.423204911,0.0,100.150657288,124.558693486,229.693596864,155.684402732,56.6466996096,17.3624945217
 09/11  21:00:00,1016.08006504,97.7545976081,525.351774045,0.0,100.150657288,124.558693486,226.789224021,175.626830549,42.4850247072,8.67736876402
 09/11  22:00:00,947.552297071,97.7545976081,524.87760182,0.0,46.0930336215,124.558693486,245.508375372,208.508899951,28.3233498048,8.67612561563
 09/11  23:00:00,935.00706942,97.7545976081,515.708343885,0.0,46.0930336215,124.558693486,262.140498198,239.3039692,14.1616749024,8.67485409558
 09/11  24:00:00,916.014799101,97.7545976081,512.513514768,0.0,46.0930336215,113.312780494,283.110913506,268.770830556,5.66466996096,8.67541298932
 09/12  01:00:00,915.779813555,97.7545976081,512.464341944,0.0,46.0930336215,113.312780494,291.714807283,277.373982917,5.66466996096,8.67615440508
 09/12  02:00:00,915.617010074,97.7545976081,512.458816808,0.0,46.0930336215,113.312780494,299.533379307,285.193758825,5.66466996096,8.67495052083
 09/12  03:00:00,914.166788064,97.7545976081,511.750518043,0.0,46.0930336215,113.312780494,315.454532271,301.114325204,5.66466996096,8.67553710575
 09/12  04:00:00,1005.08690891,97.7545976081,510.520827169,0.0,100.150657288,148.969399434,323.072009263,308.73119428,5.66466996096,8.67614502259
 09/12  05:00:00,1005.19358952,99.686128083,509.449541173,0.0,100.150657288,149.894399434,492.626594578,469.788175361,14.1616749024,8.67674431492
 09/12  06:00:00,1237.92683669,104.099826365,509.153288292,0.0,176.471037341,302.612436532,396.039321475,359.039436245,28.3233498048,8.67653542526
 09/12  07:00:00,1350.25294991,107.01512111,511.198922357,0.0,243.2593065,310.10971186,393.531882607,333.607350338,42.4850247072,17.4395075623
 09/12  08:00:00,1390.61698671,108.55338267,509.374756064,0.0,243.2593065,310.10971186,376.900386664,302.757338526,56.6466996096,17.4963485281
 09/12  09:00:00,1428.02040641,109.788374937,510.859742202,0.0,243.2593065,302.612436532,327.218790918,258.432608348,42.4850247072,26.3011578619
 09/12  10:00:00,1445.07856251,112.091111738,513.371771741,0.0,243.2593065,310.10971186,293.415697369,196.207625343,70.808374512,26.3996975149
 09/12  11:00:00,1463.59396446,117.959010629,521.155749346,0.0,243.2593065,310.10971186,242.498369786,145.256125337,70.808374512,26.4338699373
 09/12  12:00:00,1430.13219191,124.028694786,522.729916022,0.0,243.2593065,310.10971186,211.35831063,114.210185389,70.808374512,26.3397507287
 09/12  13:00:00,1466.86139792,128.012684783,522.105600353,0.0,243.2593065,302.612436532,185.480758241,102.401738489,56.6466996096,26.4323201416
 09/12  14:00:00,1474.4278006,136.697315863,520.92516289,0.0,243.2593065,302.612436532,143.443948831,74.5622260275,42.4850247072,26.3966980965
 09/12  15:00:00,1486.83628127,150.129207008,519.846949291,0.0,243.2593065,302.612436532,120.282969855,37.2705143488,56.6466996096,26.365755897
 09/12  16:00:00,1505.16095025,162.188681098,519.474306202,0.0,243.2593065,310.10971186,117.981494896,15.4877400807,84.9700494144,17.5237054011
 09/12  17:00:00,1509.30603054,166.738507127,519.102706445,0.0,243.2593065,310.10971186,113.765753649,11.3934131467,84.9700494144,17.4022910882
 09/12  18:00:00,1178.37576794,97.7552298677,522.777706683,0.0,166.938926447,199.110933808,129.632619472,35.9717676789,84.9700494144,8.69080237869
 09/12  19:00:00,1180.10080264,97.7558757575,524.427716029,0.0,166.938926447,191.61365848,143.996845429,78.6581738717,56.6466996096,8.69197194721
 09/12  20:00:00,1028.5117106,97.7545976081,507.649518945,0.0,100.150657288,124.558693486,250.306758472,184.969362218,56.6466996096,8.69069664482
 09/12  21:00:00,991.288447778,97.7545976081,511.925655347,0.0,100.150657288,124.558693486,317.209798275,257.389138577,42.4850247072,17.3356349904
 09/12  22:00:00,954.106244796,97.7545976081,539.23088168,0.0,46.0930336215,124.558693486,340.684865187,303.685496563,28.3233498048,8.67601881974
 09/12  23:00:00,971.255054797,97.7545976081,555.251837026,0.0,46.0930336215,124.558693486,341.818612959,318.983140377,14.1616749024,8.67379767938
 09/12  24:00:00,964.114627106,97.7545976081,560.874479713,0.0,46.0930336215,113.312780494,346.984995085,332.644972103,5.66466996096,8.67535302063
 09/13  01:00:00,966.765693564,97.7545976081,563.728383789,0.0,46.0930336215,113.312780494,359.710808967,345.370025765,5.66466996096,8.67611324063
 09/13  02:00:00,967.578220019,97.7545976081,564.582320734,0.0,46.0930336215,113.312780494,370.750098195,356.408632981,5.66466996096,8.67679525382
 09/13  03:00:00,967.796648201,97.7545976081,564.84458442,0.0,46.0930336215,113.312780494,380.192877612,365.852664462,5.66466996096,8.67554318918
 09/13  04:00:00,1061.81617138,97.7545976081,568.655563424,0.0,100.150657288,148.969399434,370.434491772,356.093654554,5.66466996096,8.67616725711
 09/13  05:00:00,1060.28542665,101.712458947,561.840137155,0.0,100.150657288,149.894399434,481.50052733,458.662042997,14.1616749024,8.67680943136
 09/13  06:00:00,1288.57438554,106.825486086,555.917053278,0.0,176.471037341,302.612436532,389.962473456,352.96251465,28.3233498048,8.67660900143
 09/13  07:00:00,1393.58063566,111.614539012,547.852046616,0.0,243.2593065,310.10971186,388.763149925,328.838074687,42.4850247072,17.4400505314
 09/13  08:00:00,1423.12093203,113.269346964,533.798219135,0.0,243.2593065,310.10971186,376.381283486,302.237436198,56.6466996096,17.4971476793
 09/13  09:00:00,1440.53293033,114.691536233,517.879099867,0.0,243.2593065,302.612436532,341.78417227,272.996397464,42.4850247072,26.3027500986
 09/13  10:00:00,1441.38036593,116.138014204,510.386870387,0.0,243.2593065,310.10971186,331.141683873,233.931507759,70.808374512,26.4018016019
 09/13  11:00:00,1451.08057759,118.275266644,512.725133951,0.0,243.2593065,310.10971186,279.79661661,182.55196003,70.808374512,26.4362820675
 09/13  12:00:00,1420.67680723,123.54101346,516.314526214,0.0,243.2593065,310.10971186,244.249519135,147.099174791,70.808374512,26.3419698325
 09/13  13:00:00,1470.43014149,132.565547053,521.096029951,0.0,243.2593065,302.612436532,190.387547094,107.308521264,56.6466996096,26.4323262207
 09/13  14:00:00,1479.62645378,142.993869872,519.821813172,0.0,243.2593065,302.612436532,143.905645237,75.0211251424,42.4850247072,26.3994953871
 09/13  15:00:00,1486.3095291,150.70567625,518.757300907,0.0,243.2593065,302.612436532,136.76348273,53.7528957764,56.6466996096,26.3638873435
 09/13  16:00:00,1494.90753686,153.904473697,517.479271991,0.0,243.2593065,310.10971186,153.97195408,51.4761914716,84.9700494144,17.5257131935
 09/13  17:00:00,1490.88890688,150.947605188,516.473815504,0.0,243.2593065,310.10971186,167.415834827,65.0420187703,84.9700494144,17.4037666426
 09/13  18:00:00,1152.50291226,97.7548630462,505.759766053,0.0,166.938926447,199.110933808,214.416371053,120.754794243,84.9700494144,8.69152739597
 09/13  19:00:00,1175.04307331,97.7628801052,528.629621398,0.0,166.938926447,191.61365848,282.476656999,217.138521172,56.6466996096,8.6914362179
 09/13  20:00:00,1090.52792983,97.7545976081,569.34857596,0.0,100.150657288,124.558693486,347.102079912,273.09152428,56.6466996096,17.3638560232
 09/13  21:00:00,1046.15826507,97.7545976081,564.023645351,0.0,100.150657288,124.558693486,334.55663885,283.393582265,42.4850247072,8.67803187755
 09/13  22:00:00,982.533380483,97.7545976081,568.329155488,0.0,46.0930336215,124.558693486,345.867077383,308.866902728,28.3233498048,8.67682485041
 09/13  23:00:00,989.163009841,97.7545976081,574.520058644,0.0,46.0930336215,124.558693486,347.15637174,324.319136955,14.1616749024,8.67555988224
 09/13  24:00:00,978.088006504,97.7545976081,575.943792176,0.0,46.0930336215,113.312780494,350.764734951,336.42388246,5.66466996096,8.67618253005
 09/14  01:00:00,978.239829321,97.7545976081,576.156782648,0.0,46.0930336215,113.312780494,361.354988402,347.013336378,5.66466996096,8.67698206334
 09/14  02:00:00,973.514023141,97.7545976081,571.071998973,0.0,46.0930336215,113.312780494,370.367871164,356.027426074,5.66466996096,8.67577512905
 09/14  03:00:00,972.48183509,97.7545976081,569.899704436,0.0,46.0930336215,113.312780494,380.007427665,365.666320845,5.66466996096,8.6764368588
 09/14  04:00:00,1063.64680794,97.7545976081,570.608009951,0.0,100.150657288,148.969399434,368.998827899,354.659889727,5.66466996096,8.67426821081
 09/14  05:00:00,1059.74602608,102.84960274,560.096284447,0.0,100.150657288,149.894399434,473.662876548,450.824017828,14.1616749024,8.67718381789
 09/14  06:00:00,1286.34921884,108.371380726,551.936731393,0.0,176.471037341,302.612436532,390.75768213,345.102409116,28.3233498048,17.3319232087
 09/14  07:00:00,1389.8266652,113.007408909,542.364987125,0.0,243.2593065,310.10971186,379.68178841,328.465933994,42.4850247072,8.73082970908
 09/14  08:00:00,1424.77184417,114.249363835,534.367609152,0.0,243.2593065,310.10971186,399.519567467,316.635684488,56.6466996096,26.2371833692
 09/14  09:00:00,1447.66123541,115.372963958,523.560402678,0.0,243.2593065,302.612436532,356.615278823,296.586569832,42.4850247072,17.5436842838
 09/14  10:00:00,1441.34398048,117.191378442,509.844983305,0.0,243.2593065,310.10971186,355.487481274,258.277508323,70.808374512,26.4015984385
 09/14  11:00:00,1443.11256202,118.765738808,508.50727499,0.0,243.2593065,310.10971186,328.988124244,231.743450452,70.808374512,26.43629928
 09/14  12:00:00,1401.39730103,120.467051975,506.502447518,0.0,243.2593065,310.10971186,320.42187813,223.271171555,70.808374512,26.3423320626
 09/14  13:00:00,1441.2183675,122.790250899,508.271296887,0.0,243.2593065,302.612436532,275.574564318,192.489903846,56.6466996096,26.4379608627
 09/14  14:00:00,1451.09595888,126.167192588,512.185038418,0.0,243.2593065,302.612436532,226.958620394,158.073609698,42.4850247072,26.399985989
 09/14  15:00:00,1467.79101117,133.836981685,517.994337735,0.0,243.2593065,302.612436532,199.649969895,116.63403154,56.6466996096,26.3692387456
 09/14  16:00:00,1491.82131732,149.805279128,518.494976375,0.0,243.2593065,310.10971186,166.545973275,64.0504519992,84.9700494144,17.5254718609
 09/14  17:00:00,1504.4194731,162.662824733,518.251190609,0.0,243.2593065,310.10971186,138.058256523,35.6837237182,84.9700494144,17.40448339
 09/14  18:00:00,1179.03351382,97.7545976081,523.430129368,0.0,166.938926447,199.110933808,153.758444992,60.0951611112,84.9700494144,8.69323446664
 09/14  19:00:00,1186.23043981,97.7545976081,525.819505743,0.0,166.938926447,191.61365848,158.936556542,93.596724622,56.6466996096,8.69313231042
 09/14  20:00:00,1040.18873136,97.7545976081,514.532844219,0.0,100.150657288,124.558693486,239.307052721,165.29417675,56.6466996096,17.3661763611
 09/14  21:00:00,992.872042173,97.7545976081,510.657985685,0.0,100.150657288,124.558693486,249.99785763,198.834978236,42.4850247072,8.67785468656
 09/14  22:00:00,923.65933918,97.7545976081,510.408820968,0.0,46.0930336215,124.558693486,271.151581716,234.151531724,28.3233498048,8.6767001874
 09/14  23:00:00,922.855495111,97.7545976081,509.989821011,0.0,46.0930336215,124.558693486,287.506473097,264.669310679,14.1616749024,8.67548751554
 09/14  24:00:00,909.54065641,97.7545976081,509.504923527,0.0,46.0930336215,113.312780494,317.601688941,303.26091076,5.66466996096,8.67610822032
 09/15  01:00:00,923.171038278,97.7545976081,521.376397273,0.0,46.0930336215,113.312780494,347.68087978,333.339314922,5.66466996096,8.67689489744
 09/15  02:00:00,942.289400878,97.7545976081,538.507455499,0.0,46.0930336215,113.312780494,366.372923054,352.032503511,5.66466996096,8.67574958199
 09/15  03:00:00,953.979206216,97.7545976081,549.887184524,0.0,46.0930336215,113.312780494,377.340027788,362.998937732,5.66466996096,8.67642009457
 09/15  04:00:00,1048.91376875,97.7545976081,551.195216504,0.0,100.150657288,148.969399434,374.36473816,351.36706955,5.66466996096,17.3329986485
 09/15  05:00:00,1046.30918825,103.040943278,542.500487948,0.0,100.150657288,149.894399434,467.184107934,444.345882497,14.1616749024,8.67655053375
 09/15  06:00:00,1272.86161146,108.767020966,535.618616346,0.0,176.471037341,302.612436532,376.451504556,339.450924304,28.3233498048,8.67723044748
 09/15  07:00:00,1376.43322552,113.523511938,527.992366973,0.0,243.2593065,310.10971186,380.099886088,320.175764631,42.4850247072,17.4390967508
 09/15  08:00:00,1406.40524487,115.177330158,516.589823886,0.0,243.2593065,310.10971186,363.579946316,289.435016123,56.6466996096,17.498230584
 09/15  09:00:00,1438.42512358,116.954929278,512.294671866,0.0,243.2593065,302.612436532,281.047939948,221.016061404,42.4850247072,17.5468538365
 09/15  10:00:00,1472.14130369,129.18794752,519.485026607,0.0,243.2593065,310.10971186,218.605943062,121.393126504,70.808374512,26.4044420464
 09/15  11:00:00,1490.45504607,145.081294927,520.151202541,0.0,243.2593065,310.10971186,161.043549603,63.7965206054,70.808374512,26.438654486
 09/15  12:00:00,1456.50398637,152.981281007,520.021629473,0.0,243.2593065,310.10971186,132.813246883,35.6588653755,70.808374512,26.3460069952
 09/15  13:00:00,1495.43856887,158.838108984,519.731458534,0.0,243.2593065,302.612436532,106.768786233,23.6863525714,56.6466996096,26.4357340517
 09/15  14:00:00,1503.48231645,167.38111357,519.185519429,0.0,243.2593065,302.612436532,83.8818198314,14.9934326276,42.4850247072,26.4033624966
 09/15  15:00:00,1508.88622897,173.109711275,518.882037,0.0,243.2593065,302.612436532,90.692080635,7.67238243128,56.6466996096,26.3729985941
 09/15  16:00:00,1517.49066497,175.616808178,518.380724166,0.0,243.2593065,310.10971186,116.501254996,5.25077421231,84.9700494144,26.2804313695
 09/15  17:00:00,1517.31426946,176.043453603,517.79112249,0.0,243.2593065,310.10971186,100.382344652,6.69950122174,84.9700494144,8.71279401593
 09/15  18:00:00,1178.55789444,97.8393644195,522.803733283,0.0,166.938926447,199.110933808,122.362531398,28.6989031086,84.9700494144,8.69357887456
 09/15  19:00:00,1185.20682915,97.8232935427,525.499119706,0.0,166.938926447,191.61365848,127.252547256,53.2389308049,56.6466996096,17.3669168419
 09/15  20:00:00,1054.05595125,97.7876994716,524.438864086,0.0,100.150657288,124.558693486,173.419085171,108.07901453,56.6466996096,8.69337103195
 09/15  21:00:00,1005.32090784,97.7768474416,518.396780114,0.0,100.150657288,124.558693486,192.049933724,140.88634923,42.4850247072,8.67855978633
 09/15  22:00:00,926.794595607,97.7628687807,511.287361345,0.0,46.0930336215,124.558693486,220.501854631,183.50288353,28.3233498048,8.67562129694
 09/15  23:00:00,926.833873549,97.7553006528,511.485129661,0.0,46.0930336215,124.558693486,227.483005929,204.645078206,14.1616749024,8.67625282028
 09/15  24:00:00,914.575101305,97.7545976081,511.919660409,0.0,46.0930336215,113.312780494,243.105798315,220.108338014,5.66466996096,17.3327903393
 09/16  01:00:00,914.281321344,97.7545976081,511.632425981,0.0,46.0930336215,113.312780494,246.246251391,231.905014817,5.66466996096,8.67656661305
 09/16  02:00:00,914.957651101,97.7545976081,512.077355196,0.0,46.0930336215,113.312780494,253.642647583,239.300671889,5.66466996096,8.67730573269
 09/16  03:00:00,917.198753431,97.7545976081,513.098164237,0.0,46.0930336215,113.312780494,251.552698439,237.211906967,5.66466996096,8.67612151089
 09/16  04:00:00,928.32688386,97.7545976081,513.2405702,0.0,55.6251445156,113.312780494,244.763642382,230.422171427,5.66466996096,8.67680099407
 09/16  05:00:00,929.258416801,97.7545976081,513.606792545,0.0,55.6251445156,113.312780494,254.676545466,231.837363861,14.1616749024,8.67750670167
 09/16  06:00:00,1008.7988991,97.7545976081,517.299283749,0.0,65.1572554096,176.889270242,204.39967982,167.400030042,28.3233498048,8.67629997343
 09/16  07:00:00,1130.56166138,105.255952333,522.589462743,0.0,109.682768182,220.96816451,252.435658387,201.273641898,42.4850247072,8.67699178179
 09/16  08:00:00,1141.82068428,105.327959538,523.720586775,0.0,109.682768182,220.96816451,232.790483298,158.752189739,56.6466996096,17.3915939494
 09/16  09:00:00,1256.94782166,113.50607109,523.260489887,0.0,131.945524568,266.955817592,170.501786156,110.572037834,42.4850247072,17.4447236141
 09/16  10:00:00,1270.09338812,119.833673164,522.503229959,0.0,131.945524568,274.45309292,162.017704083,73.7113177602,70.808374512,17.4980118108
 09/16  11:00:00,1274.52835038,122.58693359,523.179691756,0.0,131.945524568,274.45309292,151.270042719,62.9640839786,70.808374512,17.4975842282
 09/16  12:00:00,1247.30297587,128.14815592,522.302034053,0.0,131.945524568,274.45309292,140.756741751,52.4544938045,70.808374512,17.4938734348
 09/16  13:00:00,1256.48009605,146.992375623,519.99257296,0.0,131.945524568,266.955817592,108.277656762,25.3978793499,56.6466996096,26.2330778028
 09/16  14:00:00,1266.9053026,157.617234769,519.789106376,0.0,131.945524568,266.955817592,70.3827061629,10.404474603,42.4850247072,17.4932068527
 09/16  15:00:00,1132.7871456,97.7976944505,522.172509389,0.0,109.682768182,212.545889182,76.1583086122,2.01510998843,56.6466996096,17.4964990142
 09/16  16:00:00,1140.62910082,97.8516175873,522.652888725,0.0,109.682768182,220.04316451,104.468890582,2.00594639689,84.9700494144,17.4928947706
 09/16  17:00:00,1098.68947994,97.8536593819,523.090147931,0.0,109.682768182,220.04316451,104.675433616,2.26929880858,84.9700494144,17.4360853929
 09/16  18:00:00,1059.9395588,97.8313345282,523.391568115,0.0,100.150657288,199.110933808,103.102364039,9.45635492549,84.9700494144,8.67595969897
 09/16  19:00:00,1065.94346987,97.8001163832,524.587161884,0.0,100.150657288,191.61365848,84.5914278604,19.2680869616,56.6466996096,8.67664128916
 09/16  20:00:00,957.440854001,97.7712889553,523.959708886,0.0,55.6251445156,124.558693486,115.53004039,50.2059880245,56.6466996096,8.6773527556
 09/16  21:00:00,958.06997811,97.7582130349,525.114613972,0.0,55.6251445156,124.558693486,129.622614799,78.4614356295,42.4850247072,8.67615446251
 09/16  22:00:00,948.044846301,97.7545976081,525.26726758,0.0,46.0930336215,124.558693486,162.771804396,125.771623966,28.3233498048,8.67683062446
 09/16  23:00:00,949.036892529,97.7546727336,525.241937303,0.0,46.0930336215,124.558693486,191.714909746,160.219379104,14.1616749024,17.3338557393
 09/16  24:00:00,932.647646318,97.7545976081,522.193705057,0.0,46.0930336215,113.312780494,203.879897709,189.538213757,5.66466996096,8.6770139909
 09/17  01:00:00,914.060849755,97.7545976081,517.252991588,0.0,34.9616554283,113.312780494,221.656943835,207.316250946,5.66466996096,8.67602292817
 09/17  02:00:00,909.079388905,97.7545976081,513.793172564,0.0,34.9616554283,113.312780494,236.474758735,222.133339479,5.66466996096,8.67674929564
 09/17  03:00:00,908.511325631,97.7545976081,513.751790863,0.0,34.9616554283,113.312780494,248.34562221,234.003464842,5.66466996096,8.67748740672
 09/17  04:00:00,918.735196202,97.7545976081,513.760941232,0.0,44.4937663224,113.312780494,246.931731346,232.590739771,5.66466996096,8.6763216143
 09/17  05:00:00,918.985332874,97.7545976081,513.913210364,0.0,44.4937663224,113.312780494,260.047646654,237.208953964,14.1616749024,8.67701778749
 09/17  06:00:00,990.555197766,97.7545976081,513.507222698,0.0,54.0258772165,176.889270242,230.092933492,193.091831652,28.3233498048,8.6777520356
 09/17  07:00:00,980.283376199,97.7545976081,512.538451968,0.0,54.0258772165,184.38654557,247.967113428,196.80553408,42.4850247072,8.67655464087
 09/17  08:00:00,1060.61373338,97.7545976081,513.11829118,0.0,65.1572554096,220.04316451,250.189671486,176.159046384,56.6466996096,17.3839254918
 09/17  09:00:00,1056.56765834,97.7545976081,514.321267697,0.0,65.1572554096,212.545889182,225.96219915,166.04198368,42.4850247072,17.4351907626
 09/17  10:00:00,1070.60965688,97.7545976081,518.289857708,0.0,65.1572554096,220.04316451,240.13065067,151.835568909,70.808374512,17.4867072496
 09/17  11:00:00,1080.59232467,97.7545976081,524.721863405,0.0,65.1572554096,220.04316451,217.881613108,129.584185186,70.808374512,17.4890534099
 09/17  12:00:00,1079.52726655,97.7612228879,524.546963645,0.0,65.1572554096,220.04316451,194.337278012,106.045302399,70.808374512,17.4836011011
 09/17  13:00:00,1071.54168173,97.8050655306,523.861777364,0.0,65.1572554096,212.545889182,148.684320946,74.5519885862,56.6466996096,17.4856327506
 09/17  14:00:00,1071.41288852,97.8315768425,523.632454595,0.0,65.1572554096,212.545889182,110.929719929,50.9567215063,42.4850247072,17.4879737157
 09/17  15:00:00,1071.21128803,97.8743036355,523.368904885,0.0,65.1572554096,212.545889182,116.505947697,33.6407047054,56.6466996096,26.2185433819
 09/17  16:00:00,1045.43261484,97.9344252487,522.900821488,0.0,65.1572554096,220.04316451,124.504214756,22.0483484837,84.9700494144,17.4858168582
 09/17  17:00:00,998.821059752,97.8719571784,523.1872107,0.0,54.0258772165,184.38654557,127.902295198,25.4982760648,84.9700494144,17.4339697192
 09/17  18:00:00,968.813566547,97.80568355,523.876299215,0.0,44.4937663224,163.454314868,143.947246417,50.3000022821,84.9700494144,8.67719472058
 09/17  19:00:00,973.546612372,97.7770006234,523.873685012,0.0,44.4937663224,155.95703954,158.015304678,92.6925546591,56.6466996096,8.67605040892
 09/17  20:00:00,945.784827809,97.7631803054,523.739111788,0.0,44.4937663224,124.558693486,218.117311085,152.793893883,56.6466996096,8.67671759181
