Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/17  21:00:00,944.310025104,97.7562007941,523.468863123,0.0,44.4937663224,124.558693486,232.533228217,181.37076868,42.4850247072,8.67743482905
 09/17  22:00:00,922.370647011,97.7545976081,515.186833653,0.0,34.9616554283,124.558693486,252.285468821,215.28584883,28.3233498048,8.67627018678
 09/17  23:00:00,919.843317012,97.7545976081,513.276006026,0.0,34.9616554283,124.558693486,259.87127939,237.032644971,14.1616749024,8.67695951638
 09/17  24:00:00,906.59330185,97.7545976081,513.304139745,0.0,34.9616554283,113.312780494,269.159454001,254.817092208,5.66466996096,8.67769183153
 09/18  01:00:00,918.114046283,97.7545976081,513.317833565,0.0,46.0930336215,113.312780494,276.299417018,261.958144302,5.66466996096,8.67660275443
 09/18  02:00:00,917.156772712,97.7545976081,512.873029883,0.0,46.0930336215,113.312780494,298.478642194,275.480213021,5.66466996096,17.3337592123
 09/18  03:00:00,914.561811342,97.7545976081,511.713266446,0.0,46.0930336215,113.312780494,311.894174663,297.552467487,5.66466996096,8.67703721531
 09/18  04:00:00,1002.75564569,97.7545976081,510.813921965,0.0,100.150657288,148.969399434,313.950697705,299.608238321,5.66466996096,8.6777894238
 09/18  05:00:00,1002.71415486,98.9865789754,509.911502817,0.0,100.150657288,149.894399434,508.056247063,485.217933915,14.1616749024,8.67663824551
 09/18  06:00:00,1233.93640967,102.321633165,508.935071469,0.0,176.471037341,302.612436532,387.590330242,350.589618222,28.3233498048,8.67736221493
 09/18  07:00:00,1344.91840033,104.886426192,509.061041983,0.0,243.2593065,310.10971186,387.100544245,327.171075174,42.4850247072,17.4444443635
 09/18  08:00:00,1393.37884436,106.173187242,511.834051511,0.0,243.2593065,310.10971186,347.240755535,273.093571177,56.6466996096,17.5004847478
 09/18  09:00:00,1446.19968009,110.849274186,519.85615688,0.0,243.2593065,302.612436532,249.749324912,180.955988866,42.4850247072,26.308311338
 09/18  10:00:00,1467.19289242,120.873283594,522.175979497,0.0,243.2593065,310.10971186,205.900392107,108.680518115,70.808374512,26.4114994808
 09/18  11:00:00,1482.60324126,136.864644399,520.555365975,0.0,243.2593065,310.10971186,146.825572322,49.5700815903,70.808374512,26.4471162201
 09/18  12:00:00,1452.72409398,149.299157635,519.920028722,0.0,243.2593065,310.10971186,114.843061649,17.6825195316,70.808374512,26.3521676053
 09/18  13:00:00,1495.56036059,158.547200873,520.098743661,0.0,243.2593065,302.612436532,89.0290528453,5.9373495836,56.6466996096,26.4450036521
 09/18  14:00:00,1502.73334247,165.751627084,520.02836671,0.0,243.2593065,302.612436532,70.6642260179,1.76667562005,42.4850247072,26.4125256907
 09/18  15:00:00,1506.64555505,170.129597585,519.73672046,0.0,243.2593065,302.612436532,83.5325877627,0.508825940269,56.6466996096,26.3770622128
 09/18  16:00:00,1515.71154118,172.464074985,519.790117029,0.0,243.2593065,310.10971186,102.656199096,0.155477878911,84.9700494144,17.5306718031
 09/18  17:00:00,1516.42694968,173.326966216,519.628594673,0.0,243.2593065,310.10971186,102.603459587,0.226152514892,84.9700494144,17.407257658
 09/18  18:00:00,1179.1013996,97.8540397679,523.319344276,0.0,166.938926447,199.110933808,101.067877836,7.40474600137,84.9700494144,8.69308242034
 09/18  19:00:00,1184.44552827,97.8180035695,523.94769008,0.0,166.938926447,191.61365848,92.2774238311,26.9376318152,56.6466996096,8.6930924063
 09/18  20:00:00,1054.2207921,97.7757217842,523.961959734,0.0,100.150657288,124.558693486,146.161534532,72.147342361,56.6466996096,17.3674925611
 09/18  21:00:00,1015.78024212,97.7597984239,525.117318627,0.0,100.150657288,124.558693486,169.251727197,118.086891255,42.4850247072,8.67981123438
 09/18  22:00:00,944.273661842,97.7545976081,522.587191084,0.0,46.0930336215,124.558693486,212.644562169,175.644445364,28.3233498048,8.67676700006
 09/18  23:00:00,929.055262585,97.7545976081,511.8002253,0.0,46.0930336215,124.558693486,236.380667247,213.541492295,14.1616749024,8.67750004937
 09/18  24:00:00,913.872959993,97.7545976081,511.257073923,0.0,46.0930336215,113.312780494,260.039002931,245.697958105,5.66466996096,8.67637486544
 09/19  01:00:00,909.867579278,97.7545976081,509.062956202,0.0,46.0930336215,113.312780494,299.260834725,284.918946487,5.66466996096,8.67721827644
 09/19  02:00:00,919.44579756,97.7545976081,517.750946617,0.0,46.0930336215,113.312780494,359.633776283,345.29104184,5.66466996096,8.67806448271
 09/19  03:00:00,954.695096153,97.7545976081,551.137138098,0.0,46.0930336215,113.312780494,384.518641124,370.177033393,5.66466996096,8.67693777002
 09/19  04:00:00,1060.48719592,97.7545976081,563.519253117,0.0,100.150657288,148.969399434,382.71413435,359.715172527,5.66466996096,17.3342918627
 09/19  05:00:00,1056.7126286,102.054744171,554.669182354,0.0,100.150657288,149.894399434,488.728053977,465.889059769,14.1616749024,8.67731930505
 09/19  06:00:00,1275.9310197,107.209249682,540.237172198,0.0,176.471037341,302.612436532,390.10446766,353.103023092,28.3233498048,8.67809476263
 09/19  07:00:00,1390.94466002,111.468552839,544.913712324,0.0,243.2593065,310.10971186,399.432899217,339.505357119,42.4850247072,17.4425173907
 09/19  08:00:00,1435.97358342,112.908202409,547.629473752,0.0,243.2593065,310.10971186,401.818964899,327.669435927,56.6466996096,17.5028293626
 09/19  09:00:00,1458.10572476,114.004187479,534.591173973,0.0,243.2593065,302.612436532,371.82939368,311.79899217,42.4850247072,17.5453768023
 09/19  10:00:00,1458.06038775,115.337518073,526.288424434,0.0,243.2593065,310.10971186,389.568067787,292.344877808,70.808374512,26.4148154668
 09/19  11:00:00,1449.83606704,116.565084427,516.862818597,0.0,243.2593065,310.10971186,383.1034943,277.037208712,70.808374512,35.2579110756
 09/19  12:00:00,1400.27753691,118.067058578,508.745168038,0.0,243.2593065,310.10971186,350.305312998,261.92124805,70.808374512,17.5756904356
 09/19  13:00:00,1434.28183728,119.673731219,507.719092452,0.0,243.2593065,302.612436532,330.66359956,238.760915895,56.6466996096,35.2559840553
 09/19  14:00:00,1439.38759131,121.163104543,508.433212639,0.0,243.2593065,302.612436532,270.477704382,201.580931993,42.4850247072,26.4117476815
 09/19  15:00:00,1440.7108297,123.003651915,507.500796562,0.0,243.2593065,302.612436532,262.472717283,188.233605351,56.6466996096,17.5924123216
 09/19  16:00:00,1447.21371641,122.832100956,507.412846032,0.0,243.2593065,310.10971186,306.934514696,195.677530783,84.9700494144,26.2869344985
 09/19  17:00:00,1446.82506052,123.998815641,505.565263294,0.0,243.2593065,310.10971186,291.157872222,192.557067267,84.9700494144,13.6307555406
 09/19  18:00:00,1165.37592234,97.7545976081,519.284038457,0.0,166.938926447,199.110933808,336.589516913,239.160680337,84.9700494144,12.4587871607
 09/19  19:00:00,1198.37418632,97.7545976081,546.519320303,0.0,166.938926447,191.61365848,332.308867465,266.969527424,56.6466996096,8.69264043216
 09/19  20:00:00,1080.41010846,97.7545976081,558.963291668,0.0,100.150657288,124.558693486,387.670108298,313.656726435,56.6466996096,17.366682253
 09/19  21:00:00,1045.1722908,97.7545976081,563.43801468,0.0,100.150657288,124.558693486,378.174784937,327.010405404,42.4850247072,8.67935482548
 09/19  22:00:00,981.597071488,97.7545976081,567.206707886,0.0,46.0930336215,124.558693486,387.816243008,350.814629259,28.3233498048,8.67826394411
 09/19  23:00:00,985.009438046,97.7545976081,569.975350058,0.0,46.0930336215,124.558693486,385.556787886,362.718008176,14.1616749024,8.67710480707
 09/19  24:00:00,980.013548631,97.7545976081,577.905978772,0.0,46.0930336215,113.312780494,387.839201261,373.496655733,5.66466996096,8.67787556741
 09/20  01:00:00,982.600362409,97.7545976081,580.738149963,0.0,46.0930336215,113.312780494,397.878072513,383.5365042,5.66466996096,8.67689835204
 09/20  02:00:00,982.534003376,97.7545976081,580.643426995,0.0,46.0930336215,113.312780494,405.514128211,391.171726111,5.66466996096,8.67773213861
 09/20  03:00:00,989.170464282,97.7545976081,587.72657477,0.0,46.0930336215,113.312780494,415.311496233,400.968267315,5.66466996096,8.67855895675
 09/20  04:00:00,1086.62778127,97.7545976081,595.207899505,0.0,100.150657288,148.969399434,404.857537176,390.515450462,5.66466996096,8.67741675232
 09/20  05:00:00,1079.35102787,101.302971392,582.768688869,0.0,100.150657288,149.894399434,533.290061669,501.792543225,14.1616749024,17.3358435416
 09/20  06:00:00,1303.4314583,105.920159332,572.867743394,0.0,176.471037341,302.612436532,423.495208094,386.493985425,28.3233498048,8.67787286419
 09/20  07:00:00,1411.33671179,109.88064236,568.881244925,0.0,243.2593065,310.10971186,423.314471408,363.386839845,42.4850247072,17.4426068558
 09/20  08:00:00,1448.20558861,111.299443723,562.983269918,0.0,243.2593065,310.10971186,424.845018749,350.695250651,56.6466996096,17.5030684875
 09/20  09:00:00,1470.60845299,112.397532602,550.247751374,0.0,243.2593065,302.612436532,396.305094554,336.269754965,42.4850247072,17.550314882
 09/20  10:00:00,1471.36041744,113.68624653,541.61053128,0.0,243.2593065,310.10971186,414.639821517,317.415184308,70.808374512,26.4162626972
 09/20  11:00:00,1466.88212385,114.450813492,534.721235657,0.0,243.2593065,310.10971186,417.375500847,311.306834537,70.808374512,35.2602917984
 09/20  12:00:00,1423.76432692,115.374907742,532.414436143,0.0,243.2593065,310.10971186,392.723484456,304.338365629,70.808374512,17.5767443148
 09/20  13:00:00,1460.22726382,116.285982722,534.751223903,0.0,243.2593065,302.612436532,391.204923176,299.299365482,56.6466996096,35.2588580841
 09/20  14:00:00,1459.29917018,116.988630113,532.942308374,0.0,243.2593065,302.612436532,365.399309242,296.500299723,42.4850247072,26.4139848116
 09/20  15:00:00,1458.67632028,117.784379109,531.406143,0.0,243.2593065,302.612436532,367.928523351,293.687868803,56.6466996096,17.5939549383
 09/20  16:00:00,1465.00910709,118.461334895,530.470369939,0.0,243.2593065,310.10971186,403.702938598,292.44378402,84.9700494144,26.289105164
 09/20  17:00:00,1464.23505093,118.94839207,529.303074115,0.0,243.2593065,310.10971186,394.981408647,292.60376885,84.9700494144,17.407590383
 09/20  18:00:00,1202.63693961,97.7545976081,555.373902067,0.0,166.938926447,199.110933808,388.158853608,294.495667225,84.9700494144,8.69313696843
 09/20  19:00:00,1213.16859248,97.7545976081,561.10537789,0.0,166.938926447,191.61365848,369.135253924,303.795382804,56.6466996096,8.69317151033
 09/20  20:00:00,1084.65962332,97.7545976081,562.751010083,0.0,100.150657288,124.558693486,419.749165381,345.734652525,56.6466996096,17.3678132461
 09/20  21:00:00,1043.40155137,97.7545976081,560.948015567,0.0,100.150657288,124.558693486,404.71680784,353.551859823,42.4850247072,8.67992330933
 09/20  22:00:00,961.501910778,97.7545976081,545.576635406,0.0,46.0930336215,124.558693486,406.868022459,369.867729817,28.3233498048,8.67694283739
 09/20  23:00:00,956.076154141,97.7545976081,539.259067906,0.0,46.0930336215,124.558693486,398.816845665,375.977471766,14.1616749024,8.67769899624
 09/20  24:00:00,946.833305986,97.7545976081,542.183970969,0.0,46.0930336215,113.312780494,398.151453338,383.808276126,5.66466996096,8.67850725151
 09/21  01:00:00,951.270154413,97.7545976081,546.802030721,0.0,46.0930336215,113.312780494,403.939705101,389.597520966,5.66466996096,8.67751417385
 09/21  02:00:00,954.100647633,97.7545976081,549.878846196,0.0,46.0930336215,113.312780494,410.052328489,395.709254103,5.66466996096,8.67840442487
 09/21  03:00:00,955.815902113,97.7545976081,551.740188591,0.0,46.0930336215,113.312780494,415.020626663,400.678626636,5.66466996096,8.67733006576
 09/21  04:00:00,1045.82754313,97.7545976081,551.232820883,0.0,100.150657288,148.969399434,407.758878218,384.759010615,5.66466996096,17.3351976413
 09/21  05:00:00,1049.9819247,100.732518536,551.4377311,0.0,100.150657288,149.894399434,528.945629333,506.106115448,14.1616749024,8.67783898242
 09/21  06:00:00,1279.63588225,105.450564922,547.347773018,0.0,176.471037341,302.612436532,426.27817702,389.276159955,28.3233498048,8.67866726032
 09/21  07:00:00,1388.50839098,108.472177485,541.104401989,0.0,243.2593065,310.10971186,424.191511356,364.261969899,42.4850247072,17.44451675
 09/21  08:00:00,1424.21439683,109.72136067,538.03207286,0.0,243.2593065,310.10971186,422.681688487,348.529499645,56.6466996096,17.505489232
 09/21  09:00:00,1451.12088681,110.978710731,530.631096118,0.0,243.2593065,302.612436532,391.725146714,328.516208814,42.4850247072,20.7239131924
 09/21  10:00:00,1445.53916337,112.409928838,517.604666321,0.0,243.2593065,310.10971186,404.943218069,302.108082172,70.808374512,32.0267613848
 09/21  11:00:00,1437.83898237,113.684141622,509.007907886,0.0,243.2593065,310.10971186,374.797804224,277.537109316,70.808374512,26.4523203957
 09/21  12:00:00,1400.19527786,115.056646143,509.894606067,0.0,243.2593065,310.10971186,330.254289613,240.156015569,70.808374512,19.2898995327
 09/21  13:00:00,1436.69474095,115.500457773,510.308251644,0.0,243.2593065,302.612436532,315.60674343,225.412726208,56.6466996096,33.5473176123
 09/21  14:00:00,1440.51265869,117.737989972,511.485208579,0.0,243.2593065,302.612436532,273.982662692,205.078094087,42.4850247072,26.419543898
 09/21  15:00:00,1453.55706844,124.026737462,515.554123353,0.0,243.2593065,302.612436532,232.742183429,149.711588733,56.6466996096,26.3838950868
 09/21  16:00:00,1473.50187835,129.190967711,521.008533085,0.0,243.2593065,310.10971186,225.638342344,123.133252779,84.9700494144,17.5350401514
 09/21  17:00:00,1470.83636749,128.670946179,519.478105314,0.0,243.2593065,310.10971186,239.55186247,137.171305602,84.9700494144,17.4105074535
 09/21  18:00:00,1151.86868822,97.7545976081,507.173353851,0.0,166.938926447,199.110933808,314.911564114,221.24689512,84.9700494144,8.69461957983
 09/21  19:00:00,1194.92621301,97.7545976081,543.608786058,0.0,166.938926447,191.61365848,351.038427594,285.697036138,56.6466996096,8.69469184647
 09/21  20:00:00,1098.5532656,97.7545976081,577.66855809,0.0,100.150657288,124.558693486,408.610879882,334.594390948,56.6466996096,17.3697893248
 09/21  21:00:00,1062.96113305,97.7545976081,581.927404423,0.0,100.150657288,124.558693486,397.442148567,346.277598081,42.4850247072,8.67952577893
 09/21  22:00:00,999.237825217,97.7545976081,586.119412431,0.0,46.0930336215,124.558693486,407.099920477,370.098082966,28.3233498048,8.67848770657
 09/21  23:00:00,1006.31887401,97.7545976081,592.799898994,0.0,46.0930336215,124.558693486,404.64645245,381.807388511,14.1616749024,8.67738903685
 09/21  24:00:00,995.747711267,97.7545976081,594.826465671,0.0,46.0930336215,113.312780494,404.987816377,390.644956492,5.66466996096,8.6781899234
 09/22  01:00:00,997.290708815,97.7545976081,596.524608587,0.0,46.0930336215,113.312780494,413.82604344,399.484150795,5.66466996096,8.67722268367
 09/22  02:00:00,1000.86222674,97.7545976081,600.292687424,0.0,46.0930336215,113.312780494,423.740052015,409.397260704,5.66466996096,8.67812134972
 09/22  03:00:00,1006.27270266,97.7545976081,606.03830072,0.0,46.0930336215,113.312780494,441.547992682,418.546405042,5.66466996096,17.3369176797
 09/22  04:00:00,1099.25279099,97.7545976081,605.550673492,0.0,100.150657288,148.969399434,420.026228168,405.682799701,5.66466996096,8.67875850581
 09/22  05:00:00,1094.6127782,100.564590405,597.254397093,0.0,100.150657288,149.894399434,552.321184638,529.48182533,14.1616749024,8.67768440643
 09/22  06:00:00,1319.65978662,105.351774189,589.590140535,0.0,176.471037341,302.612436532,448.049839534,411.047980309,28.3233498048,8.67850942104
 09/22  07:00:00,1425.64405556,108.485658328,581.566842447,0.0,243.2593065,310.10971186,440.355924658,380.422336401,42.4850247072,17.4485635498
 09/22  08:00:00,1453.35561652,109.871374047,569.817175481,0.0,243.2593065,310.10971186,429.99193644,355.839243645,56.6466996096,17.505993185
 09/22  09:00:00,1479.08717235,111.048659353,560.532592938,0.0,243.2593065,302.612436532,405.114708288,336.311865797,42.4850247072,26.3178177842
 09/22  10:00:00,1464.96404099,112.498369207,535.753580922,0.0,243.2593065,310.10971186,409.308675064,312.081907338,70.808374512,26.4183932138
 09/22  11:00:00,1457.39248941,113.994182861,526.074967968,0.0,243.2593065,310.10971186,392.973039334,295.709638539,70.808374512,26.4550262824
 09/22  12:00:00,1419.78570495,115.508435528,528.539531055,0.0,243.2593065,310.10971186,386.708996267,289.540994111,70.808374512,26.359627644
 09/22  13:00:00,1442.22753828,117.346038278,516.710459277,0.0,243.2593065,302.612436532,349.094854486,265.993576928,56.6466996096,26.4545779484
 09/22  14:00:00,1436.96337201,119.979396889,509.153431139,0.0,243.2593065,302.612436532,288.551148103,219.643628679,42.4850247072,26.4224947169
 09/22  15:00:00,1445.18866045,123.15982945,510.568084047,0.0,243.2593065,302.612436532,253.957813948,170.924019039,56.6466996096,26.3870952998
 09/22  16:00:00,1457.0290772,126.755774917,511.206254525,0.0,243.2593065,310.10971186,253.130240356,150.625657631,84.9700494144,17.5345333101
 09/22  17:00:00,1463.15603819,130.054992468,512.908334721,0.0,243.2593065,310.10971186,237.921779043,135.541617517,84.9700494144,17.4101121117
 09/22  18:00:00,1154.49353891,97.7545976081,509.437515373,0.0,166.938926447,199.110933808,256.896633146,163.231728583,84.9700494144,8.69485514879
 09/22  19:00:00,1156.64230038,97.7545976081,508.759186403,0.0,166.938926447,191.61365848,278.551380654,204.534680472,56.6466996096,17.3700005729
 09/22  20:00:00,1034.62348314,97.7545976081,515.463510166,0.0,100.150657288,124.558693486,339.672937334,274.331083956,56.6466996096,8.69515376866
 09/22  21:00:00,1020.02659981,97.7545976081,538.202950615,0.0,100.150657288,124.558693486,352.998434979,301.833259756,42.4850247072,8.6801505155
 09/22  22:00:00,983.75065825,97.7545976081,569.313484816,0.0,46.0930336215,124.558693486,369.224670938,332.224027515,28.3233498048,8.67729361811
 09/22  23:00:00,990.066838632,97.7545976081,575.256004302,0.0,46.0930336215,124.558693486,368.062683071,345.222928259,14.1616749024,8.67807990961
 09/22  24:00:00,977.963301301,97.7545976081,575.565840168,0.0,46.0930336215,113.312780494,379.621525995,356.619957266,5.66466996096,17.3368987682
 09/23  01:00:00,979.876299832,97.7545976081,577.569675874,0.0,46.0930336215,113.312780494,381.779830373,367.436267074,5.66466996096,8.67889333725
 09/23  02:00:00,979.916393712,97.7545976081,577.634543626,0.0,46.0930336215,113.312780494,390.505064513,376.162521537,5.66466996096,8.67787301468
 09/23  03:00:00,980.161762559,97.7545976081,577.908592865,0.0,46.0930336215,113.312780494,398.489425878,384.146020312,5.66466996096,8.67873560522
 09/23  04:00:00,996.488422793,97.7545976081,584.376376149,0.0,55.6251445156,113.312780494,397.032901953,382.690530196,5.66466996096,8.67770179626
 09/23  05:00:00,1003.39882468,97.7545976081,591.819728355,0.0,55.6251445156,113.312780494,414.367282319,391.527074941,14.1616749024,8.67853247518
 09/23  06:00:00,1074.42826688,97.7545976081,589.715691418,0.0,65.1572554096,176.889270242,371.931817907,334.931929373,28.3233498048,8.67653872892
 09/23  07:00:00,1170.59945642,99.8548974152,573.146472059,0.0,109.682768182,220.96816451,479.797079324,428.632630912,42.4850247072,8.67942370482
 09/23  08:00:00,1155.02441095,99.8912781975,549.75542789,0.0,109.682768182,220.96816451,461.870643754,387.826590842,56.6466996096,17.3973533021
 09/23  09:00:00,1241.55921684,102.367409046,526.790374887,0.0,131.945524568,266.955817592,404.5250364,344.585534959,42.4850247072,17.4544767333
 09/23  10:00:00,1233.23817995,102.668080807,512.927020198,0.0,131.945524568,274.45309292,403.460184908,315.149763926,70.808374512,17.5020464693
 09/23  11:00:00,1233.09684097,102.820721144,511.884723246,0.0,131.945524568,274.45309292,400.857524658,306.327139089,70.808374512,23.7220110567
 09/23  12:00:00,1199.18636266,102.964067631,510.321883509,0.0,131.945524568,274.45309292,387.585949593,296.751813422,70.808374512,20.0257616591
 09/23  13:00:00,1191.31848473,103.198954521,510.225852286,0.0,131.945524568,266.955817592,352.180176878,278.028064434,56.6466996096,17.505412835
 09/23  14:00:00,1190.73377382,103.251706312,509.604281601,0.0,131.945524568,266.955817592,331.229890634,271.244365519,42.4850247072,17.500500408
 09/23  15:00:00,1117.79736126,97.7545976081,517.803987032,0.0,109.682768182,212.545889182,319.372614559,236.480023971,56.6466996096,26.245890978
 09/23  16:00:00,1147.04815426,97.7545976081,537.932346845,0.0,109.682768182,220.04316451,343.08297309,240.611169881,84.9700494144,17.5017537947
 09/23  17:00:00,1112.37389092,97.7545976081,544.57025979,0.0,109.682768182,220.04316451,349.782998989,247.368658335,84.9700494144,17.4442912395
 09/23  18:00:00,1071.98764407,97.7545976081,542.962963404,0.0,100.150657288,199.110933808,377.179778219,283.531944533,84.9700494144,8.67778427154
 09/23  19:00:00,1079.81694773,97.7545976081,545.828624344,0.0,100.150657288,191.61365848,357.244604088,291.919307372,56.6466996096,8.67859710641
 09/23  20:00:00,969.289065702,97.7545976081,542.834909276,0.0,55.6251445156,124.558693486,398.74956986,333.425297773,56.6466996096,8.67757247796
 09/23  21:00:00,966.269789808,97.7545976081,540.383484699,0.0,55.6251445156,124.558693486,390.871897586,339.708490485,42.4850247072,8.67838239357
 09/23  22:00:00,957.462596454,97.7545976081,541.763783595,0.0,46.0930336215,124.558693486,396.957347253,359.954734073,28.3233498048,8.67926337524
 09/23  23:00:00,964.111445559,97.7545976081,547.342458738,0.0,46.0930336215,124.558693486,392.995430159,370.155574992,14.1616749024,8.67818026472
 09/23  24:00:00,952.53811055,97.7545976081,548.157472843,0.0,46.0930336215,113.312780494,399.774874535,376.773036289,5.66466996096,17.3371682849
 09/24  01:00:00,941.645587366,97.7545976081,548.514518958,0.0,34.9616554283,113.312780494,397.931314342,383.587584917,5.66466996096,8.6790594644
 09/24  02:00:00,943.664472405,97.7545976081,550.71505895,0.0,34.9616554283,113.312780494,405.883133165,391.540396232,5.66466996096,8.67806697187
 09/24  03:00:00,937.250515069,97.7545976081,543.861182906,0.0,34.9616554283,113.312780494,408.802375888,394.458756444,5.66466996096,8.67894948362
 09/24  04:00:00,931.299851611,97.7545976081,528.567097991,0.0,44.4937663224,113.312780494,381.2242339,366.881625299,5.66466996096,8.67793864007
 09/24  05:00:00,914.120786437,97.7545976081,513.995929176,0.0,44.4937663224,113.312780494,373.5709328,350.730465218,14.1616749024,8.6787926797
 09/24  06:00:00,983.862276276,97.7545976081,511.767957975,0.0,54.0258772165,176.889270242,337.775006828,300.774474619,28.3233498048,8.67718240405
 09/24  07:00:00,983.016917014,97.7545976081,513.882927569,0.0,54.0258772165,184.38654557,357.143674521,305.980019306,42.4850247072,8.67863050798
 09/24  08:00:00,1057.56103795,97.7545976081,513.146438581,0.0,65.1572554096,220.04316451,354.695020336,280.658546994,56.6466996096,17.3897737323
 09/24  09:00:00,1051.83731852,97.7545976081,514.61279907,0.0,65.1572554096,212.545889182,289.513717193,229.585640618,42.4850247072,17.4430518672
 09/24  10:00:00,1070.82394786,97.7545976081,518.923507328,0.0,65.1572554096,220.04316451,248.706006788,160.401021269,70.808374512,17.4966110069
 09/24  11:00:00,1080.10070814,97.7545976081,524.153122023,0.0,65.1572554096,220.04316451,204.415826572,116.115876425,70.808374512,17.4915756356
 09/24  12:00:00,1079.34936067,97.7545976081,524.411493065,0.0,65.1572554096,220.04316451,187.886058285,99.5831815059,70.808374512,17.4945022668
 09/24  13:00:00,1071.79738169,97.7545976081,524.28970013,0.0,65.1572554096,212.545889182,171.001674379,88.1253319049,56.6466996096,26.2296428647
 09/24  14:00:00,1071.71615347,97.7545976081,524.142108048,0.0,65.1572554096,212.545889182,131.446531673,71.4675535686,42.4850247072,17.4939533967
 09/24  15:00:00,1071.40331483,97.7545976081,523.836515273,0.0,65.1572554096,212.545889182,131.745941386,57.6063152622,56.6466996096,17.4929265145
 09/24  16:00:00,1045.47883996,97.7545976081,523.276996228,0.0,65.1572554096,220.04316451,149.644322054,47.1800924636,84.9700494144,17.4941801763
 09/24  17:00:00,999.372388559,97.7545976081,523.944439767,0.0,54.0258772165,184.38654557,154.239362517,51.8286044565,84.9700494144,17.4407086458
 09/24  18:00:00,969.231365911,97.7546163473,524.273026756,0.0,44.4937663224,163.454314868,165.703429607,72.0544279625,84.9700494144,8.67895223001
 09/24  19:00:00,974.226248033,97.7545976081,524.353078186,0.0,44.4937663224,155.95703954,150.620256675,85.2956225832,56.6466996096,8.67793448257
 09/24  20:00:00,946.691256778,97.7545976081,524.489987875,0.0,44.4937663224,124.558693486,184.268462467,112.873909979,56.6466996096,14.747852878
 09/24  21:00:00,946.425030355,97.7545976081,524.704856684,0.0,44.4937663224,124.558693486,185.721480889,131.97005945,42.4850247072,11.2663967318
 09/24  22:00:00,936.365359809,97.7545976081,524.813049953,0.0,34.9616554283,124.558693486,196.872827763,159.869947765,28.3233498048,8.67953019357
 09/24  23:00:00,937.417261207,97.7545976081,524.83764649,0.0,34.9616554283,124.558693486,202.23017383,179.390032165,14.1616749024,8.6784667634
 09/24  24:00:00,924.308382969,97.7545976081,524.076613688,0.0,34.9616554283,113.312780494,215.267785234,200.923746114,5.66466996096,8.67936915873
 09/25  01:00:00,936.268511438,97.7545976081,524.891902988,0.0,46.0930336215,113.312780494,231.986984398,217.643839723,5.66466996096,8.67847471441
 09/25  02:00:00,930.663407186,97.7545976081,521.204747031,0.0,46.0930336215,113.312780494,259.931843411,245.587708856,5.66466996096,8.67946459366
 09/25  03:00:00,913.991043424,97.7545976081,511.009683216,0.0,46.0930336215,113.312780494,307.197116262,292.853981419,5.66466996096,8.67846488218
 09/25  04:00:00,999.954319112,97.7545976081,509.266796785,0.0,100.150657288,148.969399434,339.179230151,316.176815086,5.66466996096,17.3377451042
 09/25  05:00:00,1004.77295705,98.338170795,511.648111987,0.0,100.150657288,149.894399434,549.853701396,527.012760023,14.1616749024,8.67926647085
 09/25  06:00:00,1243.43153582,101.172871465,517.404826898,0.0,176.471037341,302.612436532,409.77424163,372.772622837,28.3233498048,8.67826898825
 09/25  07:00:00,1357.21527648,103.601452561,516.812171699,0.0,243.2593065,310.10971186,402.454136699,342.519750598,42.4850247072,17.4493613947
 09/25  08:00:00,1389.70189235,104.908478144,511.434935646,0.0,243.2593065,310.10971186,384.437586509,310.279084624,56.6466996096,17.5118022752
 09/25  09:00:00,1422.28620187,106.160266463,510.220930065,0.0,243.2593065,302.612436532,349.012807379,280.20591644,42.4850247072,26.3218662317
 09/25  10:00:00,1433.95212235,107.526754426,510.868071145,0.0,243.2593065,310.10971186,336.518029883,239.281032705,70.808374512,26.4286226658
 09/25  11:00:00,1441.1634154,109.033420483,511.778582138,0.0,243.2593065,310.10971186,296.274849737,199.004674001,70.808374512,26.4618012242
 09/25  12:00:00,1410.62636314,111.839355523,517.385779285,0.0,243.2593065,310.10971186,264.452905532,167.278540104,70.808374512,26.3659909162
 09/25  13:00:00,1456.03895255,116.69085626,522.735971611,0.0,243.2593065,302.612436532,212.906035537,129.796690105,56.6466996096,26.4626458226
 09/25  14:00:00,1462.87086233,124.119375171,522.085604556,0.0,243.2593065,302.612436532,163.040953772,94.1302878748,42.4850247072,26.4256411898
 09/25  15:00:00,1471.54996863,133.745428002,521.144965429,0.0,243.2593065,302.612436532,146.982037179,63.9446314101,56.6466996096,26.3907061595
 09/25  16:00:00,1484.60914001,141.521805432,519.88385902,0.0,243.2593065,310.10971186,157.478933231,46.2118640724,84.9700494144,26.2970197446
 09/25  17:00:00,1489.2159981,146.231907133,519.824459235,0.0,243.2593065,310.10971186,128.916671016,35.2301193182,84.9700494144,8.71650228368
 09/25  18:00:00,1178.24204765,97.7627058575,522.847313484,0.0,166.938926447,199.110933808,153.465086133,51.1250003227,84.9700494144,17.370036396
 09/25  19:00:00,1185.19806514,97.7773864427,524.908097217,0.0,166.938926447,191.61365848,133.763370491,68.4218480671,56.6466996096,8.69482281399
 09/25  20:00:00,1054.44417626,97.7565129628,524.272246078,0.0,100.150657288,124.558693486,188.800823088,123.459123969,56.6466996096,8.69499950919
 09/25  21:00:00,1013.15608808,97.7545976081,523.424128727,0.0,100.150657288,124.558693486,218.90176279,167.736465074,42.4850247072,8.68027300904
 09/25  22:00:00,930.773068918,97.7545976081,513.235939603,0.0,46.0930336215,124.558693486,257.13869298,211.47756591,28.3233498048,17.3377772646
 09/25  23:00:00,929.783130103,97.7545976081,512.633956517,0.0,46.0930336215,124.558693486,253.900522086,231.05956656,14.1616749024,8.67928062403
 09/25  24:00:00,917.931983697,97.7545976081,513.175919267,0.0,46.0930336215,113.312780494,257.420500694,243.077546612,5.66466996096,8.67828412139
 09/26  01:00:00,916.704727848,97.7545976081,512.391851009,0.0,46.0930336215,113.312780494,271.291013162,256.946981827,5.66466996096,8.67936137385
 09/26  02:00:00,912.448893853,97.7545976081,510.440709747,0.0,46.0930336215,113.312780494,304.531571101,290.188463906,5.66466996096,8.67843723397
 09/26  03:00:00,909.265690105,97.7545976081,509.133065825,0.0,46.0930336215,113.312780494,344.162600994,329.818566974,5.66466996096,8.67936405881
 09/26  04:00:00,1007.45230697,97.7545976081,512.747128497,0.0,100.150657288,148.969399434,361.868954766,347.525882084,5.66466996096,8.67840272073
 09/26  05:00:00,1028.29059298,100.18902976,527.849017011,0.0,100.150657288,149.894399434,517.693764345,486.193355047,14.1616749024,17.3387343957
 09/26  06:00:00,1263.41773393,105.013534985,530.014744349,0.0,176.471037341,302.612436532,403.070721201,366.068136322,28.3233498048,8.67923507506
 09/26  07:00:00,1371.57883381,108.156186061,524.95233027,0.0,243.2593065,310.10971186,405.691800101,345.758715745,42.4850247072,17.4480596488
 09/26  08:00:00,1406.09962489,109.305260667,521.791799841,0.0,243.2593065,310.10971186,410.027043323,335.86990794,56.6466996096,17.5104357743
 09/26  09:00:00,1439.15172798,110.480739043,520.425217526,0.0,243.2593065,302.612436532,388.622632794,321.980057291,42.4850247072,24.1575507957
 09/26  10:00:00,1440.66048926,111.954111069,513.612278604,0.0,243.2593065,310.10971186,394.77798146,295.369194724,70.808374512,28.6004122235
 09/26  11:00:00,1437.12627898,113.708297531,508.340538992,0.0,243.2593065,310.10971186,363.477206331,266.202050508,70.808374512,26.4667813117
 09/26  12:00:00,1401.03793647,115.368532171,509.782377958,0.0,243.2593065,310.10971186,321.668419399,224.49417455,70.808374512,26.3658703373
 09/26  13:00:00,1442.01006237,118.014466762,512.07903789,0.0,243.2593065,302.612436532,271.053669876,187.938792661,56.6466996096,26.4681776055
 09/26  14:00:00,1457.74764044,124.738667215,517.764469543,0.0,243.2593065,302.612436532,209.596966906,140.680817782,42.4850247072,26.4311244171
 09/26  15:00:00,1472.81417471,135.581459827,520.476775889,0.0,243.2593065,302.612436532,174.441749734,91.3989593194,56.6466996096,26.3960908051
 09/26  16:00:00,1488.79006579,146.399310546,518.961811135,0.0,243.2593065,310.10971186,161.323023161,58.8130008077,84.9700494144,17.5399729385
 09/26  17:00:00,1494.73131785,152.435263445,518.883508089,0.0,243.2593065,310.10971186,145.188662544,42.8044808675,84.9700494144,17.4141322619
 09/26  18:00:00,1178.65001894,97.7545976081,523.126683207,0.0,166.938926447,199.110933808,162.281379202,68.6145932817,84.9700494144,8.69673650568
 09/26  19:00:00,1188.68242772,97.7548037603,525.38640174,0.0,166.938926447,191.61365848,178.533202865,104.51246701,56.6466996096,17.3740362455
 09/26  20:00:00,1043.82406293,97.7545976081,517.379254941,0.0,100.150657288,124.558693486,235.905243582,170.563583672,56.6466996096,8.69496030075
 09/26  21:00:00,992.727222021,97.7546236861,510.443005708,0.0,100.150657288,124.558693486,259.067163258,207.901345537,42.4850247072,8.68079301343
 09/26  22:00:00,920.878364647,97.7545976081,508.568037287,0.0,46.0930336215,124.558693486,308.288347867,262.627335209,28.3233498048,17.3376628532
 09/26  23:00:00,921.88128609,97.7545976081,509.094674606,0.0,46.0930336215,124.558693486,329.014366605,306.173440686,14.1616749024,8.67925101734
 09/26  24:00:00,925.247308241,97.7545976081,522.712143781,0.0,46.0930336215,113.312780494,352.402190794,338.059045303,5.66466996096,8.67847552966
 09/27  01:00:00,935.918695211,97.7545976081,532.325670792,0.0,46.0930336215,113.312780494,365.919734049,351.575682122,5.66466996096,8.67938196591
 09/27  02:00:00,960.989996058,97.7545976081,557.613357119,0.0,46.0930336215,113.312780494,386.051731636,371.706626638,5.66466996096,8.68043503685
 09/27  03:00:00,983.412033266,97.7545976081,581.208079651,0.0,46.0930336215,113.312780494,403.217852499,388.873747755,5.66466996096,8.6794347833
 09/27  04:00:00,1076.01708634,97.7545976081,583.552277683,0.0,100.150657288,148.969399434,392.653350637,378.30824644,5.66466996096,8.68043423524
 09/27  05:00:00,1074.76055963,101.209779351,577.625439141,0.0,100.150657288,149.894399434,509.397849725,486.555638533,14.1616749024,8.68053628949
 09/27  06:00:00,1311.38927065,106.101323786,580.931609639,0.0,176.471037341,302.612436532,425.916702798,380.253426558,28.3233498048,17.3399264347
 09/27  07:00:00,1423.26572238,110.405630287,576.803103432,0.0,243.2593065,310.10971186,421.762492385,361.828650219,42.4850247072,17.4488174592
 09/27  08:00:00,1450.24400104,111.911894085,564.314389386,0.0,243.2593065,310.10971186,416.09081765,341.9325741,56.6466996096,17.5115439401
 09/27  09:00:00,1470.95044462,113.338188727,549.444035904,0.0,243.2593065,302.612436532,385.636214411,316.827881672,42.4850247072,26.3233080318
 09/27  10:00:00,1468.22940397,114.723118156,536.94399944,0.0,243.2593065,310.10971186,395.685056365,298.445893138,70.808374512,26.4307887146
 09/27  11:00:00,1465.06968658,116.19120606,530.911323378,0.0,243.2593065,310.10971186,381.503716296,284.22539932,70.808374512,26.469942464
 09/27  12:00:00,1420.34307275,117.77274214,526.885822959,0.0,243.2593065,310.10971186,371.626139978,274.449019007,70.808374512,26.3687464589
 09/27  13:00:00,1448.57435717,119.569965353,520.528359882,0.0,243.2593065,302.612436532,346.661728514,263.548790007,56.6466996096,26.4662388979
 09/27  14:00:00,1441.28159221,121.659788865,512.094673694,0.0,243.2593065,302.612436532,316.07395868,247.158484672,42.4850247072,26.4304493006
 09/27  15:00:00,1438.39433365,124.725110718,506.649382102,0.0,243.2593065,302.612436532,296.743057951,213.701559391,56.6466996096,26.3947989507
 09/27  16:00:00,1450.93122241,126.316593242,507.917572878,0.0,243.2593065,310.10971186,286.485744264,175.217434356,84.9700494144,26.2982604941
 09/27  17:00:00,1451.91131344,126.438691409,508.229822909,0.0,243.2593065,310.10971186,268.37172691,174.684276851,84.9700494144,8.7174006446
 09/27  18:00:00,1153.09735427,97.7545976081,508.631838414,0.0,166.938926447,199.110933808,301.284756191,198.941553916,84.9700494144,17.3731528604
 09/27  19:00:00,1170.89194195,97.7545976081,516.696043925,0.0,166.938926447,191.61365848,297.657964555,232.315569136,56.6466996096,8.69569580917
 09/27  20:00:00,1048.90229544,97.7545976081,527.068386589,0.0,100.150657288,124.558693486,349.663671337,284.32104752,56.6466996096,8.69592420696
 09/27  21:00:00,1017.33691094,97.7545976081,534.497139151,0.0,100.150657288,124.558693486,349.675709983,298.509548936,42.4850247072,8.68113634004
 09/27  22:00:00,956.948742506,97.7545976081,541.053823538,0.0,46.0930336215,124.558693486,369.164178929,323.501200086,28.3233498048,17.3396290376
 09/27  23:00:00,972.981445414,97.7545976081,556.928117979,0.0,46.0930336215,124.558693486,360.762826412,337.920857426,14.1616749024,8.68029408325
 09/27  24:00:00,972.50733066,97.7545976081,569.748848732,0.0,46.0930336215,113.312780494,366.338329383,351.994362272,5.66466996096,8.67929714982
 09/28  01:00:00,975.505752541,97.7545976081,573.035463641,0.0,46.0930336215,113.312780494,375.991534767,361.646391444,5.66466996096,8.68047336186
 09/28  02:00:00,980.28642969,97.7545976081,578.226648935,0.0,46.0930336215,113.312780494,385.572174536,371.227961386,5.66466996096,8.67954318855
 09/28  03:00:00,984.594342404,97.7545976081,582.866267784,0.0,46.0930336215,113.312780494,395.349890125,381.004646264,5.66466996096,8.68057389983
 09/28  04:00:00,1072.77932989,97.7545976081,580.387767476,0.0,100.150657288,148.969399434,383.538365538,369.194098065,5.66466996096,8.67959751278
 09/28  05:00:00,1067.13395691,101.732953207,569.113750172,0.0,100.150657288,149.894399434,500.667441738,469.165272052,14.1616749024,17.3404947834
 09/28  06:00:00,1297.94089802,107.233921471,565.51694298,0.0,176.471037341,302.612436532,398.276351665,361.272360404,28.3233498048,8.68064145639
 09/28  07:00:00,1409.08779867,111.805221244,560.216031872,0.0,243.2593065,310.10971186,405.180558039,345.2438737,42.4850247072,17.4516596313
 09/28  08:00:00,1433.28545958,113.358221269,544.432421129,0.0,243.2593065,310.10971186,398.405700109,324.243949263,56.6466996096,17.5150512362
 09/28  09:00:00,1457.33664174,114.751560985,532.969134952,0.0,243.2593065,302.612436532,369.963725134,301.150620357,42.4850247072,26.3280800698
 09/28  10:00:00,1458.4987581,116.233512732,525.742848749,0.0,243.2593065,310.10971186,378.241161343,280.996133152,70.808374512,26.4366536787
 09/28  11:00:00,1445.36177079,117.495875382,511.21322851,0.0,243.2593065,310.10971186,338.439173007,241.159829694,70.808374512,26.4709688003
 09/28  12:00:00,1413.2612511,120.738871816,513.775092129,0.0,243.2593065,310.10971186,274.707357715,177.524462148,70.808374512,26.3745210555
 09/28  13:00:00,1452.90473808,124.640859304,514.79957527,0.0,243.2593065,302.612436532,238.284945739,155.170608939,56.6466996096,26.4676371901
 09/28  14:00:00,1457.36272594,127.676758182,515.363854966,0.0,243.2593065,302.612436532,207.526708093,138.605553267,42.4850247072,26.4361301193
 09/28  15:00:00,1470.10078062,133.901955411,519.50522281,0.0,243.2593065,302.612436532,191.660826361,108.612693197,56.6466996096,26.4014335545
 09/28  16:00:00,1483.20436276,140.966600831,518.834749755,0.0,243.2593065,310.10971186,196.132514748,84.8577983537,84.9700494144,26.3046669798
 09/28  17:00:00,1488.50609873,146.08987159,519.038659785,0.0,243.2593065,310.10971186,165.016994123,71.3302922373,84.9700494144,8.71665247099
 09/28  18:00:00,1176.35922973,97.7545976081,521.65567516,0.0,166.938926447,199.110933808,210.837867854,108.492371931,84.9700494144,17.3754465083
 09/28  19:00:00,1164.0474432,97.7545976081,508.601704702,0.0,166.938926447,191.61365848,229.208380652,163.863947268,56.6466996096,8.69773377367
 09/28  20:00:00,1031.4425108,97.7545976081,511.788983751,0.0,100.150657288,124.558693486,339.3709481,265.351442995,56.6466996096,17.3728054946
 09/28  21:00:00,1015.23386221,97.7545976081,532.625429667,0.0,100.150657288,124.558693486,346.243238157,295.075914203,42.4850247072,8.68229924716
 09/28  22:00:00,958.23644633,97.7545976081,542.28821025,0.0,46.0930336215,124.558693486,356.369803084,319.367051759,28.3233498048,8.67940151953
 09/28  23:00:00,965.771565259,97.7545976081,549.056402175,0.0,46.0930336215,124.558693486,354.94126112,332.099190477,14.1616749024,8.68039574028
 09/28  24:00:00,954.888158823,97.7545976081,550.668366164,0.0,46.0930336215,113.312780494,355.596793542,341.252688585,5.66466996096,8.67943499593
 09/29  01:00:00,955.162799783,97.7545976081,551.021065288,0.0,46.0930336215,113.312780494,364.194708163,349.849448661,5.66466996096,8.68058954123
 09/29  02:00:00,955.326018757,97.7545976081,551.229769996,0.0,46.0930336215,113.312780494,372.934477318,358.590098426,5.66466996096,8.67970893166
 09/29  03:00:00,955.382490334,97.7545976081,551.298492043,0.0,46.0930336215,113.312780494,389.53533676,366.530079809,5.66466996096,17.34058699
 09/29  04:00:00,1053.94678451,97.7545976081,556.486154685,0.0,100.150657288,148.969399434,370.678833531,356.333307833,5.66466996096,8.68085573714
 09/29  05:00:00,1053.32849156,102.112812833,550.906189042,0.0,100.150657288,149.894399434,476.160907366,453.319332129,14.1616749024,8.67990033476
 09/29  06:00:00,1283.02032268,107.752905449,547.313694037,0.0,176.471037341,302.612436532,386.105279453,349.100990387,28.3233498048,8.68093926121
 09/29  07:00:00,1392.62471253,112.552960282,541.417397157,0.0,243.2593065,310.10971186,390.083651006,330.14665955,42.4850247072,17.4519667481
 09/29  08:00:00,1423.03149545,114.242306254,532.391065456,0.0,243.2593065,310.10971186,380.302233312,306.143543111,56.6466996096,17.5119905913
 09/29  09:00:00,1448.37555445,115.399228051,524.113772463,0.0,243.2593065,302.612436532,357.530795269,288.713734402,42.4850247072,26.3320361592
 09/29  10:00:00,1451.1345687,116.886926132,518.686625635,0.0,243.2593065,310.10971186,371.160804236,273.917161848,70.808374512,26.4352678766
 09/29  11:00:00,1445.01401124,118.640313644,510.516456436,0.0,243.2593065,310.10971186,343.245478985,245.967962681,70.808374512,26.4691417926
 09/29  12:00:00,1410.61870655,120.996519077,512.064719389,0.0,243.2593065,310.10971186,285.531632544,188.34926697,70.808374512,26.3739910619
 09/29  13:00:00,1466.70334839,131.666716019,518.935067162,0.0,243.2593065,302.612436532,208.201460832,119.893222092,56.6466996096,31.6615391297
 09/29  14:00:00,1483.45040825,147.132093439,519.443006043,0.0,243.2593065,302.612436532,137.797570824,65.2566208616,42.4850247072,30.0559252551
 09/29  15:00:00,1494.10202674,158.429448348,518.753706777,0.0,243.2593065,302.612436532,120.201280732,37.1534594451,56.6466996096,26.4011216773
 09/29  16:00:00,1505.81242252,164.402802573,517.82952602,0.0,243.2593065,310.10971186,129.778138029,27.2623905736,84.9700494144,17.5456980409
 09/29  17:00:00,1508.52759089,167.613974972,517.338056643,0.0,243.2593065,310.10971186,127.225546318,24.8402334189,84.9700494144,17.4152634843
 09/29  18:00:00,1177.82149892,97.8290087582,522.08089397,0.0,166.938926447,199.110933808,140.977790949,47.3095733955,84.9700494144,8.69816813878
 09/29  19:00:00,1188.68516212,97.8263013649,525.198842874,0.0,166.938926447,191.61365848,137.576632875,63.5576137399,56.6466996096,17.3723195256
 09/29  20:00:00,1053.94333188,97.8021238067,524.385969888,0.0,100.150657288,124.558693486,169.464175878,104.120921048,56.6466996096,8.6965552201
 09/29  21:00:00,1015.43599036,97.7936714798,525.297507477,0.0,100.150657288,124.558693486,171.934930422,120.768538701,42.4850247072,8.68136701345
 09/29  22:00:00,948.337399842,97.7765645479,525.34606977,0.0,46.0930336215,124.558693486,185.42026753,148.416406528,28.3233498048,8.68051119711
 09/29  23:00:00,949.115232504,97.7651109304,525.307524646,0.0,46.0930336215,124.558693486,190.498147929,167.656893442,14.1616749024,8.67957958449
 09/29  24:00:00,930.801906791,97.755688089,520.975816151,0.0,46.0930336215,113.312780494,210.525435516,187.520387905,5.66466996096,17.3403776498
 09/30  01:00:00,929.227845478,97.7545976081,520.025410677,0.0,46.0930336215,113.312780494,213.713652841,199.368081831,5.66466996096,8.68090104863
 09/30  02:00:00,925.613057721,97.7545976081,517.475890456,0.0,46.0930336215,113.312780494,227.698270251,213.353587343,5.66466996096,8.68001294728
 09/30  03:00:00,920.066946723,97.7545976081,513.721140729,0.0,46.0930336215,113.312780494,244.657956262,230.31220064,5.66466996096,8.68108566173
 09/30  04:00:00,929.292216878,97.7545976081,513.416917017,0.0,55.6251445156,113.312780494,245.720793408,231.375970707,5.66466996096,8.68015274016
 09/30  05:00:00,928.186986139,97.7545976081,513.003708626,0.0,55.6251445156,113.312780494,265.306013873,242.463119559,14.1616749024,8.6812194113
 09/30  06:00:00,999.379716797,97.7545976081,512.32944662,0.0,65.1572554096,176.889270242,237.950458272,200.946836281,28.3233498048,8.68027218601
 09/30  07:00:00,1113.25681147,101.660138741,512.318537491,0.0,109.682768182,220.96816451,340.755298987,280.928285642,42.4850247072,17.3419886375
 09/30  08:00:00,1121.95947196,101.472032594,512.811603699,0.0,109.682768182,220.96816451,301.195850378,235.837134354,56.6466996096,8.7120164144
 09/30  09:00:00,1240.04799264,105.412207609,517.112210102,0.0,131.945524568,266.955817592,250.771033958,190.827500536,42.4850247072,17.4585087142
 09/30  10:00:00,1256.4818498,106.996977549,522.410053225,0.0,131.945524568,274.45309292,267.260690345,170.192453816,70.808374512,26.2598620175
 09/30  11:00:00,1259.10394264,107.888256398,522.836610236,0.0,131.945524568,274.45309292,249.252949029,160.931191293,70.808374512,17.5133832237
 09/30  12:00:00,1229.97069344,109.778188945,523.451557069,0.0,131.945524568,274.45309292,227.913089876,139.593200162,70.808374512,17.5115152022
 09/30  13:00:00,1226.25409475,113.284712538,523.570395944,0.0,131.945524568,266.955817592,193.298864893,110.396612527,56.6466996096,26.2555527558
 09/30  14:00:00,1231.99335172,119.343566045,523.178154172,0.0,131.945524568,266.955817592,136.257261175,76.2624299976,42.4850247072,17.5098064706
 09/30  15:00:00,1134.5441017,97.8595095887,523.919351993,0.0,109.682768182,212.545889182,111.307573275,37.1501409259,56.6466996096,17.5107327399
 09/30  16:00:00,1143.99597743,97.9303910795,526.054061734,0.0,109.682768182,220.04316451,153.681946486,51.2011957853,84.9700494144,17.5107012862
 09/30  17:00:00,1096.32670485,97.913639316,522.482278453,0.0,109.682768182,220.04316451,175.5479958,73.1241510069,84.9700494144,17.4537953786
 09/30  18:00:00,1036.06628278,97.8703842361,509.143819154,0.0,100.150657288,199.110933808,234.088718275,131.778170825,84.9700494144,17.3404980358
 09/30  19:00:00,1048.39654978,97.818565124,513.972459516,0.0,100.150657288,191.61365848,274.375690187,209.048213715,56.6466996096,8.68077686279
 09/30  20:00:00,969.153202911,97.79532154,543.443022615,0.0,55.6251445156,124.558693486,340.38229745,275.055726521,56.6466996096,8.67987131979
 09/30  21:00:00,979.644170235,97.785947011,554.400010474,0.0,55.6251445156,124.558693486,339.087553582,287.921619829,42.4850247072,8.6809090465
 09/30  22:00:00,984.062396535,97.7742113124,570.026232429,0.0,46.0930336215,124.558693486,353.255237982,316.251901855,28.3233498048,8.67998632237
 09/30  23:00:00,1004.75361071,97.7598005615,591.041919522,0.0,46.0930336215,124.558693486,361.050262982,338.20755209,14.1616749024,8.681035989
 09/30  24:00:00,1009.78342046,97.7545976081,609.645284571,0.0,46.0930336215,113.312780494,372.796388382,358.450488788,5.66466996096,8.68122963292
 10/01  01:00:00,1019.58014448,97.7545976081,632.060908273,0.0,34.9616554283,113.312780494,403.095020122,380.088628833,5.66466996096,17.3417213281
 10/01  02:00:00,1045.7141887,97.7545976081,660.267210368,0.0,34.9616554283,113.312780494,411.510712,397.164443631,5.66466996096,8.68159840856
 10/01  03:00:00,1038.66414091,97.7545976081,655.068687742,0.0,34.9616554283,113.312780494,426.8442617,412.498917996,5.66466996096,8.68067374333
 10/01  04:00:00,1032.4670722,97.7545976081,639.891801876,0.0,44.4937663224,113.312780494,429.476485372,415.132000577,5.66466996096,8.67981483455
 10/01  05:00:00,1019.70457212,97.7545976081,627.604613624,0.0,44.4937663224,113.312780494,449.332045008,426.489515775,14.1616749024,8.68085433055
 10/01  06:00:00,1085.02872408,97.7545976081,620.176082345,0.0,54.0258772165,176.889270242,411.709415761,374.706085719,28.3233498048,8.67998023725
 10/01  07:00:00,1081.60351428,97.7545976081,620.610114905,0.0,54.0258772165,184.38654557,429.555589637,369.729386297,42.4850247072,17.3411786323
 10/01  08:00:00,1171.89445328,97.7545976081,634.313998525,0.0,65.1572554096,220.04316451,409.885032268,344.530944404,56.6466996096,8.70738825382
 10/01  09:00:00,1178.39478675,97.7545976081,647.407681969,0.0,65.1572554096,212.545889182,391.234085561,331.30363126,42.4850247072,17.4454295938
 10/01  10:00:00,1173.4249449,97.7545976081,632.561687847,0.0,65.1572554096,220.04316451,408.981094556,320.673326588,70.808374512,17.4993934557
 10/01  11:00:00,1168.30013785,97.7545976081,618.359875695,0.0,65.1572554096,220.04316451,409.589330183,312.538643402,70.808374512,26.2423122694
 10/01  12:00:00,1174.28641542,97.7545976081,614.172011263,0.0,65.1572554096,220.04316451,396.87134858,308.562477336,70.808374512,17.5004967326
