Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/01  13:00:00,1152.61186963,97.7690570108,607.731290253,0.0,65.1572554096,212.545889182,373.467147927,299.315983234,56.6466996096,17.504465083
 10/01  14:00:00,1148.56567543,97.7937291391,610.313801528,0.0,65.1572554096,212.545889182,343.504298978,283.519319603,42.4850247072,17.4999546678
 10/01  15:00:00,1145.7976864,97.8029327324,611.051538692,0.0,65.1572554096,212.545889182,352.548279789,269.658436837,56.6466996096,26.2431433432
 10/01  16:00:00,1114.96547418,97.8029088842,607.096505811,0.0,65.1572554096,220.04316451,362.680503863,260.209259994,84.9700494144,17.5011944544
 10/01  17:00:00,1070.35775624,97.7818283058,609.326679439,0.0,54.0258772165,184.38654557,371.042986934,268.62498052,84.9700494144,17.4479569998
 10/01  18:00:00,1056.45847282,97.7630001231,616.929043839,0.0,44.4937663224,163.454314868,407.056119173,313.40585082,84.9700494144,8.68021893889
 10/01  19:00:00,1070.25596436,97.7545976081,629.996567213,0.0,44.4937663224,155.95703954,400.302545894,334.974577819,56.6466996096,8.68126846529
 10/01  20:00:00,1055.68414364,97.7545976081,649.79795664,0.0,44.4937663224,124.558693486,440.747298471,375.420242758,56.6466996096,8.68035610361
 10/01  21:00:00,1061.25469565,97.7545976081,655.62922342,0.0,44.4937663224,124.558693486,439.505071344,388.338607487,42.4850247072,8.6814391492
 10/01  22:00:00,1053.55530654,97.7545976081,658.334559283,0.0,34.9616554283,124.558693486,449.391843055,412.38797633,28.3233498048,8.68051692009
 10/01  23:00:00,1047.18824656,97.7545976081,651.370623784,0.0,34.9616554283,124.558693486,457.367888024,425.863916731,14.1616749024,17.3422963912
 10/01  24:00:00,1030.94350982,97.7545976081,647.636285848,0.0,34.9616554283,113.312780494,451.640879238,437.296388556,5.66466996096,8.6798207207
 10/02  01:00:00,1042.14742523,97.7545976081,647.509477523,0.0,46.0930336215,113.312780494,459.422469216,445.076738098,5.66466996096,8.68106115698
 10/02  02:00:00,1042.61894611,97.7545976081,648.068158957,0.0,46.0930336215,113.312780494,468.70527414,454.360346106,5.66466996096,8.68025807316
 10/02  03:00:00,1038.25736618,97.7545976081,644.287985342,0.0,46.0930336215,113.312780494,480.109771858,465.763735646,5.66466996096,8.68136625076
 10/02  04:00:00,1123.00584753,97.7545976081,639.061764675,0.0,100.150657288,148.969399434,467.50497059,453.159801109,5.66466996096,8.68049951992
 10/02  05:00:00,1120.53160414,97.8680565247,635.04070492,0.0,100.150657288,149.894399434,739.319285359,707.814751511,14.1616749024,17.3428589461
 10/02  06:00:00,1346.71544104,100.179534717,630.071592409,0.0,176.471037341,302.612436532,552.588239708,515.583052402,28.3233498048,8.68183750052
 10/02  07:00:00,1458.69536445,102.051026708,628.359710557,0.0,243.2593065,310.10971186,535.487134717,475.546178033,42.4850247072,17.4559319765
 10/02  08:00:00,1504.0277829,103.171558047,634.348009182,0.0,243.2593065,310.10971186,517.966851853,443.80330681,56.6466996096,17.5168454332
 10/02  09:00:00,1528.74222736,104.098729287,623.07357419,0.0,243.2593065,302.612436532,489.607461172,420.784262389,42.4850247072,26.3381740765
 10/02  10:00:00,1521.64313634,105.032057423,606.464745315,0.0,243.2593065,310.10971186,489.772583378,392.520062668,70.808374512,26.444146198
 10/02  11:00:00,1513.54239451,105.852961147,596.115670287,0.0,243.2593065,310.10971186,471.112750666,373.824550582,70.808374512,26.4798255722
 10/02  12:00:00,1462.54137056,106.905413784,585.504594589,0.0,243.2593065,310.10971186,455.418595058,358.227182977,70.808374512,26.3830375693
 10/02  13:00:00,1488.15900786,108.171082066,576.177785886,0.0,243.2593065,302.612436532,422.269560799,339.145241607,56.6466996096,26.4776195826
 10/02  14:00:00,1481.5675769,109.812480279,567.573325074,0.0,243.2593065,302.612436532,390.382917303,312.644982429,42.4850247072,35.2529101671
 10/02  15:00:00,1485.51337146,111.710847128,564.559099089,0.0,243.2593065,302.612436532,375.891063544,292.836509976,56.6466996096,26.4078539592
 10/02  16:00:00,1488.81705822,113.962630469,560.973693473,0.0,243.2593065,310.10971186,382.038651768,279.523061128,84.9700494144,17.5455412254
 10/02  17:00:00,1491.9828304,115.336895138,566.085522396,0.0,243.2593065,310.10971186,380.520103046,278.131805639,84.9700494144,17.4182479927
 10/02  18:00:00,1249.5382456,97.7545976081,608.173379354,0.0,166.938926447,199.110933808,374.478317496,280.811119117,84.9700494144,8.69714896466
 10/02  19:00:00,1276.20978138,97.7545976081,626.736407394,0.0,166.938926447,191.61365848,377.416189958,303.394243236,56.6466996096,17.3752471125
 10/02  20:00:00,1137.31712761,97.7545976081,620.921778125,0.0,100.150657288,124.558693486,413.931926951,348.587078542,56.6466996096,8.69814879991
 10/02  21:00:00,1093.99659889,97.7545976081,616.265617772,0.0,100.150657288,124.558693486,408.606318709,357.438448212,42.4850247072,8.68284578939
 10/02  22:00:00,1030.82219698,97.7545976081,620.597098331,0.0,46.0930336215,124.558693486,417.256191188,380.252726323,28.3233498048,8.6801150603
 10/02  23:00:00,1047.18078792,97.7545976081,636.902085345,0.0,46.0930336215,124.558693486,426.834145013,395.330977212,14.1616749024,17.3414928986
 10/02  24:00:00,1039.25252914,97.7545976081,641.662463707,0.0,46.0930336215,113.312780494,421.709293722,407.363217506,5.66466996096,8.68140625539
 10/03  01:00:00,1047.39130209,97.7545976081,650.277904262,0.0,46.0930336215,113.312780494,432.94314867,418.597741771,5.66466996096,8.68073693787
 10/03  02:00:00,1052.22167579,97.7545976081,655.531886784,0.0,46.0930336215,113.312780494,442.724190566,428.377587279,5.66466996096,8.68193332626
 10/03  03:00:00,1051.31963264,97.7545976081,654.675612182,0.0,46.0930336215,113.312780494,451.31048915,436.964746042,5.66466996096,8.68107314791
 10/03  04:00:00,1146.89868034,97.7545976081,657.276617878,0.0,100.150657288,148.969399434,440.239757792,425.893151285,5.66466996096,8.68193654619
 10/03  05:00:00,1141.45603047,99.1454384831,649.544379194,0.0,100.150657288,149.894399434,615.76873865,584.264098923,14.1616749024,17.3429648244
 10/03  06:00:00,1369.42190485,102.926623978,646.033567258,0.0,176.471037341,302.612436532,488.042613224,451.037644334,28.3233498048,8.6816190853
 10/03  07:00:00,1471.85977696,105.414618202,635.019355054,0.0,243.2593065,310.10971186,480.474913851,420.533764307,42.4850247072,17.4561248363
 10/03  08:00:00,1482.55439064,106.747147678,605.249608998,0.0,243.2593065,310.10971186,464.795492111,390.627605311,56.6466996096,17.5211871912
 10/03  09:00:00,1503.18782536,107.751936656,590.72591273,0.0,243.2593065,302.612436532,437.02194087,368.197491921,42.4850247072,26.3394242421
 10/03  10:00:00,1504.81117418,108.924395289,583.536182405,0.0,243.2593065,310.10971186,443.713887929,346.459574782,70.808374512,26.445938635
 10/03  11:00:00,1505.28026619,110.324500287,581.944275123,0.0,243.2593065,310.10971186,429.377833757,332.087494158,70.808374512,26.481965087
 10/03  12:00:00,1457.47021555,111.819427268,574.559527858,0.0,243.2593065,310.10971186,417.272928514,320.079518366,70.808374512,26.3850356366
 10/03  13:00:00,1487.00483025,113.35773091,569.278960476,0.0,243.2593065,302.612436532,389.140742516,306.013825404,56.6466996096,26.480217503
 10/03  14:00:00,1485.38676719,115.558703741,565.468462116,0.0,243.2593065,302.612436532,363.963740289,286.222251814,42.4850247072,35.2564637672
 10/03  15:00:00,1476.64060831,118.478738701,552.95431475,0.0,243.2593065,302.612436532,345.265705648,262.208374244,56.6466996096,26.4106317942
 10/03  16:00:00,1485.57176558,120.744383378,552.598705629,0.0,243.2593065,310.10971186,354.656178696,252.138712025,84.9700494144,17.5474172569
 10/03  17:00:00,1497.58740688,121.794329461,564.499249806,0.0,243.2593065,310.10971186,360.298407137,257.908717991,84.9700494144,17.4196397311
 10/03  18:00:00,1238.80771929,97.7545976081,596.225110787,0.0,166.938926447,199.110933808,358.017374561,264.349573613,84.9700494144,8.6977515336
 10/03  19:00:00,1240.46214146,97.7545976081,588.29648651,0.0,166.938926447,191.61365848,351.991176947,277.967891901,56.6466996096,17.3765854366
 10/03  20:00:00,1102.1384924,97.7545976081,582.812417697,0.0,100.150657288,124.558693486,382.765488367,317.419924239,56.6466996096,8.69886451814
 10/03  21:00:00,1066.36580408,97.7545976081,586.402072494,0.0,100.150657288,124.558693486,380.04746994,328.878929137,42.4850247072,8.6835160958
 10/03  22:00:00,996.944621501,97.7545976081,583.82645289,0.0,46.0930336215,124.558693486,387.076144225,350.072012978,28.3233498048,8.6807814423
 10/03  23:00:00,995.714128887,97.7545976081,581.574271449,0.0,46.0930336215,124.558693486,391.435899967,359.931283537,14.1616749024,17.3429415273
 10/03  24:00:00,991.885299442,97.7545976081,590.691924575,0.0,46.0930336215,113.312780494,387.103656244,372.756796433,5.66466996096,8.68218985044
 10/04  01:00:00,1008.42098449,97.7545976081,608.32037315,0.0,46.0930336215,113.312780494,403.958807134,389.612633438,5.66466996096,8.68150373462
 10/04  02:00:00,1017.81601334,97.7545976081,618.326681889,0.0,46.0930336215,113.312780494,418.630080609,404.284660734,5.66466996096,8.68074991417
 10/04  03:00:00,1022.43088448,97.7545976081,623.278123909,0.0,46.0930336215,113.312780494,429.676156634,415.329579531,5.66466996096,8.68190714232
 10/04  04:00:00,1116.26697334,97.7545976081,626.982520092,0.0,100.150657288,148.969399434,418.711805131,404.366049695,5.66466996096,8.68108547465
 10/04  05:00:00,1113.34671436,100.106377465,620.429848078,0.0,100.150657288,149.894399434,562.076721227,530.572033367,14.1616749024,17.3430129585
 10/04  06:00:00,1347.77355522,104.557536066,621.921130961,0.0,176.471037341,302.612436532,453.449751981,416.446712309,28.3233498048,8.67968986783
 10/04  07:00:00,1464.10328224,107.663912909,623.992387375,0.0,243.2593065,310.10971186,450.056750318,390.11325846,42.4850247072,17.4584671516
 10/04  08:00:00,1472.20101195,109.059464751,591.591750811,0.0,243.2593065,310.10971186,437.607836338,363.441240678,56.6466996096,17.519896051
 10/04  09:00:00,1479.25663278,110.349542804,562.016206649,0.0,243.2593065,302.612436532,401.632362754,332.807193377,42.4850247072,26.3401446704
 10/04  10:00:00,1474.22372838,111.971847653,546.776688032,0.0,243.2593065,310.10971186,406.196536064,308.937059782,70.808374512,26.4511017701
 10/04  11:00:00,1480.35662515,113.670801512,550.698334173,0.0,243.2593065,310.10971186,394.90608585,297.615972897,70.808374512,26.4817384406
 10/04  12:00:00,1440.33967363,115.378473472,551.236840149,0.0,243.2593065,310.10971186,388.085790001,290.892003384,70.808374512,26.3854121045
 10/04  13:00:00,1465.76065239,117.267003655,540.866340581,0.0,243.2593065,302.612436532,367.836845461,275.884340542,56.6466996096,35.3058053087
 10/04  14:00:00,1465.54812644,119.95033379,537.815766648,0.0,243.2593065,302.612436532,325.458980881,256.522986505,42.4850247072,26.4509696683
 10/04  15:00:00,1461.28505181,122.865660249,530.09016798,0.0,243.2593065,302.612436532,321.510759684,238.452348195,56.6466996096,26.4117118788
 10/04  16:00:00,1471.66702718,125.036705236,531.642373099,0.0,243.2593065,310.10971186,331.913179331,229.391805722,84.9700494144,17.5513241946
 10/04  17:00:00,1477.47570662,126.015858906,536.985372164,0.0,243.2593065,310.10971186,333.959309141,231.568899975,84.9700494144,17.4203597513
 10/04  18:00:00,1214.37941786,97.7545976081,568.620765871,0.0,166.938926447,199.110933808,333.878040081,240.208459508,84.9700494144,8.69953115879
 10/04  19:00:00,1219.3235882,97.7548895948,563.786651328,0.0,166.938926447,191.61365848,330.883008404,256.858502008,56.6466996096,17.3778067855
 10/04  20:00:00,1083.58013307,97.7545976081,561.616997143,0.0,100.150657288,124.558693486,362.671569247,297.326608804,56.6466996096,8.69826083282
 10/04  21:00:00,1042.28145487,97.7545976081,559.689064881,0.0,100.150657288,124.558693486,367.023161319,307.65724635,42.4850247072,16.8808902612
 10/04  22:00:00,982.242981164,97.7545976081,567.817288149,0.0,46.0930336215,124.558693486,371.074334608,333.604666242,28.3233498048,9.14631856127
 10/04  23:00:00,999.203753606,97.7545976081,585.019013162,0.0,46.0930336215,124.558693486,375.448702774,352.606116232,14.1616749024,8.68091163981
 10/04  24:00:00,987.539432775,97.7545976081,585.800556103,0.0,46.0930336215,113.312780494,379.276663437,364.929931461,5.66466996096,8.6820620151
 10/05  01:00:00,983.9909369,97.7545976081,582.064993791,0.0,46.0930336215,113.312780494,387.76190637,373.415844394,5.66466996096,8.68139201485
 10/05  02:00:00,990.089845861,97.7545976081,588.596792811,0.0,46.0930336215,113.312780494,398.385735567,384.038384639,5.66466996096,8.68268096691
 10/05  03:00:00,993.549159033,97.7545976081,592.347908155,0.0,46.0930336215,113.312780494,416.94159707,393.933994019,5.66466996096,17.3429330904
 10/05  04:00:00,1077.49506021,97.7545976081,585.436651669,0.0,100.150657288,148.969399434,394.832482354,380.485569673,5.66466996096,8.6822427206
 10/05  05:00:00,1069.78083893,100.857753345,572.846190087,0.0,100.150657288,149.894399434,513.2564204,490.413305444,14.1616749024,8.68144005297
 10/05  06:00:00,1301.59136626,105.649430815,571.027925963,0.0,176.471037341,302.612436532,417.089985623,380.083999267,28.3233498048,8.68263655074
 10/05  07:00:00,1420.94096191,109.501805806,575.34384123,0.0,243.2593065,310.10971186,423.587342566,363.645879838,42.4850247072,17.4564380216
 10/05  08:00:00,1443.4672956,110.915645122,558.071951476,0.0,243.2593065,310.10971186,421.072839417,346.905805819,56.6466996096,17.5203339879
 10/05  09:00:00,1453.29241832,112.647565154,531.326299366,0.0,243.2593065,302.612436532,378.509508096,309.676890228,42.4850247072,26.3475931607
 10/05  10:00:00,1451.22095402,113.554750167,522.127929165,0.0,243.2593065,310.10971186,395.11727813,297.859989811,70.808374512,26.4489138062
 10/05  11:00:00,1449.29061372,114.701879032,518.549698961,0.0,243.2593065,310.10971186,394.439566101,288.320299624,70.808374512,35.3108919647
 10/05  12:00:00,1400.65044569,115.926076767,511.176284051,0.0,243.2593065,310.10971186,370.869107473,273.671977121,70.808374512,26.3887558404
 10/05  13:00:00,1431.9191957,117.445673644,508.010328316,0.0,243.2593065,302.612436532,334.848750574,251.710450982,56.6466996096,26.4915999823
 10/05  14:00:00,1437.93703055,119.207180547,509.240285914,0.0,243.2593065,302.612436532,277.755991596,208.820866717,42.4850247072,26.4501001716
 10/05  15:00:00,1441.11891786,122.480766817,508.137464179,0.0,243.2593065,302.612436532,265.685953204,182.623305302,56.6466996096,26.4159482922
 10/05  16:00:00,1447.72698051,124.487261099,506.37494234,0.0,243.2593065,310.10971186,288.327686068,177.039872268,84.9700494144,26.3177643848
 10/05  17:00:00,1449.5330731,125.158846738,507.011738624,0.0,243.2593065,310.10971186,269.452131282,175.762380762,84.9700494144,8.71970110517
 10/05  18:00:00,1157.90203436,97.7545976081,512.632279656,0.0,166.938926447,199.110933808,319.973322989,217.62481055,84.9700494144,17.3784630252
 10/05  19:00:00,1186.14631279,97.7545976081,530.564876201,0.0,166.938926447,191.61365848,323.031763884,257.686746008,56.6466996096,8.69831826578
 10/05  20:00:00,1064.63671591,97.7545976081,541.294340352,0.0,100.150657288,124.558693486,373.910895665,299.884910828,56.6466996096,17.3792852274
 10/05  21:00:00,1026.19514259,97.7545976081,542.459055698,0.0,100.150657288,124.558693486,359.867281427,308.698848277,42.4850247072,8.68340844212
 10/05  22:00:00,962.223019773,97.7545976081,546.174654869,0.0,46.0930336215,124.558693486,368.938520864,331.932514644,28.3233498048,8.68265641513
 10/05  23:00:00,958.653054658,97.7545976081,541.677737719,0.0,46.0930336215,124.558693486,363.124896242,340.281406363,14.1616749024,8.68181497669
 10/05  24:00:00,945.933915034,97.7545976081,541.305940494,0.0,46.0930336215,113.312780494,363.827776724,349.480936238,5.66466996096,8.68217052557
 10/06  01:00:00,944.752118902,97.7545976081,540.246892366,0.0,46.0930336215,113.312780494,376.99984418,353.991245246,5.66466996096,17.3439289734
 10/06  02:00:00,934.47048157,97.7545976081,530.992936035,0.0,46.0930336215,113.312780494,367.256746945,352.909183828,5.66466996096,8.68289315636
 10/06  03:00:00,936.382759417,97.7545976081,533.015889165,0.0,46.0930336215,113.312780494,380.292097813,365.945339574,5.66466996096,8.68208827792
 10/06  04:00:00,1043.07019444,97.7545976081,544.987056042,0.0,100.150657288,148.969399434,372.561442274,358.215443866,5.66466996096,8.68132844705
 10/06  05:00:00,1042.34198446,100.992236951,540.338002117,0.0,100.150657288,149.894399434,482.432645928,459.58844778,14.1616749024,8.68252324593
 10/06  06:00:00,1268.1823609,106.483816316,533.228919185,0.0,176.471037341,302.612436532,384.086084702,347.079853133,28.3233498048,8.68288176396
 10/06  07:00:00,1373.21983623,110.934638089,524.330590083,0.0,243.2593065,310.10971186,386.426856228,326.478594529,42.4850247072,17.4632369918
 10/06  08:00:00,1400.86297633,112.260749058,514.293629663,0.0,243.2593065,310.10971186,389.932206336,307.010351363,56.6466996096,26.2751553631
 10/06  09:00:00,1429.67752676,113.470168763,509.419255701,0.0,243.2593065,302.612436532,343.387344626,274.559584864,42.4850247072,26.3427350552
 10/06  10:00:00,1444.17598167,115.189537474,511.416097799,0.0,243.2593065,310.10971186,315.064220672,217.799834448,70.808374512,26.4560117124
 10/06  11:00:00,1452.77744024,118.213764348,513.678132696,0.0,243.2593065,310.10971186,278.888303417,181.586414422,70.808374512,26.4935144826
 10/06  12:00:00,1425.27629491,123.851150681,519.178626737,0.0,243.2593065,310.10971186,240.190075602,142.991061689,70.808374512,26.3906394017
 10/06  13:00:00,1467.87264131,129.717676,521.446953736,0.0,243.2593065,302.612436532,196.875919867,113.741555696,56.6466996096,26.487664562
 10/06  14:00:00,1471.48079693,134.029542927,520.783284307,0.0,243.2593065,302.612436532,178.205678886,100.454112119,42.4850247072,35.2665420597
 10/06  15:00:00,1471.10611554,134.387761845,520.116824089,0.0,243.2593065,302.612436532,186.267254641,103.202006887,56.6466996096,26.418548144
 10/06  16:00:00,1477.40277802,134.646465351,519.526514546,0.0,243.2593065,310.10971186,207.99838824,105.476231658,84.9700494144,17.552107167
 10/06  17:00:00,1479.15902103,136.629297261,519.292029277,0.0,243.2593065,310.10971186,202.652586734,100.262067988,84.9700494144,17.4204693317
 10/06  18:00:00,1174.53905116,97.7545976081,520.286127624,0.0,166.938926447,199.110933808,226.385046111,132.715538528,84.9700494144,8.69945816871
 10/06  19:00:00,1169.76617648,97.7545976081,512.454318087,0.0,166.938926447,191.61365848,236.12617925,162.099168197,56.6466996096,17.3803114439
 10/06  20:00:00,1031.79469346,97.7545976081,511.049195669,0.0,100.150657288,124.558693486,286.176598327,220.831470278,56.6466996096,8.69842843978
 10/06  21:00:00,991.747462766,97.7545976081,510.836529546,0.0,100.150657288,124.558693486,287.717107169,236.548772375,42.4850247072,8.68331008617
 10/06  22:00:00,923.480828029,97.7545976081,510.491480842,0.0,46.0930336215,124.558693486,313.088582994,267.420701779,28.3233498048,17.3445314108
 10/06  23:00:00,921.920582274,97.7545976081,509.239165497,0.0,46.0930336215,124.558693486,333.161457142,310.316670398,14.1616749024,8.68311184127
 10/06  24:00:00,963.645537572,97.7545976081,561.851290855,0.0,46.0930336215,113.312780494,388.811794027,374.464839386,5.66466996096,8.68228468055
 10/07  01:00:00,1032.65366345,97.7545976081,633.913347726,0.0,46.0930336215,113.312780494,414.95803019,400.611675631,5.66466996096,8.68168459818
 10/07  02:00:00,1057.25531076,97.7545976081,660.932320146,0.0,46.0930336215,113.312780494,428.2703049,413.922627352,5.66466996096,8.68300758745
 10/07  03:00:00,1056.37629626,97.7545976081,660.805589606,0.0,46.0930336215,113.312780494,447.023715309,424.015282227,5.66466996096,17.343763121
 10/07  04:00:00,1063.94345053,97.7545976081,658.103986691,0.0,55.6251445156,113.312780494,434.993603233,420.64621108,5.66466996096,8.68272219156
 10/07  05:00:00,1060.62591141,97.7545976081,654.526734172,0.0,55.6251445156,113.312780494,448.462769001,425.619128547,14.1616749024,8.68196555141
 10/07  06:00:00,1135.56958487,97.7545976081,656.291142594,0.0,65.1572554096,176.889270242,408.22422005,371.217653191,28.3233498048,8.68321705402
 10/07  07:00:00,1244.51151844,99.1017911477,654.722123632,0.0,109.682768182,220.96816451,530.987466506,479.820011811,42.4850247072,8.68242998831
 10/07  08:00:00,1243.59887714,99.2898464406,647.935657964,0.0,109.682768182,220.96816451,515.171371046,441.116093929,56.6466996096,17.4085775073
 10/07  09:00:00,1339.90431907,101.818488388,633.796095998,0.0,131.945524568,266.955817592,466.727352638,406.774397417,42.4850247072,17.467930514
 10/07  10:00:00,1336.72612761,102.196684074,622.334589734,0.0,131.945524568,274.45309292,476.719083199,388.387286163,70.808374512,17.5234225234
 10/07  11:00:00,1331.5033598,102.44115774,615.520320912,0.0,131.945524568,274.45309292,475.191510951,378.108083113,70.808374512,26.275053326
 10/07  12:00:00,1295.94747951,102.636367881,611.543212088,0.0,131.945524568,274.45309292,457.558146235,369.227863153,70.808374512,17.5219085707
 10/07  13:00:00,1285.86321837,102.847623103,608.363648104,0.0,131.945524568,266.955817592,431.219465673,357.054085311,56.6466996096,17.5186807529
 10/07  14:00:00,1281.8327691,103.151481976,603.718679098,0.0,131.945524568,266.955817592,405.557712545,336.803495102,42.4850247072,26.2691927355
 10/07  15:00:00,1210.55785551,97.7545976081,614.854806131,0.0,109.682768182,212.545889182,336.573652547,262.407518329,56.6466996096,17.519434608
 10/07  16:00:00,1219.69916879,97.7545976081,616.738734968,0.0,109.682768182,220.04316451,369.627788396,258.38946109,84.9700494144,26.2682778915
 10/07  17:00:00,1178.7036807,97.7545976081,618.264042944,0.0,109.682768182,220.04316451,363.530300438,261.104979133,84.9700494144,17.4552718913
 10/07  18:00:00,1151.74032922,97.7545976081,626.805491977,0.0,100.150657288,199.110933808,401.476932536,307.824044643,84.9700494144,8.6828384783
 10/07  19:00:00,1164.28601774,97.7545976081,634.949170877,0.0,100.150657288,191.61365848,391.69910745,326.370327498,56.6466996096,8.68208034297
 10/07  20:00:00,1058.25769912,97.7545976081,640.628597825,0.0,55.6251445156,124.558693486,437.689916236,372.359866329,56.6466996096,8.68335029719
 10/07  21:00:00,1061.935596,97.7545976081,644.035576089,0.0,55.6251445156,124.558693486,434.567606343,383.400037924,42.4850247072,8.68254371237
 10/07  22:00:00,1052.80820052,97.7545976081,645.720756459,0.0,46.0930336215,124.558693486,442.400983378,405.395839607,28.3233498048,8.68179396666
 10/07  23:00:00,1050.54280621,97.7545976081,643.451675995,0.0,46.0930336215,124.558693486,449.138217594,417.631269474,14.1616749024,17.3452732172
 10/07  24:00:00,1036.09902147,97.7545976081,641.568690585,0.0,46.0930336215,113.312780494,442.614143414,428.267961993,5.66466996096,8.68151146009
 10/08  01:00:00,1024.29413745,97.7545976081,641.001366412,0.0,34.9616554283,113.312780494,452.288355222,437.940760967,5.66466996096,8.68292429399
 10/08  02:00:00,1024.0841837,97.7545976081,640.834917106,0.0,34.9616554283,113.312780494,460.953407722,446.606494659,5.66466996096,8.68224310131
 10/08  03:00:00,1023.35651594,97.7545976081,639.78134568,0.0,34.9616554283,113.312780494,469.441613614,455.093392676,5.66466996096,8.68355097775
 10/08  04:00:00,1029.75426833,97.7545976081,636.651156346,0.0,44.4937663224,113.312780494,475.942738505,452.933230683,5.66466996096,17.3448378609
 10/08  05:00:00,1025.06206905,97.7545976081,632.489776017,0.0,44.4937663224,113.312780494,486.216512933,463.371521356,14.1616749024,8.68331667427
 10/08  06:00:00,1094.91611345,97.7545976081,629.266954795,0.0,54.0258772165,176.889270242,445.736773054,408.730863939,28.3233498048,8.68255930974
 10/08  07:00:00,1092.66202513,97.7545976081,628.781948072,0.0,54.0258772165,184.38654557,455.13437634,403.967511689,42.4850247072,8.68183994348
 10/08  08:00:00,1175.01369291,97.7545976081,632.362984186,0.0,65.1572554096,220.04316451,451.345293381,377.298422533,56.6466996096,17.4001712383
 10/08  09:00:00,1173.69846991,97.7545976081,637.479099015,0.0,65.1572554096,212.545889182,423.073049574,363.134622435,42.4850247072,17.4534024321
 10/08  10:00:00,1171.66314552,97.7545976081,627.154997006,0.0,65.1572554096,220.04316451,439.061555133,350.742109151,70.808374512,17.5110714699
 10/08  11:00:00,1162.26715258,97.7545976081,620.944013636,0.0,65.1572554096,220.04316451,429.985863407,341.669888458,70.808374512,17.5076004369
 10/08  12:00:00,1162.01618756,97.7545976081,622.153699665,0.0,65.1572554096,220.04316451,431.504045165,334.440083485,70.808374512,26.2555871689
 10/08  13:00:00,1156.52860342,97.7545976081,623.98171648,0.0,65.1572554096,212.545889182,400.317676718,326.160637022,56.6466996096,17.5103400861
 10/08  14:00:00,1153.54234724,97.7545976081,620.690283739,0.0,65.1572554096,212.545889182,370.501873446,310.505877248,42.4850247072,17.5109714909
 10/08  15:00:00,1155.43113494,97.7545976081,622.573934586,0.0,65.1572554096,212.545889182,380.357296299,297.455944944,56.6466996096,26.254651745
 10/08  16:00:00,1135.22360041,97.7545976081,627.977785675,0.0,65.1572554096,220.04316451,393.177962308,290.698285486,84.9700494144,17.509627408
 10/08  17:00:00,1093.69156368,97.7545976081,633.487087917,0.0,54.0258772165,184.38654557,404.751698655,302.325900295,84.9700494144,17.4557489457
 10/08  18:00:00,1073.04191144,97.7545976081,639.724819602,0.0,44.4937663224,163.454314868,441.025869996,347.372898562,84.9700494144,8.68292202016
 10/08  19:00:00,1081.93572823,97.7545976081,643.96638942,0.0,44.4937663224,155.95703954,427.936485818,362.60761678,56.6466996096,8.6821694286
 10/08  20:00:00,1049.99259589,97.7545976081,643.128158554,0.0,44.4937663224,124.558693486,464.831787156,399.501659034,56.6466996096,8.6834285125
 10/08  21:00:00,1046.54923742,97.7545976081,639.416398874,0.0,44.4937663224,124.558693486,468.558284305,408.728662389,42.4850247072,17.3445972086
 10/08  22:00:00,1040.42378503,97.7545976081,643.256603425,0.0,34.9616554283,124.558693486,466.283973053,429.277441806,28.3233498048,8.68318144184
 10/08  23:00:00,1049.2422314,97.7545976081,651.445161374,0.0,34.9616554283,124.558693486,462.3774268,439.533318092,14.1616749024,8.68243380634
 10/08  24:00:00,1039.10947636,97.7545976081,653.95618109,0.0,34.9616554283,113.312780494,462.909894819,448.561490507,5.66466996096,8.68373435153
 10/09  01:00:00,1041.86264444,97.7545976081,656.935817188,0.0,34.9616554283,113.312780494,472.823675349,458.475887479,5.66466996096,8.68311790841
 10/09  02:00:00,1045.50191515,97.7545976081,661.038510157,0.0,34.9616554283,113.312780494,481.780776466,467.43362436,5.66466996096,8.68248214541
 10/09  03:00:00,1042.50781745,97.7545976081,658.375252933,0.0,34.9616554283,113.312780494,498.046485376,475.034909351,5.66466996096,17.3469060643
 10/09  04:00:00,1050.6642537,97.7545976081,656.538642365,0.0,44.4937663224,113.312780494,487.062380006,472.715331617,5.66466996096,8.68237842767
 10/09  05:00:00,1045.83567878,97.7545976081,652.317152715,0.0,44.4937663224,113.312780494,504.405440596,481.560094748,14.1616749024,8.68367094504
 10/09  06:00:00,1112.48694637,97.7545976081,646.458449592,0.0,54.0258772165,176.889270242,466.231491992,429.225210356,28.3233498048,8.68293183057
 10/09  07:00:00,1105.74897433,97.7545976081,643.944186028,0.0,54.0258772165,184.38654557,478.648962773,427.481707323,42.4850247072,8.68223074267
 10/09  08:00:00,1186.27560928,97.7545976081,648.189018504,0.0,65.1572554096,220.04316451,475.381347569,401.333641733,56.6466996096,17.4010062261
 10/09  09:00:00,1175.38085563,97.7545976081,643.169547837,0.0,65.1572554096,212.545889182,443.207384293,383.263386462,42.4850247072,17.4589731237
 10/09  10:00:00,1162.21682347,97.7545976081,620.705362849,0.0,65.1572554096,220.04316451,459.060250452,370.743082313,70.808374512,17.5087936267
 10/09  11:00:00,1151.50350195,97.7545976081,607.844929201,0.0,65.1572554096,220.04316451,454.808399675,357.742221823,70.808374512,26.2578033399
 10/09  12:00:00,1140.63102348,97.7545976081,597.167142167,0.0,65.1572554096,220.04316451,436.111817738,347.791447348,70.808374512,17.5119958786
 10/09  13:00:00,1131.55493254,97.7545976081,595.323768428,0.0,65.1572554096,212.545889182,406.390600404,332.234445311,56.6466996096,17.5094554831
 10/09  14:00:00,1139.29247168,97.7545976081,603.753440133,0.0,65.1572554096,212.545889182,384.531508306,315.789118599,42.4850247072,26.257365
 10/09  15:00:00,1147.45454732,97.7545976081,612.783015858,0.0,65.1572554096,212.545889182,382.778346711,308.619984541,56.6466996096,17.5116625607
 10/09  16:00:00,1118.56558839,97.7545976081,609.01264207,0.0,65.1572554096,220.04316451,424.518632638,322.036206219,84.9700494144,17.5123770042
 10/09  17:00:00,1072.99143228,97.7545976081,609.984594846,0.0,54.0258772165,184.38654557,436.099352972,333.6740211,84.9700494144,17.4552824572
 10/09  18:00:00,1050.08200252,97.7545976081,613.788964676,0.0,44.4937663224,163.454314868,462.470374485,368.816441768,84.9700494144,8.68388330233
 10/09  19:00:00,1055.16518825,97.7545976081,614.065606499,0.0,44.4937663224,155.95703954,448.563777709,374.571532631,56.6466996096,17.3455454683
 10/09  20:00:00,1015.68422221,97.7545976081,605.413612873,0.0,44.4937663224,124.558693486,473.557259571,408.226846284,56.6466996096,8.68371367721
 10/09  21:00:00,1009.74002976,97.7545976081,599.206085051,0.0,44.4937663224,124.558693486,466.301396752,415.133401023,42.4850247072,8.68297102171
 10/09  22:00:00,1000.30219618,97.7545976081,599.714554244,0.0,34.9616554283,124.558693486,470.651881012,433.64626267,28.3233498048,8.68226853681
 10/09  23:00:00,1010.32193525,97.7545976081,609.230470299,0.0,34.9616554283,124.558693486,468.644576822,445.799354925,14.1616749024,8.683546995
 10/09  24:00:00,1003.05862885,97.7545976081,614.680396086,0.0,34.9616554283,113.312780494,477.934989708,454.924234954,5.66466996096,17.346084793
 10/10  01:00:00,1013.73820425,97.7545976081,614.221532522,0.0,46.0930336215,113.312780494,474.382494022,460.034197194,5.66466996096,8.68362686712
 10/10  02:00:00,1010.72234688,97.7545976081,610.97031075,0.0,46.0930336215,113.312780494,480.819793679,466.472150913,5.66466996096,8.68297280471
 10/10  03:00:00,1010.40065519,97.7545976081,610.525554413,0.0,46.0930336215,113.312780494,488.278725516,473.929707483,5.66466996096,8.68434807224
 10/10  04:00:00,1103.20785196,97.7545976081,609.872709879,0.0,100.150657288,148.969399434,468.020059918,453.67177675,5.66466996096,8.68361320706
 10/10  05:00:00,1095.76884905,97.7545976081,600.971753974,0.0,100.150657288,149.894399434,850.076004907,827.231143888,14.1616749024,8.68318611565
 10/10  06:00:00,1329.61009408,99.255997957,606.034598154,0.0,176.471037341,302.612436532,600.255093345,554.583784488,28.3233498048,17.3479590518
 10/10  07:00:00,1442.6846557,100.440688209,607.540731359,0.0,243.2593065,310.10971186,569.589402215,509.640919125,42.4850247072,17.4634583821
 10/10  08:00:00,1472.04571149,100.867850007,598.732717457,0.0,243.2593065,310.10971186,553.366371667,479.192664948,56.6466996096,17.5270071096
 10/10  09:00:00,1483.45641576,101.419396135,574.891709825,0.0,243.2593065,302.612436532,515.95914605,447.12157284,42.4850247072,26.352548503
 10/10  10:00:00,1478.35549502,102.243030443,560.636585105,0.0,243.2593065,310.10971186,501.077991569,403.806543659,70.808374512,26.4630733981
 10/10  11:00:00,1476.51482174,103.068354189,556.836342593,0.0,243.2593065,310.10971186,488.022219425,381.887914005,70.808374512,35.3259309079
 10/10  12:00:00,1425.89412821,103.728787511,546.636167916,0.0,243.2593065,310.10971186,456.289215345,363.866654809,70.808374512,21.6141860235
 10/10  13:00:00,1463.82710535,104.710456796,550.643165507,0.0,243.2593065,302.612436532,433.85489762,345.899013019,56.6466996096,31.3091849913
 10/10  14:00:00,1463.19382178,105.477565877,549.169800991,0.0,243.2593065,302.612436532,399.577913482,330.629022203,42.4850247072,26.4638665711
 10/10  15:00:00,1459.93249921,106.221194552,544.748864967,0.0,243.2593065,302.612436532,407.424405677,324.347639123,56.6466996096,26.4300669443
 10/10  16:00:00,1464.7532114,107.145665744,541.835213292,0.0,243.2593065,310.10971186,428.501836613,317.205304818,84.9700494144,26.3264823803
 10/10  17:00:00,1464.67780975,108.049665065,540.7947168,0.0,243.2593065,310.10971186,409.191326338,306.796119176,84.9700494144,17.425157748
 10/10  18:00:00,1212.27128975,97.7545976081,561.427090223,0.0,166.938926447,199.110933808,385.370953396,291.699798371,84.9700494144,8.70110561136
 10/10  19:00:00,1225.20055921,97.7545976081,570.740040406,0.0,166.938926447,191.61365848,376.538468974,310.628113515,56.6466996096,9.26365584916
 10/10  20:00:00,1093.73479087,97.7545976081,573.292185271,0.0,100.150657288,124.558693486,429.457877894,355.99112772,56.6466996096,16.8200505641
 10/10  21:00:00,1054.60533895,97.7545976081,573.594956882,0.0,100.150657288,124.558693486,414.840659101,363.670931405,42.4850247072,8.68470298922
 10/10  22:00:00,988.441697407,97.7545976081,574.633640399,0.0,46.0930336215,124.558693486,420.125390495,383.11793668,28.3233498048,8.68410400957
 10/10  23:00:00,992.091933071,97.7545976081,577.678761335,0.0,46.0930336215,124.558693486,423.156903641,391.649151701,14.1616749024,17.3460770377
 10/10  24:00:00,978.783254293,97.7545976081,576.589229111,0.0,46.0930336215,113.312780494,413.267906787,398.919213698,5.66466996096,8.6840231282
 10/11  01:00:00,988.105322529,97.7545976081,586.600338653,0.0,46.0930336215,113.312780494,424.372279757,410.024090649,5.66466996096,8.68351914748
 10/11  02:00:00,984.043377202,97.7545976081,582.442632374,0.0,46.0930336215,113.312780494,429.128209451,414.780626328,5.66466996096,8.68291316178
 10/11  03:00:00,978.877060915,97.7545976081,576.945883468,0.0,46.0930336215,113.312780494,432.143213288,417.7942572,5.66466996096,8.68428612734
 10/11  04:00:00,1077.22391139,97.7545976081,585.326740273,0.0,100.150657288,148.969399434,427.408585953,404.397382405,5.66466996096,17.3465335862
 10/11  05:00:00,1077.38029123,98.5715669173,583.345095382,0.0,100.150657288,149.894399434,615.305611647,592.459648184,14.1616749024,8.68428856102
 10/11  06:00:00,1303.49104292,101.762491075,577.139874042,0.0,176.471037341,302.612436532,472.346746516,435.339801222,28.3233498048,8.68359548958
 10/11  07:00:00,1405.09457606,104.179843208,563.819956629,0.0,243.2593065,310.10971186,456.608232143,396.654778157,42.4850247072,17.4684292788
 10/11  08:00:00,1430.06738011,105.329971859,549.314307898,0.0,243.2593065,310.10971186,440.301141694,366.126939472,56.6466996096,17.5275026128
 10/11  09:00:00,1453.11273644,106.243386586,537.451678219,0.0,243.2593065,302.612436532,407.061969024,338.215713468,42.4850247072,26.3612308491
 10/11  10:00:00,1462.61421381,106.888387893,539.403357992,0.0,243.2593065,310.10971186,432.898777611,335.62446844,70.808374512,26.4659346596
 10/11  11:00:00,1468.34392331,107.975595289,543.161766413,0.0,243.2593065,310.10971186,434.256058559,328.110206732,70.808374512,35.3374773141
 10/11  12:00:00,1419.96007256,109.343920194,534.781277408,0.0,243.2593065,310.10971186,406.357778491,309.146698052,70.808374512,26.4027059277
 10/11  13:00:00,1447.76722218,110.680881104,528.627695072,0.0,243.2593065,302.612436532,375.303648732,292.153306604,56.6466996096,26.5036425181
 10/11  14:00:00,1449.50260053,112.448941525,528.746768901,0.0,243.2593065,302.612436532,344.034956833,272.868030067,42.4850247072,28.6819020591
 10/11  15:00:00,1444.34072861,113.602318086,522.459908666,0.0,243.2593065,302.612436532,349.020330105,259.351893121,56.6466996096,33.0217373748
 10/11  16:00:00,1443.14834106,113.665170915,515.16608149,0.0,243.2593065,310.10971186,370.743040367,268.214082463,84.9700494144,17.5589084896
 10/11  17:00:00,1440.2096648,115.056058153,511.669566207,0.0,243.2593065,310.10971186,363.12588495,260.730781501,84.9700494144,17.4250540345
 10/11  18:00:00,1194.84945226,97.7545976081,544.000028325,0.0,166.938926447,199.110933808,363.500823804,269.829220883,84.9700494144,8.70155350717
 10/11  19:00:00,1217.99890924,97.7545976081,562.194707557,0.0,166.938926447,191.61365848,372.036191452,298.007045219,56.6466996096,17.3824466227
 10/11  20:00:00,1083.52098544,97.7545976081,561.555670715,0.0,100.150657288,124.558693486,409.253885344,343.906369696,56.6466996096,8.70081603871
 10/11  21:00:00,1044.44275734,97.7545976081,562.057789207,0.0,100.150657288,124.558693486,411.98154213,352.145871466,42.4850247072,17.3506459564
 10/11  22:00:00,977.787911169,97.7545976081,563.224523953,0.0,46.0930336215,124.558693486,412.602617884,375.594885828,28.3233498048,8.68438225112
 10/11  23:00:00,982.954538601,97.7545976081,567.827023722,0.0,46.0930336215,124.558693486,411.220979787,388.375624751,14.1616749024,8.68368013335
 10/11  24:00:00,972.676994951,97.7545976081,570.037309533,0.0,46.0930336215,113.312780494,411.212928397,396.865236241,5.66466996096,8.68302219481
 10/12  01:00:00,975.607441487,97.7545976081,573.205928299,0.0,46.0930336215,113.312780494,420.027034831,405.677814175,5.66466996096,8.68455069449
 10/12  02:00:00,979.885298606,97.7545976081,577.749282758,0.0,46.0930336215,113.312780494,437.912127322,414.900174944,5.66466996096,17.3472824172
 10/12  03:00:00,984.239051247,97.7545976081,582.365313464,0.0,46.0930336215,113.312780494,438.229785868,423.880378733,5.66466996096,8.68473717384
 10/12  04:00:00,1076.08960372,97.7545976081,583.852638062,0.0,100.150657288,148.969399434,424.079718511,409.730991536,5.66466996096,8.68405701445
 10/12  05:00:00,1071.3804049,99.3052047442,576.014083136,0.0,100.150657288,149.894399434,576.990805869,554.14570993,14.1616749024,8.68342103631
 10/12  06:00:00,1295.2216783,103.459800654,566.323231434,0.0,176.471037341,302.612436532,457.285448495,420.277281354,28.3233498048,8.68481733588
 10/12  07:00:00,1402.93614495,106.096885676,559.321802817,0.0,243.2593065,310.10971186,453.316686909,393.363003492,42.4850247072,17.4686587102
 10/12  08:00:00,1428.21648574,107.271276975,545.142748135,0.0,243.2593065,310.10971186,452.895191509,369.962073519,56.6466996096,26.2864183801
 10/12  09:00:00,1450.85363039,108.646639206,532.822398905,0.0,243.2593065,302.612436532,400.863394528,332.021597662,42.4850247072,26.3567721588
 10/12  10:00:00,1448.24880239,109.937175617,522.647766978,0.0,243.2593065,310.10971186,404.706193093,307.423489349,70.808374512,26.4743292315
 10/12  11:00:00,1439.30124248,111.174378566,512.708992308,0.0,243.2593065,310.10971186,385.856188641,288.539357757,70.808374512,26.508456372
 10/12  12:00:00,1394.42959771,112.459397648,508.965192016,0.0,243.2593065,310.10971186,377.688402884,280.475420934,70.808374512,26.4046074377
 10/12  13:00:00,1429.52198895,113.76398976,509.310207144,0.0,243.2593065,302.612436532,363.997627929,272.012580766,56.6466996096,35.3383475529
 10/12  14:00:00,1429.55952571,114.97457992,508.149029762,0.0,243.2593065,302.612436532,326.971474404,258.015007265,42.4850247072,26.4714424314
 10/12  15:00:00,1429.51655281,116.77689776,506.573578326,0.0,243.2593065,302.612436532,329.367377358,246.287989517,56.6466996096,26.432688232
 10/12  16:00:00,1436.2989529,117.852430435,505.915903063,0.0,243.2593065,310.10971186,355.253427497,243.950263956,84.9700494144,26.3331141264
 10/12  17:00:00,1435.56858481,117.92888112,505.007843332,0.0,243.2593065,310.10971186,358.370744408,255.974852324,84.9700494144,17.42584267
 10/12  18:00:00,1181.07236126,97.7545976081,529.958407538,0.0,166.938926447,199.110933808,363.888901597,270.217553156,84.9700494144,8.70129902662
 10/12  19:00:00,1202.27503492,97.7545976081,545.093804462,0.0,166.938926447,191.61365848,342.554445753,277.205842848,56.6466996096,8.70190329591
 10/12  20:00:00,1068.65147264,97.7545976081,545.261109795,0.0,100.150657288,124.558693486,392.126445519,318.096372345,56.6466996096,17.3833735639
 10/12  21:00:00,1037.36047906,97.7545976081,554.19447317,0.0,100.150657288,124.558693486,383.224041372,332.054030128,42.4850247072,8.68498653708
 10/12  22:00:00,975.344500647,97.7545976081,560.320433815,0.0,46.0930336215,124.558693486,393.155138852,356.14737325,28.3233498048,8.68441579725
 10/12  23:00:00,978.138917083,97.7545976081,562.464480999,0.0,46.0930336215,124.558693486,399.30081068,367.792246868,14.1616749024,17.3468889102
 10/12  24:00:00,967.584805017,97.7545976081,564.393904215,0.0,46.0930336215,113.312780494,391.215005788,376.865839805,5.66466996096,8.68449602186
 10/13  01:00:00,967.880439962,97.7545976081,564.764261333,0.0,46.0930336215,113.312780494,398.778086607,384.429367235,5.66466996096,8.68404941087
 10/13  02:00:00,965.911786473,97.7545976081,562.695556472,0.0,46.0930336215,113.312780494,403.15862307,388.810464117,5.66466996096,8.68348899221
 10/13  03:00:00,964.649602379,97.7545976081,561.389900566,0.0,46.0930336215,113.312780494,407.876350327,393.526760505,5.66466996096,8.68491986085
 10/13  04:00:00,1058.05784895,97.7545976081,561.090620236,0.0,100.150657288,148.969399434,402.287655121,379.275055106,5.66466996096,17.3479300538
 10/13  05:00:00,1055.65281942,100.250493968,555.459445683,0.0,100.150657288,149.894399434,521.627841969,498.781086557,14.1616749024,8.68508051033
 10/13  06:00:00,1283.04385516,104.873586493,550.364040283,0.0,176.471037341,302.612436532,419.86707328,382.859303337,28.3233498048,8.68442013837
 10/13  07:00:00,1389.68976416,108.102163008,542.907196961,0.0,243.2593065,310.10971186,415.769345674,355.814400269,42.4850247072,17.4699206981
 10/13  08:00:00,1417.42678574,109.506709461,531.729031782,0.0,243.2593065,310.10971186,407.194116866,333.016611974,56.6466996096,17.5308052816
 10/13  09:00:00,1435.05508691,111.013203095,516.317640727,0.0,243.2593065,302.612436532,362.325741278,293.47819926,42.4850247072,26.3625173105
 10/13  10:00:00,1435.68990399,112.414040233,509.486121783,0.0,243.2593065,310.10971186,381.271506534,275.174068587,70.808374512,35.2890634352
 10/13  11:00:00,1440.5558696,113.807462301,511.712764775,0.0,243.2593065,310.10971186,369.185219714,271.862162618,70.808374512,26.5146825834
 10/13  12:00:00,1402.82528309,115.026694832,514.344220344,0.0,243.2593065,310.10971186,367.122016029,269.902938207,70.808374512,26.4107033109
 10/13  13:00:00,1443.40354754,117.274267173,518.63107777,0.0,243.2593065,302.612436532,340.751101605,257.597645644,56.6466996096,26.5067563514
 10/13  14:00:00,1444.21418172,119.883898095,516.817886588,0.0,243.2593065,302.612436532,317.537324724,239.759412439,42.4850247072,35.2928875784
 10/13  15:00:00,1443.73511519,121.587679734,514.819409702,0.0,243.2593065,302.612436532,314.977719616,231.891712919,56.6466996096,26.439307088
 10/13  16:00:00,1453.00609766,122.609087501,515.939648415,0.0,243.2593065,310.10971186,335.418290246,232.883119608,84.9700494144,17.5651212231
 10/13  17:00:00,1452.67065716,124.256656242,514.093915355,0.0,243.2593065,310.10971186,327.606733282,225.206250923,84.9700494144,17.4304329449
 10/13  18:00:00,1192.83937567,97.7545976081,541.353285552,0.0,166.938926447,199.110933808,339.494328174,237.138579122,84.9700494144,17.3856996378
 10/13  19:00:00,1210.90893667,97.7545976081,555.316964733,0.0,166.938926447,191.61365848,319.896327744,254.546704888,56.6466996096,8.70292324673
 10/13  20:00:00,1079.71523186,97.7545976081,558.116686232,0.0,100.150657288,124.558693486,370.633975281,296.603108381,56.6466996096,17.3841672898
 10/13  21:00:00,1035.5260353,97.7545976081,552.959974919,0.0,100.150657288,124.558693486,356.241100251,305.070442189,42.4850247072,8.68563335556
 10/13  22:00:00,960.771914035,97.7545976081,544.683790524,0.0,46.0930336215,124.558693486,362.449716962,325.441323276,28.3233498048,8.68504388094
 10/13  23:00:00,959.062006869,97.7545976081,542.066882399,0.0,46.0930336215,124.558693486,357.861224861,335.015164739,14.1616749024,8.68438521966
 10/13  24:00:00,947.025943627,97.7545976081,542.333097903,0.0,46.0930336215,113.312780494,358.018311389,343.66870383,5.66466996096,8.68493759808
 10/14  01:00:00,942.442167146,97.7545976081,538.101695032,0.0,46.0930336215,113.312780494,371.02770376,348.012947844,5.66466996096,17.3500859556
 10/14  02:00:00,932.470165034,97.7545976081,529.169199792,0.0,46.0930336215,113.312780494,360.248383668,345.899503524,5.66466996096,8.68421018302
 10/14  03:00:00,926.818380554,97.7545976081,524.195874874,0.0,46.0930336215,113.312780494,362.251987538,347.903682268,5.66466996096,8.6836353088
 10/14  04:00:00,930.906900398,97.7545976081,518.495786629,0.0,55.6251445156,113.312780494,346.867370297,332.517643036,5.66466996096,8.68505730005
 10/14  05:00:00,923.703481889,97.7545976081,512.7985714,0.0,55.6251445156,113.312780494,355.584511022,324.074543995,14.1616749024,17.3482921242
 10/14  06:00:00,996.992622766,97.7545976081,513.208002195,0.0,65.1572554096,176.889270242,289.646106321,252.637469225,28.3233498048,8.68528729104
 10/14  07:00:00,1114.78971496,99.8005965785,513.496675964,0.0,109.682768182,220.96816451,370.461856394,319.292170662,42.4850247072,8.68466102505
 10/14  08:00:00,1120.63567141,99.7348771274,513.51095624,0.0,109.682768182,220.96816451,336.002398316,261.941728857,56.6466996096,17.4139698502
 10/14  09:00:00,1238.24334186,102.458433415,518.043160981,0.0,131.945524568,266.955817592,282.628305283,222.670482403,42.4850247072,17.4727981719
 10/14  10:00:00,1254.14814966,103.243144456,523.516648768,0.0,131.945524568,274.45309292,284.575253221,196.236138449,70.808374512,17.53074026
 10/14  11:00:00,1256.6178555,103.712151969,524.256153297,0.0,131.945524568,274.45309292,276.332837281,179.237386092,70.808374512,26.2870766765
 10/14  12:00:00,1224.99930405,104.239623412,524.102048882,0.0,131.945524568,274.45309292,250.811075112,162.47191477,70.808374512,17.5307858304
 10/14  13:00:00,1218.39762074,105.379176662,523.787566908,0.0,131.945524568,266.955817592,222.93948769,143.056244065,56.6466996096,23.2365440154
 10/14  14:00:00,1220.37836454,107.555176332,523.58728742,0.0,131.945524568,266.955817592,182.302013337,119.244657832,42.4850247072,20.5723307986
 10/14  15:00:00,1133.40834831,97.7545976081,523.154550761,0.0,109.682768182,212.545889182,144.50898449,70.3316865093,56.6466996096,17.5305983709
 10/14  16:00:00,1142.35205704,97.7545976081,524.838109574,0.0,109.682768182,220.04316451,184.033085622,72.7807429235,84.9700494144,26.2822932836
 10/14  17:00:00,1100.01726344,97.7545976081,524.866288986,0.0,109.682768182,220.04316451,180.603324681,78.1666874183,84.9700494144,17.466587848
 10/14  18:00:00,1065.02342859,97.7545976081,524.956077445,0.0,100.150657288,199.110933808,201.298637857,107.643341398,84.9700494144,8.68524704423
 10/14  19:00:00,1070.22886017,97.7545976081,525.265480049,0.0,100.150657288,191.61365848,196.354316603,131.023015438,56.6466996096,8.68460155544
 10/14  20:00:00,957.457277258,97.7545976081,524.150266474,0.0,55.6251445156,124.558693486,252.262015939,186.930142587,56.6466996096,8.68517374294
 10/14  21:00:00,952.914206972,97.7545976081,521.756444158,0.0,55.6251445156,124.558693486,267.570551732,207.735286946,42.4850247072,17.3502400788
 10/14  22:00:00,926.815816982,97.7545976081,511.50581554,0.0,46.0930336215,124.558693486,295.607429673,258.599886105,28.3233498048,8.6841937639
 10/14  23:00:00,921.431617455,97.7545976081,508.47609464,0.0,46.0930336215,124.558693486,340.198804845,317.35408481,14.1616749024,8.68304513293
 10/14  24:00:00,952.258713395,97.7545976081,549.946030063,0.0,46.0930336215,113.312780494,398.647542458,384.297854939,5.66466996096,8.68501755823
 10/15  01:00:00,977.695657493,97.7545976081,587.269339914,0.0,34.9616554283,113.312780494,423.226066524,400.212811412,5.66466996096,17.3485851509
 10/15  02:00:00,1001.92024431,97.7545976081,613.202747597,0.0,34.9616554283,113.312780494,431.977949483,417.627704526,5.66466996096,8.6855749956
 10/15  03:00:00,1024.84634172,97.7545976081,637.833026214,0.0,34.9616554283,113.312780494,447.058395921,432.708747941,5.66466996096,8.68497801856
