Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/15  04:00:00,1046.30205012,97.7545976081,650.233398064,0.0,44.4937663224,113.312780494,443.298160045,428.949087881,5.66466996096,8.68440220288
 10/15  05:00:00,1051.30519602,97.7545976081,655.936442014,0.0,44.4937663224,113.312780494,458.651459894,435.803884187,14.1616749024,8.68590080413
 10/15  06:00:00,1128.29473091,97.7545976081,660.352964322,0.0,54.0258772165,176.889270242,424.988411249,379.315109132,28.3233498048,17.3499523124
 10/15  07:00:00,1125.62122603,97.7545976081,658.426927861,0.0,54.0258772165,184.38654557,427.611200702,376.442066908,42.4850247072,8.68410908718
 10/15  08:00:00,1188.36647269,97.7545976081,648.777176528,0.0,65.1572554096,220.04316451,418.811366722,353.452158151,56.6466996096,8.71250896135
 10/15  09:00:00,1168.11571824,97.7545976081,635.174173457,0.0,65.1572554096,212.545889182,396.167416017,336.217372663,42.4850247072,17.4650186466
 10/15  10:00:00,1169.67596549,97.7545976081,629.201542408,0.0,65.1572554096,220.04316451,420.877611053,323.800189986,70.808374512,26.2690465541
 10/15  11:00:00,1167.3300328,97.7545976081,626.009073944,0.0,65.1572554096,220.04316451,405.439748908,317.112169642,70.808374512,17.5192047533
 10/15  12:00:00,1158.58429389,97.7545976081,618.21065236,0.0,65.1572554096,220.04316451,407.394372966,310.317837996,70.808374512,26.2681604575
 10/15  13:00:00,1140.14908178,97.7545976081,606.723669786,0.0,65.1572554096,212.545889182,373.11544038,298.949074204,56.6466996096,17.5196665668
 10/15  14:00:00,1136.96856452,97.7588446858,603.247280542,0.0,65.1572554096,212.545889182,341.04181451,281.03997147,42.4850247072,17.5168183321
 10/15  15:00:00,1140.09088301,97.7763364235,606.480875122,0.0,65.1572554096,212.545889182,349.622361415,266.709215676,56.6466996096,26.2664461293
 10/15  16:00:00,1115.96311619,97.7819832625,607.575845506,0.0,65.1572554096,220.04316451,361.802792641,259.311003445,84.9700494144,17.5217397813
 10/15  17:00:00,1073.9833639,97.7603194099,612.357879088,0.0,54.0258772165,184.38654557,375.479673325,273.049841237,84.9700494144,17.4597826739
 10/15  18:00:00,1061.96890759,97.7546096852,627.513243153,0.0,44.4937663224,163.454314868,416.214753009,322.559662744,84.9700494144,8.68504085116
 10/15  19:00:00,1068.57635544,97.7545976081,629.125086636,0.0,44.4937663224,155.95703954,407.813965827,338.830416688,56.6466996096,12.3368495295
 10/15  20:00:00,1044.97289428,97.7545976081,637.006784435,0.0,44.4937663224,124.558693486,448.376947307,378.033920709,56.6466996096,13.6963269877
 10/15  21:00:00,1052.94784753,97.7545976081,645.672901689,0.0,44.4937663224,124.558693486,440.180315798,389.01053042,42.4850247072,8.68476067092
 10/15  22:00:00,1051.05294337,97.7545976081,654.407074342,0.0,34.9616554283,124.558693486,447.560452703,410.55291579,28.3233498048,8.68418710836
 10/15  23:00:00,1054.26685348,97.7545976081,656.730647366,0.0,34.9616554283,124.558693486,445.694440576,422.84710577,14.1616749024,8.6856599033
 10/15  24:00:00,1040.99191058,97.7545976081,655.674576011,0.0,34.9616554283,113.312780494,456.081154768,433.066827593,5.66466996096,17.3496572142
 10/16  01:00:00,1052.93607847,97.7545976081,656.470886964,0.0,46.0930336215,113.312780494,455.61647679,441.267868468,5.66466996096,8.68393836122
 10/16  02:00:00,1043.94996178,97.7545976081,646.900997025,0.0,46.0930336215,113.312780494,463.048602419,448.698278534,5.66466996096,8.68565392355
 10/16  03:00:00,1039.51405628,97.7545976081,642.059567932,0.0,46.0930336215,113.312780494,470.839822536,456.490051584,5.66466996096,8.68510099143
 10/16  04:00:00,1137.21316697,97.7545976081,649.703085451,0.0,100.150657288,148.969399434,458.238435319,443.889210887,5.66466996096,8.68455447083
 10/16  05:00:00,1146.09698213,97.8333069936,657.876412428,0.0,100.150657288,149.894399434,754.002682533,722.489204365,14.1616749024,17.3518032649
 10/16  06:00:00,1370.36895161,99.9743621426,651.02812779,0.0,176.471037341,302.612436532,548.832990142,511.824726737,28.3233498048,8.68491360033
 10/16  07:00:00,1488.13320574,101.702842013,651.85100261,0.0,243.2593065,310.10971186,532.73346582,472.77471311,42.4850247072,17.4737280025
 10/16  08:00:00,1499.68256233,102.789175448,627.547345453,0.0,243.2593065,310.10971186,515.642620937,441.461394319,56.6466996096,17.5345270079
 10/16  09:00:00,1495.96237483,103.843864138,586.704595732,0.0,243.2593065,302.612436532,475.607994033,406.75354868,42.4850247072,26.3694206451
 10/16  10:00:00,1488.88523041,104.882909916,569.872445888,0.0,243.2593065,310.10971186,475.034286092,368.924959359,70.808374512,35.3009522212
 10/16  11:00:00,1494.64047715,105.760273832,574.242469684,0.0,243.2593065,310.10971186,452.249991796,354.916277964,70.808374512,26.5253393203
 10/16  12:00:00,1451.66008834,106.849645046,572.177454116,0.0,243.2593065,310.10971186,440.962589868,343.738931279,70.808374512,26.4152840763
 10/16  13:00:00,1489.32014055,108.063908903,575.925464182,0.0,243.2593065,302.612436532,419.685921877,327.690134047,56.6466996096,35.3490882198
 10/16  14:00:00,1485.21899833,109.648132389,570.56844146,0.0,243.2593065,302.612436532,373.772896358,304.803125135,42.4850247072,26.4847465156
 10/16  15:00:00,1480.28890536,111.418546565,563.702129225,0.0,243.2593065,302.612436532,365.303835221,282.21059201,56.6466996096,26.4465436015
 10/16  16:00:00,1487.58872452,113.463562005,562.442903511,0.0,243.2593065,310.10971186,380.549145796,269.235494597,84.9700494144,26.3436017845
 10/16  17:00:00,1489.64728284,114.815631166,563.384269089,0.0,243.2593065,310.10971186,369.177365425,266.777957851,84.9700494144,17.4293581592
 10/16  18:00:00,1245.60475165,97.7545976081,599.282552517,0.0,166.938926447,199.110933808,367.533334802,273.860424409,84.9700494144,8.7028609787
 10/16  19:00:00,1257.60995199,97.7561310402,605.966597664,0.0,166.938926447,191.61365848,356.391138835,291.040855787,56.6466996096,8.70358343805
 10/16  20:00:00,1154.79558872,97.7545976081,631.171712815,0.0,100.150657288,124.558693486,412.352836218,338.319147748,56.6466996096,17.3869888603
 10/16  21:00:00,1135.39883561,97.7547218288,626.20284018,0.0,100.150657288,124.558693486,401.106700852,349.934971489,42.4850247072,8.68670465527
 10/16  22:00:00,1090.12730097,97.7545976081,627.797762617,0.0,46.0930336215,124.558693486,413.556177312,376.546565465,28.3233498048,8.68626204209
 10/16  23:00:00,1096.6599001,97.7545976081,624.802812891,0.0,46.0930336215,124.558693486,423.45837427,391.945958235,14.1616749024,17.3507411331
 10/16  24:00:00,1072.59423023,97.7545976081,614.678891581,0.0,46.0930336215,113.312780494,419.947278354,405.598069663,5.66466996096,8.6845387302
 10/17  01:00:00,1060.28279302,97.7545976081,608.867551444,0.0,46.0930336215,113.312780494,432.88940884,418.538470667,5.66466996096,8.68626821218
 10/17  02:00:00,1051.6097153,97.7545976081,603.745169392,0.0,46.0930336215,113.312780494,447.363904054,433.013480982,5.66466996096,8.68575311115
 10/17  03:00:00,1040.11848728,97.7545976081,597.149690302,0.0,46.0930336215,113.312780494,469.655146449,446.640530801,5.66466996096,17.3499456862
 10/17  04:00:00,1122.90741726,97.7545976081,592.425167625,0.0,100.150657288,148.969399434,452.270535571,437.919625035,5.66466996096,8.68624057446
 10/17  05:00:00,1121.07632823,99.091928572,588.474332465,0.0,100.150657288,149.894399434,626.558076991,603.710718185,14.1616749024,8.685683904
 10/17  06:00:00,1345.85015718,102.667559053,584.340243906,0.0,176.471037341,302.612436532,510.262340516,473.253842432,28.3233498048,8.68514827885
 10/17  07:00:00,1456.38901518,105.019466408,578.163130713,0.0,243.2593065,310.10971186,508.834103415,448.877367576,42.4850247072,17.4717111319
 10/17  08:00:00,1492.35445664,106.279856383,579.765872799,0.0,243.2593065,310.10971186,507.676620822,424.735506676,56.6466996096,26.2944145362
 10/17  09:00:00,1542.49939722,107.274939055,590.713193892,0.0,243.2593065,302.612436532,475.50951198,406.652426687,42.4850247072,26.3720605859
 10/17  10:00:00,1564.87068344,108.140869051,594.578351367,0.0,243.2593065,310.10971186,486.952447765,389.655878494,70.808374512,26.4881947585
 10/17  11:00:00,1561.21660254,108.999739245,584.672856285,0.0,243.2593065,310.10971186,475.085660165,377.759211101,70.808374512,26.5180745527
 10/17  12:00:00,1518.45858917,110.166118445,582.4981367,0.0,243.2593065,310.10971186,464.315325373,367.087749352,70.808374512,26.4192015093
 10/17  13:00:00,1542.23850815,111.466548456,577.654763703,0.0,243.2593065,302.612436532,444.0237221,352.014149748,56.6466996096,35.3628727419
 10/17  14:00:00,1544.21507047,112.675479792,574.866525458,0.0,243.2593065,302.612436532,401.846286779,332.876278983,42.4850247072,26.484983089
 10/17  15:00:00,1539.32369867,113.823235598,570.894283713,0.0,243.2593065,302.612436532,399.669425015,316.576939055,56.6466996096,26.4457863507
 10/17  16:00:00,1543.8473054,115.229215609,572.304468916,0.0,243.2593065,310.10971186,419.724670738,308.407474331,84.9700494144,26.3471469927
 10/17  17:00:00,1545.84081977,115.906937582,573.22197847,0.0,243.2593065,310.10971186,413.388069254,310.985266342,84.9700494144,17.4327534972
 10/17  18:00:00,1303.07774516,97.7545976081,609.202925849,0.0,166.938926447,199.110933808,417.791274072,324.117652365,84.9700494144,8.70357229278
 10/17  19:00:00,1309.93826552,97.7545976081,625.033128646,0.0,166.938926447,191.61365848,417.086458501,343.05279975,56.6466996096,17.3869591416
 10/17  20:00:00,1147.45267818,97.7545976081,616.128026605,0.0,100.150657288,124.558693486,459.181363383,393.831370463,56.6466996096,8.70329331088
 10/17  21:00:00,1095.14161891,97.7545976081,608.792105506,0.0,100.150657288,124.558693486,467.347150132,407.506793444,42.4850247072,17.3553319811
 10/17  22:00:00,1026.37604785,97.7545976081,604.902699987,0.0,46.0930336215,124.558693486,468.697607306,431.689408858,28.3233498048,8.68484864302
 10/17  23:00:00,1023.76879788,97.7545976081,601.51367075,0.0,46.0930336215,124.558693486,467.321815401,444.473754181,14.1616749024,8.68638631824
 10/17  24:00:00,1011.23484427,97.7545976081,601.490764793,0.0,46.0930336215,113.312780494,467.384311586,453.033823046,5.66466996096,8.68581857965
 10/18  01:00:00,1010.9200231,97.7545976081,601.107445738,0.0,46.0930336215,113.312780494,487.706701286,464.691637178,5.66466996096,17.3503941469
 10/18  02:00:00,1004.931916,97.7545976081,600.32166566,0.0,46.0930336215,113.312780494,488.27295727,473.921680125,5.66466996096,8.68660718384
 10/18  03:00:00,1008.12768248,97.7545976081,605.929000018,0.0,46.0930336215,113.312780494,495.994946057,481.64420194,5.66466996096,8.68607415628
 10/18  04:00:00,1099.75540783,97.7545976081,607.747894488,0.0,100.150657288,148.969399434,483.571300237,469.221070465,5.66466996096,8.6855598111
 10/18  05:00:00,1104.19427349,99.2682143223,607.404404529,0.0,100.150657288,149.894399434,691.853741162,669.004944386,14.1616749024,8.6871218736
 10/18  06:00:00,1336.58098112,103.0150017,606.467703862,0.0,176.471037341,302.612436532,560.813424523,515.13726895,28.3233498048,17.3528057681
 10/18  07:00:00,1455.33621754,105.885931402,605.419474471,0.0,243.2593065,310.10971186,540.911727033,480.953922548,42.4850247072,17.4727797787
 10/18  08:00:00,1489.3149197,107.04515883,608.466923979,0.0,243.2593065,310.10971186,529.837534327,455.651813669,56.6466996096,17.5390210483
 10/18  09:00:00,1531.90693012,107.991059354,615.079870782,0.0,243.2593065,302.612436532,503.22301997,434.362962232,42.4850247072,26.3750330303
 10/18  10:00:00,1533.74828035,108.857389076,605.75601604,0.0,243.2593065,310.10971186,507.950114981,410.657029177,70.808374512,26.4847112922
 10/18  11:00:00,1528.34969435,109.584352488,597.03967957,0.0,243.2593065,310.10971186,501.328597665,395.153832141,70.808374512,35.3663910123
 10/18  12:00:00,1478.9113932,110.267576132,591.999238824,0.0,243.2593065,310.10971186,480.157126494,382.925428808,70.808374512,26.4233231744
 10/18  13:00:00,1505.82730032,111.182575112,591.045882299,0.0,243.2593065,302.612436532,457.511745612,368.121486154,56.6466996096,32.7435598482
 10/18  14:00:00,1505.84190901,112.309621053,591.417916362,0.0,243.2593065,302.612436532,418.935878353,347.354373398,42.4850247072,29.0964802482
 10/18  15:00:00,1504.0546349,113.373987176,588.368842874,0.0,243.2593065,302.612436532,411.315794301,328.218079886,56.6466996096,26.4510148055
 10/18  16:00:00,1511.26830111,114.260424898,587.874193409,0.0,243.2593065,310.10971186,428.091543085,316.773708071,84.9700494144,26.3477856
 10/18  17:00:00,1516.34999507,114.910931453,592.494293412,0.0,243.2593065,310.10971186,420.421673956,318.020357232,84.9700494144,17.4312673097
 10/18  18:00:00,1272.79333002,97.7545976081,628.855388635,0.0,166.938926447,199.110933808,426.643327625,332.969555053,84.9700494144,8.7037231578
 10/18  19:00:00,1291.8600338,97.7545976081,643.45865855,0.0,166.938926447,191.61365848,411.516414315,346.16520737,56.6466996096,8.70450733502
 10/18  20:00:00,1162.41472947,97.7545976081,647.819886263,0.0,100.150657288,124.558693486,462.946169224,388.91051574,56.6466996096,17.3889538736
 10/18  21:00:00,1130.22910613,97.7545976081,655.353827558,0.0,100.150657288,124.558693486,451.214266484,400.041604069,42.4850247072,8.68763770802
 10/18  22:00:00,1064.86471759,97.7545976081,657.803166141,0.0,46.0930336215,124.558693486,456.246572721,419.238086598,28.3233498048,8.68513631752
 10/18  23:00:00,1062.34573166,97.7545976081,654.946339619,0.0,46.0930336215,124.558693486,460.789330548,429.274789605,14.1616749024,17.3528660412
 10/18  24:00:00,1044.24407354,97.7545976081,649.646628004,0.0,46.0930336215,113.312780494,453.934390563,439.584078853,5.66466996096,8.68564174872
 10/19  01:00:00,1039.45509146,97.7545976081,645.124985898,0.0,46.0930336215,113.312780494,462.93803146,448.588050964,5.66466996096,8.68531053419
 10/19  02:00:00,1034.93073698,97.7545976081,640.931852807,0.0,46.0930336215,113.312780494,472.505032671,458.153358825,5.66466996096,8.68700388543
 10/19  03:00:00,1031.41367391,97.7545976081,637.562047274,0.0,46.0930336215,113.312780494,490.325804058,467.308629042,5.66466996096,17.3525050554
 10/19  04:00:00,1122.05613976,97.7545976081,637.808904291,0.0,100.150657288,148.969399434,468.268191437,453.91800019,5.66466996096,8.68552128624
 10/19  05:00:00,1129.32001965,99.43082803,641.511965289,0.0,100.150657288,149.894399434,659.994203035,637.145390491,14.1616749024,8.68713764126
 10/19  06:00:00,1366.35303287,103.649464371,644.899772381,0.0,176.471037341,302.612436532,526.346326758,489.336370566,28.3233498048,8.68660638698
 10/19  07:00:00,1483.49565223,106.559191725,643.051405021,0.0,243.2593065,310.10971186,513.370989788,453.410159127,42.4850247072,17.4758059541
 10/19  08:00:00,1498.97781681,107.782778976,622.661518322,0.0,243.2593065,310.10971186,507.897019435,424.948810161,56.6466996096,26.3015096642
 10/19  09:00:00,1506.73736839,108.795463488,594.044384119,0.0,243.2593065,302.612436532,470.049815085,401.189586931,42.4850247072,26.3752034467
 10/19  10:00:00,1498.97525298,109.598215236,576.3826601,0.0,243.2593065,310.10971186,472.277091712,374.97618071,70.808374512,26.4925364894
 10/19  11:00:00,1491.950902,110.3929033,566.628365132,0.0,243.2593065,310.10971186,462.274846421,356.104516192,70.808374512,35.3619557167
 10/19  12:00:00,1445.11394608,111.421424796,560.132028148,0.0,243.2593065,310.10971186,438.232428792,340.999482864,70.808374512,26.4245714164
 10/19  13:00:00,1472.11118434,112.931510827,551.789417945,0.0,243.2593065,302.612436532,403.886449308,320.708138925,56.6466996096,26.5316107732
 10/19  14:00:00,1472.83875642,114.246618389,551.337812629,0.0,243.2593065,302.612436532,378.241249861,300.445050935,42.4850247072,35.3111742188
 10/19  15:00:00,1477.90650781,115.662633388,555.604284841,0.0,243.2593065,302.612436532,368.075253742,284.97535553,56.6466996096,26.4531986026
 10/19  16:00:00,1474.79478429,117.250247906,543.405062078,0.0,243.2593065,310.10971186,376.080302926,273.341916926,84.9700494144,17.7683365851
 10/19  17:00:00,1474.35148994,118.108812206,541.552615947,0.0,243.2593065,310.10971186,374.66960614,272.45659247,84.9700494144,17.2429642561
 10/19  18:00:00,1221.75152734,97.7545976081,572.020419745,0.0,166.938926447,199.110933808,388.090849637,285.730203765,84.9700494144,17.3905964581
 10/19  19:00:00,1239.47874121,97.7545976081,585.262606364,0.0,166.938926447,191.61365848,368.201367899,302.851303778,56.6466996096,8.70336451105
 10/19  20:00:00,1120.6213623,97.7545976081,601.218854866,0.0,100.150657288,124.558693486,424.084254899,350.047054564,56.6466996096,17.390500726
 10/19  21:00:00,1089.15477557,97.7545976081,609.872030267,0.0,100.150657288,124.558693486,414.857936189,363.684261702,42.4850247072,8.6886497796
 10/19  22:00:00,1032.08508963,97.7545976081,621.166358315,0.0,46.0930336215,124.558693486,426.148397402,389.138953252,28.3233498048,8.68609434469
 10/19  23:00:00,1032.42508851,97.7545976081,620.66153226,0.0,46.0930336215,124.558693486,422.790154142,399.942877925,14.1616749024,8.68560131487
 10/19  24:00:00,1022.48319486,97.7545976081,623.326421531,0.0,46.0930336215,113.312780494,432.484045347,409.465358322,5.66466996096,17.3540170644
 10/20  01:00:00,1017.88929619,97.7545976081,618.541698257,0.0,46.0930336215,113.312780494,430.012258462,415.661188839,5.66466996096,8.68639966182
 10/20  02:00:00,1015.34109719,97.7545976081,615.831185848,0.0,46.0930336215,113.312780494,437.580723322,423.230064299,5.66466996096,8.68598906205
 10/20  03:00:00,1018.41261834,97.7545976081,619.013667613,0.0,46.0930336215,113.312780494,445.19034587,430.840128532,5.66466996096,8.68554737744
 10/20  04:00:00,1111.29973987,97.7545976081,618.556646539,0.0,100.150657288,148.969399434,440.404624878,417.386110484,5.66466996096,17.3538444334
 10/20  05:00:00,1109.91484823,99.9228168015,614.367998247,0.0,100.150657288,149.894399434,589.784365497,566.936478684,14.1616749024,8.68621191049
 10/20  06:00:00,1335.96312415,104.604232756,607.92546551,0.0,176.471037341,302.612436532,474.870353708,437.861254987,28.3233498048,8.68574891587
 10/20  07:00:00,1440.68423367,107.557932203,594.662876672,0.0,243.2593065,310.10971186,466.0352298,406.07570787,42.4850247072,17.4744972228
 10/20  08:00:00,1460.14087152,108.752603569,578.408380351,0.0,243.2593065,310.10971186,460.620185901,377.673245545,56.6466996096,26.3002407465
 10/20  09:00:00,1481.01983584,109.769274897,564.085598214,0.0,243.2593065,302.612436532,420.755558018,351.891012062,42.4850247072,26.3795212496
 10/20  10:00:00,1482.04559234,110.941857445,556.091658458,0.0,243.2593065,310.10971186,426.561163153,329.254858104,70.808374512,26.4979305364
 10/20  11:00:00,1479.86745753,112.306863959,551.478498597,0.0,243.2593065,310.10971186,419.228926498,313.057445463,70.808374512,35.3631065233
 10/20  12:00:00,1434.3808929,113.741391097,546.235888244,0.0,243.2593065,310.10971186,397.68221292,300.449197642,70.808374512,26.4246407666
 10/20  13:00:00,1470.01557596,115.096708765,547.467241318,0.0,243.2593065,302.612436532,371.936457801,288.751603693,56.6466996096,26.5381544983
 10/20  14:00:00,1468.59179287,117.193210954,543.944782319,0.0,243.2593065,302.612436532,341.613602576,269.692527265,42.4850247072,29.4360506039
 10/20  15:00:00,1470.19281256,119.863886838,543.129897971,0.0,243.2593065,302.612436532,341.373285573,252.40206361,56.6466996096,32.3245223529
 10/20  16:00:00,1468.17050928,121.981060099,531.467710703,0.0,243.2593065,310.10971186,342.725750293,240.181526523,84.9700494144,17.5741743564
 10/20  17:00:00,1474.08348,122.855609589,536.517420013,0.0,243.2593065,310.10971186,345.362667898,242.956088651,84.9700494144,17.436529832
 10/20  18:00:00,1225.20624933,97.7545976081,571.824104633,0.0,166.938926447,199.110933808,363.437068727,261.076063654,84.9700494144,17.3909556594
 10/20  19:00:00,1233.87567474,97.7545976081,580.222745349,0.0,166.938926447,191.61365848,340.792506421,275.439798547,56.6466996096,8.7060082649
 10/20  20:00:00,1113.0419732,97.7545976081,594.040278809,0.0,100.150657288,124.558693486,395.077522641,321.040097915,56.6466996096,17.3907251172
 10/20  21:00:00,1083.43482787,97.7545976081,604.434037831,0.0,100.150657288,124.558693486,387.594862651,336.421100708,42.4850247072,8.68873723579
 10/20  22:00:00,1027.66329598,97.7545976081,616.548104569,0.0,46.0930336215,124.558693486,401.204593335,364.195041899,28.3233498048,8.68620163141
 10/20  23:00:00,1036.251309,97.7545976081,624.838352064,0.0,46.0930336215,124.558693486,402.907555599,380.060147611,14.1616749024,8.68573308504
 10/20  24:00:00,1019.43601127,97.7545976081,620.144360615,0.0,46.0930336215,113.312780494,412.227168035,389.20815509,5.66466996096,17.3543429839
 10/21  01:00:00,1022.50629984,97.7545976081,623.426960137,0.0,46.0930336215,113.312780494,413.478337749,399.127063495,5.66466996096,8.68660429238
 10/21  02:00:00,1020.35898939,97.7545976081,621.185287484,0.0,46.0930336215,113.312780494,421.995780731,407.644893112,5.66466996096,8.68621765797
 10/21  03:00:00,1017.54023176,97.7545976081,618.164752257,0.0,46.0930336215,113.312780494,429.863752905,415.514170367,5.66466996096,8.68491257733
 10/21  04:00:00,1028.31321034,97.7545976081,618.712695326,0.0,55.6251445156,113.312780494,434.907355056,411.888264596,5.66466996096,17.3544204984
 10/21  05:00:00,1028.52934868,97.7545976081,618.989960823,0.0,55.6251445156,113.312780494,440.157486389,417.309281037,14.1616749024,8.68653045015
 10/21  06:00:00,1093.1992064,97.7545976081,610.074501868,0.0,65.1572554096,176.889270242,394.804940364,357.79550401,28.3233498048,8.68608654929
 10/21  07:00:00,1197.58576395,99.316055735,598.685351303,0.0,109.682768182,220.96816451,531.471306287,480.29852085,42.4850247072,8.6877607306
 10/21  08:00:00,1196.88310232,99.4098470386,595.375082823,0.0,109.682768182,220.96816451,504.796944648,430.729456763,56.6466996096,17.4207882748
 10/21  09:00:00,1284.21488931,102.054572225,571.348588291,0.0,131.945524568,266.955817592,446.39393327,386.428382728,42.4850247072,17.4805258357
 10/21  10:00:00,1275.55736629,102.412714574,553.691745964,0.0,131.945524568,274.45309292,455.708942113,358.600373848,70.808374512,26.3001937532
 10/21  11:00:00,1258.84239832,102.745323215,534.878623912,0.0,131.945524568,274.45309292,418.494339462,330.144627843,70.808374512,17.541337107
 10/21  12:00:00,1205.63383538,102.759664193,515.920124895,0.0,131.945524568,274.45309292,394.761368606,297.65731442,70.808374512,26.2956796733
 10/21  13:00:00,1195.14689312,103.181234694,512.876988339,0.0,131.945524568,266.955817592,329.490450585,255.305063279,56.6466996096,17.5386876968
 10/21  14:00:00,1199.89569243,103.631941814,513.275461886,0.0,131.945524568,266.955817592,272.354278189,203.574146062,42.4850247072,26.2951074194
 10/21  15:00:00,1115.94128893,97.7545976081,513.32084234,0.0,109.682768182,212.545889182,203.876862549,129.691726183,56.6466996096,17.5384367559
 10/21  16:00:00,1121.80209235,97.7545976081,512.248142261,0.0,109.682768182,220.04316451,243.754945754,132.489715893,84.9700494144,26.2951804464
 10/21  17:00:00,1078.42146401,97.7547013304,511.762872347,0.0,109.682768182,220.04316451,251.147048498,148.702651691,84.9700494144,17.4743473927
 10/21  18:00:00,1045.41285142,97.7545976081,510.932845505,0.0,100.150657288,199.110933808,289.193478445,195.535610407,84.9700494144,8.68781862327
 10/21  19:00:00,1046.53371189,97.7545976081,511.418509679,0.0,100.150657288,191.61365848,271.40677105,206.072754588,56.6466996096,8.68731685212
 10/21  20:00:00,935.642663338,97.7545976081,511.989787717,0.0,55.6251445156,124.558693486,320.384927145,246.385848466,56.6466996096,17.3523790692
 10/21  21:00:00,933.105932144,97.7545976081,510.730174407,0.0,55.6251445156,124.558693486,318.864148196,267.693172217,42.4850247072,8.68595127142
 10/21  22:00:00,921.741363628,97.7545976081,510.382326898,0.0,46.0930336215,124.558693486,339.267284128,302.256327702,28.3233498048,8.68760662098
 10/21  23:00:00,923.041238349,97.7545976081,510.874554781,0.0,46.0930336215,124.558693486,340.315661831,317.466854382,14.1616749024,8.68713254622
 10/21  24:00:00,910.422874899,97.7545976081,510.790469587,0.0,46.0930336215,113.312780494,358.891307284,335.872527663,5.66466996096,17.3541096603
 10/22  01:00:00,904.967805901,97.7545976081,514.993197863,0.0,34.9616554283,113.312780494,374.608866851,360.258963218,5.66466996096,8.68523367188
 10/22  02:00:00,919.325364021,97.7545976081,527.74397793,0.0,34.9616554283,113.312780494,394.428801427,380.076384689,5.66466996096,8.68774677634
 10/22  03:00:00,936.120800417,97.7545976081,543.394704885,0.0,34.9616554283,113.312780494,408.160169939,393.808176932,5.66466996096,8.68732304607
 10/22  04:00:00,955.858706136,97.7545976081,552.865067113,0.0,44.4937663224,113.312780494,412.535258663,389.517206017,5.66466996096,17.3533826854
 10/22  05:00:00,957.819582343,97.7545976081,555.045361036,0.0,44.4937663224,113.312780494,417.563668049,394.713803263,14.1616749024,8.68818988413
 10/22  06:00:00,1032.32954172,97.7545976081,556.60131038,0.0,54.0258772165,176.889270242,375.749964268,338.738893362,28.3233498048,8.6877211011
 10/22  07:00:00,1031.78916366,97.7545976081,556.528304254,0.0,54.0258772165,184.38654557,385.536508421,334.364201719,42.4850247072,8.68728199439
 10/22  08:00:00,1103.28062402,97.7545976081,556.281598093,0.0,65.1572554096,220.04316451,384.887506944,310.829985161,56.6466996096,17.4108221737
 10/22  09:00:00,1091.58291036,97.7545976081,551.761563498,0.0,65.1572554096,212.545889182,353.473288357,293.515180652,42.4850247072,17.4730829974
 10/22  10:00:00,1087.83748675,97.7545976081,540.044643588,0.0,65.1572554096,220.04316451,365.323120118,276.988051771,70.808374512,17.5266938349
 10/22  11:00:00,1074.98391993,97.7547425435,527.452246474,0.0,65.1572554096,220.04316451,350.399272043,253.307609174,70.808374512,26.2832883567
 10/22  12:00:00,1060.70620632,97.7761690288,515.862652569,0.0,65.1572554096,220.04316451,317.37778306,229.039932482,70.808374512,17.5294760664
 10/22  13:00:00,1050.86440564,97.771371326,514.275272769,0.0,65.1572554096,212.545889182,286.197494714,203.270059974,56.6466996096,26.2807351303
 10/22  14:00:00,1054.31991832,97.7545976081,514.688746688,0.0,65.1572554096,212.545889182,231.574912533,171.562057793,42.4850247072,17.5278300337
 10/22  15:00:00,1055.77704693,97.7553226669,514.109902031,0.0,65.1572554096,212.545889182,237.463562691,154.53450446,56.6466996096,26.2823586213
 10/22  16:00:00,1029.1449866,97.7753168836,513.362244208,0.0,65.1572554096,220.04316451,245.88401424,143.383679185,84.9700494144,17.5302856406
 10/22  17:00:00,979.271100453,97.7656388271,511.987263175,0.0,54.0258772165,184.38654557,265.169381535,162.731913508,84.9700494144,17.4674186128
 10/22  18:00:00,953.411320347,97.7545976081,510.766366243,0.0,44.4937663224,163.454314868,319.699189152,226.041509039,84.9700494144,8.68763069957
 10/22  19:00:00,953.364093768,97.7545976081,510.736571005,0.0,44.4937663224,155.95703954,326.610767742,252.610087949,56.6466996096,17.3539801829
 10/22  20:00:00,920.2531614,97.7545976081,509.790053832,0.0,44.4937663224,124.558693486,373.602886751,308.269829976,56.6466996096,8.68635716516
 10/22  21:00:00,926.498914048,97.7545976081,514.980672943,0.0,44.4937663224,124.558693486,387.532818948,336.359743663,42.4850247072,8.68805057709
 10/22  22:00:00,927.913554575,97.7545976081,525.133554201,0.0,34.9616554283,124.558693486,397.302291268,360.291350285,28.3233498048,8.68759117815
 10/22  23:00:00,933.645222548,97.7545976081,529.35134236,0.0,34.9616554283,124.558693486,403.96803548,372.452474988,14.1616749024,17.3538855901
 10/22  24:00:00,928.261810316,97.7545976081,535.155679552,0.0,34.9616554283,113.312780494,400.04452812,385.693545769,5.66466996096,8.68631239061
 10/23  01:00:00,943.977599907,97.7545976081,539.591891582,0.0,46.0930336215,113.312780494,407.666502391,393.313609301,5.66466996096,8.68822312839
 10/23  02:00:00,953.435442036,97.7545976081,549.259081712,0.0,46.0930336215,113.312780494,415.473498984,401.120980101,5.66466996096,8.6878489223
 10/23  03:00:00,951.669588023,97.7545976081,547.32225553,0.0,46.0930336215,113.312780494,428.186553694,405.167360042,5.66466996096,17.3545236907
 10/23  04:00:00,1038.15404129,97.7545976081,543.018629237,0.0,100.150657288,148.969399434,401.105206185,386.753869425,5.66466996096,8.68666679846
 10/23  05:00:00,1035.449691,97.9148344157,539.017916126,0.0,100.150657288,149.894399434,638.981816748,616.13174283,14.1616749024,8.68839901606
 10/23  06:00:00,1260.92178609,100.362246438,533.350380726,0.0,176.471037341,302.612436532,461.452398368,424.441083477,28.3233498048,8.68796508631
 10/23  07:00:00,1379.11959788,102.330833225,534.030414738,0.0,243.2593065,310.10971186,449.971531462,390.005503081,42.4850247072,17.4810036739
 10/23  08:00:00,1413.82316749,103.265978206,534.369448301,0.0,243.2593065,310.10971186,454.099138728,371.141265408,56.6466996096,26.31117371
 10/23  09:00:00,1431.99248297,103.90393267,520.098859787,0.0,243.2593065,302.612436532,413.921323241,345.049427226,42.4850247072,26.3868713082
 10/23  10:00:00,1429.45246701,104.621639587,511.167287056,0.0,243.2593065,310.10971186,410.26685226,312.95713014,70.808374512,26.5013476078
 10/23  11:00:00,1435.31290015,105.653509992,512.332494228,0.0,243.2593065,310.10971186,362.501394968,256.310230406,70.808374512,35.3827900499
 10/23  12:00:00,1400.63724205,106.993953412,514.006632092,0.0,243.2593065,310.10971186,310.605696188,213.362248515,70.808374512,26.4350731607
 10/23  13:00:00,1444.80442839,108.961693672,520.300232879,0.0,243.2593065,302.612436532,280.29744145,188.275931051,56.6466996096,35.3748107889
 10/23  14:00:00,1451.01055589,111.108374856,523.143974883,0.0,243.2593065,302.612436532,235.602427806,166.612688956,42.4850247072,26.5047141423
 10/23  15:00:00,1453.37064442,113.827101617,522.827283437,0.0,243.2593065,302.612436532,222.583851774,139.475400048,56.6466996096,26.4617521166
 10/23  16:00:00,1462.15820936,116.365253978,522.468916708,0.0,243.2593065,310.10971186,235.804091333,124.478536801,84.9700494144,26.3555051181
 10/23  17:00:00,1464.95304146,118.909949641,522.753442077,0.0,243.2593065,310.10971186,218.514480704,116.105282539,84.9700494144,17.4391487507
 10/23  18:00:00,1186.07234007,97.7545976081,522.952542105,0.0,166.938926447,199.110933808,234.538852472,140.863830002,84.9700494144,8.70497305506
 10/23  19:00:00,1183.446192,97.7545976081,521.262740807,0.0,166.938926447,191.61365848,244.224146882,170.184920043,56.6466996096,17.3925272291
 10/23  20:00:00,1035.60080744,97.7545976081,512.163847796,0.0,100.150657288,124.558693486,298.020464054,232.668688776,56.6466996096,8.70507566891
 10/23  21:00:00,995.42014547,97.7545976081,512.197955908,0.0,100.150657288,124.558693486,305.508404108,245.664864827,42.4850247072,17.3585145732
 10/23  22:00:00,926.97546735,97.7545976081,511.951765896,0.0,46.0930336215,124.558693486,307.658019096,270.648064789,28.3233498048,8.68660450253
 10/23  23:00:00,926.707191234,97.7545976081,511.535323993,0.0,46.0930336215,124.558693486,309.156593068,286.306595045,14.1616749024,8.68832312094
 10/23  24:00:00,910.149313307,97.7545976081,509.489571651,0.0,46.0930336215,113.312780494,339.677404855,325.324837164,5.66466996096,8.68789772971
 10/24  01:00:00,917.323315307,97.7545976081,515.698886486,0.0,46.0930336215,113.312780494,396.133297346,373.113683238,5.66466996096,17.3549441472
 10/24  02:00:00,934.136935845,97.7545976081,530.705809688,0.0,46.0930336215,113.312780494,404.135472344,389.783801683,5.66466996096,8.68700070022
 10/24  03:00:00,942.028691102,97.7545976081,537.742089855,0.0,46.0930336215,113.312780494,411.749725327,397.396272968,5.66466996096,8.68878239868
 10/24  04:00:00,1046.47479503,97.7545976081,548.529247437,0.0,100.150657288,148.969399434,399.214481144,384.861441927,5.66466996096,8.68836925557
 10/24  05:00:00,1049.22532564,99.0655562934,549.466395048,0.0,100.150657288,149.894399434,558.81580768,527.297858864,14.1616749024,17.3562739141
 10/24  06:00:00,1275.03137355,103.101877694,543.286137969,0.0,176.471037341,302.612436532,432.453916319,395.443352903,28.3233498048,8.68721361194
 10/24  07:00:00,1394.99466299,105.511430412,546.842763795,0.0,243.2593065,310.10971186,430.501159308,370.533267855,42.4850247072,17.4828667456
 10/24  08:00:00,1417.92936426,106.907984239,534.593665415,0.0,243.2593065,310.10971186,426.971983081,344.017071317,56.6466996096,26.3082121543
 10/24  09:00:00,1432.96808797,107.825811481,517.319091646,0.0,243.2593065,302.612436532,379.457111461,319.373611307,42.4850247072,17.5984754467
 10/24  10:00:00,1438.02819425,108.802592926,514.691503046,0.0,243.2593065,310.10971186,421.942582555,315.796741264,70.808374512,35.337466779
 10/24  11:00:00,1442.82833037,110.779084789,515.970276903,0.0,243.2593065,310.10971186,387.347056678,290.000164297,70.808374512,26.5385178687
 10/24  12:00:00,1396.09076462,112.249346692,510.104404271,0.0,243.2593065,310.10971186,357.26364111,251.21326176,70.808374512,35.2420048382
 10/24  13:00:00,1439.56292419,114.711507599,512.733615579,0.0,243.2593065,302.612436532,268.914952884,185.717886958,56.6466996096,26.5503663165
 10/24  14:00:00,1453.68411006,119.519798595,518.861866305,0.0,243.2593065,302.612436532,221.071058945,143.256737946,42.4850247072,35.3292962917
 10/24  15:00:00,1464.15130812,125.496436627,521.859768558,0.0,243.2593065,302.612436532,192.986011834,109.872123203,56.6466996096,26.4671890212
 10/24  16:00:00,1474.29500756,130.623062081,520.319712417,0.0,243.2593065,310.10971186,202.707988512,91.379871515,84.9700494144,26.3580675831
 10/24  17:00:00,1477.04578673,133.429468855,520.324051422,0.0,243.2593065,310.10971186,179.000711274,85.3026728672,84.9700494144,8.72798899209
 10/24  18:00:00,1186.04435598,97.7545976081,522.889171612,0.0,166.938926447,199.110933808,210.90290652,108.539464817,84.9700494144,17.3933922882
 10/24  19:00:00,1188.00708574,97.7545976081,524.962151731,0.0,166.938926447,191.61365848,193.387065607,128.033930882,56.6466996096,8.70643511596
 10/24  20:00:00,1040.82003633,97.7545976081,515.410049053,0.0,100.150657288,124.558693486,253.438103932,179.398081045,56.6466996096,17.3933232771
 10/24  21:00:00,997.761210686,97.7545976081,513.041968021,0.0,100.150657288,124.558693486,244.912141143,193.737458766,42.4850247072,8.68965766964
 10/24  22:00:00,930.212222893,97.7545976081,513.086823658,0.0,46.0930336215,124.558693486,262.449201543,216.7717419,28.3233498048,17.3541098382
 10/24  23:00:00,930.777709192,97.7545976081,513.100006984,0.0,46.0930336215,124.558693486,251.35985356,228.509566649,14.1616749024,8.68861200865
 10/24  24:00:00,917.674674792,97.7545976081,513.101897622,0.0,46.0930336215,113.312780494,256.812678436,242.459797131,5.66466996096,8.68821134439
 10/25  01:00:00,918.001707044,97.7545976081,513.115090062,0.0,46.0930336215,113.312780494,262.571469872,248.218797064,5.66466996096,8.68800284705
 10/25  02:00:00,919.175146656,97.7545976081,513.657520023,0.0,46.0930336215,113.312780494,273.309878944,250.29008673,5.66466996096,17.3551222522
 10/25  03:00:00,920.36746122,97.7545976081,513.930052682,0.0,46.0930336215,113.312780494,265.638119529,251.286894086,5.66466996096,8.68655548195
 10/25  04:00:00,1009.09189257,97.7545976081,513.255179645,0.0,100.150657288,148.969399434,259.850922313,245.497432463,5.66466996096,8.68881988982
 10/25  05:00:00,1012.18507252,100.722060391,512.76650625,0.0,100.150657288,149.894399434,387.973283191,365.123152889,14.1616749024,8.68845539952
 10/25  06:00:00,1247.99105635,105.804355701,512.537045365,0.0,176.471037341,302.612436532,295.531874894,249.851621402,28.3233498048,17.3569036873
 10/25  07:00:00,1370.09218624,110.317126246,514.064039253,0.0,243.2593065,310.10971186,289.367319588,229.402381482,42.4850247072,17.4799133994
 10/25  08:00:00,1406.0081513,112.384254329,514.574112195,0.0,243.2593065,310.10971186,287.64664573,213.451334838,56.6466996096,17.5486112831
 10/25  09:00:00,1448.01590867,115.979907308,517.760122989,0.0,243.2593065,302.612436532,244.415014505,175.536878919,42.4850247072,26.3931108782
 10/25  10:00:00,1467.68584177,121.149586036,522.452124057,0.0,243.2593065,310.10971186,243.235112397,137.092622953,70.808374512,35.334114932
 10/25  11:00:00,1474.19936404,126.90117685,522.113537363,0.0,243.2593065,310.10971186,206.269992871,108.912869068,70.808374512,26.5487492914
 10/25  12:00:00,1439.40667034,134.526662546,521.413403522,0.0,243.2593065,310.10971186,183.28949649,86.0443340351,70.808374512,26.436787943
 10/25  13:00:00,1475.45358173,137.689613097,520.940176043,0.0,243.2593065,302.612436532,171.737174667,79.6975796453,56.6466996096,35.392895412
 10/25  14:00:00,1470.02085591,133.174780043,519.99595708,0.0,243.2593065,302.612436532,178.823298688,109.835594904,42.4850247072,26.5026790773
 10/25  15:00:00,1434.16320916,125.912322806,500.33372324,0.0,243.2593065,302.612436532,279.271125707,187.340474575,56.6466996096,35.2839515219
 10/25  16:00:00,1492.0145222,127.203267257,527.775480642,0.0,243.2593065,310.10971186,323.327268475,220.776289894,84.9700494144,17.5809291659
 10/25  17:00:00,1526.54297147,127.663597753,535.306262495,0.0,243.2593065,310.10971186,327.370926086,224.959536802,84.9700494144,17.4413398696
 10/25  18:00:00,1272.44112622,97.7702267728,583.127541246,0.0,166.938926447,199.110933808,348.611346585,246.245545329,84.9700494144,17.395751842
 10/25  19:00:00,1289.46287541,97.789298221,603.611893846,0.0,166.938926447,191.61365848,328.023018316,262.670519276,56.6466996096,8.70579943065
 10/25  20:00:00,1165.0126239,97.7737450206,608.23743026,0.0,100.150657288,124.558693486,382.587467958,308.545299254,56.6466996096,17.395469094
 10/25  21:00:00,1130.33290236,97.7661629866,610.587831657,0.0,100.150657288,124.558693486,374.226110326,323.049875609,42.4850247072,8.69121000971
 10/25  22:00:00,1068.3382058,97.7545976081,614.505704966,0.0,46.0930336215,124.558693486,386.495518299,349.483439034,28.3233498048,8.68872946071
 10/25  23:00:00,1076.66825418,97.7545976081,622.116220871,0.0,46.0930336215,124.558693486,398.249553939,366.731525765,14.1616749024,17.3563532716
 10/25  24:00:00,1066.87970924,97.7545976081,624.648607154,0.0,46.0930336215,113.312780494,395.134828296,380.782516827,5.66466996096,8.6876415077
 10/26  01:00:00,1069.2771153,97.7545976081,622.677018457,0.0,46.0930336215,113.312780494,406.870005281,392.517871522,5.66466996096,8.68746379824
 10/26  02:00:00,1072.74768454,97.7545976081,623.298707734,0.0,46.0930336215,113.312780494,419.078282113,404.724232657,5.66466996096,8.68937949462
 10/26  03:00:00,1070.91521263,97.7545976081,621.254420529,0.0,46.0930336215,113.312780494,438.964342769,415.941943939,5.66466996096,17.357728869
 10/26  04:00:00,1157.79087971,97.7545976081,620.107479042,0.0,100.150657288,148.969399434,419.647537818,405.294509804,5.66466996096,8.68835805326
 10/26  05:00:00,1158.17094634,100.854212025,616.649771145,0.0,100.150657288,149.894399434,545.951174758,523.101468894,14.1616749024,8.68803096224
 10/26  06:00:00,1372.27336405,105.516379008,610.722795085,0.0,176.471037341,302.612436532,455.51346539,418.132097521,28.3233498048,9.0580180634
 10/26  07:00:00,1479.01101935,108.826607705,604.532948685,0.0,243.2593065,310.10971186,467.817304953,399.491702551,42.4850247072,25.8405776949
 10/26  08:00:00,1513.9741747,110.293464434,604.734084723,0.0,243.2593065,310.10971186,454.97230035,380.776953576,56.6466996096,17.548647165
 10/26  09:00:00,1536.00892535,111.542172647,592.976229693,0.0,243.2593065,302.612436532,427.592120406,358.71371957,42.4850247072,26.3933761291
 10/26  10:00:00,1549.94816586,112.79401526,571.054284122,0.0,243.2593065,310.10971186,449.854860841,343.710317446,70.808374512,35.336168883
 10/26  11:00:00,1576.47707868,114.004186138,553.13946419,0.0,243.2593065,310.10971186,430.770701745,333.40600712,70.808374512,26.5563201133
 10/26  12:00:00,1542.43838772,115.379375256,541.228126623,0.0,243.2593065,310.10971186,422.251205856,325.004250526,70.808374512,26.438580818
 10/26  13:00:00,1571.28129405,116.84766689,533.926381836,0.0,243.2593065,302.612436532,406.068800252,314.026488424,56.6466996096,35.395612218
 10/26  14:00:00,1564.55357131,118.512465336,532.898469065,0.0,243.2593065,302.612436532,367.615329455,298.62379879,42.4850247072,26.5065059585
 10/26  15:00:00,1563.05491084,120.26909336,533.470329244,0.0,243.2593065,302.612436532,376.911838593,284.978068747,56.6466996096,35.2870702367
 10/26  16:00:00,1574.29468864,121.598259347,534.520082717,0.0,243.2593065,310.10971186,380.680641916,278.128233627,84.9700494144,17.5823588753
 10/26  17:00:00,1575.39284112,121.775891521,540.970116707,0.0,243.2593065,310.10971186,387.141046713,284.728650068,84.9700494144,17.4423472301
 10/26  18:00:00,1331.54182785,97.7545976081,588.578714127,0.0,166.938926447,199.110933808,408.433646905,306.066914839,84.9700494144,17.3966826513
 10/26  19:00:00,1340.20267436,97.7545976081,610.215339201,0.0,166.938926447,191.61365848,388.781327854,323.428344764,56.6466996096,8.70628348077
 10/26  20:00:00,1202.24650191,97.7545976081,606.839179236,0.0,100.150657288,124.558693486,444.238074508,370.195624733,56.6466996096,17.3957501658
 10/26  21:00:00,1160.48749236,97.7545976081,597.944185579,0.0,100.150657288,124.558693486,435.827329116,384.65231241,42.4850247072,8.68999199856
 10/26  22:00:00,1089.94914712,97.7545976081,592.62932022,0.0,46.0930336215,124.558693486,445.661964439,408.649354952,28.3233498048,8.68925968301
 10/26  23:00:00,1089.07542127,97.7545976081,593.236212095,0.0,46.0930336215,124.558693486,451.677089114,420.157942181,14.1616749024,17.3574720309
 10/26  24:00:00,1074.19462035,97.7545976081,592.178246999,0.0,46.0930336215,113.312780494,447.132536976,432.779634965,5.66466996096,8.68823205034
 10/27  01:00:00,1065.99433354,97.7545976081,584.784192473,0.0,46.0930336215,113.312780494,462.152480976,447.799735319,5.66466996096,8.68807569591
 10/27  02:00:00,1056.15365802,97.7545976081,575.896305317,0.0,46.0930336215,113.312780494,475.52279487,461.170281069,5.66466996096,8.68784383972
 10/27  03:00:00,1049.87805747,97.7545976081,569.950993707,0.0,46.0930336215,113.312780494,495.310652904,472.286854443,5.66466996096,17.3591285008
 10/27  04:00:00,1134.81463464,97.7545976081,564.741122204,0.0,100.150657288,148.969399434,478.199944181,463.846199459,5.66466996096,8.68907476068
 10/27  05:00:00,1132.40935668,99.7304601203,555.23985252,0.0,100.150657288,149.894399434,661.449797402,638.599356019,14.1616749024,8.68876648065
 10/27  06:00:00,1355.5213335,104.236257124,545.26228022,0.0,176.471037341,302.612436532,548.056039362,502.374888077,28.3233498048,17.357801481
 10/27  07:00:00,1458.27248379,107.055344522,535.843543984,0.0,243.2593065,310.10971186,539.086955086,479.120197373,42.4850247072,17.4817330062
 10/27  08:00:00,1491.04721271,108.148441241,537.60794542,0.0,243.2593065,310.10971186,529.237638607,455.039730668,56.6466996096,17.5512083297
 10/27  09:00:00,1551.38664259,109.086038278,558.374049861,0.0,243.2593065,302.612436532,501.532039878,432.652715428,42.4850247072,26.3942997423
 10/27  10:00:00,1576.41293773,109.929719493,568.161966844,0.0,243.2593065,310.10971186,516.534266445,410.383466469,70.808374512,35.3424254642
 10/27  11:00:00,1582.36502126,110.530977666,565.199028809,0.0,243.2593065,310.10971186,496.581507943,399.219901806,70.808374512,26.5532316251
 10/27  12:00:00,1541.14671784,111.091230077,562.780102585,0.0,243.2593065,310.10971186,488.132791913,390.881279753,70.808374512,26.4431376482
 10/27  13:00:00,1572.35466376,111.786113546,560.432721478,0.0,243.2593065,302.612436532,470.98042942,378.929559622,56.6466996096,35.4041701879
 10/27  14:00:00,1572.92793919,112.783265543,560.073390643,0.0,243.2593065,302.612436532,438.851979211,361.027950736,42.4850247072,35.3390037675
 10/27  15:00:00,1577.16215193,113.843496594,558.942787914,0.0,243.2593065,302.612436532,428.736339236,345.615352656,56.6466996096,26.4742869709
 10/27  16:00:00,1581.02869228,115.032255661,556.49257018,0.0,243.2593065,310.10971186,448.839405576,337.506186007,84.9700494144,26.3631701553
 10/27  17:00:00,1579.00036323,115.377222032,560.136193453,0.0,243.2593065,310.10971186,434.727186701,341.027626778,84.9700494144,8.72951050864
 10/27  18:00:00,1332.0286042,97.7545976081,596.936344235,0.0,166.938926447,199.110933808,462.07490003,359.709022141,84.9700494144,17.3958284746
 10/27  19:00:00,1331.67549106,97.7545976081,597.086164096,0.0,166.938926447,191.61365848,446.689044385,372.647959324,56.6466996096,17.3943854516
 10/27  20:00:00,1191.45129253,97.7545976081,590.679865216,0.0,100.150657288,124.558693486,480.849626253,415.495552159,56.6466996096,8.7073744844
 10/27  21:00:00,1146.27553602,97.7545976081,587.028286794,0.0,100.150657288,124.558693486,477.225631212,426.049393936,42.4850247072,8.69121256824
 10/27  22:00:00,1076.38172149,97.7545976081,584.147597488,0.0,46.0930336215,124.558693486,495.545977823,449.865284892,28.3233498048,17.3573431266
 10/27  23:00:00,1069.9504834,97.7545976081,581.824704269,0.0,46.0930336215,124.558693486,484.528949202,461.679077663,14.1616749024,8.6881966363
 10/27  24:00:00,1052.34318255,97.7545976081,579.338941384,0.0,46.0930336215,113.312780494,488.321489371,473.96893008,5.66466996096,8.68788933003
 10/28  01:00:00,1044.52897812,97.7545976081,572.282987102,0.0,46.0930336215,113.312780494,501.770067934,487.415480347,5.66466996096,8.6899176255
 10/28  02:00:00,1042.41072863,97.7545976081,566.253410238,0.0,46.0930336215,113.312780494,521.107126221,498.083367953,5.66466996096,17.3590883074
 10/28  03:00:00,1039.60383926,97.7545976081,560.817840202,0.0,46.0930336215,113.312780494,522.692257503,508.338462918,5.66466996096,8.68912462454
 10/28  04:00:00,1041.12780357,97.7545976081,554.404999085,0.0,55.6251445156,113.312780494,521.473847731,507.120341893,5.66466996096,8.68883587668
 10/28  05:00:00,1033.73329855,97.7545976081,547.41645321,0.0,55.6251445156,113.312780494,549.777584788,518.259110124,14.1616749024,17.3567997614
 10/28  06:00:00,1098.49846433,97.7545976081,541.762555907,0.0,65.1572554096,176.889270242,503.04935814,466.035864107,28.3233498048,8.69014422832
 10/28  07:00:00,1211.34771244,98.9022349425,539.280631692,0.0,109.682768182,220.96816451,748.699363498,697.524512143,42.4850247072,8.68982664742
 10/28  08:00:00,1210.31842341,98.9017819923,540.806927054,0.0,109.682768182,220.96816451,673.804363274,599.731761972,56.6466996096,17.4259016922
 10/28  09:00:00,1322.86818572,100.236994363,551.329251826,0.0,131.945524568,266.955817592,618.87399785,558.896395688,42.4850247072,17.4925774547
 10/28  10:00:00,1346.94463248,100.534862542,569.189333953,0.0,131.945524568,274.45309292,632.296637671,535.174235953,70.808374512,26.3140272053
 10/28  11:00:00,1369.26123505,100.805071103,585.519336955,0.0,131.945524568,274.45309292,607.399644276,519.042044687,70.808374512,17.5492250771
 10/28  12:00:00,1349.52293999,101.041345741,594.978834174,0.0,131.945524568,274.45309292,600.696861621,503.575616302,70.808374512,26.3128708074
 10/28  13:00:00,1344.7126888,101.281978869,596.795492266,0.0,131.945524568,266.955817592,563.276296778,489.081436575,56.6466996096,17.5481605937
 10/28  14:00:00,1341.75172994,101.502410339,593.437220857,0.0,131.945524568,266.955817592,532.736117955,463.940504435,42.4850247072,26.3105888124
 10/28  15:00:00,1273.21660736,97.7545976081,605.82909634,0.0,109.682768182,212.545889182,422.701213776,348.504915575,56.6466996096,17.5495985916
 10/28  16:00:00,1287.20160657,97.7545976081,611.807349846,0.0,109.682768182,220.04316451,453.972302999,342.688867257,84.9700494144,26.3133863276
 10/28  17:00:00,1244.24133744,97.7545976081,611.258697375,0.0,109.682768182,220.04316451,450.47920582,348.030879638,84.9700494144,17.4782767677
 10/28  18:00:00,1211.98167191,97.7545976081,608.049553267,0.0,100.150657288,199.110933808,491.748320811,398.08839951,84.9700494144,8.68987188637
 10/28  19:00:00,1191.00515528,97.7545976081,598.284921376,0.0,100.150657288,191.61365848,486.77769348,412.772149658,56.6466996096,17.3588442119
