Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/28  20:00:00,1055.48365586,97.7545976081,585.524158355,0.0,55.6251445156,124.558693486,525.359620349,460.023935082,56.6466996096,8.68898565802
 10/28  21:00:00,1055.54909617,97.7545976081,584.418192421,0.0,55.6251445156,124.558693486,514.377055711,463.203340771,42.4850247072,8.68869023239
 10/28  22:00:00,1053.27861493,97.7545976081,591.095416985,0.0,46.0930336215,124.558693486,525.800957701,480.121105319,28.3233498048,17.3565025774
 10/28  23:00:00,1052.94482655,97.7545976081,593.245407324,0.0,46.0930336215,124.558693486,512.668178526,489.816526341,14.1616749024,8.68997728299
 10/28  24:00:00,1040.99169544,97.7545976081,593.923606922,0.0,46.0930336215,113.312780494,511.70497214,497.350632858,5.66466996096,8.6896693207
 10/29  01:00:00,1023.00563188,97.7545976081,592.430701017,0.0,34.9616554283,113.312780494,523.610597053,509.256377849,5.66466996096,8.68954924312
 10/29  02:00:00,1014.33233847,97.7545976081,587.532077652,0.0,34.9616554283,113.312780494,545.120970148,522.097822835,5.66466996096,17.3584773515
 10/29  03:00:00,1004.98803514,97.7545976081,579.463069557,0.0,34.9616554283,113.312780494,551.548398553,537.194867821,5.66466996096,8.68886077114
 10/29  04:00:00,990.192553204,97.7545976081,556.551491451,0.0,44.4937663224,113.312780494,553.016369339,538.663103778,5.66466996096,8.68859560007
 10/29  05:00:00,972.840964966,97.7545976081,539.060791554,0.0,44.4937663224,113.312780494,571.408755671,548.559241408,14.1616749024,8.68783935985
 10/29  06:00:00,1044.8199857,97.7545976081,534.741753568,0.0,54.0258772165,176.889270242,538.355329513,492.671817327,28.3233498048,17.3601623819
 10/29  07:00:00,1023.37717328,97.7545976081,510.765695283,0.0,54.0258772165,184.38654557,547.379943662,496.205254584,42.4850247072,8.68966437103
 10/29  08:00:00,1124.44791003,97.7545976081,545.748396852,0.0,65.1572554096,220.04316451,547.044894544,472.979215928,56.6466996096,17.4189790067
 10/29  09:00:00,1149.79451415,97.7545976081,576.32667378,0.0,65.1572554096,212.545889182,511.427629067,451.464918802,42.4850247072,17.477685558
 10/29  10:00:00,1177.67468525,97.7545976081,596.29291468,0.0,65.1572554096,220.04316451,525.762372242,437.415754821,70.808374512,17.5382429085
 10/29  11:00:00,1188.68459909,97.7545976081,614.258933336,0.0,65.1572554096,220.04316451,520.500785289,423.397328083,70.808374512,26.2950826938
 10/29  12:00:00,1202.94428858,97.7545976081,622.99899342,0.0,65.1572554096,220.04316451,501.086927426,412.740324625,70.808374512,17.5382282898
 10/29  13:00:00,1203.55788369,97.7545976081,617.162742669,0.0,65.1572554096,212.545889182,482.561471847,399.619691859,56.6466996096,26.2950803782
 10/29  14:00:00,1208.90635877,97.7545976081,613.037698262,0.0,65.1572554096,212.545889182,439.336610612,379.313357667,42.4850247072,17.538228238
 10/29  15:00:00,1210.19939066,97.7545976081,611.449532548,0.0,65.1572554096,212.545889182,442.797334027,359.855554001,56.6466996096,26.2950804163
 10/29  16:00:00,1187.70536264,97.7545976081,609.897405373,0.0,65.1572554096,220.04316451,452.915134469,350.406727383,84.9700494144,17.5383576713
 10/29  17:00:00,1137.25992651,97.7545976081,613.349134522,0.0,54.0258772165,184.38654557,464.414340297,361.96556688,84.9700494144,17.4787240028
 10/29  18:00:00,1107.27306007,97.7545976081,622.807771925,0.0,44.4937663224,163.454314868,518.475317787,416.145854038,84.9700494144,17.3594143339
 10/29  19:00:00,1082.97871404,97.7545976081,616.513730189,0.0,44.4937663224,155.95703954,494.049644626,428.713647999,56.6466996096,8.68929701752
 10/29  20:00:00,1038.51390606,97.7545976081,610.443370045,0.0,44.4937663224,124.558693486,532.528057593,467.192331715,56.6466996096,8.68902626851
 10/29  21:00:00,1032.11327024,97.7545976081,604.077431486,0.0,44.4937663224,124.558693486,536.162354655,476.320087206,42.4850247072,17.3572427422
 10/29  22:00:00,1018.56182145,97.7545976081,599.271665534,0.0,34.9616554283,124.558693486,537.457434102,500.443684781,28.3233498048,8.69039951629
 10/29  23:00:00,1010.55037748,97.7545976081,590.752059689,0.0,34.9616554283,124.558693486,542.370510085,519.51873025,14.1616749024,8.69010493266
 10/29  24:00:00,991.662515487,97.7545976081,584.031151413,0.0,34.9616554283,113.312780494,546.247480439,531.892978591,5.66466996096,8.68983188706
 10/30  01:00:00,1006.17368555,97.7545976081,581.184510546,0.0,46.0930336215,113.312780494,565.569325567,542.545435385,5.66466996096,17.3592202204
 10/30  02:00:00,995.970157462,97.7545976081,579.67193484,0.0,46.0930336215,113.312780494,568.565715145,554.211708417,5.66466996096,8.6893367666
 10/30  03:00:00,996.450487247,97.7545976081,575.583513822,0.0,46.0930336215,113.312780494,584.902764004,570.548988706,5.66466996096,8.6891053369
 10/30  04:00:00,1050.30105836,97.7545976081,540.002495606,0.0,100.150657288,148.969399434,569.324349636,554.365313623,5.66466996096,9.29436605201
 10/30  05:00:00,1076.63715993,97.7656750982,567.600768491,0.0,100.150657288,149.894399434,1002.08087051,971.163720442,14.1616749024,16.7554751607
 10/30  06:00:00,1309.73215787,99.7428358025,572.263610696,0.0,176.471037341,302.612436532,705.565340315,668.551696631,28.3233498048,8.69029387981
 10/30  07:00:00,1432.43102061,101.013240872,576.191673661,0.0,243.2593065,310.10971186,680.66732304,620.6975405,42.4850247072,17.4847578333
 10/30  08:00:00,1471.38824591,101.403155159,582.394178097,0.0,243.2593065,310.10971186,672.63023858,589.66216669,56.6466996096,26.3213722809
 10/30  09:00:00,1526.53075719,101.700132948,594.17677599,0.0,243.2593065,302.612436532,628.758227172,559.872410785,42.4850247072,26.40079168
 10/30  10:00:00,1559.67565277,101.990048097,600.341469672,0.0,243.2593065,310.10971186,619.83209673,522.503630775,70.808374512,26.5200914424
 10/30  11:00:00,1552.13505897,102.604721208,587.667440209,0.0,243.2593065,310.10971186,600.744804371,494.524773545,70.808374512,35.4116563143
 10/30  12:00:00,1507.23564491,103.39288007,582.355277571,0.0,243.2593065,310.10971186,566.670282769,469.411585589,70.808374512,26.4503226683
 10/30  13:00:00,1552.73621983,104.101007498,578.660565613,0.0,243.2593065,302.612436532,538.991174421,446.937027175,56.6466996096,35.4074476358
 10/30  14:00:00,1560.13305228,104.831178888,575.460935238,0.0,243.2593065,302.612436532,485.242015268,416.237063436,42.4850247072,26.5199271255
 10/30  15:00:00,1540.40517275,105.748726894,576.060641527,0.0,243.2593065,302.612436532,478.681111581,386.734335858,56.6466996096,35.3000761132
 10/30  16:00:00,1537.74264843,106.579526099,580.229442104,0.0,243.2593065,310.10971186,472.052061956,369.493649441,84.9700494144,17.5883631012
 10/30  17:00:00,1561.59034861,107.27513687,583.561552489,0.0,243.2593065,310.10971186,473.475622573,371.059092992,84.9700494144,17.4464801667
 10/30  18:00:00,1312.20890201,97.7545976081,617.015169891,0.0,166.938926447,199.110933808,470.630594755,368.260418115,84.9700494144,17.4001272251
 10/30  19:00:00,1293.06639718,97.7545976081,629.997386975,0.0,166.938926447,191.61365848,445.238953862,379.883990834,56.6466996096,8.70826341878
 10/30  20:00:00,1143.77424959,97.7545976081,630.641694001,0.0,100.150657288,124.558693486,498.031979138,423.987841082,56.6466996096,17.397438446
 10/30  21:00:00,1102.77963305,97.7545976081,629.97507445,0.0,100.150657288,124.558693486,486.700002171,435.523435449,42.4850247072,8.69154201447
 10/30  22:00:00,1028.81727545,97.7545976081,621.377472374,0.0,46.0930336215,124.558693486,504.614017538,458.932470574,28.3233498048,17.3581971587
 10/30  23:00:00,1023.07392746,97.7545976081,616.492175746,0.0,46.0930336215,124.558693486,491.070361336,468.219954182,14.1616749024,8.68873225126
 10/30  24:00:00,1009.22408032,97.7545976081,616.285772835,0.0,46.0930336215,113.312780494,489.956666665,475.601320186,5.66466996096,8.69067651792
 10/31  01:00:00,1012.07065291,97.7545976081,618.992596704,0.0,46.0930336215,113.312780494,496.775867709,482.420607641,5.66466996096,8.69059010774
 10/31  02:00:00,1016.28426887,97.7545976081,623.129927414,0.0,46.0930336215,113.312780494,513.074149737,490.048797998,5.66466996096,17.3606817788
 10/31  03:00:00,1019.37758947,97.7545976081,626.25712054,0.0,46.0930336215,113.312780494,512.80574362,498.451046365,5.66466996096,8.69002729398
 10/31  04:00:00,1112.30734875,97.7545976081,626.267889046,0.0,100.150657288,148.969399434,498.027041936,483.672566413,5.66466996096,8.68980556217
 10/31  05:00:00,1112.9298359,98.7904231298,624.527835856,0.0,100.150657288,149.894399434,792.59212074,761.071514049,14.1616749024,17.3589317892
 10/31  06:00:00,1342.74218463,101.264272742,623.882059692,0.0,176.471037341,302.612436532,594.557364726,557.544884241,28.3233498048,8.68913067992
 10/31  07:00:00,1459.78323114,102.806616189,624.731951118,0.0,243.2593065,310.10971186,582.132611739,522.157039393,42.4850247072,17.4905476393
 10/31  08:00:00,1502.32423819,103.9559021,632.033539376,0.0,243.2593065,310.10971186,579.865709443,496.895410611,56.6466996096,26.3235992225
 10/31  09:00:00,1533.93696656,105.080072917,627.591668505,0.0,243.2593065,302.612436532,537.126603985,468.237152396,42.4850247072,26.404426882
 10/31  10:00:00,1516.51576797,106.145526675,599.348657626,0.0,243.2593065,310.10971186,533.373319324,436.038660062,70.808374512,26.5262847505
 10/31  11:00:00,1496.12322676,107.03621828,574.906921403,0.0,243.2593065,310.10971186,513.859662122,407.639988751,70.808374512,35.4112988589
 10/31  12:00:00,1444.17311139,107.859105489,562.83923372,0.0,243.2593065,310.10971186,482.23541141,384.972258315,70.808374512,26.4547785823
 10/31  13:00:00,1480.30451941,108.782488429,564.871780085,0.0,243.2593065,302.612436532,459.319253385,367.264699388,56.6466996096,35.4078543872
 10/31  14:00:00,1479.25144534,109.884650334,562.682034901,0.0,243.2593065,302.612436532,410.925217938,341.914714527,42.4850247072,26.5254787036
 10/31  15:00:00,1475.55968112,111.081524741,557.484830048,0.0,243.2593065,302.612436532,403.208011116,320.079244102,56.6466996096,26.4820674046
 10/31  16:00:00,1484.66970977,111.821570416,559.234918328,0.0,243.2593065,310.10971186,425.987167904,314.641477944,84.9700494144,26.3756405454
 10/31  17:00:00,1486.18773673,112.246286171,560.214000863,0.0,243.2593065,310.10971186,423.740025183,321.324015409,84.9700494144,17.4459603589
 10/31  18:00:00,1233.75214566,97.7545976081,580.575927606,0.0,166.938926447,199.110933808,426.386720095,324.016281013,84.9700494144,17.4003896674
 10/31  19:00:00,1241.82629603,97.7545976081,588.581205613,0.0,166.938926447,191.61365848,398.955630361,333.600819861,56.6466996096,8.70811089008
 10/31  20:00:00,1115.85600819,97.7545976081,596.865515613,0.0,100.150657288,124.558693486,451.327222311,377.280723746,56.6466996096,17.3997989556
 10/31  21:00:00,1079.34288941,97.7545976081,599.907375728,0.0,100.150657288,124.558693486,437.917348236,386.740979149,42.4850247072,8.69134437934
 10/31  22:00:00,1016.07691255,97.7545976081,604.046818168,0.0,46.0930336215,124.558693486,445.025744464,408.01335832,28.3233498048,8.68903633923
 10/31  23:00:00,1017.84192192,97.7545976081,605.032330422,0.0,46.0930336215,124.558693486,448.775314761,417.251840413,14.1616749024,17.3617994458
 10/31  24:00:00,1008.47889397,97.7545976081,608.241898991,0.0,46.0930336215,113.312780494,440.495740851,426.14051875,5.66466996096,8.69055214035
 11/01  01:00:00,1015.42388485,97.7545976081,615.819151666,0.0,46.0930336215,113.312780494,449.542332572,435.187159758,5.66466996096,8.69050285367
 11/01  02:00:00,1018.96797967,97.7545976081,619.541746757,0.0,46.0930336215,113.312780494,466.222570787,443.197313237,5.66466996096,17.3605875887
 11/01  03:00:00,1025.24976319,97.7545976081,626.250169271,0.0,46.0930336215,113.312780494,466.443142395,452.088456903,5.66466996096,8.69001553128
 11/01  04:00:00,1115.05702583,97.7545976081,625.637931146,0.0,100.150657288,148.969399434,453.289529969,438.935043548,5.66466996096,8.68981646016
 11/01  05:00:00,1113.40761046,98.1381096014,622.184099126,0.0,100.150657288,149.894399434,664.412646139,632.89130859,14.1616749024,17.3596626466
 11/01  06:00:00,1341.28017468,101.375276257,617.886694082,0.0,176.471037341,302.612436532,514.528073153,477.513298481,28.3233498048,8.69142486662
 11/01  07:00:00,1455.08306794,103.939608773,613.572677198,0.0,243.2593065,310.10971186,501.818945432,441.842722557,42.4850247072,17.4911981673
 11/01  08:00:00,1479.18530269,104.821564379,602.886449377,0.0,243.2593065,310.10971186,502.423588965,419.45160358,56.6466996096,26.3252857751
 11/01  09:00:00,1496.86392021,105.333270536,585.7761906,0.0,243.2593065,302.612436532,475.133275197,406.241685977,42.4850247072,26.4065645136
 11/01  10:00:00,1489.78252171,106.050348518,569.63921673,0.0,243.2593065,310.10971186,474.558892438,377.220443578,70.808374512,26.5300743478
 11/01  11:00:00,1489.02887,106.677968543,567.211788168,0.0,243.2593065,310.10971186,462.859043653,356.635096047,70.808374512,35.4155730937
 11/01  12:00:00,1443.06857368,107.097261213,562.499489468,0.0,243.2593065,310.10971186,446.983054937,349.716792673,70.808374512,26.4578877525
 11/01  13:00:00,1469.64674227,107.945112598,554.478825076,0.0,243.2593065,302.612436532,427.891522008,335.832153271,56.6466996096,35.4126691279
 11/01  14:00:00,1472.21182158,108.728625691,556.520610132,0.0,243.2593065,302.612436532,396.637476495,327.622912809,42.4850247072,26.529538979
 11/01  15:00:00,1480.77436557,109.423293571,565.404975517,0.0,243.2593065,302.612436532,416.4382351,324.48569938,56.6466996096,35.3058361109
 11/01  16:00:00,1490.56964993,110.062543536,568.595978519,0.0,243.2593065,310.10971186,424.366385244,321.805807319,84.9700494144,17.5905285115
 11/01  17:00:00,1486.31664134,110.393895195,563.434349676,0.0,243.2593065,310.10971186,426.028687448,323.610631885,84.9700494144,17.4480061478
 11/01  18:00:00,1243.56684972,97.7545976081,591.489459169,0.0,166.938926447,199.110933808,433.330256095,330.958649073,84.9700494144,17.4015576073
 11/01  19:00:00,1258.54610905,97.7545976081,605.789993556,0.0,166.938926447,191.61365848,408.669873451,343.314135384,56.6466996096,8.70903845732
 11/01  20:00:00,1124.25000626,97.7545976081,605.267652907,0.0,100.150657288,124.558693486,459.978250359,385.932424522,56.6466996096,17.399126228
 11/01  21:00:00,1079.60952414,97.7545976081,599.779059142,0.0,100.150657288,124.558693486,441.403440622,390.226081381,42.4850247072,8.69233453349
 11/01  22:00:00,996.110669775,97.7545976081,582.917956924,0.0,46.0930336215,124.558693486,447.428661003,401.74542837,28.3233498048,17.3598828289
 11/01  23:00:00,980.03197835,97.7545976081,564.648846741,0.0,46.0930336215,124.558693486,425.017610829,402.166295662,14.1616749024,8.68964026464
 11/01  24:00:00,971.187421432,97.7545976081,568.275661302,0.0,46.0930336215,113.312780494,423.99021673,409.636102222,5.66466996096,8.68944454721
 11/02  01:00:00,977.283607118,97.7545976081,574.789893967,0.0,46.0930336215,113.312780494,431.607412663,417.251106488,5.66466996096,8.69163621416
 11/02  02:00:00,977.041932959,97.7545976081,574.57009784,0.0,46.0930336215,113.312780494,445.28301301,422.255469941,5.66466996096,17.362873108
 11/02  03:00:00,971.168865933,97.7545976081,568.26508723,0.0,46.0930336215,113.312780494,438.761464131,424.405609932,5.66466996096,8.69118423771
 11/02  04:00:00,1057.75717295,97.7545976081,564.061926397,0.0,100.150657288,148.969399434,422.256017292,407.900341656,5.66466996096,8.69100567472
 11/02  05:00:00,1054.52049261,98.2420221727,558.715023577,0.0,100.150657288,149.894399434,600.762157722,569.238432081,14.1616749024,17.3620507384
 11/02  06:00:00,1289.55655127,101.200002601,562.238871823,0.0,176.471037341,302.612436532,469.727322153,432.713511064,28.3233498048,8.69046128468
 11/02  07:00:00,1411.1479175,103.768398806,561.948759189,0.0,243.2593065,310.10971186,460.418194157,400.445727142,42.4850247072,17.4874423076
 11/02  08:00:00,1437.15673325,104.538615154,557.319347027,0.0,243.2593065,310.10971186,467.15456029,384.177452927,56.6466996096,26.3304077532
 11/02  09:00:00,1459.21315157,105.181532956,544.609443238,0.0,243.2593065,302.612436532,435.945707132,367.053677222,42.4850247072,26.4070052028
 11/02  10:00:00,1455.70730855,105.74817947,532.904005046,0.0,243.2593065,310.10971186,445.93499635,348.598302897,70.808374512,26.5283189412
 11/02  11:00:00,1443.46170409,106.681197853,520.201073457,0.0,243.2593065,310.10971186,421.872301995,315.639587452,70.808374512,35.4243400309
 11/02  12:00:00,1410.43898579,107.096422487,529.253511012,0.0,243.2593065,310.10971186,431.841762282,334.574084686,70.808374512,26.4593030838
 11/02  13:00:00,1506.15575896,107.476390689,593.018155701,0.0,243.2593065,302.612436532,450.381563869,358.312897471,56.6466996096,35.4219667882
 11/02  14:00:00,1540.52171331,107.963839809,629.965874688,0.0,243.2593065,302.612436532,432.475856021,363.465737148,42.4850247072,26.5250941656
 11/02  15:00:00,1538.40201995,108.365749155,628.380447481,0.0,243.2593065,302.612436532,455.80044114,363.838585204,56.6466996096,35.3151563262
 11/02  16:00:00,1540.06629854,108.781045867,622.530321437,0.0,243.2593065,310.10971186,471.332448861,359.985167909,84.9700494144,26.3772315377
 11/02  17:00:00,1543.64719271,108.971111253,626.36164295,0.0,243.2593065,310.10971186,465.638400918,363.223166432,84.9700494144,17.4451850713
 11/02  18:00:00,1294.34796716,97.7545976081,646.385732094,0.0,166.938926447,199.110933808,466.740468251,373.060431699,84.9700494144,8.70998713709
 11/02  19:00:00,1285.13334736,97.7545976081,631.143458232,0.0,166.938926447,191.61365848,460.770247442,386.722627673,56.6466996096,17.4009201594
 11/02  20:00:00,1152.12680451,97.7545976081,622.513852349,0.0,100.150657288,124.558693486,495.955557137,430.597930552,56.6466996096,8.71092697556
 11/02  21:00:00,1117.42378262,97.7545976081,612.50055734,0.0,100.150657288,124.558693486,503.06355449,443.214131561,42.4850247072,17.3643982214
 11/02  22:00:00,1052.5701747,97.7545976081,604.306879088,0.0,46.0930336215,124.558693486,503.390141051,466.376993645,28.3233498048,8.68979760187
 11/02  23:00:00,1055.68127313,97.7545976081,597.838441622,0.0,46.0930336215,124.558693486,500.509359331,477.658746444,14.1616749024,8.6889379847
 11/02  24:00:00,1038.53307103,97.7545976081,590.345855315,0.0,46.0930336215,113.312780494,502.929800412,488.573471472,5.66466996096,8.69165897869
 11/03  01:00:00,1038.47424612,97.7545976081,584.19533415,0.0,46.0930336215,113.312780494,521.162439881,498.134649005,5.66466996096,17.3631209156
 11/03  02:00:00,1031.19482989,97.7545976081,579.743261029,0.0,46.0930336215,113.312780494,521.288714905,506.932627558,5.66466996096,8.69141738607
 11/03  03:00:00,1025.12914168,97.7545976081,577.519955116,0.0,46.0930336215,113.312780494,529.962134597,515.606190907,5.66466996096,8.69127372898
 11/03  04:00:00,1116.31742823,97.7545976081,578.063558583,0.0,100.150657288,148.969399434,523.051153547,500.024400131,5.66466996096,17.362083455
 11/03  05:00:00,1117.66080496,98.253426712,577.906767678,0.0,100.150657288,149.894399434,763.025515612,740.173029448,14.1616749024,8.69081126193
 11/03  06:00:00,1340.7170375,100.090477575,573.04573707,0.0,176.471037341,302.612436532,603.165127192,566.15112225,28.3233498048,8.69065513796
 11/03  07:00:00,1457.41237444,102.581920227,569.54987643,0.0,243.2593065,310.10971186,594.774673937,534.79752644,42.4850247072,17.4921227899
 11/03  08:00:00,1485.26298513,103.452093077,567.239608861,0.0,243.2593065,310.10971186,599.966104647,516.984597653,56.6466996096,26.3348073845
 11/03  09:00:00,1529.33269968,104.230766374,572.015084241,0.0,243.2593065,302.612436532,565.306140559,496.410205435,42.4850247072,26.4109104171
 11/03  10:00:00,1560.3350602,104.931600487,580.492911162,0.0,243.2593065,310.10971186,574.697457509,468.522245432,70.808374512,35.3668375653
 11/03  11:00:00,1571.31457424,105.537690084,588.357225297,0.0,243.2593065,310.10971186,545.150706104,447.769948549,70.808374512,26.572383043
 11/03  12:00:00,1531.13454309,106.06449634,593.01174146,0.0,243.2593065,310.10971186,540.114989478,434.032113032,70.808374512,35.2745019333
 11/03  13:00:00,1562.46944986,106.629183464,588.773574897,0.0,243.2593065,302.612436532,501.363857252,418.141295384,56.6466996096,26.5758622589
 11/03  14:00:00,1565.09291096,107.074349026,585.630001639,0.0,243.2593065,302.612436532,474.017977132,396.161473553,42.4850247072,35.3714788719
 11/03  15:00:00,1564.3553791,107.435883122,586.128804384,0.0,243.2593065,302.612436532,462.367102875,379.23029932,56.6466996096,26.4901039455
 11/03  16:00:00,1569.70718628,107.990755112,586.507640581,0.0,243.2593065,310.10971186,482.852208748,371.500945307,84.9700494144,26.3812140265
 11/03  17:00:00,1572.59575656,108.423439113,588.921879315,0.0,243.2593065,310.10971186,478.943040946,376.524260133,84.9700494144,17.4487313979
 11/03  18:00:00,1317.50709913,97.7545976081,607.248147637,0.0,166.938926447,199.110933808,491.718735266,389.348855648,84.9700494144,17.3998302044
 11/03  19:00:00,1303.79603303,97.7545976081,603.261692584,0.0,166.938926447,191.61365848,464.268159155,398.911093115,56.6466996096,8.71036643079
 11/03  20:00:00,1162.31394949,97.7545976081,599.661285924,0.0,100.150657288,124.558693486,514.486976774,440.438487146,56.6466996096,17.4017900185
 11/03  21:00:00,1114.6444335,97.7545976081,595.69310725,0.0,100.150657288,124.558693486,502.353402124,451.175091982,42.4850247072,8.69328543416
 11/03  22:00:00,1040.41827741,97.7545976081,594.167185563,0.0,46.0930336215,124.558693486,510.267347773,473.25303831,28.3233498048,8.69095965884
 11/03  23:00:00,1041.95707456,97.7545976081,592.934753838,0.0,46.0930336215,124.558693486,515.059088929,483.535972308,14.1616749024,17.3614417192
 11/03  24:00:00,1020.35239629,97.7545976081,587.228799585,0.0,46.0930336215,113.312780494,509.534081007,495.178923705,5.66466996096,8.69048734123
 11/04  01:00:00,1019.19431276,97.7545976081,583.694142434,0.0,46.0930336215,113.312780494,516.514695225,502.159519535,5.66466996096,8.69050572945
 11/04  02:00:00,1024.51571307,97.7545976081,585.148038841,0.0,46.0930336215,113.312780494,530.960457859,507.934992589,5.66466996096,17.3607953097
 11/04  03:00:00,1023.00187025,97.7545976081,584.675078381,0.0,46.0930336215,113.312780494,532.182504006,517.828360814,5.66466996096,8.68947323114
 11/04  04:00:00,1028.06328763,97.7545976081,582.404416619,0.0,55.6251445156,113.312780494,529.75784585,515.400852842,5.66466996096,8.69232304735
 11/04  05:00:00,1027.21124017,97.7545976081,581.442929595,0.0,55.6251445156,113.312780494,546.62913921,523.775284713,14.1616749024,8.69217959446
 11/04  06:00:00,1097.53317609,97.7545976081,581.1095864,0.0,65.1572554096,176.889270242,516.706100981,471.018810171,28.3233498048,17.3639410058
 11/04  07:00:00,1215.84661291,98.0605499571,580.992366438,0.0,109.682768182,220.96816451,787.59064838,736.41385371,42.4850247072,8.69176996299
 11/04  08:00:00,1214.50990196,98.0557912043,585.780057571,0.0,109.682768182,220.96816451,688.251344895,614.17281434,56.6466996096,17.4318309449
 11/04  09:00:00,1326.90579073,98.4185893879,599.116498277,0.0,131.945524568,266.955817592,635.763466333,575.781155311,42.4850247072,17.4972863142
 11/04  10:00:00,1334.2795769,98.4776248421,614.641443534,0.0,131.945524568,274.45309292,643.988567928,546.849900457,70.808374512,26.3302929597
 11/04  11:00:00,1339.44925174,98.620344294,627.738566595,0.0,131.945524568,274.45309292,613.426506993,525.057223946,70.808374512,17.5609085353
 11/04  12:00:00,1305.43302346,98.8532029298,625.232605459,0.0,131.945524568,274.45309292,601.502044669,504.366225409,70.808374512,26.3274447483
 11/04  13:00:00,1295.69940941,98.9775028356,622.232856004,0.0,131.945524568,266.955817592,573.404518759,490.43351446,56.6466996096,26.3243046886
 11/04  14:00:00,1295.66533612,98.9604763709,621.700690676,0.0,131.945524568,266.955817592,536.474660185,476.433642876,42.4850247072,17.5559926024
 11/04  15:00:00,1229.55902064,97.7545976081,633.999587445,0.0,109.682768182,212.545889182,447.896399459,364.923496722,56.6466996096,26.3262031278
 11/04  16:00:00,1236.83323645,97.7545976081,633.79691761,0.0,109.682768182,220.04316451,474.721614294,363.430208796,84.9700494144,26.3213560837
 11/04  17:00:00,1190.7470884,97.7545976081,629.442978784,0.0,109.682768182,220.04316451,470.337954994,367.881144901,84.9700494144,17.4867606785
 11/04  18:00:00,1168.58628838,97.7545976081,634.547238397,0.0,100.150657288,199.110933808,495.982008394,402.320551145,84.9700494144,8.69140783391
 11/04  19:00:00,1163.6701067,97.7545976081,632.246442142,0.0,100.150657288,191.61365848,470.645689914,405.307723105,56.6466996096,8.69126719921
 11/04  20:00:00,1047.26221885,97.7545976081,626.928483432,0.0,55.6251445156,124.558693486,520.966771209,446.95669329,56.6466996096,17.3633783088
 11/04  21:00:00,1048.03383566,97.7545976081,627.958759332,0.0,55.6251445156,124.558693486,503.993194023,452.817320549,42.4850247072,8.69084876703
 11/04  22:00:00,1041.75022402,97.7545976081,631.900515292,0.0,46.0930336215,124.558693486,507.86294618,470.848880694,28.3233498048,8.6907156808
 11/04  23:00:00,1042.81996933,97.7545976081,631.856066853,0.0,46.0930336215,124.558693486,507.475738446,475.953038224,14.1616749024,17.3610253198
 11/04  24:00:00,1028.30011935,97.7545976081,629.683051113,0.0,46.0930336215,113.312780494,493.061794661,478.706810794,5.66466996096,8.69031390644
 11/05  01:00:00,1017.804979,97.7545976081,630.434967388,0.0,34.9616554283,113.312780494,498.877558507,484.520245461,5.66466996096,8.69264308492
 11/05  02:00:00,1018.11990153,97.7545976081,630.791728001,0.0,34.9616554283,113.312780494,503.802111954,489.444866833,5.66466996096,8.69257515981
 11/05  03:00:00,1018.34719681,97.7545976081,631.04625399,0.0,34.9616554283,113.312780494,517.193769293,494.164251706,5.66466996096,17.3648476257
 11/05  04:00:00,1028.50418198,97.7545976081,630.965682049,0.0,44.4937663224,113.312780494,502.207376514,487.850449437,5.66466996096,8.69225711625
 11/05  05:00:00,1022.72629133,97.7545976081,624.841601649,0.0,44.4937663224,113.312780494,512.10095126,489.247133317,14.1616749024,8.6921430406
 11/05  06:00:00,1092.75920374,97.7545976081,621.548780258,0.0,54.0258772165,176.889270242,476.748194059,431.06090211,28.3233498048,17.3639421436
 11/05  07:00:00,1096.49248042,97.7545976081,621.824190615,0.0,54.0258772165,184.38654557,480.403994045,429.227170357,42.4850247072,8.69179898074
 11/05  08:00:00,1153.1836044,97.7545976081,609.916273531,0.0,65.1572554096,220.04316451,478.057268084,403.985268531,56.6466996096,17.4252999435
 11/05  09:00:00,1136.09899168,97.7545976081,599.707102391,0.0,65.1572554096,212.545889182,452.482873178,392.511592626,42.4850247072,17.4862558449
 11/05  10:00:00,1129.28135674,97.7545976081,584.481653097,0.0,65.1572554096,220.04316451,465.73355161,377.380619628,70.808374512,17.5445574699
 11/05  11:00:00,1117.06687408,97.7545976081,570.473306244,0.0,65.1572554096,220.04316451,452.324460358,355.203483121,70.808374512,26.3126027249
 11/05  12:00:00,1112.88264351,97.7545976081,567.327825212,0.0,65.1572554096,220.04316451,435.473328325,338.357030099,70.808374512,26.3079237147
 11/05  13:00:00,1111.81868968,97.7545976081,574.252141578,0.0,65.1572554096,212.545889182,406.98978648,332.797126132,56.6466996096,17.5459607387
 11/05  14:00:00,1115.02913295,97.7545976081,577.986077248,0.0,65.1572554096,212.545889182,384.504727488,315.709506664,42.4850247072,26.3101961174
 11/05  15:00:00,1102.38339132,97.7545976081,564.4182188,0.0,65.1572554096,212.545889182,381.124267715,306.931211055,56.6466996096,17.5463570504
 11/05  16:00:00,1081.60279697,97.7545976081,569.028814056,0.0,65.1572554096,220.04316451,418.528015845,307.249512586,84.9700494144,26.308453845
 11/05  17:00:00,1041.93870325,97.7545976081,576.4223957,0.0,54.0258772165,184.38654557,424.215926806,321.758459084,84.9700494144,17.4874183083
 11/05  18:00:00,1021.13849042,97.7545976081,574.196366536,0.0,44.4937663224,163.454314868,453.970810999,360.309404391,84.9700494144,8.69135719332
 11/05  19:00:00,1028.34177691,97.7545976081,584.880684062,0.0,44.4937663224,155.95703954,444.868580309,370.859483766,56.6466996096,17.3623969339
 11/05  20:00:00,996.229017327,97.7545976081,584.137934663,0.0,44.4937663224,124.558693486,469.035845224,403.698114767,56.6466996096,8.69103084688
 11/05  21:00:00,987.527228477,97.7545976081,575.332300189,0.0,44.4937663224,124.558693486,456.2181369,405.042194738,42.4850247072,8.6909174552
 11/05  22:00:00,970.889603581,97.7545976081,568.344016242,0.0,34.9616554283,124.558693486,464.133344917,418.448501173,28.3233498048,17.3614939391
 11/05  23:00:00,969.468159585,97.7545976081,565.669838773,0.0,34.9616554283,124.558693486,446.329854917,423.477603509,14.1616749024,8.69057650569
 11/05  24:00:00,959.381001085,97.7545976081,568.039395391,0.0,34.9616554283,113.312780494,445.367661904,431.010274067,5.66466996096,8.69271787635
 11/06  01:00:00,980.674961875,97.7545976081,578.812179052,0.0,46.0930336215,113.312780494,454.525629571,440.168187998,5.66466996096,8.69277161132
 11/06  02:00:00,985.865440707,97.7545976081,584.353346135,0.0,46.0930336215,113.312780494,470.296492397,447.266369998,5.66466996096,17.3654524376
 11/06  03:00:00,985.477243045,97.7545976081,583.980435021,0.0,46.0930336215,113.312780494,466.76143237,452.404148758,5.66466996096,8.69261365016
 11/06  04:00:00,988.008766634,97.7545976081,586.674590717,0.0,46.0930336215,113.312780494,473.384165189,459.026969839,5.66466996096,8.69252538872
 11/06  05:00:00,1085.7136098,97.7545976081,594.39877337,0.0,100.150657288,148.969399434,463.633580196,440.604133091,5.66466996096,17.3647771446
 11/06  06:00:00,1082.49740421,97.7545976081,589.391348961,0.0,100.150657288,149.894399434,827.340878902,804.486946935,14.1616749024,8.69225706543
 11/06  07:00:00,1300.65062817,97.9646145365,581.863959062,0.0,176.471037341,302.612436532,566.408042414,529.392523719,28.3233498048,8.69216889085
 11/06  08:00:00,1406.4348377,98.4977671091,574.722638982,0.0,243.2593065,310.10971186,546.769583643,478.051961742,42.4850247072,26.2325971932
 11/06  09:00:00,1445.58901282,98.8457436855,572.09460402,0.0,243.2593065,310.10971186,523.16485826,448.954662445,56.6466996096,17.5634962061
 11/06  10:00:00,1467.0885391,99.4230425949,558.940244398,0.0,243.2593065,302.612436532,488.744046371,419.842844602,42.4850247072,26.4161770626
 11/06  11:00:00,1468.35945196,100.095863939,551.637635384,0.0,243.2593065,310.10971186,500.472417668,394.281121788,70.808374512,35.382921368
 11/06  12:00:00,1462.42931481,100.824879572,543.416433153,0.0,243.2593065,310.10971186,477.497771991,371.260091565,70.808374512,35.4293059145
 11/06  13:00:00,1411.99032089,101.380917973,534.813084659,0.0,243.2593065,310.10971186,449.811266291,352.531074735,70.808374512,26.4718170435
 11/06  14:00:00,1436.60797575,102.30886173,526.264164463,0.0,243.2593065,302.612436532,416.539930035,324.463909771,56.6466996096,35.4293206541
 11/06  15:00:00,1434.29077724,103.118025552,523.589508013,0.0,243.2593065,302.612436532,379.34526485,310.316708546,42.4850247072,26.5435315966
 11/06  16:00:00,1437.55738926,104.046210828,525.663039207,0.0,243.2593065,302.612436532,399.048061122,307.077894631,56.6466996096,35.3234668809
 11/06  17:00:00,1443.32214557,104.852746171,523.943099313,0.0,243.2593065,310.10971186,408.322915496,305.754186576,84.9700494144,17.5986795056
 11/06  18:00:00,1456.39626226,105.485034499,524.878567182,0.0,243.2593065,310.10971186,414.876879829,312.45276223,84.9700494144,17.454068185
 11/06  19:00:00,1210.82510066,97.7545976081,547.708777839,0.0,166.938926447,199.110933808,406.263949275,303.890362823,84.9700494144,17.4035370374
 11/06  20:00:00,1206.93822852,97.7545976081,550.234645656,0.0,166.938926447,191.61365848,383.129812411,309.080526642,56.6466996096,17.4025861594
 11/06  21:00:00,1072.28552898,97.7545976081,549.443574473,0.0,100.150657288,124.558693486,419.398080659,354.039497999,56.6466996096,8.71188305011
 11/06  22:00:00,1037.14510232,97.7545976081,554.161017356,0.0,100.150657288,124.558693486,423.181795015,366.921320683,42.4850247072,13.7754496254
 11/06  23:00:00,977.218569699,97.7545976081,562.461275419,0.0,46.0930336215,124.558693486,430.965514002,390.357864571,28.3233498048,12.2842996259
 11/06  24:00:00,982.01250714,97.7545976081,566.735492582,0.0,46.0930336215,124.558693486,421.90099689,399.046396552,14.1616749024,8.69292543577
 11/07  01:00:00,969.491856883,97.7545976081,566.617757404,0.0,46.0930336215,113.312780494,419.876943541,405.519256566,5.66466996096,8.69301701376
 11/07  02:00:00,969.826866815,97.7545976081,567.013747508,0.0,46.0930336215,113.312780494,434.445730854,411.415053037,5.66466996096,17.3660078565
 11/07  03:00:00,969.85776621,97.7545976081,567.064771862,0.0,46.0930336215,113.312780494,431.296797352,416.9392027,5.66466996096,8.69292469105
 11/07  04:00:00,970.038249273,97.7545976081,567.263824571,0.0,46.0930336215,113.312780494,436.601771138,422.244242311,5.66466996096,8.69285886596
 11/07  05:00:00,1063.27387245,97.7545976081,566.862766821,0.0,100.150657288,148.969399434,429.109929134,406.079747654,5.66466996096,17.3655115191
 11/07  06:00:00,1058.87710299,97.8983150334,561.325462554,0.0,100.150657288,149.894399434,621.482089916,598.627757029,14.1616749024,8.69265798486
 11/07  07:00:00,1281.50708768,99.3341643193,558.550252362,0.0,176.471037341,302.612436532,475.268254692,438.252313893,28.3233498048,8.69259099469
 11/07  08:00:00,1378.62591503,101.630780708,541.970131397,0.0,243.2593065,310.10971186,454.922423145,386.202713086,42.4850247072,26.2346853518
 11/07  09:00:00,1404.04824191,102.748942988,526.159023008,0.0,243.2593065,310.10971186,418.437916446,344.22597687,56.6466996096,17.5652399664
 11/07  10:00:00,1423.50115591,103.920587963,513.062667577,0.0,243.2593065,302.612436532,371.741190668,302.836916179,42.4850247072,26.4192497817
 11/07  11:00:00,1432.36505265,105.145900723,512.357155376,0.0,243.2593065,310.10971186,363.391373871,257.194824489,70.808374512,35.3881748698
 11/07  12:00:00,1439.50135318,106.533166954,512.843927588,0.0,243.2593065,310.10971186,318.368606778,212.125465068,70.808374512,35.4347671983
 11/07  13:00:00,1408.75835513,108.851629228,518.422175884,0.0,243.2593065,310.10971186,276.092119242,178.80759965,70.808374512,26.4761450795
 11/07  14:00:00,1448.29999951,110.579681528,521.522509211,0.0,243.2593065,302.612436532,248.397885978,156.315891707,56.6466996096,35.4352946613
 11/07  15:00:00,1451.67253351,112.759096639,522.253069561,0.0,243.2593065,302.612436532,201.048304823,132.017413039,42.4850247072,26.545867076
 11/07  16:00:00,1453.55441926,115.123879778,521.847413142,0.0,243.2593065,302.612436532,205.609182636,113.633047796,56.6466996096,35.3294352309
 11/07  17:00:00,1460.43512514,115.821047828,521.449542112,0.0,243.2593065,310.10971186,228.593534456,117.233038509,84.9700494144,26.3904465321
 11/07  18:00:00,1470.53722321,114.739710956,521.110222674,0.0,243.2593065,310.10971186,240.751650143,138.332076162,84.9700494144,17.4495245661
 11/07  19:00:00,1173.52041827,97.7545976081,510.415682716,0.0,166.938926447,199.110933808,262.722278552,169.040316322,84.9700494144,8.71191281488
 11/07  20:00:00,1164.53121353,97.7546597099,510.435893207,0.0,166.938926447,191.61365848,263.232389466,189.183318304,56.6466996096,17.4023715528
 11/07  21:00:00,1030.56537259,97.7545976081,511.051637432,0.0,100.150657288,124.558693486,304.744845166,239.386282527,56.6466996096,8.711863029
 11/07  22:00:00,993.19224207,97.7545976081,512.071357062,0.0,100.150657288,124.558693486,297.958049753,238.104368245,42.4850247072,17.3686568001
 11/07  23:00:00,927.569005746,97.7545976081,512.555735703,0.0,46.0930336215,124.558693486,285.677822158,248.662401733,28.3233498048,8.69207062072
 11/07  24:00:00,929.08844112,97.7545976081,512.745127912,0.0,46.0930336215,124.558693486,277.52372833,254.670049219,14.1616749024,8.69200420785
 11/08  01:00:00,913.590282109,97.7545976081,511.342230437,0.0,46.0930336215,113.312780494,305.577499128,282.547359555,5.66466996096,17.3654696122
 11/08  02:00:00,910.615825196,97.7545976081,510.009615707,0.0,46.0930336215,113.312780494,327.963319652,313.606534731,5.66466996096,8.69211495978
 11/08  03:00:00,909.466107333,97.7545976081,509.630398096,0.0,46.0930336215,113.312780494,355.715672694,341.358915235,5.66466996096,8.6920874976
 11/08  04:00:00,913.232961072,97.7545976081,512.189256656,0.0,46.0930336215,113.312780494,386.24523575,363.216513,5.66466996096,17.3640527888
 11/08  05:00:00,1013.38726673,97.7545976081,520.71242599,0.0,100.150657288,148.969399434,372.374552344,358.017923158,5.66466996096,8.69195922509
 11/08  06:00:00,1022.30716476,98.9014780723,525.926099301,0.0,100.150657288,149.894399434,513.040576914,490.186979389,14.1616749024,8.69192262339
 11/08  07:00:00,1246.24580265,101.475482397,522.702915726,0.0,176.471037341,302.612436532,408.491985709,362.803663952,28.3233498048,17.3649719529
 11/08  08:00:00,1351.11223119,104.52291654,513.841162496,0.0,243.2593065,310.10971186,386.42845822,326.447731602,42.4850247072,17.4957019108
 11/08  09:00:00,1388.97561009,105.956729144,510.223053008,0.0,243.2593065,310.10971186,368.228225064,294.012058303,56.6466996096,17.5694671513
 11/08  10:00:00,1426.66420159,107.320798172,511.102114868,0.0,243.2593065,302.612436532,322.017855678,244.308002897,42.4850247072,35.2248280739
 11/08  11:00:00,1439.81344111,108.184731544,512.040426143,0.0,243.2593065,310.10971186,307.949620566,210.588585575,70.808374512,26.5526604788
 11/08  12:00:00,1436.65091978,108.845831395,508.804517716,0.0,243.2593065,310.10971186,333.732039,227.478966312,70.808374512,35.444698176
 11/08  13:00:00,1392.41264827,108.663532157,510.116525443,0.0,243.2593065,310.10971186,405.484239422,308.202584749,70.808374512,26.4732801612
 11/08  14:00:00,1478.09324401,109.392628193,560.956721509,0.0,243.2593065,302.612436532,417.979170505,325.886490526,56.6466996096,35.4459803698
 11/08  15:00:00,1496.3459087,110.712331711,579.017021555,0.0,243.2593065,302.612436532,384.310525376,306.442459967,42.4850247072,35.3830407023
 11/08  16:00:00,1494.16031638,109.65548933,578.042930721,0.0,243.2593065,302.612436532,418.848214071,335.692220626,56.6466996096,26.5092938358
 11/08  17:00:00,1512.80340707,109.716306111,591.031752483,0.0,243.2593065,310.10971186,458.554608463,347.190846042,84.9700494144,26.3937130064
 11/08  18:00:00,1553.11738341,109.850067167,622.240696024,0.0,243.2593065,310.10971186,457.305780499,354.881053819,84.9700494144,17.4546772651
 11/08  19:00:00,1310.09549953,97.7545976081,655.479843592,0.0,166.938926447,199.110933808,481.56718537,387.885370834,84.9700494144,8.71176512197
 11/08  20:00:00,1291.92138716,97.7545976081,644.994326226,0.0,166.938926447,191.61365848,477.813446063,403.761932166,56.6466996096,17.4048142875
 11/08  21:00:00,1148.02156037,97.7545976081,632.509901392,0.0,100.150657288,124.558693486,513.220249447,439.168791592,56.6466996096,17.4047582453
 11/08  22:00:00,1097.93251714,97.7545976081,621.9378899,0.0,100.150657288,124.558693486,505.682575253,454.502918305,42.4850247072,8.69463224084
 11/08  23:00:00,1025.84100661,97.7545976081,613.941263995,0.0,46.0930336215,124.558693486,517.970340432,480.954612088,28.3233498048,8.69237853937
 11/08  24:00:00,1022.39190995,97.7545976081,607.345578134,0.0,46.0930336215,124.558693486,524.480965316,492.954671514,14.1616749024,17.3646188994
 11/09  01:00:00,1005.73969851,97.7545976081,603.764859595,0.0,46.0930336215,113.312780494,517.907346691,503.550210197,5.66466996096,8.69246653344
 11/09  02:00:00,1004.51205946,97.7545976081,598.188248257,0.0,46.0930336215,113.312780494,528.655476539,514.298308439,5.66466996096,8.6924981383
 11/09  03:00:00,1007.14105916,97.7545976081,590.954959759,0.0,46.0930336215,113.312780494,545.038258437,522.008614189,5.66466996096,17.3649742867
 11/09  04:00:00,1006.25538081,97.7545976081,586.221423676,0.0,46.0930336215,113.312780494,543.81398795,529.456859773,5.66466996096,8.69245821639
 11/09  05:00:00,1090.69716894,97.7545976081,583.142233908,0.0,100.150657288,148.969399434,530.411638087,516.05453266,5.66466996096,8.69243546572
 11/09  06:00:00,1089.2309773,98.2212101381,579.75622613,0.0,100.150657288,149.894399434,785.764327447,754.237105254,14.1616749024,17.365547291
 11/09  07:00:00,1315.90437753,99.6610927344,575.929251153,0.0,176.471037341,302.612436532,653.913075959,616.897361626,28.3233498048,8.69236452766
 11/09  08:00:00,1422.33765565,102.119843853,576.528259902,0.0,243.2593065,310.10971186,628.76303297,568.779842521,42.4850247072,17.4981657419
 11/09  09:00:00,1470.24727352,103.437018944,589.922437651,0.0,243.2593065,310.10971186,594.218261939,511.230598688,56.6466996096,26.3409636412
 11/09  10:00:00,1516.84605473,104.176116289,602.184110795,0.0,243.2593065,302.612436532,562.657871514,493.746994167,42.4850247072,26.4258526401
 11/09  11:00:00,1536.85750079,104.790970372,612.966794003,0.0,243.2593065,310.10971186,578.048652711,471.854501339,70.808374512,35.3857768609
 11/09  12:00:00,1554.37849005,105.322383243,615.792791198,0.0,243.2593065,310.10971186,552.596821669,455.189962123,70.808374512,26.5984850339
 11/09  13:00:00,1529.72031316,105.836545724,607.749478117,0.0,243.2593065,310.10971186,547.937468426,441.83419112,70.808374512,35.2949027947
 11/09  14:00:00,1568.22958333,106.306321393,596.560450237,0.0,243.2593065,302.612436532,506.162507891,422.926969725,56.6466996096,26.5888385563
 11/09  15:00:00,1566.06737436,106.690344454,590.406815753,0.0,243.2593065,302.612436532,482.097522624,404.214733468,42.4850247072,35.3977644492
 11/09  16:00:00,1568.11889103,106.923752991,592.381767465,0.0,243.2593065,302.612436532,480.65361614,397.502662976,56.6466996096,26.5042535545
 11/09  17:00:00,1572.69536886,107.239870576,597.027641806,0.0,243.2593065,310.10971186,512.68800619,401.322716141,84.9700494144,26.395240635
 11/09  18:00:00,1581.1286382,107.438555889,604.102368376,0.0,243.2593065,310.10971186,517.187978522,414.762426701,84.9700494144,17.4555024069
 11/09  19:00:00,1295.55150796,97.7545976081,596.43791374,0.0,166.938926447,199.110933808,517.88520221,415.509446562,84.9700494144,17.4057062341
 11/09  20:00:00,1273.48572288,97.7545976081,589.574475841,0.0,166.938926447,191.61365848,497.500068498,423.44921435,56.6466996096,17.4041545389
 11/09  21:00:00,1125.76593481,97.7545976081,586.094651066,0.0,100.150657288,124.558693486,533.675471845,468.316014197,56.6466996096,8.7127580382
 11/09  22:00:00,1082.88098278,97.7545976081,580.759592469,0.0,100.150657288,124.558693486,533.611899334,482.430722158,42.4850247072,8.69615246835
 11/09  23:00:00,1009.98863054,97.7545976081,569.602112066,0.0,46.0930336215,124.558693486,552.455997704,506.764751882,28.3233498048,17.3678960173
 11/09  24:00:00,998.454247296,97.7545976081,557.158073471,0.0,46.0930336215,124.558693486,538.666651813,515.811074281,14.1616749024,8.69390263014
 11/10  01:00:00,957.292787724,97.7545976081,528.71381768,0.0,46.0930336215,113.312780494,539.468813254,525.110082306,5.66466996096,8.69406098671
 11/10  02:00:00,926.168522624,97.7545976081,497.395447736,0.0,46.0930336215,113.312780494,559.421732785,536.388765234,5.66466996096,17.3682975907
 11/10  03:00:00,922.918177438,97.7545976081,488.873717169,0.0,46.0930336215,113.312780494,559.649864518,545.291023929,5.66466996096,8.69417062853
 11/10  04:00:00,900.808924015,97.7545976081,463.461544113,0.0,46.0930336215,113.312780494,570.030363187,555.671521021,5.66466996096,8.69417220525
 11/10  05:00:00,963.468587089,97.7545976081,435.29055403,0.0,100.150657288,148.969399434,567.788879203,544.755868992,5.66466996096,17.3683402496
 11/10  06:00:00,991.654644113,98.2540245775,456.552025252,0.0,100.150657288,149.894399434,864.4970922,841.641243978,14.1616749024,8.69417331945
 11/10  07:00:00,1227.82576036,99.7000013769,471.368546364,0.0,176.471037341,302.612436532,664.10065544,627.083132056,28.3233498048,8.69417357897
 11/10  08:00:00,1395.57025494,102.213505981,540.38290307,0.0,243.2593065,310.10971186,642.585241482,573.862327124,42.4850247072,26.2378896501
 11/10  09:00:00,1463.50879599,103.172195644,568.648715892,0.0,243.2593065,310.10971186,614.641376956,540.423514338,56.6466996096,17.5711630091
 11/10  10:00:00,1542.07439678,103.944033616,591.390356497,0.0,243.2593065,302.612436532,590.788517454,516.479165811,42.4850247072,31.8243269358
 11/10  11:00:00,1578.64967232,104.713355666,598.583406902,0.0,243.2593065,310.10971186,587.161614247,486.373319942,70.808374512,29.9799197931
 11/10  12:00:00,1572.38790544,105.314887202,587.329581068,0.0,243.2593065,310.10971186,571.259866999,464.999053315,70.808374512,35.4524391725
 11/10  13:00:00,1521.06449686,105.730363171,585.450371146,0.0,243.2593065,310.10971186,543.255322897,445.968229913,70.808374512,26.4787184722
 11/10  14:00:00,1551.06677786,106.165576029,588.346005191,0.0,243.2593065,302.612436532,519.305611395,427.203907146,56.6466996096,35.4550046393
 11/10  15:00:00,1547.16212379,106.499703503,589.423082159,0.0,243.2593065,302.612436532,488.750347292,410.873309096,42.4850247072,35.3920134886
 11/10  16:00:00,1533.68952203,106.875135219,593.620238722,0.0,243.2593065,302.612436532,477.348266473,394.188489967,56.6466996096,26.5130768964
 11/10  17:00:00,1535.84901803,107.205422541,606.402430849,0.0,243.2593065,310.10971186,505.047330154,393.681952327,84.9700494144,26.3953284124
 11/10  18:00:00,1556.91000979,107.447925503,619.0648055,0.0,243.2593065,310.10971186,509.181440159,406.756842789,84.9700494144,17.4545479562
 11/10  19:00:00,1292.37490245,97.7545976081,624.835617068,0.0,166.938926447,199.110933808,508.140467872,405.764875384,84.9700494144,17.4055430741
 11/10  20:00:00,1268.63243532,97.7545976081,611.424728296,0.0,166.938926447,191.61365848,486.512474348,421.152266175,56.6466996096,8.71350856262
 11/10  21:00:00,1118.13328599,97.7545976081,593.606300705,0.0,100.150657288,124.558693486,543.273815346,469.219788138,56.6466996096,17.407327598
 11/10  22:00:00,1091.67358844,97.7545976081,588.975860862,0.0,100.150657288,124.558693486,523.410768787,472.229250135,42.4850247072,8.69649394517
 11/10  23:00:00,1050.39806254,97.7545976081,587.479576083,0.0,46.0930336215,124.558693486,528.558471535,491.540857913,28.3233498048,8.69426381745
 11/10  24:00:00,1041.61501026,97.7545976081,578.671172579,0.0,46.0930336215,124.558693486,537.996536487,506.46635727,14.1616749024,17.3685043146
 11/11  01:00:00,1001.00078152,97.7545976081,570.446063856,0.0,34.9616554283,113.312780494,532.583308726,518.22416687,5.66466996096,8.69447189537
 11/11  02:00:00,993.669348923,97.7545976081,566.903705014,0.0,34.9616554283,113.312780494,543.302610611,528.943393174,5.66466996096,8.6945474758
 11/11  03:00:00,977.802764116,97.7545976081,551.429048575,0.0,34.9616554283,113.312780494,562.579103208,539.545228347,5.66466996096,17.3692049
 11/11  04:00:00,946.585089033,97.7545976081,520.563956111,0.0,34.9616554283,113.312780494,565.36994285,551.010633626,5.66466996096,8.69463926285
 11/11  05:00:00,901.506566855,97.7545976081,467.683102994,0.0,44.4937663224,113.312780494,568.223469182,552.520800815,5.66466996096,10.0379984053
 11/11  06:00:00,866.522375207,97.7545976081,432.49448641,0.0,44.4937663224,113.312780494,593.419639608,563.235959157,14.1616749024,16.0220055485
 11/11  07:00:00,918.102995685,97.7545976081,422.955420657,0.0,54.0258772165,176.889270242,544.496214261,507.481282339,28.3233498048,8.69158211696
 11/11  08:00:00,967.549898294,97.7545976081,463.50525941,0.0,54.0258772165,184.38654557,556.411040962,496.561261255,42.4850247072,17.364755
 11/11  09:00:00,1140.39305323,97.7545976081,545.842700795,0.0,65.1572554096,220.04316451,532.372202486,467.00021726,56.6466996096,8.72528561621
 11/11  10:00:00,1165.8279988,97.7545976081,564.867115713,0.0,65.1572554096,212.545889182,511.263930799,451.286108583,42.4850247072,17.492797509
 11/11  11:00:00,1194.33503902,97.7545976081,575.144784728,0.0,65.1572554096,220.04316451,539.02992003,441.896493911,70.808374512,26.3250516069
