Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/11  12:00:00,1203.41155738,97.7545976081,582.383238464,0.0,65.1572554096,220.04316451,530.066727349,432.937125274,70.808374512,26.3212275631
 11/11  13:00:00,1208.87027873,97.7545976081,588.749565247,0.0,65.1572554096,220.04316451,511.121622132,422.758942001,70.808374512,17.5543056187
 11/11  14:00:00,1200.36329537,97.7545976081,596.088274412,0.0,65.1572554096,212.545889182,486.932878571,403.964725257,56.6466996096,26.3214537043
 11/11  15:00:00,1205.39854549,97.7545976081,602.773296678,0.0,65.1572554096,212.545889182,457.121586313,388.318359363,42.4850247072,26.3182022425
 11/11  16:00:00,1206.03229815,97.7545976081,604.852425172,0.0,65.1572554096,212.545889182,455.484834854,381.281519314,56.6466996096,17.5566159298
 11/11  17:00:00,1181.80180056,97.7545976081,604.598281676,0.0,65.1572554096,220.04316451,497.614779572,386.322279223,84.9700494144,26.3224509346
 11/11  18:00:00,1125.61451152,97.7545976081,599.158468973,0.0,54.0258772165,184.38654557,517.434819273,414.971499574,84.9700494144,17.493270284
 11/11  19:00:00,1074.70809683,97.7545976081,591.641528526,0.0,44.4937663224,163.454314868,553.631680878,459.968461404,84.9700494144,8.69317005989
 11/11  20:00:00,1056.92847047,97.7545976081,587.129117134,0.0,44.4937663224,155.95703954,543.196642464,469.183551261,56.6466996096,17.3663915938
 11/11  21:00:00,1023.11787199,97.7545976081,580.592752488,0.0,44.4937663224,124.558693486,579.538395917,514.198470323,56.6466996096,8.69322598441
 11/11  22:00:00,990.500961709,97.7545976081,551.064314453,0.0,44.4937663224,124.558693486,579.507545566,528.329273907,42.4850247072,8.69324695218
 11/11  23:00:00,968.289648285,97.7545976081,534.321004532,0.0,34.9616554283,124.558693486,597.592968496,551.903061384,28.3233498048,17.3665573078
 11/11  24:00:00,990.668303006,97.7545976081,551.503894762,0.0,34.9616554283,124.558693486,585.417315952,562.562330648,14.1616749024,8.69331040197
 11/12  01:00:00,970.615478512,97.7545976081,533.122992655,0.0,34.9616554283,113.312780494,592.194248582,577.836064387,5.66466996096,8.69351423389
 11/12  02:00:00,926.1050144,97.7545976081,482.419864543,0.0,34.9616554283,113.312780494,617.237364682,594.205354482,5.66466996096,17.3673402383
 11/12  03:00:00,914.539405792,97.7545976081,470.826840727,0.0,34.9616554283,113.312780494,619.637792031,605.279361346,5.66466996096,8.69376072489
 11/12  04:00:00,916.884280681,97.7545976081,467.978923542,0.0,34.9616554283,113.312780494,632.287737312,617.929258933,5.66466996096,8.69380841859
 11/12  05:00:00,921.130413792,97.7545976081,466.40811097,0.0,44.4937663224,113.312780494,642.595745343,619.563324176,5.66466996096,17.3677512061
 11/12  06:00:00,917.311100826,97.7545976081,465.639546457,0.0,44.4937663224,113.312780494,654.468611173,631.612994885,14.1616749024,8.69394138627
 11/12  07:00:00,983.292831495,97.7545976081,464.85727348,0.0,54.0258772165,176.889270242,608.777423146,571.760088415,28.3233498048,8.6939849264
 11/12  08:00:00,1000.71952028,97.7545976081,486.238375719,0.0,54.0258772165,184.38654557,613.503476865,553.650352039,42.4850247072,17.3681001192
 11/12  09:00:00,1131.9288691,97.7545976081,543.153966164,0.0,65.1572554096,220.04316451,589.054122881,523.683398846,56.6466996096,8.72402442523
 11/12  10:00:00,1143.89948082,97.7545976081,565.702280365,0.0,65.1572554096,212.545889182,575.772354295,507.059030188,42.4850247072,26.2282993994
 11/12  11:00:00,1168.29510111,97.7545976081,582.803197152,0.0,65.1572554096,220.04316451,577.104872799,488.741193301,70.808374512,17.5553049865
 11/12  12:00:00,1187.65124078,97.7545976081,595.695455975,0.0,65.1572554096,220.04316451,574.315585152,477.184040801,70.808374512,26.3231698388
 11/12  13:00:00,1200.05741312,97.7545976081,604.123719485,0.0,65.1572554096,220.04316451,557.699190672,460.570697881,70.808374512,26.3201182788
 11/12  14:00:00,1198.18432381,97.7545976081,608.806460852,0.0,65.1572554096,212.545889182,515.792594388,441.59175444,56.6466996096,17.5541403378
 11/12  15:00:00,1200.87999407,97.7545976081,611.696716258,0.0,65.1572554096,212.545889182,487.129739725,418.319987846,42.4850247072,26.3247271711
 11/12  16:00:00,1197.96973949,97.7545976081,614.345263672,0.0,65.1572554096,212.545889182,481.436555593,407.233053533,56.6466996096,17.5568024501
 11/12  17:00:00,1157.41971088,97.7545976081,613.930382585,0.0,65.1572554096,220.04316451,523.285201681,411.989645539,84.9700494144,26.3255067277
 11/12  18:00:00,1110.05375946,97.7545976081,608.903853308,0.0,54.0258772165,184.38654557,548.959081068,446.498715645,84.9700494144,17.4903160083
 11/12  19:00:00,1072.53883209,97.7545976081,601.807294343,0.0,44.4937663224,163.454314868,589.298989658,486.962774093,84.9700494144,17.3661661502
 11/12  20:00:00,1056.9971109,97.7545976081,598.399461513,0.0,44.4937663224,155.95703954,561.914097585,496.574247123,56.6466996096,8.69315085221
 11/12  21:00:00,1017.03439587,97.7545976081,590.466265512,0.0,44.4937663224,124.558693486,606.342395104,541.002500155,56.6466996096,8.69319533994
 11/12  22:00:00,1007.03525378,97.7545976081,586.350680788,0.0,44.4937663224,124.558693486,609.328328731,549.476780491,42.4850247072,17.3665235322
 11/12  23:00:00,1000.60224235,97.7545976081,590.935187456,0.0,34.9616554283,124.558693486,607.102381194,570.085703355,28.3233498048,8.69332803462
 11/12  24:00:00,1008.50306895,97.7545976081,591.991905757,0.0,34.9616554283,124.558693486,604.235614155,581.380567113,14.1616749024,8.69337213938
 11/13  01:00:00,1015.07828359,97.7545976081,589.497119574,0.0,46.0930336215,113.312780494,614.299623892,591.267709175,5.66466996096,17.3672447554
 11/13  02:00:00,1014.6533694,97.7545976081,585.140267785,0.0,46.0930336215,113.312780494,617.45439886,603.095909471,5.66466996096,8.69381942759
 11/13  03:00:00,1010.54376834,97.7545976081,581.09611866,0.0,46.0930336215,113.312780494,628.569445133,614.210873589,5.66466996096,8.69390158237
 11/13  04:00:00,1006.79877337,97.7545976081,578.231748508,0.0,46.0930336215,113.312780494,650.571768174,627.539081833,5.66466996096,17.3680163798
 11/13  05:00:00,1091.19600084,97.7545976081,574.961689436,0.0,100.150657288,148.969399434,620.295414546,605.936634976,5.66466996096,8.69410960986
 11/13  06:00:00,1097.02852597,97.7545976081,572.508830701,0.0,100.150657288,149.894399434,1096.05415815,1073.19829756,14.1616749024,8.69418568318
 11/13  07:00:00,1318.55383064,97.8598843302,568.369460807,0.0,176.471037341,302.612436532,784.137701461,738.444825243,28.3233498048,17.3695264139
 11/13  08:00:00,1426.79913122,98.3165489923,569.555652472,0.0,243.2593065,310.10971186,727.132751239,667.144322985,42.4850247072,17.5034035468
 11/13  09:00:00,1482.37600916,98.6500878853,582.148036165,0.0,243.2593065,310.10971186,703.169981967,620.173089292,56.6466996096,26.3501930653
 11/13  10:00:00,1542.50550648,98.8984738195,594.937860755,0.0,243.2593065,302.612436532,661.008818889,592.08625847,42.4850247072,26.437535712
 11/13  11:00:00,1568.17489793,99.1085601191,604.066887355,0.0,243.2593065,310.10971186,655.4900544,558.127390738,70.808374512,26.5542891504
 11/13  12:00:00,1567.18649924,99.3468307473,607.355270164,0.0,243.2593065,310.10971186,634.878679699,528.595603532,70.808374512,35.4747016553
 11/13  13:00:00,1518.80758926,99.6072399694,608.68321911,0.0,243.2593065,310.10971186,607.936476858,501.819969463,70.808374512,35.3081328822
 11/13  14:00:00,1548.23489987,99.9783532787,613.201123679,0.0,243.2593065,302.612436532,556.572603643,473.33152653,56.6466996096,26.5943775041
 11/13  15:00:00,1530.11531911,100.298518871,620.09359534,0.0,243.2593065,302.612436532,523.624279688,445.724143249,42.4850247072,35.4151117319
 11/13  16:00:00,1531.26597554,100.449684202,627.305672418,0.0,243.2593065,302.612436532,527.392850283,435.398570646,56.6466996096,35.347580028
 11/13  17:00:00,1549.64869758,100.672174985,633.005148899,0.0,243.2593065,310.10971186,543.099288379,431.726829724,84.9700494144,26.4024092411
 11/13  18:00:00,1560.58153285,101.038270187,630.089072164,0.0,243.2593065,310.10971186,545.759187459,443.33414773,84.9700494144,17.4549903144
 11/13  19:00:00,1288.71353917,97.7545976081,621.922777825,0.0,166.938926447,199.110933808,503.072831243,409.388391828,84.9700494144,8.7143900005
 11/13  20:00:00,1276.34792595,97.7545976081,615.976106719,0.0,166.938926447,191.61365848,490.004727944,415.950276612,56.6466996096,17.4077517227
 11/13  21:00:00,1133.59180777,97.7545976081,608.355536898,0.0,100.150657288,124.558693486,530.435198068,465.075150384,56.6466996096,8.71334807347
 11/13  22:00:00,1085.82657028,97.7545976081,604.200883169,0.0,100.150657288,124.558693486,530.735343065,470.876168526,42.4850247072,17.3741498317
 11/13  23:00:00,1021.49868105,97.7545976081,609.957729897,0.0,46.0930336215,124.558693486,527.201547502,490.183234373,28.3233498048,8.69496332479
 11/13  24:00:00,1019.52156414,97.7545976081,610.641924232,0.0,46.0930336215,124.558693486,524.963275221,502.106572714,14.1616749024,8.69502760485
 11/14  01:00:00,1004.57624533,97.7545976081,609.503420467,0.0,46.0930336215,113.312780494,533.636531726,510.601136001,5.66466996096,17.3707257637
 11/14  02:00:00,1007.30138012,97.7545976081,607.87784329,0.0,46.0930336215,113.312780494,532.264623592,517.904414534,5.66466996096,8.69553909695
 11/14  03:00:00,1007.342987,97.7545976081,605.345368883,0.0,46.0930336215,113.312780494,547.458473103,524.427728504,5.66466996096,17.366074638
 11/14  04:00:00,1009.52907601,97.7545976081,603.383985393,0.0,46.0930336215,113.312780494,546.639954865,532.281806316,5.66466996096,8.69347858795
 11/14  05:00:00,1100.97031868,97.7545976081,601.027101916,0.0,100.150657288,148.969399434,529.780190964,515.421953459,5.66466996096,8.69356754466
 11/14  06:00:00,1101.20262678,97.8430544525,600.121615762,0.0,100.150657288,149.894399434,880.444002774,848.914274388,14.1616749024,17.3680534826
 11/14  07:00:00,1323.76519735,98.659596314,599.822571689,0.0,176.471037341,302.612436532,642.427655188,605.410466965,28.3233498048,8.69383841854
 11/14  08:00:00,1436.57475788,99.6854310776,600.988501962,0.0,243.2593065,310.10971186,620.626014265,560.637229423,42.4850247072,17.5037601343
 11/14  09:00:00,1485.90006756,99.9392338946,608.526789759,0.0,243.2593065,310.10971186,612.760506146,529.76154341,56.6466996096,26.3522631263
 11/14  10:00:00,1530.32112588,100.504572878,621.676952819,0.0,243.2593065,302.612436532,576.683909962,507.763539571,42.4850247072,26.4353456834
 11/14  11:00:00,1532.1715548,101.427699278,620.83017852,0.0,243.2593065,310.10971186,583.222018381,477.005983645,70.808374512,35.4076602239
 11/14  12:00:00,1526.20727317,102.245658083,614.059227725,0.0,243.2593065,310.10971186,560.5442417,454.277924523,70.808374512,35.4579426654
 11/14  13:00:00,1483.21182032,102.958878572,612.009494854,0.0,243.2593065,310.10971186,531.328230583,434.027677946,70.808374512,26.4921781243
 11/14  14:00:00,1515.49132017,103.573532526,610.150062694,0.0,243.2593065,302.612436532,503.215359175,411.105787771,56.6466996096,35.4628717945
 11/14  15:00:00,1515.34495285,104.250704527,609.179057527,0.0,243.2593065,302.612436532,457.012387091,387.971109206,42.4850247072,26.5562531778
 11/14  16:00:00,1520.23919463,105.089684585,613.423855681,0.0,243.2593065,302.612436532,464.471751454,372.466443247,56.6466996096,35.3586085979
 11/14  17:00:00,1534.97158248,105.647845054,621.235937523,0.0,243.2593065,310.10971186,487.898467725,376.522166911,84.9700494144,26.4062513991
 11/14  18:00:00,1559.29606496,106.011061115,634.232385998,0.0,243.2593065,310.10971186,494.041719197,391.611097478,84.9700494144,17.4605723054
 11/14  19:00:00,1305.39118336,97.7545976081,651.192608646,0.0,166.938926447,199.110933808,477.970102198,384.285699917,84.9700494144,8.71435286633
 11/14  20:00:00,1295.23153694,97.7545976081,648.52820698,0.0,166.938926447,191.61365848,463.199231511,389.142070243,56.6466996096,17.4104616575
 11/14  21:00:00,1161.35008045,97.7545976081,648.403350472,0.0,100.150657288,124.558693486,505.983574229,431.927174552,56.6466996096,17.4097000676
 11/14  22:00:00,1120.47967835,97.7545976081,646.971302945,0.0,100.150657288,124.558693486,492.947221122,441.764625458,42.4850247072,8.69757095611
 11/14  23:00:00,1052.81476061,97.7545976081,646.468642433,0.0,46.0930336215,124.558693486,499.757209752,462.738452141,28.3233498048,8.69540780658
 11/14  24:00:00,1051.9046041,97.7545976081,645.006172414,0.0,46.0930336215,124.558693486,503.226606072,471.693859437,14.1616749024,17.3710717328
 11/15  01:00:00,1033.18648733,97.7545976081,636.824201554,0.0,46.0930336215,113.312780494,496.050442603,481.6930427,5.66466996096,8.69272994196
 11/15  02:00:00,1036.9175121,97.7545976081,623.02032427,0.0,46.0930336215,113.312780494,511.717163711,488.684989022,5.66466996096,17.3675047271
 11/15  03:00:00,1037.22121879,97.7545976081,616.118749811,0.0,46.0930336215,113.312780494,506.837717968,492.479107156,5.66466996096,8.69394085098
 11/15  04:00:00,1040.31678677,97.7545976081,613.572691739,0.0,46.0930336215,113.312780494,513.827383401,499.468657167,5.66466996096,8.69405627289
 11/15  05:00:00,1126.79466805,97.7545976081,608.047490849,0.0,100.150657288,148.969399434,511.139623303,488.106501708,5.66466996096,17.3684516343
 11/15  06:00:00,1123.40294113,98.1196677217,602.391629704,0.0,100.150657288,149.894399434,771.87507576,749.018999772,14.1616749024,8.69440108567
 11/15  07:00:00,1346.0889424,99.0691988802,596.035552861,0.0,176.471037341,302.612436532,596.718816442,559.700950859,28.3233498048,8.6945157779
 11/15  08:00:00,1468.12952873,101.146650777,585.974882743,0.0,243.2593065,310.10971186,593.309135553,524.577029064,42.4850247072,26.2470817824
 11/15  09:00:00,1511.65487177,102.110214219,574.263296758,0.0,243.2593065,310.10971186,578.904299414,504.681249674,56.6466996096,17.5763501312
 11/15  10:00:00,1545.55768956,102.796135627,567.061713704,0.0,243.2593065,302.612436532,565.394243813,496.469682322,42.4850247072,26.4395367842
 11/15  11:00:00,1554.00544196,103.656067222,564.157609641,0.0,243.2593065,310.10971186,577.484432513,471.252429478,70.808374512,35.4236285234
 11/15  12:00:00,1556.81054867,104.341782264,569.157696077,0.0,243.2593065,310.10971186,562.463207802,456.18157491,70.808374512,35.4732583801
 11/15  13:00:00,1520.44396101,104.795434417,576.00103183,0.0,243.2593065,310.10971186,545.879864413,448.583782086,70.808374512,26.4877078151
 11/15  14:00:00,1555.63915543,105.219579767,577.739920053,0.0,243.2593065,302.612436532,526.956437128,434.830280209,56.6466996096,35.4794573096
 11/15  15:00:00,1557.14272357,105.534596323,582.905231784,0.0,243.2593065,302.612436532,502.771573092,424.870573943,42.4850247072,35.4159744413
 11/15  16:00:00,1558.88187536,105.901714127,587.111492318,0.0,243.2593065,302.612436532,496.858240561,413.693367203,56.6466996096,26.5181737482
 11/15  17:00:00,1563.40134002,106.119795596,585.272015438,0.0,243.2593065,310.10971186,532.869670695,421.492089899,84.9700494144,26.4075313816
 11/15  18:00:00,1561.37132519,106.357487874,582.709150861,0.0,243.2593065,310.10971186,537.506778286,435.075355714,84.9700494144,17.461373157
 11/15  19:00:00,1286.03244252,97.7545976081,582.556367576,0.0,166.938926447,199.110933808,528.282034151,425.90137233,84.9700494144,17.410612406
 11/15  20:00:00,1290.54383271,97.7545976081,578.511885593,0.0,166.938926447,191.61365848,509.490546635,435.433832317,56.6466996096,17.4100147076
 11/15  21:00:00,1155.28189792,97.7545976081,568.404942301,0.0,100.150657288,124.558693486,546.776448249,481.413774656,56.6466996096,8.71597398368
 11/15  22:00:00,1109.48407109,97.7545976081,561.344262538,0.0,100.150657288,124.558693486,552.474602601,492.615952343,42.4850247072,17.3736255509
 11/15  23:00:00,1038.06402863,97.7545976081,559.270863084,0.0,46.0930336215,124.558693486,551.913774282,514.895671884,28.3233498048,8.69475259391
 11/15  24:00:00,1032.68281824,97.7545976081,560.956446081,0.0,46.0930336215,124.558693486,547.177418364,524.320878336,14.1616749024,8.6948651258
 11/16  01:00:00,1014.83973913,97.7545976081,564.504961589,0.0,46.0930336215,113.312780494,555.306032784,532.270802334,5.66466996096,17.3705604897
 11/16  02:00:00,1011.40351328,97.7545976081,570.24597771,0.0,46.0930336215,113.312780494,553.231409345,538.871233692,5.66466996096,8.69550569293
 11/16  03:00:00,1014.33568377,97.7545976081,576.866950685,0.0,46.0930336215,113.312780494,561.134899397,546.77457109,5.66466996096,8.69565834523
 11/16  04:00:00,1020.5780127,97.7545976081,577.071687574,0.0,46.0930336215,113.312780494,580.648713661,557.612310136,5.66466996096,17.3717335636
 11/16  05:00:00,1107.87560897,97.7545976081,572.78755305,0.0,100.150657288,148.969399434,556.584873477,542.224134805,5.66466996096,8.69606871036
 11/16  06:00:00,1103.87542308,98.2246035889,571.86332902,0.0,100.150657288,149.894399434,869.301372024,837.769502431,14.1616749024,17.3701946898
 11/16  07:00:00,1326.07243562,99.4001229092,573.251051849,0.0,176.471037341,302.612436532,659.472751524,622.455295819,28.3233498048,8.69410590081
 11/16  08:00:00,1437.49241685,101.452013992,576.224380781,0.0,243.2593065,310.10971186,644.469844918,584.479494214,42.4850247072,17.5053259969
 11/16  09:00:00,1476.73316779,102.167562456,583.887517403,0.0,243.2593065,310.10971186,652.158254864,569.155892186,56.6466996096,26.3556630684
 11/16  10:00:00,1513.56278284,102.733549666,591.208068083,0.0,243.2593065,302.612436532,631.950081673,563.023972219,42.4850247072,26.4410847477
 11/16  11:00:00,1520.61842711,103.235851181,596.275628894,0.0,243.2593065,310.10971186,652.815649642,546.592041723,70.808374512,35.4152334074
 11/16  12:00:00,1523.06822124,103.723063398,607.837131739,0.0,243.2593065,310.10971186,636.553399216,530.278548837,70.808374512,35.4664758663
 11/16  13:00:00,1494.502123,104.163102606,623.869076218,0.0,243.2593065,310.10971186,614.009121041,516.70210546,70.808374512,26.4986410693
 11/16  14:00:00,1538.44436496,104.573701614,633.75062434,0.0,243.2593065,302.612436532,598.834831959,506.71549756,56.6466996096,35.4726347898
 11/16  15:00:00,1542.03534832,105.021571359,636.715528171,0.0,243.2593065,302.612436532,568.13380409,490.238293327,42.4850247072,35.4104860555
 11/16  16:00:00,1539.24888632,105.325939615,633.149334119,0.0,243.2593065,302.612436532,563.99321486,480.815958725,56.6466996096,26.5305565254
 11/16  17:00:00,1543.47872495,105.532090462,630.000684954,0.0,243.2593065,310.10971186,588.472067286,477.09351367,84.9700494144,26.4085042012
 11/16  18:00:00,1561.94184909,105.749640315,636.905170647,0.0,243.2593065,310.10971186,579.745740238,477.317853945,84.9700494144,17.4578368779
 11/16  19:00:00,1303.31982007,97.7545976081,649.186165449,0.0,166.938926447,199.110933808,555.540911916,453.159529202,84.9700494144,17.4113332994
 11/16  20:00:00,1290.65177546,97.7545976081,643.518106495,0.0,166.938926447,191.61365848,519.591083768,454.22769521,56.6466996096,8.71668894826
 11/16  21:00:00,1154.67003246,97.7545976081,641.677403139,0.0,100.150657288,124.558693486,567.194917396,493.138523062,56.6466996096,17.4096947245
 11/16  22:00:00,1114.59716784,97.7545976081,641.254034963,0.0,100.150657288,124.558693486,550.357974474,499.175742865,42.4850247072,8.69720690208
 11/16  23:00:00,1046.85375077,97.7545976081,641.129154777,0.0,46.0930336215,124.558693486,562.13159626,516.437805546,28.3233498048,17.3704409086
 11/16  24:00:00,1045.10032606,97.7545976081,638.691719232,0.0,46.0930336215,124.558693486,546.993688471,524.136585597,14.1616749024,8.69542797125
 11/17  01:00:00,1027.8981331,97.7545976081,634.035889523,0.0,46.0930336215,113.312780494,543.468009181,529.10759844,5.66466996096,8.69574077994
 11/17  02:00:00,1026.30394205,97.7545976081,632.681347746,0.0,46.0930336215,113.312780494,557.614766688,534.577970287,5.66466996096,17.3721264406
 11/17  03:00:00,1024.69766688,97.7545976081,631.41208692,0.0,46.0930336215,113.312780494,556.935977858,542.574986655,5.66466996096,8.69632124236
 11/17  04:00:00,1019.66601986,97.7545976081,626.689051767,0.0,46.0930336215,113.312780494,574.240515622,551.205091244,5.66466996096,17.3707544173
 11/17  05:00:00,1108.50914431,97.7545976081,622.540296804,0.0,100.150657288,148.969399434,546.297047856,531.937964065,5.66466996096,8.69441383028
 11/17  06:00:00,1112.13259001,98.2420732638,624.203145009,0.0,100.150657288,149.894399434,843.043774093,820.187524633,14.1616749024,8.69457455772
 11/17  07:00:00,1338.63205586,99.5571654214,625.478375101,0.0,176.471037341,302.612436532,653.966680895,608.272415433,28.3233498048,17.3709156567
 11/17  08:00:00,1448.92030017,101.741889861,622.873601069,0.0,243.2593065,310.10971186,627.804539897,567.812960605,42.4850247072,17.5065545855
 11/17  09:00:00,1491.90545994,102.511018895,623.570757486,0.0,243.2593065,310.10971186,622.556962612,539.553026257,56.6466996096,26.357236745
 11/17  10:00:00,1536.20400801,103.258303195,633.191523077,0.0,243.2593065,302.612436532,589.660339258,520.728836318,42.4850247072,26.4464782328
 11/17  11:00:00,1544.42576861,104.007715285,632.004511208,0.0,243.2593065,310.10971186,596.010628594,489.789129141,70.808374512,35.4131249402
 11/17  12:00:00,1529.06704449,104.596506561,613.431474764,0.0,243.2593065,310.10971186,564.349816138,466.922022438,70.808374512,26.6194191887
 11/17  13:00:00,1484.52151212,105.131714758,609.486991433,0.0,243.2593065,310.10971186,552.957595798,446.825090787,70.808374512,35.3241304981
 11/17  14:00:00,1512.35046953,105.640017232,602.802992495,0.0,243.2593065,302.612436532,516.317446451,424.199513227,56.6466996096,35.4712336142
 11/17  15:00:00,1513.91490378,105.976473718,603.948086365,0.0,243.2593065,302.612436532,475.736656243,406.682795947,42.4850247072,26.5688355886
 11/17  16:00:00,1518.91149,106.268097287,609.116661264,0.0,243.2593065,302.612436532,488.56715293,396.552913728,56.6466996096,35.3675395927
 11/17  17:00:00,1529.42678129,106.575720479,612.936944938,0.0,243.2593065,310.10971186,508.138455216,396.755978596,84.9700494144,26.4124272052
 11/17  18:00:00,1545.51341177,106.965697486,617.373208369,0.0,243.2593065,310.10971186,505.8261225,403.392588983,84.9700494144,17.4634841028
 11/17  19:00:00,1299.92816057,97.7545976081,643.621132219,0.0,166.938926447,199.110933808,499.72324665,397.343112655,84.9700494144,17.4100845803
 11/17  20:00:00,1303.17042449,97.7545976081,654.790848139,0.0,166.938926447,191.61365848,468.112975546,402.750308678,56.6466996096,8.71596725919
 11/17  21:00:00,1170.92581072,97.7545976081,657.160714579,0.0,100.150657288,124.558693486,518.676642968,444.61719763,56.6466996096,17.4127457282
 11/17  22:00:00,1125.90409602,97.7545976081,651.983364292,0.0,100.150657288,124.558693486,503.363620011,452.181969003,42.4850247072,8.69662630124
 11/17  23:00:00,1057.05037028,97.7545976081,650.370860318,0.0,46.0930336215,124.558693486,516.954230711,471.26167799,28.3233498048,17.3692029165
 11/17  24:00:00,1057.39059222,97.7545976081,649.9322952,0.0,46.0930336215,124.558693486,501.126242031,478.269734853,14.1616749024,8.69483227556
 11/18  01:00:00,1043.67203272,97.7545976081,648.854897215,0.0,46.0930336215,113.312780494,500.632273789,486.272438731,5.66466996096,8.69516509669
 11/18  02:00:00,1041.69425415,97.7545976081,647.037727848,0.0,46.0930336215,113.312780494,515.692187966,492.656477408,5.66466996096,17.3710405976
 11/18  03:00:00,1040.90909696,97.7545976081,646.42182304,0.0,46.0930336215,113.312780494,511.746662556,497.386180092,5.66466996096,8.69581250296
 11/18  04:00:00,1036.53542655,97.7545976081,642.735897433,0.0,46.0930336215,113.312780494,518.880751525,504.520086555,5.66466996096,8.69599500969
 11/18  05:00:00,1043.34885599,97.7545976081,639.407827957,0.0,55.6251445156,113.312780494,520.798132409,497.760933729,5.66466996096,17.3725287191
 11/18  06:00:00,1048.33665068,97.7545976081,643.95677964,0.0,55.6251445156,113.312780494,523.469891132,500.611684139,14.1616749024,8.69653209033
 11/18  07:00:00,1118.08913777,97.7545976081,644.566890421,0.0,65.1572554096,176.889270242,485.88975605,444.95850936,28.3233498048,12.6078968853
 11/18  08:00:00,1231.47438295,98.0423586331,646.499124739,0.0,109.682768182,220.96816451,748.701341104,692.758650373,42.4850247072,13.4576660238
 11/18  09:00:00,1224.56892921,98.0407981957,627.289775054,0.0,109.682768182,220.96816451,651.785964594,577.693899047,56.6466996096,17.4453659371
 11/18  10:00:00,1311.55943899,98.4011194347,604.877472062,0.0,131.945524568,266.955817592,603.726960756,543.728235957,42.4850247072,17.5137000916
 11/18  11:00:00,1312.75516381,98.4298986935,597.91752103,0.0,131.945524568,274.45309292,615.557238734,518.389267577,70.808374512,26.3595966449
 11/18  12:00:00,1309.02072861,98.4648351217,592.796568055,0.0,131.945524568,274.45309292,587.489950135,490.326403404,70.808374512,26.3551722187
 11/18  13:00:00,1272.36038878,98.5384465244,587.79793138,0.0,131.945524568,274.45309292,565.483407658,477.099535997,70.808374512,17.5754971488
 11/18  14:00:00,1266.2006417,98.606964175,589.046354566,0.0,131.945524568,266.955817592,552.445419666,469.442301126,56.6466996096,26.3564189304
 11/18  15:00:00,1270.95601428,98.6793717248,593.946405106,0.0,131.945524568,266.955817592,531.339256037,462.504233616,42.4850247072,26.3499977144
 11/18  16:00:00,1203.09532643,97.7545976081,604.388989253,0.0,109.682768182,212.545889182,438.98645535,355.985061746,56.6466996096,26.3546939937
 11/18  17:00:00,1215.49709651,97.7545976081,609.786037518,0.0,109.682768182,220.04316451,458.030448123,355.48536907,84.9700494144,17.5750296378
 11/18  18:00:00,1189.58111013,97.7545976081,614.919240243,0.0,109.682768182,220.04316451,475.625727407,364.411898548,84.9700494144,26.2437794438
 11/18  19:00:00,1160.20312568,97.7545976081,620.900153634,0.0,100.150657288,199.110933808,493.063682599,399.397877115,84.9700494144,8.69575606936
 11/18  20:00:00,1155.63960797,97.7545976081,623.246073175,0.0,100.150657288,191.61365848,468.09063363,402.74799432,56.6466996096,8.69593970018
 11/18  21:00:00,1044.25911531,97.7545976081,623.532503223,0.0,55.6251445156,124.558693486,517.628381389,443.609121765,56.6466996096,17.3725600145
 11/18  22:00:00,1044.57479668,97.7545976081,624.303639659,0.0,55.6251445156,124.558693486,499.556459201,448.374960165,42.4850247072,8.69647432862
 11/18  23:00:00,1034.91853413,97.7545976081,624.758349558,0.0,46.0930336215,124.558693486,501.197374101,464.177369303,28.3233498048,8.69665499327
 11/18  24:00:00,1038.61903788,97.7545976081,627.522227858,0.0,46.0930336215,124.558693486,502.871473907,471.338334141,14.1616749024,17.3714648628
 11/19  01:00:00,1011.48490926,97.7545976081,623.638643466,0.0,34.9616554283,113.312780494,490.673443819,476.313802662,5.66466996096,8.69497119626
 11/19  02:00:00,1009.14247829,97.7545976081,621.10894219,0.0,34.9616554283,113.312780494,503.000752187,479.965375523,5.66466996096,17.3707067023
 11/19  03:00:00,1006.99848287,97.7545976081,618.839540914,0.0,34.9616554283,113.312780494,497.423697459,483.063349772,5.66466996096,8.69567772595
 11/19  04:00:00,1007.88290323,97.7545976081,619.792590891,0.0,34.9616554283,113.312780494,502.617146006,488.256593323,5.66466996096,8.69588272179
 11/19  05:00:00,1020.38307005,97.7545976081,622.139283817,0.0,44.4937663224,113.312780494,504.60548306,481.568440824,5.66466996096,17.3723722748
 11/19  06:00:00,1020.1958496,97.7545976081,621.997187643,0.0,44.4937663224,113.312780494,506.446439088,483.588276182,14.1616749024,8.69648800433
 11/19  07:00:00,1098.63942143,97.7545976081,627.757699128,0.0,54.0258772165,176.889270242,465.533460239,428.513421693,28.3233498048,8.69668874068
 11/19  08:00:00,1087.14123933,97.7545976081,624.218818548,0.0,54.0258772165,184.38654557,482.880071423,423.021068053,42.4850247072,17.373978663
 11/19  09:00:00,1163.12542556,97.7545976081,620.501876237,0.0,65.1572554096,220.04316451,478.559077026,404.477360513,56.6466996096,17.4350169033
 11/19  10:00:00,1147.58188716,97.7545976081,611.87252727,0.0,65.1572554096,212.545889182,459.437105264,399.451783081,42.4850247072,17.500297476
 11/19  11:00:00,1144.21889515,97.7545976081,600.357430278,0.0,65.1572554096,220.04316451,474.812521311,377.668232538,70.808374512,26.3359142608
 11/19  12:00:00,1141.49818363,97.7545976081,596.417833182,0.0,65.1572554096,220.04316451,454.560519161,366.189121313,70.808374512,17.5630233365
 11/19  13:00:00,1138.14207492,97.7545976081,594.126172877,0.0,65.1572554096,220.04316451,457.709163559,360.562864045,70.808374512,26.3379250022
 11/19  14:00:00,1128.92655955,97.7545976081,592.252554644,0.0,65.1572554096,212.545889182,431.12288873,348.138743194,56.6466996096,26.3374459261
 11/19  15:00:00,1126.28230901,97.7545976081,589.322973332,0.0,65.1572554096,212.545889182,409.821700313,349.773127004,42.4850247072,17.5635486017
 11/19  16:00:00,1133.36219389,97.7545976081,596.804682392,0.0,65.1572554096,212.545889182,431.569118758,348.585720197,56.6466996096,26.336698952
 11/19  17:00:00,1112.58182669,97.7545976081,601.680760653,0.0,65.1572554096,220.04316451,461.998341149,350.693516976,84.9700494144,26.3347747588
 11/19  18:00:00,1076.57128663,97.7545976081,600.733495731,0.0,54.0258772165,184.38654557,470.000784457,367.530392852,84.9700494144,17.5003421906
 11/19  19:00:00,1054.61044105,97.7545976081,605.484478072,0.0,44.4937663224,163.454314868,499.427256994,405.761861183,84.9700494144,8.69534639704
 11/19  20:00:00,1050.31243701,97.7545976081,608.083918007,0.0,44.4937663224,155.95703954,486.18853067,412.170604715,56.6466996096,17.3712263447
 11/19  21:00:00,1021.89546165,97.7545976081,611.318449369,0.0,44.4937663224,124.558693486,515.295071529,449.952466218,56.6466996096,8.69590570151
 11/19  22:00:00,1029.45886786,97.7545976081,619.767944274,0.0,44.4937663224,124.558693486,511.768267818,460.587137674,42.4850247072,8.69610543745
 11/19  23:00:00,1016.74184288,97.7545976081,616.987438028,0.0,34.9616554283,124.558693486,525.027178486,479.331016154,28.3233498048,17.3728125269
 11/19  24:00:00,1014.697803,97.7545976081,613.650706535,0.0,34.9616554283,124.558693486,509.406778514,486.548396458,14.1616749024,8.69670715349
 11/20  01:00:00,1014.12051995,97.7545976081,614.283425867,0.0,46.0930336215,113.312780494,506.682938817,492.321193988,5.66466996096,8.69707486808
 11/20  02:00:00,1014.31818097,97.7545976081,614.518690085,0.0,46.0930336215,113.312780494,521.817135692,498.779870072,5.66466996096,17.372595659
 11/20  03:00:00,1014.24018369,97.7545976081,614.435340256,0.0,46.0930336215,113.312780494,517.634739753,503.274628336,5.66466996096,8.69544145628
 11/20  04:00:00,1011.31331419,97.7545976081,611.343219888,0.0,46.0930336215,113.312780494,528.883238543,505.847015864,5.66466996096,17.3715527187
 11/20  05:00:00,1101.98655603,97.7545976081,611.637875337,0.0,100.150657288,148.969399434,497.299432737,482.938650797,5.66466996096,8.69611197949
 11/20  06:00:00,1097.04382759,97.7545976081,604.647776287,0.0,100.150657288,149.894399434,895.228318008,872.370297576,14.1616749024,8.69634552923
 11/20  07:00:00,1325.02940397,97.9871218735,603.488203472,0.0,176.471037341,302.612436532,629.615263081,583.918420849,28.3233498048,17.3734924274
 11/20  08:00:00,1431.37027914,98.5316431376,601.269211355,0.0,243.2593065,310.10971186,588.525315419,528.528216912,42.4850247072,17.5120737996
 11/20  09:00:00,1474.0930429,98.8515173048,602.652283797,0.0,243.2593065,310.10971186,585.34291926,502.329712765,56.6466996096,26.3665068857
 11/20  10:00:00,1504.70295088,99.0799500495,599.734032485,0.0,243.2593065,302.612436532,546.436792412,477.499720108,42.4850247072,26.4520475976
 11/20  11:00:00,1513.89613834,99.4986070474,601.383621867,0.0,243.2593065,310.10971186,552.36676973,446.129078054,70.808374512,35.4293171643
 11/20  12:00:00,1517.65281433,100.150068247,604.018080414,0.0,243.2593065,310.10971186,535.268611732,428.977838042,70.808374512,35.4823991782
 11/20  13:00:00,1468.47941176,100.808772583,595.837134058,0.0,243.2593065,310.10971186,506.666698712,409.353791821,70.808374512,26.5045323794
 11/20  14:00:00,1500.35191457,101.628081444,593.673322611,0.0,243.2593065,302.612436532,473.592211446,381.454336804,56.6466996096,35.4911750321
 11/20  15:00:00,1501.21669228,102.46659701,593.919211934,0.0,243.2593065,302.612436532,434.457883187,356.543720373,42.4850247072,35.4291381067
 11/20  16:00:00,1498.74887853,103.263213716,590.516847438,0.0,243.2593065,302.612436532,423.933197558,340.752488185,56.6466996096,26.5340097638
 11/20  17:00:00,1505.22961129,104.026753754,589.280333825,0.0,243.2593065,310.10971186,449.356719491,337.969979914,84.9700494144,26.4166901628
 11/20  18:00:00,1523.57690456,104.444220541,595.762431201,0.0,243.2593065,310.10971186,458.664211658,356.228865481,84.9700494144,17.4652967626
 11/20  19:00:00,1278.80811763,97.7545976081,620.353650426,0.0,166.938926447,199.110933808,447.500419586,345.116166803,84.9700494144,17.414203368
 11/20  20:00:00,1283.05634843,97.7545976081,631.900820763,0.0,166.938926447,191.61365848,430.320708381,356.259994896,56.6466996096,17.4140138756
 11/20  21:00:00,1160.61713019,97.7545976081,644.152503844,0.0,100.150657288,124.558693486,467.349962195,401.985081028,56.6466996096,8.71818155678
 11/20  22:00:00,1114.85506772,97.7545976081,637.70423154,0.0,100.150657288,124.558693486,468.649255529,408.786577191,42.4850247072,17.3776536304
 11/20  23:00:00,1037.11312285,97.7545976081,626.881641734,0.0,46.0930336215,124.558693486,464.223247297,427.202986594,28.3233498048,8.69691089851
 11/20  24:00:00,1048.37368583,97.7545976081,637.76942184,0.0,46.0930336215,124.558693486,462.362605284,439.503794861,14.1616749024,8.69713552074
 11/21  01:00:00,1044.65946525,97.7545976081,646.984504492,0.0,46.0930336215,113.312780494,472.709535056,449.671892886,5.66466996096,17.3729722087
 11/21  02:00:00,1032.07722574,97.7545976081,633.721214173,0.0,46.0930336215,113.312780494,466.823769651,452.463423856,5.66466996096,8.69567583358
 11/21  03:00:00,1036.93445675,97.7545976081,638.889608872,0.0,46.0930336215,113.312780494,482.83344741,459.796661275,5.66466996096,17.3721161747
 11/21  04:00:00,1055.22413788,97.7545976081,658.339286295,0.0,46.0930336215,113.312780494,484.740496641,470.379395813,5.66466996096,8.69643086697
 11/21  05:00:00,1148.67508309,97.7545976081,659.714946687,0.0,100.150657288,148.969399434,471.93645977,457.575112489,5.66466996096,8.69667732034
 11/21  06:00:00,1143.43118205,97.9079465991,653.531459855,0.0,100.150657288,149.894399434,732.013026457,700.476305145,14.1616749024,17.3750464091
 11/21  07:00:00,1370.41998664,98.7565584176,651.708016822,0.0,176.471037341,302.612436532,553.350150288,516.329386249,28.3233498048,8.69741423408
 11/21  08:00:00,1463.97228489,100.611119441,635.147473833,0.0,243.2593065,310.10971186,530.638445232,470.643063263,42.4850247072,17.5103572612
 11/21  09:00:00,1474.97279318,101.762022418,601.523907144,0.0,243.2593065,310.10971186,515.070078659,432.055940672,56.6466996096,26.3674383779
 11/21  10:00:00,1484.84244023,102.838067739,575.191992097,0.0,243.2593065,302.612436532,469.346229772,400.40973772,42.4850247072,26.451467345
 11/21  11:00:00,1489.73770861,103.360341532,571.82498782,0.0,243.2593065,310.10971186,491.097731935,384.844221368,70.808374512,35.4451360551
 11/21  12:00:00,1489.40271158,104.067189949,569.520646373,0.0,243.2593065,310.10971186,478.711518045,372.405188307,70.808374512,35.4979552262
 11/21  13:00:00,1439.6045,105.143734055,559.705675482,0.0,243.2593065,310.10971186,459.842833076,353.703600765,70.808374512,35.3308577993
 11/21  14:00:00,1470.17877405,106.188905425,555.556872212,0.0,243.2593065,302.612436532,416.830184085,333.563560202,56.6466996096,26.6199242737
 11/21  15:00:00,1468.2653742,106.924982159,552.714324549,0.0,243.2593065,302.612436532,401.882764961,323.95277723,42.4850247072,35.4449630235
 11/21  16:00:00,1461.44875765,107.871839982,544.406448511,0.0,243.2593065,302.612436532,401.443768149,309.419462413,56.6466996096,35.3776061265
 11/21  17:00:00,1474.17276559,108.301573294,550.432459088,0.0,243.2593065,310.10971186,426.763283833,315.374392801,84.9700494144,26.4188416175
 11/21  18:00:00,1491.29290805,108.650621597,556.029738455,0.0,243.2593065,310.10971186,427.872460665,325.436231797,84.9700494144,17.4661794535
 11/21  19:00:00,1231.53982621,97.7545976081,569.262335434,0.0,166.938926447,199.110933808,414.654631581,320.967773123,84.9700494144,8.71680904379
 11/21  20:00:00,1224.29698525,97.7545976081,569.369262442,0.0,166.938926447,191.61365848,400.129493609,326.066950317,56.6466996096,17.4158436825
 11/21  21:00:00,1093.36916044,97.7545976081,572.468581978,0.0,100.150657288,124.558693486,443.594300097,369.531941908,56.6466996096,17.4156585793
 11/21  22:00:00,1054.40911248,97.7545976081,572.901139554,0.0,100.150657288,124.558693486,429.413083315,378.230114492,42.4850247072,8.69794411588
 11/21  23:00:00,988.471161033,97.7545976081,574.203364824,0.0,46.0930336215,124.558693486,444.520242504,398.824841212,28.3233498048,17.3720514875
 11/21  24:00:00,1008.47331235,97.7545976081,594.761132484,0.0,46.0930336215,124.558693486,436.158306335,413.300241649,14.1616749024,8.69638978358
 11/22  01:00:00,1014.58356115,97.7545976081,614.748059127,0.0,46.0930336215,113.312780494,441.51555148,427.154074767,5.66466996096,8.69680675247
 11/22  02:00:00,1026.65311507,97.7545976081,627.813629088,0.0,46.0930336215,113.312780494,460.963700447,437.924445775,5.66466996096,17.3745847107
 11/22  03:00:00,1033.16847034,97.7545976081,634.874005648,0.0,46.0930336215,113.312780494,461.650774764,447.288388333,5.66466996096,8.69771646987
 11/22  04:00:00,1053.71197831,97.7545976081,656.978027205,0.0,46.0930336215,113.312780494,479.360357547,456.321861235,5.66466996096,17.3738263519
 11/22  05:00:00,1144.74603662,97.7545976081,659.101414414,0.0,100.150657288,148.969399434,457.85149041,443.490735826,5.66466996096,8.69608462253
 11/22  06:00:00,1132.98397371,98.1339065648,646.533395558,0.0,100.150657288,149.894399434,657.22602976,634.368000178,14.1616749024,8.69635467995
 11/22  07:00:00,1353.20121109,100.03177186,629.539572684,0.0,176.471037341,302.612436532,534.979389904,489.281216882,28.3233498048,17.3748232167
 11/22  08:00:00,1456.89897022,102.543805535,616.324162317,0.0,243.2593065,310.10971186,516.429241711,456.431020217,42.4850247072,17.5131967863
 11/22  09:00:00,1498.40862689,103.374295642,610.769150148,0.0,243.2593065,310.10971186,524.765483927,441.749374348,56.6466996096,26.3694099692
 11/22  10:00:00,1538.99596567,104.303439125,607.834561572,0.0,243.2593065,302.612436532,492.957748382,424.016900054,42.4850247072,26.4558236208
 11/22  11:00:00,1556.82316507,105.204796156,607.612618376,0.0,243.2593065,310.10971186,511.138844591,404.894431072,70.808374512,35.4360390075
 11/22  12:00:00,1563.63550056,105.802376788,608.829012822,0.0,243.2593065,310.10971186,503.19446962,396.896070176,70.808374512,35.4900249325
 11/22  13:00:00,1523.44082091,106.574731214,603.479404372,0.0,243.2593065,310.10971186,482.991313087,385.672784266,70.808374512,26.5101543091
 11/22  14:00:00,1556.71068751,107.624079395,598.4202359,0.0,243.2593065,302.612436532,460.019726241,367.872888912,56.6466996096,35.5001377191
 11/22  15:00:00,1555.98769098,108.378002562,596.937816219,0.0,243.2593065,302.612436532,430.746371908,352.823180031,42.4850247072,35.4381671704
 11/22  16:00:00,1559.94108414,108.837884745,594.746277792,0.0,243.2593065,302.612436532,431.915124223,348.733461551,56.6466996096,26.5349630621
 11/22  17:00:00,1565.222212,109.062545952,596.347062517,0.0,243.2593065,310.10971186,466.779826266,355.386757889,84.9700494144,26.4230189627
 11/22  18:00:00,1580.67513514,109.127301697,604.708267649,0.0,243.2593065,310.10971186,472.977674471,370.538463969,84.9700494144,17.4691610874
 11/22  19:00:00,1292.1940493,97.7545976081,600.032602323,0.0,166.938926447,199.110933808,482.778463181,380.391666466,84.9700494144,17.4167473005
 11/22  20:00:00,1269.50406432,97.7545976081,589.075750492,0.0,166.938926447,191.61365848,467.379969665,393.318464994,56.6466996096,17.4148050608
 11/22  21:00:00,1126.4610858,97.7545976081,581.16457933,0.0,100.150657288,124.558693486,505.764899208,439.436549741,56.6466996096,9.68164985718
 11/22  22:00:00,1081.91721283,97.7545976081,575.949672725,0.0,100.150657288,124.558693486,511.014633532,452.114235605,42.4850247072,16.4153732203
 11/22  23:00:00,1013.06748938,97.7545976081,572.546946564,0.0,46.0930336215,124.558693486,513.450562644,476.43082891,28.3233498048,8.69638392935
 11/22  24:00:00,1006.86005668,97.7545976081,571.343456761,0.0,46.0930336215,124.558693486,519.143251625,487.60800872,14.1616749024,17.3735680026
 11/23  01:00:00,983.002435622,97.7545976081,575.073082691,0.0,34.9616554283,113.312780494,513.110434462,498.74836975,5.66466996096,8.69739475181
 11/23  02:00:00,981.426418979,97.7545976081,573.311003158,0.0,34.9616554283,113.312780494,524.547382846,510.184977845,5.66466996096,8.69773504051
 11/23  03:00:00,983.74316081,97.7545976081,575.582858689,0.0,34.9616554283,113.312780494,541.735538331,518.694485839,5.66466996096,17.3763825315
 11/23  04:00:00,984.821887894,97.7545976081,576.778133915,0.0,34.9616554283,113.312780494,544.010909949,529.650044842,5.66466996096,8.6961951465
 11/23  05:00:00,936.429159821,97.7545976081,508.905979797,0.0,44.4937663224,113.312780494,555.35231391,532.314424839,5.66466996096,17.3732191105
 11/23  06:00:00,884.364923229,97.7545976081,453.676383653,0.0,44.4937663224,113.312780494,565.217013354,542.358299135,14.1616749024,8.69703931631
 11/23  07:00:00,959.311787642,97.7545976081,462.050809302,0.0,54.0258772165,176.889270242,523.484449602,486.463771362,28.3233498048,8.69732843486
 11/23  08:00:00,1010.38663728,97.7545976081,534.221733339,0.0,54.0258772165,184.38654557,534.100733308,474.240183656,42.4850247072,17.3755249445
 11/23  09:00:00,1125.76206303,97.7545976081,585.847285443,0.0,65.1572554096,220.04316451,518.76251846,444.678098584,56.6466996096,17.4377202665
 11/23  10:00:00,1145.45790224,97.7545976081,615.713300545,0.0,65.1572554096,212.545889182,486.40916238,426.420024818,42.4850247072,17.5041128554
 11/23  11:00:00,1172.16843471,97.7545976081,634.400244501,0.0,65.1572554096,220.04316451,511.797813697,414.648633096,70.808374512,26.3408060893
 11/23  12:00:00,1183.06252863,97.7545976081,643.88632246,0.0,65.1572554096,220.04316451,495.218397527,406.841565515,70.808374512,17.5684575006
 11/23  13:00:00,1188.53355601,97.7545976081,650.286330056,0.0,65.1572554096,220.04316451,493.000766676,395.84760146,70.808374512,26.3447907041
 11/23  14:00:00,1181.368269,97.7545976081,650.407622888,0.0,65.1572554096,212.545889182,461.609242046,378.619101185,56.6466996096,26.3434412511
 11/23  15:00:00,1181.20047191,97.7545976081,650.188955772,0.0,65.1572554096,212.545889182,424.446320166,364.390933754,42.4850247072,17.570361705
 11/23  16:00:00,1184.15700008,97.7545976081,653.342271522,0.0,65.1572554096,212.545889182,442.454613633,359.460076209,56.6466996096,26.3478378149
 11/23  17:00:00,1156.03261388,97.7545976081,651.013481383,0.0,65.1572554096,220.04316451,488.686417729,377.37511823,84.9700494144,26.3412500842
 11/23  18:00:00,1116.22446834,97.7545976081,646.742683542,0.0,54.0258772165,184.38654557,495.948419377,393.474543897,84.9700494144,17.5038260651
 11/23  19:00:00,1089.83267542,97.7545976081,646.855609053,0.0,44.4937663224,163.454314868,529.36039284,427.015940998,84.9700494144,17.3744024267
 11/23  20:00:00,1085.13302041,97.7545976081,648.801838374,0.0,44.4937663224,155.95703954,497.363073151,432.019958534,56.6466996096,8.69641500773
 11/23  21:00:00,1055.71414997,97.7545976081,650.527956564,0.0,44.4937663224,124.558693486,531.534514254,466.191114389,56.6466996096,8.69670025569
 11/23  22:00:00,1055.39393514,97.7545976081,650.759626392,0.0,44.4937663224,124.558693486,537.478442445,477.619151072,42.4850247072,17.3742666663
 11/23  23:00:00,1042.02382719,97.7545976081,647.617830673,0.0,34.9616554283,124.558693486,536.297151941,499.276234605,28.3233498048,8.69756753085
 11/23  24:00:00,1040.52684436,97.7545976081,645.261314546,0.0,34.9616554283,124.558693486,531.165624436,508.306092629,14.1616749024,8.69785690429
 11/24  01:00:00,1034.89774225,97.7545976081,641.320038219,0.0,46.0930336215,113.312780494,539.598320034,516.559166058,5.66466996096,17.3744840144
 11/24  02:00:00,1031.48704542,97.7545976081,638.11121997,0.0,46.0930336215,113.312780494,538.501040225,524.139812165,5.66466996096,8.69655809866
 11/24  03:00:00,1029.19040156,97.7545976081,636.018911568,0.0,46.0930336215,113.312780494,557.454801521,534.416064377,5.66466996096,17.3740671825
 11/24  04:00:00,1029.55849559,97.7545976081,636.157024879,0.0,46.0930336215,113.312780494,557.465256973,543.10308329,5.66466996096,8.69750372165
 11/24  05:00:00,1128.37786541,97.7545976081,641.351597431,0.0,100.150657288,148.969399434,534.191381853,519.828896099,5.66466996096,8.6978157935
 11/24  06:00:00,1133.66715557,97.7545976081,644.84737832,0.0,100.150657288,149.894399434,921.236903918,889.698049636,14.1616749024,17.3771793795
 11/24  07:00:00,1364.74625677,98.2227928774,647.221904962,0.0,176.471037341,302.612436532,652.76716376,615.747477182,28.3233498048,8.69633677289
 11/24  08:00:00,1474.10968399,98.8946936486,648.017125644,0.0,243.2593065,310.10971186,634.018037071,565.273472268,42.4850247072,26.2595400955
 11/24  09:00:00,1508.5539694,99.1921683923,640.205109475,0.0,243.2593065,310.10971186,609.581426068,535.346988346,56.6466996096,17.5877381126
 11/24  10:00:00,1526.03298675,99.6309510242,622.82816986,0.0,243.2593065,302.612436532,591.62874607,513.871995509,42.4850247072,35.2717258534
 11/24  11:00:00,1514.23935683,100.417648467,601.520477665,0.0,243.2593065,310.10971186,571.036228238,473.637432495,70.808374512,26.5904212315
 11/24  12:00:00,1513.77592934,101.005739872,599.450563218,0.0,243.2593065,310.10971186,554.87824524,448.555181772,70.808374512,35.5146889555
 11/24  13:00:00,1466.60772749,101.744263082,593.040614314,0.0,243.2593065,310.10971186,530.742708392,424.588812871,70.808374512,35.3455210084
 11/24  14:00:00,1498.45903355,102.268883205,590.855150175,0.0,243.2593065,302.612436532,499.660441676,407.515992299,56.6466996096,35.4977497673
 11/24  15:00:00,1503.11615142,102.861275972,595.127039697,0.0,243.2593065,302.612436532,469.34251896,391.421309862,42.4850247072,35.436184391
 11/24  16:00:00,1504.20235562,103.324076509,595.817708131,0.0,243.2593065,302.612436532,471.965614308,388.767926887,56.6466996096,26.5509878121
 11/24  17:00:00,1514.2419369,104.010301824,598.696369023,0.0,243.2593065,310.10971186,500.687370319,389.290113724,84.9700494144,26.4272071813
 11/24  18:00:00,1531.01049071,104.627147824,603.479823348,0.0,243.2593065,310.10971186,495.218408307,392.781501315,84.9700494144,17.4668575775
 11/24  19:00:00,1283.20307789,97.7545976081,625.049321971,0.0,166.938926447,199.110933808,479.240858462,376.851547506,84.9700494144,17.4192615414
 11/24  20:00:00,1282.8408611,97.7545976081,632.565915621,0.0,166.938926447,191.61365848,456.834886909,382.772611454,56.6466996096,17.4155758452
 11/24  21:00:00,1153.24990098,97.7545976081,637.176092964,0.0,100.150657288,124.558693486,492.372446037,427.006688496,56.6466996096,8.71905793122
 11/24  22:00:00,1119.84112431,97.7545976081,643.4861235,0.0,100.150657288,124.558693486,497.274709198,437.410392466,42.4850247072,17.3792920251
 11/24  23:00:00,1055.55905557,97.7545976081,646.495073447,0.0,46.0930336215,124.558693486,495.173059617,458.151895959,28.3233498048,8.69781385408
 11/24  24:00:00,1066.33544437,97.7545976081,657.090099923,0.0,46.0930336215,124.558693486,489.917341819,467.057541895,14.1616749024,8.69812502134
 11/25  01:00:00,1049.53910217,97.7545976081,652.550400323,0.0,46.0930336215,113.312780494,495.882736137,472.842885693,5.66466996096,17.3751804826
 11/25  02:00:00,1053.58763131,97.7545976081,656.890055171,0.0,46.0930336215,113.312780494,494.046429692,479.684880822,5.66466996096,8.69687890877
