Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/25  03:00:00,1053.70039932,97.7545976081,657.042409775,0.0,46.0930336215,113.312780494,508.49923487,485.459791944,5.66466996096,17.3747729647
 11/25  04:00:00,1046.86570026,97.7545976081,649.740844986,0.0,46.0930336215,113.312780494,503.672292336,489.309733323,5.66466996096,8.69788905255
 11/25  05:00:00,1055.22284368,97.7545976081,647.753795649,0.0,55.6251445156,113.312780494,496.057921897,481.695029138,5.66466996096,8.69822279752
 11/25  06:00:00,1049.74989879,97.7545976081,641.898526012,0.0,55.6251445156,113.312780494,516.135797138,484.596677414,14.1616749024,17.3774448219
 11/25  07:00:00,1116.91954583,97.7545976081,635.507209476,0.0,65.1572554096,176.889270242,463.463487161,426.443366149,28.3233498048,8.69677120722
 11/25  08:00:00,1207.79279253,97.827998705,619.160828658,0.0,109.682768182,220.96816451,737.789606563,677.928098423,42.4850247072,17.3764834324
 11/25  09:00:00,1202.18655377,97.8701989462,602.453715199,0.0,109.682768182,220.96816451,630.580936522,556.486030273,56.6466996096,17.448206639
 11/25  10:00:00,1288.10611505,98.2394378539,579.254936393,0.0,131.945524568,266.955817592,574.90257441,514.896798066,42.4850247072,17.5207516373
 11/25  11:00:00,1290.45862985,98.2811456411,573.852223376,0.0,131.945524568,274.45309292,582.630746239,485.451975812,70.808374512,26.3703959157
 11/25  12:00:00,1292.01796649,98.3058053527,574.502765213,0.0,131.945524568,274.45309292,568.295594977,471.115173791,70.808374512,26.372046674
 11/25  13:00:00,1259.62909684,98.3776610051,573.894468342,0.0,131.945524568,274.45309292,543.815977069,455.423563605,70.808374512,17.5840389524
 11/25  14:00:00,1250.08379074,98.422964755,571.59425434,0.0,131.945524568,266.955817592,530.938015657,447.925645646,56.6466996096,26.3656704008
 11/25  15:00:00,1244.62365895,98.4769212031,565.625846439,0.0,131.945524568,266.955817592,504.332150318,435.481858347,42.4850247072,26.365267264
 11/25  16:00:00,1158.836133,97.7545976081,556.645122166,0.0,109.682768182,212.545889182,408.156517166,325.139957194,56.6466996096,26.3698603625
 11/25  17:00:00,1176.60123761,97.7545976081,567.808429713,0.0,109.682768182,220.04316451,445.402997782,334.070586809,84.9700494144,26.3623615591
 11/25  18:00:00,1158.16319747,97.7545976081,580.968741506,0.0,109.682768182,220.04316451,443.021993034,340.540200477,84.9700494144,17.5117431422
 11/25  19:00:00,1124.61605528,97.7545976081,582.586233643,0.0,100.150657288,199.110933808,466.720963769,373.053318967,84.9700494144,8.69759538777
 11/25  20:00:00,1117.93818872,97.7545976081,582.681582211,0.0,100.150657288,191.61365848,449.728147529,375.705280811,56.6466996096,17.3761671079
 11/25  21:00:00,1006.74630082,97.7545976081,583.168253984,0.0,55.6251445156,124.558693486,481.917342203,416.572057004,56.6466996096,8.69858558985
 11/25  22:00:00,1006.81551047,97.7545976081,583.690024271,0.0,55.6251445156,124.558693486,481.491331251,421.630600431,42.4850247072,17.3757061132
 11/25  23:00:00,1000.02826616,97.7545976081,587.210638136,0.0,46.0930336215,124.558693486,476.27335351,439.252901189,28.3233498048,8.69710251618
 11/25  24:00:00,1000.50532137,97.7545976081,586.570500712,0.0,46.0930336215,124.558693486,466.724108613,443.865005766,14.1616749024,8.69742794409
 11/26  01:00:00,969.709594559,97.7545976081,578.85979086,0.0,34.9616554283,113.312780494,469.121763534,446.081363615,5.66466996096,17.3757299579
 11/26  02:00:00,967.284591308,97.7545976081,576.242751236,0.0,34.9616554283,113.312780494,463.622779381,449.259402843,5.66466996096,8.69870657649
 11/26  03:00:00,967.77959002,97.7545976081,576.755569492,0.0,34.9616554283,113.312780494,475.730186023,452.68944525,5.66466996096,17.3760708125
 11/26  04:00:00,968.003919097,97.7545976081,577.005204573,0.0,34.9616554283,113.312780494,469.779128953,455.417141962,5.66466996096,8.69731702995
 11/26  05:00:00,995.137166458,97.7545976081,595.027595843,0.0,44.4937663224,113.312780494,468.771829923,454.409498127,5.66466996096,8.69766183504
 11/26  06:00:00,1007.53484345,97.7545976081,608.325403023,0.0,44.4937663224,113.312780494,496.12297811,464.584922644,14.1616749024,17.376380564
 11/26  07:00:00,1095.61534317,97.7545976081,624.388654728,0.0,54.0258772165,176.889270242,456.125800267,419.103728902,28.3233498048,8.69872156027
 11/26  08:00:00,1097.30892488,97.7545976081,634.945643077,0.0,54.0258772165,184.38654557,476.366494986,416.505409972,42.4850247072,17.3760603066
 11/26  09:00:00,1182.09786533,97.7545976081,640.825597488,0.0,65.1572554096,220.04316451,451.309646287,385.931142188,56.6466996096,8.73180448915
 11/26  10:00:00,1185.08679634,97.7545976081,652.485793601,0.0,65.1572554096,212.545889182,446.007983912,377.274684822,42.4850247072,26.2482743829
 11/26  11:00:00,1192.98354333,97.7545976081,653.591511119,0.0,65.1572554096,220.04316451,461.837784268,373.456400823,70.808374512,17.5730089332
 11/26  12:00:00,1196.90377852,97.7545976081,657.24343151,0.0,65.1572554096,220.04316451,466.788964374,369.628233502,70.808374512,26.3523563593
 11/26  13:00:00,1192.05457378,97.7545976081,653.909526007,0.0,65.1572554096,220.04316451,464.987628272,367.832703872,70.808374512,26.3465498885
 11/26  14:00:00,1179.38607437,97.7545976081,648.830809925,0.0,65.1572554096,212.545889182,441.468623079,358.476032898,56.6466996096,26.345890572
 11/26  15:00:00,1176.31227072,97.7545976081,645.681788914,0.0,65.1572554096,212.545889182,410.168553645,350.111362944,42.4850247072,17.5721659937
 11/26  16:00:00,1174.03972701,97.7545976081,643.527014485,0.0,65.1572554096,212.545889182,429.606930316,346.609310431,56.6466996096,26.350920275
 11/26  17:00:00,1145.10303262,97.7545976081,640.417471023,0.0,65.1572554096,220.04316451,468.911252547,357.59122538,84.9700494144,26.349977753
 11/26  18:00:00,1105.62129161,97.7545976081,636.357282934,0.0,54.0258772165,184.38654557,484.017850536,381.541696003,84.9700494144,17.5061051187
 11/26  19:00:00,1075.26418729,97.7545976081,632.167133492,0.0,44.4937663224,163.454314868,518.296294474,420.569471075,84.9700494144,12.7567739846
 11/26  20:00:00,1062.62560529,97.7545976081,627.008379895,0.0,44.4937663224,155.95703954,503.001182964,433.038972464,56.6466996096,13.3155108905
 11/26  21:00:00,1025.74806706,97.7545976081,621.348377403,0.0,44.4937663224,124.558693486,540.784389331,475.440219234,56.6466996096,8.69747048702
 11/26  22:00:00,1026.40408356,97.7545976081,618.260731254,0.0,44.4937663224,124.558693486,548.526570611,488.665550275,42.4850247072,17.3759956283
 11/26  23:00:00,1016.71031476,97.7545976081,614.341995124,0.0,34.9616554283,124.558693486,550.592710807,513.570831981,28.3233498048,8.69852902166
 11/26  24:00:00,1013.00545172,97.7545976081,609.725555189,0.0,34.9616554283,124.558693486,554.406192965,529.223048622,14.1616749024,11.0214694409
 11/27  01:00:00,1011.16974393,97.7545976081,604.922668798,0.0,46.0930336215,113.312780494,560.217303229,539.500650944,5.66466996096,15.0519823243
 11/27  02:00:00,1010.8605248,97.7545976081,601.489084967,0.0,46.0930336215,113.312780494,563.479449989,549.117052177,5.66466996096,8.69772785077
 11/27  03:00:00,1008.33662677,97.7545976081,598.924545015,0.0,46.0930336215,113.312780494,583.479967039,560.438682408,5.66466996096,17.3766146699
 11/27  04:00:00,1005.31924607,97.7545976081,595.7596886,0.0,46.0930336215,113.312780494,586.032192219,571.668646058,5.66466996096,8.6988762001
 11/27  05:00:00,1096.97750784,97.7545976081,593.558722944,0.0,100.150657288,148.969399434,575.625761248,552.584649573,5.66466996096,17.3764417149
 11/27  06:00:00,1104.47220247,97.7545976081,588.635140249,0.0,100.150657288,149.894399434,1000.63995416,977.780751343,14.1616749024,8.69752791555
 11/27  07:00:00,1336.42317194,97.9353446069,579.184338241,0.0,176.471037341,302.612436532,743.757227529,706.73598471,28.3233498048,8.69789301458
 11/27  08:00:00,1446.35651344,98.4807862672,568.607750325,0.0,243.2593065,310.10971186,717.896710186,649.147941901,42.4850247072,26.2637435782
 11/27  09:00:00,1491.03428547,98.8106635505,564.39331799,0.0,243.2593065,310.10971186,677.545446585,594.521262392,56.6466996096,26.3774845838
 11/27  10:00:00,1532.83574159,99.0497486352,569.05781673,0.0,243.2593065,302.612436532,642.351839431,573.400654474,42.4850247072,26.4661602495
 11/27  11:00:00,1551.1711501,99.2490426413,578.439572309,0.0,243.2593065,310.10971186,654.017727119,547.761930684,70.808374512,35.4474219229
 11/27  12:00:00,1566.30951435,99.5858344595,587.32199748,0.0,243.2593065,310.10971186,632.348123829,526.03679836,70.808374512,35.5029509571
 11/27  13:00:00,1533.21784518,100.035604051,593.143070118,0.0,243.2593065,310.10971186,602.613012718,505.279656789,70.808374512,26.5249814177
 11/27  14:00:00,1583.01130771,100.473654578,596.368958455,0.0,243.2593065,302.612436532,573.970372159,481.807236168,56.6466996096,35.5164363816
 11/27  15:00:00,1578.59557094,100.918133864,591.817361589,0.0,243.2593065,302.612436532,536.721573833,458.781527567,42.4850247072,35.4550215593
 11/27  16:00:00,1581.65199613,101.237620469,594.892545539,0.0,243.2593065,302.612436532,536.689839195,451.373582643,56.6466996096,28.6695569416
 11/27  17:00:00,1590.10521273,101.616494633,597.580118147,0.0,243.2593065,310.10971186,572.432315241,454.340018601,84.9700494144,33.1222472251
 11/27  18:00:00,1583.58459058,101.971431225,587.110860524,0.0,243.2593065,310.10971186,566.59048519,464.152135757,84.9700494144,17.4683000195
 11/27  19:00:00,1299.75308228,97.7545976081,576.144978265,0.0,166.938926447,199.110933808,525.19072802,431.500100457,84.9700494144,8.72057814836
 11/27  20:00:00,1272.35874526,97.7545976081,570.132819318,0.0,166.938926447,191.61365848,514.558604293,440.494099824,56.6466996096,17.4178048595
 11/27  21:00:00,1141.41136269,97.7545976081,568.59512549,0.0,100.150657288,124.558693486,558.111527353,484.045383111,56.6466996096,17.4194446321
 11/27  22:00:00,1111.1979527,97.7545976081,570.329547574,0.0,100.150657288,124.558693486,544.232357361,493.04583842,42.4850247072,8.70149423342
 11/27  23:00:00,1038.78530093,97.7545976081,568.399121796,0.0,46.0930336215,124.558693486,562.825541991,517.127358384,28.3233498048,17.3748338016
 11/27  24:00:00,1030.8438174,97.7545976081,563.822115014,0.0,46.0930336215,124.558693486,553.218180665,530.358729494,14.1616749024,8.69777626793
 11/28  01:00:00,1019.23050789,97.7545976081,560.577264095,0.0,46.0930336215,113.312780494,550.142313134,535.779335133,5.66466996096,8.69830803986
 11/28  02:00:00,1025.57886118,97.7545976081,563.274463952,0.0,46.0930336215,113.312780494,565.705711103,542.663079214,5.66466996096,17.3779619285
 11/28  03:00:00,1015.91886763,97.7545976081,549.742555293,0.0,46.0930336215,113.312780494,572.96535211,558.601083998,5.66466996096,8.69959815165
 11/28  04:00:00,935.012364938,97.7545976081,466.922398832,0.0,46.0930336215,113.312780494,596.830096005,573.789991279,5.66466996096,17.3754347651
 11/28  05:00:00,951.603022921,97.7545976081,400.55755243,0.0,100.150657288,148.969399434,575.527464571,561.164512643,5.66466996096,8.69828196657
 11/28  06:00:00,941.104258947,97.8998538877,394.243471945,0.0,100.150657288,149.894399434,938.263886132,915.403525708,14.1616749024,8.69868552129
 11/28  07:00:00,1146.50835716,98.738837652,375.451788897,0.0,176.471037341,302.612436532,715.396785016,669.694751639,28.3233498048,17.3786835728
 11/28  08:00:00,1296.41099934,99.7775911197,421.747057365,0.0,243.2593065,310.10971186,681.77569228,621.773533524,42.4850247072,17.5171340487
 11/28  09:00:00,1443.52082484,100.154728388,529.56126211,0.0,243.2593065,310.10971186,672.466909043,589.440769352,56.6466996096,26.3794400811
 11/28  10:00:00,1516.38407112,100.838556878,562.392664693,0.0,243.2593065,302.612436532,632.532590299,563.579519472,42.4850247072,26.4680461195
 11/28  11:00:00,1556.37097748,101.651487017,583.809597015,0.0,243.2593065,310.10971186,641.056787379,534.78406695,70.808374512,35.4643459175
 11/28  12:00:00,1573.10358542,102.365870273,595.84583899,0.0,243.2593065,310.10971186,620.250575924,513.920694363,70.808374512,35.5215070488
 11/28  13:00:00,1529.818297,103.096610267,593.410937985,0.0,243.2593065,310.10971186,596.669394875,490.508392083,70.808374512,35.3526282804
 11/28  14:00:00,1563.71879298,103.712867803,587.918701814,0.0,243.2593065,302.612436532,558.713260068,466.559540395,56.6466996096,35.5070200632
 11/28  15:00:00,1565.82531603,104.240510758,586.186966401,0.0,243.2593065,302.612436532,512.154034442,443.072440901,42.4850247072,26.5965688337
 11/28  16:00:00,1563.76458687,104.590384531,590.780673668,0.0,243.2593065,302.612436532,522.027805214,429.974808297,56.6466996096,35.4062973073
 11/28  17:00:00,1574.34268455,104.838372049,604.856896933,0.0,243.2593065,310.10971186,540.974400953,429.570037423,84.9700494144,26.4343141163
 11/28  18:00:00,1578.47314462,105.01135852,606.951705366,0.0,243.2593065,310.10971186,546.60264404,444.162576281,84.9700494144,17.4700183446
 11/28  19:00:00,1292.31381042,97.7545976081,599.813274806,0.0,166.938926447,199.110933808,529.740662696,427.34923072,84.9700494144,17.4213825611
 11/28  20:00:00,1268.95782567,97.7545976081,594.61233209,0.0,166.938926447,191.61365848,508.309620259,434.244224346,56.6466996096,17.4186963027
 11/28  21:00:00,1126.45845314,97.7545976081,590.843238108,0.0,100.150657288,124.558693486,544.276581954,478.909092601,56.6466996096,8.72078974285
 11/28  22:00:00,1082.01052652,97.7545976081,586.261995482,0.0,100.150657288,124.558693486,550.805330558,490.937848507,42.4850247072,17.3824573436
 11/28  23:00:00,1006.43174418,97.7545976081,583.52402468,0.0,46.0930336215,124.558693486,550.099908903,513.077047799,28.3233498048,8.6995112989
 11/28  24:00:00,1008.96317758,97.7545976081,583.41510896,0.0,46.0930336215,124.558693486,554.115630851,522.578682279,14.1616749024,17.3752736694
 11/29  01:00:00,1005.96850311,97.7545976081,583.371669964,0.0,46.0930336215,113.312780494,540.805737242,526.442676447,5.66466996096,8.69839083354
 11/29  02:00:00,1003.17411481,97.7545976081,584.587789511,0.0,46.0930336215,113.312780494,550.736052467,536.372531234,5.66466996096,8.69885127158
 11/29  03:00:00,992.094163678,97.7545976081,578.337095647,0.0,46.0930336215,113.312780494,572.193145215,549.149479156,5.66466996096,17.378996098
 11/29  04:00:00,992.681068566,97.7545976081,573.284805099,0.0,46.0930336215,113.312780494,571.356540547,556.994588594,5.66466996096,8.69728199168
 11/29  05:00:00,1073.81940451,97.7545976081,570.127416289,0.0,100.150657288,148.969399434,567.275121661,544.233954859,5.66466996096,17.3764968414
 11/29  06:00:00,1077.73163092,98.1374190475,576.434620729,0.0,100.150657288,149.894399434,869.853651055,846.993108113,14.1616749024,8.69886804029
 11/29  07:00:00,1309.02940123,99.1064861163,580.338004239,0.0,176.471037341,302.612436532,669.981115087,632.958477508,28.3233498048,8.69928777362
 11/29  08:00:00,1416.8430035,100.926077692,584.113010822,0.0,243.2593065,310.10971186,654.715208743,585.962233037,42.4850247072,26.2679509981
 11/29  09:00:00,1465.53315982,101.673420192,593.865570931,0.0,243.2593065,310.10971186,648.036770909,565.011148434,56.6466996096,26.3789228646
 11/29  10:00:00,1517.1421927,102.306799939,606.753286451,0.0,243.2593065,302.612436532,621.544100787,552.59087304,42.4850247072,26.4682030393
 11/29  11:00:00,1545.75623194,102.977584241,616.713864546,0.0,243.2593065,310.10971186,632.804748809,526.538010894,70.808374512,35.4583634035
 11/29  12:00:00,1547.44714924,103.654766465,619.282650076,0.0,243.2593065,310.10971186,607.980167181,501.656299921,70.808374512,35.515492748
 11/29  13:00:00,1504.24083959,103.905927674,622.198259349,0.0,243.2593065,310.10971186,596.145120049,498.814043821,70.808374512,26.5227017162
 11/29  14:00:00,1538.7840472,104.290459419,626.80404557,0.0,243.2593065,302.612436532,584.305003846,492.127820399,56.6466996096,35.5304838368
 11/29  15:00:00,1534.80965154,104.67875794,629.493178858,0.0,243.2593065,302.612436532,561.009788699,483.05603972,42.4850247072,35.468724272
 11/29  16:00:00,1540.20984137,104.999659577,635.197676597,0.0,243.2593065,302.612436532,569.063086584,477.014308519,56.6466996096,35.402078455
 11/29  17:00:00,1548.80751015,105.290301035,636.941784448,0.0,243.2593065,310.10971186,582.100178572,470.694474061,84.9700494144,26.4356550964
 11/29  18:00:00,1560.20903597,105.552852499,636.690385895,0.0,243.2593065,310.10971186,571.974286758,469.529756973,84.9700494144,17.4744803709
 11/29  19:00:00,1291.12482277,97.7545976081,637.632558013,0.0,166.938926447,199.110933808,549.385794762,446.995828273,84.9700494144,17.4199170743
 11/29  20:00:00,1286.79534236,97.7545976081,640.119498969,0.0,166.938926447,191.61365848,515.347197284,449.982657657,56.6466996096,8.71784001744
 11/29  21:00:00,1153.69077846,97.7545976081,640.938407806,0.0,100.150657288,124.558693486,564.278135421,490.21170969,56.6466996096,17.4197261221
 11/29  22:00:00,1113.04345988,97.7545976081,640.002939478,0.0,100.150657288,124.558693486,553.106782222,497.619746417,42.4850247072,13.0020110969
 11/29  23:00:00,1043.05275423,97.7545976081,637.766768174,0.0,46.0930336215,124.558693486,557.130263762,515.730682874,28.3233498048,13.0762310832
 11/29  24:00:00,1042.03248794,97.7545976081,635.942647716,0.0,46.0930336215,124.558693486,545.117014264,522.256924829,14.1616749024,8.69841453324
 11/30  01:00:00,1028.3378807,97.7545976081,634.717753849,0.0,46.0930336215,113.312780494,549.876741231,526.834532915,5.66466996096,17.3775383549
 11/30  02:00:00,1029.59438995,97.7545976081,636.00980979,0.0,46.0930336215,113.312780494,545.062578019,530.697976846,5.66466996096,8.69993121209
 11/30  03:00:00,1028.79258369,97.7545976081,635.437333643,0.0,46.0930336215,113.312780494,560.952653357,537.912359679,5.66466996096,17.375623717
 11/30  04:00:00,1030.81359951,97.7545976081,637.078637608,0.0,46.0930336215,113.312780494,556.066192147,541.702777459,5.66466996096,8.69874472633
 11/30  05:00:00,1133.19262328,97.7545976081,647.761624458,0.0,100.150657288,148.969399434,530.885217213,516.521368516,5.66466996096,8.69917873604
 11/30  06:00:00,1130.4262808,98.2124451509,641.635436761,0.0,100.150657288,149.894399434,830.657487216,799.11600944,14.1616749024,17.3798028735
 11/30  07:00:00,1358.21754068,99.4636028407,638.933173431,0.0,176.471037341,302.612436532,623.780944001,586.759563269,28.3233498048,8.69803092745
 11/30  08:00:00,1465.64717716,101.609830259,635.985116922,0.0,243.2593065,310.10971186,615.16438108,546.410338138,42.4850247072,26.2690182355
 11/30  09:00:00,1489.95347536,102.528173813,617.064066024,0.0,243.2593065,310.10971186,592.023598501,517.644332697,56.6466996096,17.7325661946
 11/30  10:00:00,1502.34691186,103.438875195,593.807911738,0.0,243.2593065,302.612436532,563.515355752,485.875881816,42.4850247072,35.1544492286
 11/30  11:00:00,1506.50086117,104.196508187,589.556918261,0.0,243.2593065,310.10971186,559.90133042,453.636296078,70.808374512,35.4566598295
 11/30  12:00:00,1508.70109066,104.776979413,590.448951261,0.0,243.2593065,310.10971186,540.447549236,434.125708709,70.808374512,35.5134660144
 11/30  13:00:00,1461.55501357,104.961206359,584.545761808,0.0,243.2593065,310.10971186,525.295745778,427.95997427,70.808374512,26.5273969967
 11/30  14:00:00,1489.24914547,105.497800739,577.788563949,0.0,243.2593065,302.612436532,495.953632625,403.777981676,56.6466996096,35.5289513399
 11/30  15:00:00,1484.80454334,105.893637234,572.390075403,0.0,243.2593065,302.612436532,466.618359025,388.665583209,42.4850247072,35.4677511089
 11/30  16:00:00,1484.13071451,106.499843062,570.888772755,0.0,243.2593065,302.612436532,459.485247907,367.436955442,56.6466996096,35.4015928559
 11/30  17:00:00,1493.14709729,107.005140429,572.823291289,0.0,243.2593065,310.10971186,480.418250826,369.00821349,84.9700494144,26.4399879222
 11/30  18:00:00,1508.52976103,107.432196151,576.396016748,0.0,243.2593065,310.10971186,478.916710184,376.473195124,84.9700494144,17.4734656463
 11/30  19:00:00,1257.23615658,97.7545976081,597.252174016,0.0,166.938926447,199.110933808,474.57806367,372.188987213,84.9700494144,17.4190270424
 11/30  20:00:00,1248.80932064,97.7545976081,595.284462783,0.0,166.938926447,191.61365848,439.188103586,373.820523444,56.6466996096,8.72088053207
 11/30  21:00:00,1113.1482357,97.7545976081,593.373974931,0.0,100.150657288,124.558693486,485.165699152,411.098592133,56.6466996096,17.4204074096
 11/30  22:00:00,1094.3003734,97.7545976081,615.411975332,0.0,100.150657288,124.558693486,477.162867953,425.976380402,42.4850247072,8.70146284379
 11/30  23:00:00,1064.52481709,97.7545976081,655.907818079,0.0,46.0930336215,124.558693486,500.495823602,454.792805377,28.3233498048,17.3796684206
 11/30  24:00:00,1065.13861144,97.7545976081,657.873738057,0.0,46.0930336215,124.558693486,489.113073103,466.253366849,14.1616749024,8.6980313514
 12/01  01:00:00,1035.21576131,97.7545976081,641.727666531,0.0,46.0930336215,113.312780494,501.581347291,478.537713432,5.66466996096,17.3789638983
 12/01  02:00:00,1018.93286092,97.7545976081,625.545333471,0.0,46.0930336215,113.312780494,506.169698632,491.805478592,5.66466996096,8.69955007872
 12/01  03:00:00,1007.3795662,97.7545976081,606.037120277,0.0,46.0930336215,113.312780494,518.121041671,503.756348129,5.66466996096,8.70002358058
 12/01  04:00:00,962.06632771,97.7545976081,535.957813049,0.0,46.0930336215,113.312780494,538.879152073,515.835541945,5.66466996096,17.378940167
 12/01  05:00:00,998.07790366,97.7545976081,475.233705305,0.0,100.150657288,148.969399434,516.40175457,502.038208022,5.66466996096,8.69887658753
 12/01  06:00:00,1053.1036333,98.2446024515,532.291151018,0.0,100.150657288,149.894399434,783.266157415,751.724044512,14.1616749024,17.3804380007
 12/01  07:00:00,1300.64140291,99.3530807316,552.77818293,0.0,176.471037341,302.612436532,606.533122548,569.509532467,28.3233498048,8.70024027549
 12/01  08:00:00,1413.12336931,101.332720565,562.613753876,0.0,243.2593065,310.10971186,598.510059574,529.755950364,42.4850247072,26.2690845027
 12/01  09:00:00,1456.36777235,102.441394782,578.1236862,0.0,243.2593065,310.10971186,566.579192334,492.336204124,56.6466996096,17.5962886007
 12/01  10:00:00,1506.12526792,103.165203687,602.377604006,0.0,243.2593065,302.612436532,547.823521384,470.045687552,42.4850247072,35.2928091253
 12/01  11:00:00,1531.23364674,103.876115661,619.508378703,0.0,243.2593065,310.10971186,548.312803836,442.045714647,70.808374512,35.4587146768
 12/01  12:00:00,1533.83171333,104.42766947,620.119007605,0.0,243.2593065,310.10971186,533.038442328,426.714301792,70.808374512,35.5157660239
 12/01  13:00:00,1490.07207014,104.949285021,617.52746853,0.0,243.2593065,310.10971186,509.20166663,411.858876657,70.808374512,26.5344154612
 12/01  14:00:00,1523.16499138,105.425762972,616.695339368,0.0,243.2593065,302.612436532,481.911429245,389.732802361,56.6466996096,35.5319272748
 12/01  15:00:00,1527.86794729,105.855087216,620.951296765,0.0,243.2593065,302.612436532,451.063683569,373.107813125,42.4850247072,35.4708457359
 12/01  16:00:00,1532.94151234,106.12020556,625.864808792,0.0,243.2593065,302.612436532,471.971070758,379.919626577,56.6466996096,35.4047445716
 12/01  17:00:00,1544.84310315,106.669752091,630.757267271,0.0,243.2593065,310.10971186,490.603057023,379.190756359,84.9700494144,26.4422512498
 12/01  18:00:00,1563.53232365,106.95814376,637.946315841,0.0,243.2593065,310.10971186,488.869747009,386.425083223,84.9700494144,17.4746143714
 12/01  19:00:00,1301.83099296,97.7545976081,647.79458512,0.0,166.938926447,199.110933808,487.114936611,384.724832056,84.9700494144,17.4200551408
 12/01  20:00:00,1291.24739938,97.7545976081,645.015259847,0.0,166.938926447,191.61365848,457.160295812,391.792136174,56.6466996096,8.72146002883
 12/01  21:00:00,1154.57366613,97.7545976081,642.382212809,0.0,100.150657288,124.558693486,508.294962492,434.226722886,56.6466996096,17.421539997
 12/01  22:00:00,1112.87330083,97.7545976081,640.208164595,0.0,100.150657288,124.558693486,494.682423089,443.49536829,42.4850247072,8.70203009257
 12/01  23:00:00,1041.79169227,97.7545976081,636.513560133,0.0,46.0930336215,124.558693486,511.737057753,466.036088927,28.3233498048,17.3776190204
 12/01  24:00:00,1038.45330341,97.7545976081,632.580444756,0.0,46.0930336215,124.558693486,500.141711756,477.281435583,14.1616749024,8.69860127136
 12/02  01:00:00,1021.54999243,97.7545976081,628.239463183,0.0,46.0930336215,113.312780494,509.10746429,486.062565496,5.66466996096,17.380228833
 12/02  02:00:00,1016.9125215,97.7545976081,623.820858544,0.0,46.0930336215,113.312780494,509.461677691,495.09678991,5.66466996096,8.70021781949
 12/02  03:00:00,1013.1347561,97.7545976081,620.198309317,0.0,46.0930336215,113.312780494,525.574519027,502.53043832,5.66466996096,17.3794107461
 12/02  04:00:00,1011.83133431,97.7545976081,618.934623364,0.0,46.0930336215,113.312780494,523.25889698,508.895086889,5.66466996096,8.69914013011
 12/02  05:00:00,1020.2314607,97.7545976081,617.386703707,0.0,55.6251445156,113.312780494,520.563194622,506.198916194,5.66466996096,8.69960846684
 12/02  06:00:00,1015.20119628,97.7545976081,612.513180479,0.0,55.6251445156,113.312780494,546.432008978,514.889683429,14.1616749024,17.3806506471
 12/02  07:00:00,1082.16963375,97.7545976081,606.74618285,0.0,65.1572554096,176.889270242,498.576475206,461.554560423,28.3233498048,8.6985649775
 12/02  08:00:00,1189.53638465,98.0476823832,606.997652701,0.0,109.682768182,220.96816451,775.977056762,716.111553874,42.4850247072,17.3804781803
 12/02  09:00:00,1208.02580707,98.0455026492,614.883742638,0.0,109.682768182,220.96816451,665.93450681,591.833658092,56.6466996096,17.4541491084
 12/02  10:00:00,1329.73765954,98.4074998136,628.173734315,0.0,131.945524568,266.955817592,619.984702944,559.970773812,42.4850247072,17.5289044254
 12/02  11:00:00,1353.15846435,98.4634547728,643.261182383,0.0,131.945524568,274.45309292,628.97387879,531.780089062,70.808374512,26.385415216
 12/02  12:00:00,1359.62999724,98.5250127693,648.107370216,0.0,131.945524568,274.45309292,619.694471266,522.503051781,70.808374512,26.3830449725
 12/02  13:00:00,1329.08377549,98.5226290029,649.491571226,0.0,131.945524568,274.45309292,616.659943816,519.476053488,70.808374512,26.3755158157
 12/02  14:00:00,1322.27597749,98.5677229779,649.962338135,0.0,131.945524568,266.955817592,598.659122149,515.634645545,56.6466996096,26.377776995
 12/02  15:00:00,1325.16176777,98.6274040319,653.384690588,0.0,131.945524568,266.955817592,568.906561141,508.830516858,42.4850247072,17.5910195755
 12/02  16:00:00,1238.1220384,97.7545976081,645.264160935,0.0,109.682768182,212.545889182,472.312087273,389.286416798,56.6466996096,26.3789708651
 12/02  17:00:00,1236.37964546,97.7545976081,636.734387476,0.0,109.682768182,220.04316451,509.262733791,397.91387434,84.9700494144,26.3788100369
 12/02  18:00:00,1198.03347193,97.7545976081,629.475675167,0.0,109.682768182,220.04316451,509.540682833,407.053568303,84.9700494144,17.5170651156
 12/02  19:00:00,1157.41915478,97.7545976081,624.199520037,0.0,100.150657288,199.110933808,546.820888534,444.471265781,84.9700494144,17.3795733381
 12/02  20:00:00,1142.89961452,97.7545976081,616.845409512,0.0,100.150657288,191.61365848,519.054447074,453.708523608,56.6466996096,8.69922385651
 12/02  21:00:00,1025.4159168,97.7545976081,607.204484513,0.0,55.6251445156,124.558693486,574.35753058,500.330809171,56.6466996096,17.3800217992
 12/02  22:00:00,1022.7951611,97.7545976081,601.704190031,0.0,55.6251445156,124.558693486,558.67126859,507.48559649,42.4850247072,8.70064739252
 12/02  23:00:00,1012.8353919,97.7545976081,599.756031122,0.0,46.0930336215,124.558693486,570.966443724,525.265381774,28.3233498048,17.3777121449
 12/02  24:00:00,1016.84709644,97.7545976081,597.977563217,0.0,46.0930336215,124.558693486,556.05675464,533.195539578,14.1616749024,8.69954015935
 12/03  01:00:00,987.806536354,97.7545976081,595.285757875,0.0,34.9616554283,113.312780494,557.773937881,543.40909723,5.66466996096,8.70017069029
 12/03  02:00:00,984.149345314,97.7545976081,593.921985978,0.0,34.9616554283,113.312780494,574.999985395,551.955810923,5.66466996096,17.3795045106
 12/03  03:00:00,983.632420557,97.7545976081,593.434198238,0.0,34.9616554283,113.312780494,574.077694482,559.713800939,5.66466996096,8.69922358193
 12/03  04:00:00,983.448974187,97.7545976081,593.269879547,0.0,34.9616554283,113.312780494,592.497138255,569.452555456,5.66466996096,17.3799128372
 12/03  05:00:00,991.587969703,97.7545976081,593.214526611,0.0,44.4937663224,113.312780494,584.266241412,569.900867065,5.66466996096,8.70070438618
 12/03  06:00:00,991.731953534,97.7545976081,593.195880063,0.0,44.4937663224,113.312780494,610.685099431,579.146157668,14.1616749024,17.3772668612
 12/03  07:00:00,1062.69741216,97.7545976081,593.19045073,0.0,54.0258772165,176.889270242,557.870543461,520.84754846,28.3233498048,8.6996451957
 12/03  08:00:00,1056.61323804,97.7545976081,590.749973453,0.0,54.0258772165,184.38654557,576.041178564,524.856014996,42.4850247072,8.70013886107
 12/03  09:00:00,1133.76877936,97.7545976081,585.648981463,0.0,65.1572554096,220.04316451,591.355386542,517.260691022,56.6466996096,17.4479959102
 12/03  10:00:00,1112.60065623,97.7545976081,565.848583458,0.0,65.1572554096,212.545889182,589.660888834,520.914830752,42.4850247072,26.261033375
 12/03  11:00:00,1116.65026301,97.7545976081,559.005892698,0.0,65.1572554096,220.04316451,609.33466662,520.945539403,70.808374512,17.5807527042
 12/03  12:00:00,1142.05205281,97.7545976081,576.512490174,0.0,65.1572554096,220.04316451,617.589882133,520.421249415,70.808374512,26.3602582069
 12/03  13:00:00,1146.43520753,97.7545976081,577.770659244,0.0,65.1572554096,220.04316451,618.53362114,521.365087384,70.808374512,26.3601592437
 12/03  14:00:00,1148.41422574,97.7545976081,576.304951921,0.0,65.1572554096,212.545889182,603.112063094,520.10468732,56.6466996096,26.3606761644
 12/03  15:00:00,1155.49214627,97.7545976081,571.380287025,0.0,65.1572554096,212.545889182,591.119053013,522.272731316,42.4850247072,26.3612969904
 12/03  16:00:00,1153.52616391,97.7545976081,566.083021414,0.0,65.1572554096,212.545889182,599.2758324,525.049388499,56.6466996096,17.5797442909
 12/03  17:00:00,1118.72833375,97.7545976081,557.123786389,0.0,65.1572554096,220.04316451,641.640527773,530.306986737,84.9700494144,26.3634916214
 12/03  18:00:00,1036.5570612,97.7545976081,510.628292597,0.0,54.0258772165,184.38654557,658.733781977,556.250638525,84.9700494144,17.5130940384
 12/03  19:00:00,976.951427841,97.7545976081,475.188433926,0.0,44.4937663224,163.454314868,698.003824875,595.65372231,84.9700494144,17.380053151
 12/03  20:00:00,966.837589427,97.7545976081,466.787598993,0.0,44.4937663224,155.95703954,667.223068129,601.87687939,56.6466996096,8.69948912959
 12/03  21:00:00,935.780328647,97.7545976081,464.061408945,0.0,44.4937663224,124.558693486,716.251869041,642.224711693,56.6466996096,17.3804577387
 12/03  22:00:00,906.790835076,97.7545976081,441.414636219,0.0,44.4937663224,124.558693486,704.745474062,653.55947098,42.4850247072,8.70097837462
 12/03  23:00:00,842.663484745,97.7545976081,393.572454797,0.0,34.9616554283,124.558693486,723.482800574,677.78105586,28.3233498048,17.3783949087
 12/03  24:00:00,807.947351428,97.7545976081,361.675209855,0.0,34.9616554283,124.558693486,712.848280362,689.986691445,14.1616749024,8.69991401431
 12/04  01:00:00,780.878192922,97.7545976081,338.933913476,0.0,46.0930336215,113.312780494,726.228183685,711.862958391,5.66466996096,8.70055533347
 12/04  02:00:00,750.691985273,97.7545976081,308.379174394,0.0,46.0930336215,113.312780494,765.92902689,742.884043093,5.66466996096,17.3803138356
 12/04  03:00:00,733.707875076,97.7545976081,290.756429782,0.0,46.0930336215,113.312780494,775.950588317,761.586261047,5.66466996096,8.69965730875
 12/04  04:00:00,729.448478377,97.7545976081,286.710889039,0.0,46.0930336215,113.312780494,795.115555265,772.070032816,5.66466996096,17.3808524881
 12/04  05:00:00,840.735125083,97.7545976081,300.502397427,0.0,100.150657288,148.969399434,748.266731168,733.900855243,5.66466996096,8.70120596422
 12/04  06:00:00,891.180935359,97.7545976081,341.913396429,0.0,100.150657288,149.894399434,1259.94162201,1228.39865863,14.1616749024,17.3812884751
 12/04  07:00:00,1100.46619859,98.0095901129,325.394426064,0.0,176.471037341,302.612436532,897.663394869,860.639848658,28.3233498048,8.7001964057
 12/04  08:00:00,1212.10071508,98.2933534847,325.238242608,0.0,243.2593065,310.10971186,854.070759499,794.063767031,42.4850247072,17.5219677609
 12/04  09:00:00,1303.72233023,98.4118689266,366.983893694,0.0,243.2593065,310.10971186,825.187089818,742.149367423,56.6466996096,26.3910227849
 12/04  10:00:00,1439.32412975,98.5021389993,464.385776715,0.0,243.2593065,302.612436532,791.157104602,713.373309236,42.4850247072,35.2987706584
 12/04  11:00:00,1513.97820391,98.5792162302,533.879498009,0.0,243.2593065,310.10971186,779.471856263,673.196524326,70.808374512,35.4669574245
 12/04  12:00:00,1527.51895679,98.6476988108,548.749882422,0.0,243.2593065,310.10971186,747.313710236,640.980182126,70.808374512,35.5251535982
 12/04  13:00:00,1497.19158064,98.7102062493,559.248284598,0.0,243.2593065,310.10971186,708.065205759,610.719621957,70.808374512,26.5372092898
 12/04  14:00:00,1540.19031103,98.7679622695,568.561184364,0.0,243.2593065,302.612436532,668.315155251,576.12514382,56.6466996096,35.5433118215
 12/04  15:00:00,1559.27175126,98.8348120046,574.935388109,0.0,243.2593065,302.612436532,622.126641358,544.159124655,42.4850247072,35.4824919953
 12/04  16:00:00,1568.17444414,99.0134536444,573.075530563,0.0,243.2593065,302.612436532,610.152149314,518.089139963,56.6466996096,35.416309741
 12/04  17:00:00,1574.35408769,99.2060622463,569.529175618,0.0,243.2593065,310.10971186,618.681455656,507.265905718,84.9700494144,26.4455005231
 12/04  18:00:00,1569.14199415,99.4212744075,561.192747481,0.0,243.2593065,310.10971186,627.803574199,525.358035742,84.9700494144,17.4754890431
 12/04  19:00:00,1294.77639402,97.7545976081,548.866989389,0.0,166.938926447,199.110933808,579.958807576,477.564324594,84.9700494144,17.4244335679
 12/04  20:00:00,1244.94592417,97.7545976081,509.599519411,0.0,166.938926447,191.61365848,550.237996844,484.870575088,56.6466996096,8.72072214636
 12/04  21:00:00,977.772710387,97.7545976081,390.772777388,0.0,100.150657288,124.558693486,609.495611155,535.424211875,56.6466996096,17.4246996711
 12/04  22:00:00,870.540431576,97.7545976081,328.463320617,0.0,100.150657288,124.558693486,617.70182224,557.832535966,42.4850247072,17.3842615666
 12/04  23:00:00,777.848339156,97.7545976081,302.741966694,0.0,46.0930336215,124.558693486,625.847073351,588.823205275,28.3233498048,8.70051827043
 12/04  24:00:00,782.455449328,97.7545976081,309.394603293,0.0,46.0930336215,124.558693486,619.266788308,587.725010748,14.1616749024,17.3801026576
 12/05  01:00:00,739.965495411,97.7545976081,281.301756911,0.0,46.0930336215,113.312780494,652.795722673,638.431342569,5.66466996096,8.69971014325
 12/05  02:00:00,698.798344865,97.7545976081,241.068716467,0.0,46.0930336215,113.312780494,694.257390654,679.892446874,5.66466996096,8.70027381957
 12/05  03:00:00,720.282874005,97.7545976081,257.944106245,0.0,46.0930336215,113.312780494,680.06356048,657.016696145,5.66466996096,17.3821943743
 12/05  04:00:00,748.925213658,97.7545976081,284.856634309,0.0,46.0930336215,113.312780494,668.307322413,653.943252281,5.66466996096,8.69940017118
 12/05  05:00:00,844.614607785,97.7545976081,291.189923751,0.0,100.150657288,148.969399434,662.529357633,639.48438905,5.66466996096,17.380298622
 12/05  06:00:00,853.43037761,97.9357313604,296.077498059,0.0,100.150657288,149.894399434,1047.22037825,1024.35774934,14.1616749024,8.70095401089
 12/05  07:00:00,1047.0303276,98.5859907724,267.092696995,0.0,176.471037341,302.612436532,809.496371331,763.79202026,28.3233498048,17.3810012662
 12/05  08:00:00,1173.96530578,98.7972476899,291.102607281,0.0,243.2593065,310.10971186,755.889788336,695.880398911,42.4850247072,17.5243647181
 12/05  09:00:00,1309.60289053,98.9814866807,386.311753043,0.0,243.2593065,310.10971186,728.036545612,644.997315117,56.6466996096,26.3925308863
 12/05  10:00:00,1507.80633467,99.2230755748,522.748973416,0.0,243.2593065,302.612436532,686.964646703,618.000676239,42.4850247072,26.4789457574
 12/05  11:00:00,1545.84187324,99.4369136855,548.447696014,0.0,243.2593065,310.10971186,689.843962829,583.551296833,70.808374512,35.4842914848
 12/05  12:00:00,1558.24731078,99.7468109614,572.978787942,0.0,243.2593065,310.10971186,663.214452715,556.861274272,70.808374512,35.5448039314
 12/05  13:00:00,1530.11549586,100.218029251,589.324853019,0.0,243.2593065,310.10971186,636.738311165,530.555793561,70.808374512,35.3741430916
 12/05  14:00:00,1569.56327989,100.829313483,594.226735124,0.0,243.2593065,302.612436532,593.484751449,501.304290631,56.6466996096,35.5337612082
 12/05  15:00:00,1574.50361616,101.333294696,594.309362049,0.0,243.2593065,302.612436532,550.651379701,472.693154542,42.4850247072,35.4732004515
 12/05  16:00:00,1576.99121625,101.726113912,593.945657517,0.0,243.2593065,302.612436532,536.374753819,453.159818098,56.6466996096,26.5682361122
 12/05  17:00:00,1585.67198208,102.019854567,600.39326092,0.0,243.2593065,310.10971186,565.979717071,445.754756699,84.9700494144,35.2549109577
 12/05  18:00:00,1588.58675176,102.205041096,599.097615503,0.0,243.2593065,310.10971186,564.323565767,461.879293794,84.9700494144,17.4742225589
 12/05  19:00:00,1302.23647006,97.7545976081,586.59029073,0.0,166.938926447,199.110933808,536.06006598,442.366764081,84.9700494144,8.7232524843
 12/05  20:00:00,1278.12459339,97.7545976081,572.242659186,0.0,166.938926447,191.61365848,524.169700295,450.099500616,56.6466996096,17.4235000694
 12/05  21:00:00,1126.48596156,97.7545976081,555.444983602,0.0,100.150657288,124.558693486,569.325429753,495.254251409,56.6466996096,17.4244787346
 12/05  22:00:00,1025.18256604,97.7545976081,488.014017508,0.0,100.150657288,124.558693486,559.269406612,508.082446954,42.4850247072,8.70193495049
 12/05  23:00:00,920.398206592,97.7545976081,445.0806472,0.0,46.0930336215,124.558693486,577.138404129,531.434365624,28.3233498048,17.3806886995
 12/05  24:00:00,882.125516773,97.7545976081,412.45959173,0.0,46.0930336215,124.558693486,565.52815399,542.665332729,14.1616749024,8.70114635829
 12/06  01:00:00,813.578160148,97.7545976081,362.916038855,0.0,46.0930336215,113.312780494,579.42875789,556.384500466,5.66466996096,17.3795874623
 12/06  02:00:00,816.153196387,97.7545976081,367.507586756,0.0,46.0930336215,113.312780494,576.206874499,561.841760145,5.66466996096,8.7004443933
 12/06  03:00:00,800.440260559,97.7545976081,353.286697981,0.0,46.0930336215,113.312780494,600.303472746,585.937794741,5.66466996096,8.70100804429
 12/06  04:00:00,765.367339943,97.7545976081,319.262169965,0.0,46.0930336215,113.312780494,627.336180663,604.290320856,5.66466996096,17.3811898462
 12/06  05:00:00,845.593951953,97.7545976081,312.519338346,0.0,100.150657288,148.969399434,609.334128868,594.969338687,5.66466996096,8.70012022072
 12/06  06:00:00,848.593659257,98.1604692653,314.587183096,0.0,100.150657288,149.894399434,965.73425361,934.189357383,14.1616749024,17.3832213246
 12/06  07:00:00,1056.64694337,98.7832463818,296.640320273,0.0,176.471037341,302.612436532,728.610410355,691.585285808,28.3233498048,8.70177474224
 12/06  08:00:00,1220.16531733,99.455721148,345.958774982,0.0,243.2593065,310.10971186,710.365503592,641.603571368,42.4850247072,26.2769075165
 12/06  09:00:00,1413.32965361,99.7887996596,496.489120679,0.0,243.2593065,310.10971186,695.513710984,612.474802386,56.6466996096,26.3922089886
 12/06  10:00:00,1499.88862553,100.252986499,557.047662853,0.0,243.2593065,302.612436532,654.635493869,585.66581055,42.4850247072,26.4846586121
 12/06  11:00:00,1534.00926664,100.707271103,581.199745343,0.0,243.2593065,310.10971186,661.497978484,555.211329324,70.808374512,35.4782746484
 12/06  12:00:00,1557.85824084,101.280798369,593.714903501,0.0,243.2593065,310.10971186,639.079594198,532.732976827,70.808374512,35.5382428594
 12/06  13:00:00,1525.91974994,101.655334081,599.857080858,0.0,243.2593065,310.10971186,615.035362529,517.694268019,70.808374512,26.5327199974
 12/06  14:00:00,1563.65226285,101.984012076,604.264263276,0.0,243.2593065,302.612436532,602.157802192,507.273183128,56.6466996096,38.2379194539
 12/06  15:00:00,1565.54596596,102.309014783,605.829969063,0.0,243.2593065,302.612436532,574.393290733,499.088316444,42.4850247072,32.819949581
 12/06  16:00:00,1565.7714864,102.645946296,604.936511528,0.0,243.2593065,302.612436532,582.696701734,490.620239397,56.6466996096,35.4297627272
 12/06  17:00:00,1567.16743536,102.909968078,599.797683088,0.0,243.2593065,310.10971186,598.722837451,487.302282677,84.9700494144,26.45050536
 12/06  18:00:00,1564.85211573,103.16905394,591.94784441,0.0,243.2593065,310.10971186,590.476996318,488.029165514,84.9700494144,17.47778139
 12/06  19:00:00,1282.81786288,97.7545976081,584.208334433,0.0,166.938926447,199.110933808,566.041324425,463.64575103,84.9700494144,17.4255239807
 12/06  20:00:00,1267.83674975,97.7545976081,579.47635427,0.0,166.938926447,191.61365848,541.422628349,467.352293365,56.6466996096,17.4236353745
 12/06  21:00:00,1129.46691701,97.7545976081,576.112758211,0.0,100.150657288,124.558693486,587.672504887,513.602874966,56.6466996096,17.4229303114
 12/06  22:00:00,1059.6767172,97.7545976081,545.451138894,0.0,100.150657288,124.558693486,577.142718871,525.954702284,42.4850247072,8.70299187941
 12/06  23:00:00,934.312258244,97.7545976081,480.013998015,0.0,46.0930336215,124.558693486,586.356674319,549.332186097,28.3233498048,8.70113841792
 12/06  24:00:00,898.481307489,97.7545976081,440.210264191,0.0,46.0930336215,124.558693486,591.558261557,560.015163982,14.1616749024,17.381422673
 12/07  01:00:00,853.324871858,97.7545976081,408.118442249,0.0,46.0930336215,113.312780494,585.271400577,570.906346795,5.66466996096,8.70038382116
 12/07  02:00:00,805.960445398,97.7545976081,359.726116749,0.0,46.0930336215,113.312780494,609.817855265,586.770574439,5.66466996096,17.3826108649
 12/07  03:00:00,810.222932746,97.7545976081,365.680858667,0.0,46.0930336215,113.312780494,604.921352736,590.557274177,5.66466996096,8.69940859869
 12/07  04:00:00,872.796584005,97.7545976081,427.180756074,0.0,46.0930336215,113.312780494,621.208856219,598.163231666,5.66466996096,17.3809545927
 12/07  05:00:00,1011.40436401,97.7545976081,466.009070537,0.0,100.150657288,148.969399434,596.415940176,582.049944043,5.66466996096,8.7013261712
 12/07  06:00:00,1060.82224244,98.2343548505,506.201069011,0.0,100.150657288,149.894399434,957.97106189,926.427515858,14.1616749024,17.3818711302
 12/07  07:00:00,1255.96789952,98.9990239912,476.655417986,0.0,176.471037341,302.612436532,722.694810713,685.670976225,28.3233498048,8.70048468309
 12/07  08:00:00,1368.56495558,99.8705346791,481.76255573,0.0,243.2593065,310.10971186,701.451182509,641.442360734,42.4850247072,17.5237970679
 12/07  09:00:00,1462.42651502,100.506053629,539.588400046,0.0,243.2593065,310.10971186,679.33084002,596.289017362,56.6466996096,26.3951230486
 12/07  10:00:00,1525.98230713,100.982793685,562.432818356,0.0,243.2593065,302.612436532,648.641645944,570.850780979,42.4850247072,35.305840258
 12/07  11:00:00,1551.52420547,101.602779893,580.864282803,0.0,243.2593065,310.10971186,648.744952861,542.460465775,70.808374512,35.4761125746
 12/07  12:00:00,1560.81434659,102.165107148,596.566898782,0.0,243.2593065,310.10971186,623.768740386,517.424712175,70.808374512,35.5356536986
 12/07  13:00:00,1516.99451996,102.734338312,600.536434383,0.0,243.2593065,310.10971186,589.234923294,491.883639512,70.808374512,26.5429092699
 12/07  14:00:00,1547.28072118,103.270600555,600.741223633,0.0,243.2593065,302.612436532,557.58318573,465.380681493,56.6466996096,35.5558046266
 12/07  15:00:00,1547.94355058,103.714276364,601.965013069,0.0,243.2593065,302.612436532,516.119116838,438.13894307,42.4850247072,35.4951490605
 12/07  16:00:00,1552.69691257,104.024520772,602.072021292,0.0,243.2593065,302.612436532,511.271938047,419.196476365,56.6466996096,35.4287620718
 12/07  17:00:00,1562.87537169,104.210686002,607.740231214,0.0,243.2593065,310.10971186,527.265538529,415.846087918,84.9700494144,26.4494011974
 12/07  18:00:00,1573.28188906,104.350652604,615.917258062,0.0,243.2593065,310.10971186,537.800493443,435.353656156,84.9700494144,17.4767878733
 12/07  19:00:00,1277.23769154,97.7545976081,608.702808126,0.0,166.938926447,199.110933808,526.061921963,423.666590293,84.9700494144,17.4252822554
 12/07  20:00:00,1260.35272903,97.7545976081,607.522872958,0.0,166.938926447,191.61365848,503.109457988,429.037284165,56.6466996096,17.4254742136
 12/07  21:00:00,1125.8320621,97.7545976081,602.871409973,0.0,100.150657288,124.558693486,537.347220976,471.97909474,56.6466996096,8.72142662681
 12/07  22:00:00,1082.34329248,97.7545976081,595.964911017,0.0,100.150657288,124.558693486,542.185371473,482.313560039,42.4850247072,17.3867867272
 12/07  23:00:00,1012.2259768,97.7545976081,591.168020633,0.0,46.0930336215,124.558693486,541.228424882,504.204474809,28.3233498048,8.70060026893
 12/07  24:00:00,1013.84388928,97.7545976081,585.597407478,0.0,46.0930336215,124.558693486,547.855280152,516.310693794,14.1616749024,17.3829114555
 12/08  01:00:00,980.03154404,97.7545976081,560.692881529,0.0,46.0930336215,113.312780494,540.226411257,525.861784649,5.66466996096,8.69995664731
 12/08  02:00:00,966.053734794,97.7545976081,546.704156469,0.0,46.0930336215,113.312780494,557.149455467,534.103096765,5.66466996096,17.3816887413
 12/08  03:00:00,938.169131656,97.7545976081,519.253946672,0.0,46.0930336215,113.312780494,559.380579465,545.014166008,5.66466996096,8.70174349524
 12/08  04:00:00,907.323698276,97.7545976081,488.568611858,0.0,46.0930336215,113.312780494,578.49172056,555.444331897,5.66466996096,17.3827187018
 12/08  05:00:00,991.584289264,97.7545976081,482.278861892,0.0,100.150657288,148.969399434,556.046224865,541.680617787,5.66466996096,8.70093711686
 12/08  06:00:00,1044.33844588,98.2534883855,533.202453166,0.0,100.150657288,149.894399434,872.30654119,849.443330643,14.1616749024,8.70153564384
 12/08  07:00:00,1279.60314039,99.0963397568,529.880879257,0.0,176.471037341,302.612436532,677.71576709,632.009985251,28.3233498048,17.3824320342
 12/08  08:00:00,1403.71513689,100.224294002,540.884957699,0.0,243.2593065,310.10971186,652.703713252,592.695447455,42.4850247072,17.5232410902
 12/08  09:00:00,1445.67109281,101.122651031,569.656521911,0.0,243.2593065,310.10971186,631.782318973,548.740375782,56.6466996096,26.395243581
 12/08  10:00:00,1506.02428358,101.812951708,602.363334058,0.0,243.2593065,302.612436532,601.70141926,523.90993555,42.4850247072,35.3064590037
 12/08  11:00:00,1528.05194079,102.508934615,615.951554734,0.0,243.2593065,310.10971186,599.475517138,493.189612232,70.808374512,35.4775303938
 12/08  12:00:00,1524.70895498,103.146502112,611.788642077,0.0,243.2593065,310.10971186,575.907703741,469.562077353,70.808374512,35.5372518762
 12/08  13:00:00,1479.97343935,103.711879886,607.895589006,0.0,243.2593065,310.10971186,544.639612864,447.287355383,70.808374512,26.5438829686
 12/08  14:00:00,1510.36466985,104.280597932,603.979765075,0.0,243.2593065,302.612436532,511.783489679,419.578740692,56.6466996096,35.5580493782
 12/08  15:00:00,1509.87490138,104.786400726,602.856223054,0.0,243.2593065,302.612436532,469.357970392,391.375374034,42.4850247072,35.4975716511
 12/08  16:00:00,1510.05443215,105.29790049,602.544785856,0.0,243.2593065,302.612436532,464.805495317,372.727497308,56.6466996096,35.4312983998
 12/08  17:00:00,1522.60133264,105.683270932,608.38404542,0.0,243.2593065,310.10971186,485.577904335,374.156728099,84.9700494144,26.4511268216
 12/08  18:00:00,1546.61100668,105.979834412,621.260870043,0.0,243.2593065,310.10971186,491.702809382,389.255164493,84.9700494144,17.4775954739
