Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  19:00:00,1299.5379149,97.7545976081,644.881662642,0.0,166.938926447,199.110933808,485.236525471,382.840436981,84.9700494144,17.4260390755
 12/08  20:00:00,1298.65049774,97.7545976081,651.940728897,0.0,166.938926447,191.61365848,461.280580296,387.207576486,56.6466996096,17.4263042001
 12/08  21:00:00,1161.48528024,97.7545976081,648.965253533,0.0,100.150657288,124.558693486,494.669659195,429.301113162,56.6466996096,8.72184642346
 12/08  22:00:00,1119.504517,97.7545976081,646.459247662,0.0,100.150657288,124.558693486,498.135748445,438.263122554,42.4850247072,17.3876011835
 12/08  23:00:00,1047.8118992,97.7545976081,642.373314492,0.0,46.0930336215,124.558693486,497.895565677,460.871189265,28.3233498048,8.70102660682
 12/08  24:00:00,1044.23881935,97.7545976081,637.963462457,0.0,46.0930336215,124.558693486,499.571089626,468.025584494,14.1616749024,17.3838302292
 12/09  01:00:00,1034.03440319,97.7545976081,640.053528318,0.0,46.0930336215,113.312780494,487.874983895,473.509910424,5.66466996096,8.70040351055
 12/09  02:00:00,1034.81953568,97.7545976081,640.887833656,0.0,46.0930336215,113.312780494,502.054283356,479.006930185,5.66466996096,17.3826832097
 12/09  03:00:00,1035.00844555,97.7545976081,641.114518359,0.0,46.0930336215,113.312780494,499.528326499,485.161381529,5.66466996096,8.70227500877
 12/09  04:00:00,1035.03877679,97.7545976081,641.176681295,0.0,46.0930336215,113.312780494,513.588980386,490.543037366,5.66466996096,17.3812730596
 12/09  05:00:00,1046.52782408,97.7545976081,642.299980953,0.0,55.6251445156,113.312780494,497.843900907,483.477720406,5.66466996096,8.7015105403
 12/09  06:00:00,1050.01232416,97.7545976081,645.57221388,0.0,55.6251445156,113.312780494,517.904771948,486.360747567,14.1616749024,17.3823494788
 12/09  07:00:00,1123.54208125,97.7545976081,646.147199142,0.0,65.1572554096,176.889270242,468.380313324,431.356198474,28.3233498048,8.70076504484
 12/09  08:00:00,1230.60470998,98.0457457795,642.683090411,0.0,109.682768182,220.96816451,732.839685594,681.653293664,42.4850247072,8.70136722315
 12/09  09:00:00,1235.5415341,98.0441687821,641.495825261,0.0,109.682768182,220.96816451,653.83121509,579.721620133,56.6466996096,17.4628953471
 12/09  10:00:00,1342.96083854,98.40566663,641.17891497,0.0,131.945524568,266.955817592,621.774160317,552.998803754,42.4850247072,26.2903318558
 12/09  11:00:00,1350.54486352,98.4346206618,641.100438112,0.0,131.945524568,274.45309292,632.012821665,534.811018637,70.808374512,26.393428516
 12/09  12:00:00,1351.86549733,98.4481845135,640.996305637,0.0,131.945524568,274.45309292,625.93524328,528.734685635,70.808374512,26.3921831338
 12/09  13:00:00,1321.37507895,98.4576291151,639.792884442,0.0,131.945524568,274.45309292,620.565040504,523.366132169,70.808374512,26.3905338226
 12/09  14:00:00,1308.70733593,98.4661317718,637.802640648,0.0,131.945524568,266.955817592,611.423324427,528.387852139,56.6466996096,26.388772679
 12/09  15:00:00,1306.05905102,98.4710964562,635.822506466,0.0,131.945524568,266.955817592,594.457730008,534.373743193,42.4850247072,17.5989621081
 12/09  16:00:00,1224.50722667,97.7545976081,632.358286547,0.0,109.682768182,212.545889182,516.700044209,433.662681432,56.6466996096,26.3906631671
 12/09  17:00:00,1229.69911063,97.7545976081,630.402399469,0.0,109.682768182,220.04316451,546.09665166,434.738685129,84.9700494144,26.3879171167
 12/09  18:00:00,1197.6937894,97.7545976081,629.402487357,0.0,109.682768182,220.04316451,541.092413183,429.846035076,84.9700494144,26.2763286928
 12/09  19:00:00,1158.40139016,97.7545976081,625.314591325,0.0,100.150657288,199.110933808,576.686775556,483.014726199,84.9700494144,8.70199994301
 12/09  20:00:00,1152.56394346,97.7545976081,626.173279476,0.0,100.150657288,191.61365848,557.874207879,483.844235873,56.6466996096,17.3832723969
 12/09  21:00:00,1045.33192402,97.7545976081,630.392421149,0.0,55.6251445156,124.558693486,585.658071682,520.310128578,56.6466996096,8.70124349434
 12/09  22:00:00,1047.98756907,97.7545976081,633.283937871,0.0,55.6251445156,124.558693486,579.459623956,528.272752263,42.4850247072,8.70184698548
 12/09  23:00:00,1041.3371823,97.7545976081,636.422522566,0.0,46.0930336215,124.558693486,591.758213097,546.051883784,28.3233498048,17.382979508
 12/09  24:00:00,1043.57676302,97.7545976081,637.45906721,0.0,46.0930336215,124.558693486,575.144880092,552.282118361,14.1616749024,8.70108682781
 12/10  01:00:00,1020.28842903,97.7545976081,637.745816149,0.0,34.9616554283,113.312780494,595.864206809,572.81513218,5.66466996096,17.3844046684
 12/10  02:00:00,1020.33134376,97.7545976081,637.82544288,0.0,34.9616554283,113.312780494,591.951630252,577.586358334,5.66466996096,8.70060195692
 12/10  03:00:00,1018.71783523,97.7545976081,636.472218001,0.0,34.9616554283,113.312780494,598.96085612,575.913168926,5.66466996096,17.3830172335
 12/10  04:00:00,1014.64781102,97.7545976081,632.810979512,0.0,34.9616554283,113.312780494,600.871367206,586.504242725,5.66466996096,8.70245452092
 12/10  05:00:00,1021.78921724,97.7545976081,629.912980782,0.0,44.4937663224,113.312780494,607.576815221,584.530467456,5.66466996096,17.3816778036
 12/10  06:00:00,1019.37125704,97.7545976081,627.607810108,0.0,44.4937663224,113.312780494,613.180635869,590.317226231,14.1616749024,8.70173473624
 12/10  07:00:00,1089.44493976,97.7545976081,624.657670766,0.0,54.0258772165,176.889270242,596.561811057,550.85561796,28.3233498048,17.3828432922
 12/10  08:00:00,1084.10950234,97.7545976081,623.613801152,0.0,54.0258772165,184.38654557,597.071215339,545.885155709,42.4850247072,8.70103492285
 12/10  09:00:00,1160.78522454,97.7545976081,624.665744845,0.0,65.1572554096,220.04316451,585.507907601,511.408208407,56.6466996096,17.4529995844
 12/10  10:00:00,1158.72935109,97.7545976081,629.676981046,0.0,65.1572554096,212.545889182,570.565534306,510.560783606,42.4850247072,17.5197259922
 12/10  11:00:00,1173.57093307,97.7545976081,636.476199179,0.0,65.1572554096,220.04316451,605.975223937,508.794630426,70.808374512,26.3722189993
 12/10  12:00:00,1180.2654613,97.7545976081,641.604958314,0.0,65.1572554096,220.04316451,605.228144612,508.049922575,70.808374512,26.3698475254
 12/10  13:00:00,1178.35914566,97.7545976081,641.322930614,0.0,65.1572554096,220.04316451,606.660342415,509.481915367,70.808374512,26.3700525357
 12/10  14:00:00,1164.54969459,97.7545976081,635.42634008,0.0,65.1572554096,212.545889182,593.459025818,510.44059915,56.6466996096,26.3717270586
 12/10  15:00:00,1161.10868578,97.7545976081,632.112484702,0.0,65.1572554096,212.545889182,570.457399644,510.385113927,42.4850247072,17.5872610098
 12/10  16:00:00,1159.29582883,97.7545976081,630.336668866,0.0,65.1572554096,212.545889182,591.818060664,508.800483511,56.6466996096,26.3708775437
 12/10  17:00:00,1135.38225506,97.7545976081,631.712614793,0.0,65.1572554096,220.04316451,616.315940869,504.973916045,84.9700494144,26.3719754089
 12/10  18:00:00,1098.14964112,97.7545976081,629.922194882,0.0,54.0258772165,184.38654557,629.694160429,527.205805672,84.9700494144,17.5183053429
 12/10  19:00:00,1066.93034178,97.7545976081,625.46605668,0.0,44.4937663224,163.454314868,666.486082883,564.132743895,84.9700494144,17.3832895738
 12/10  20:00:00,1058.41470067,97.7545976081,623.854901769,0.0,44.4937663224,155.95703954,634.037470473,568.689501757,56.6466996096,8.70126910634
 12/10  21:00:00,1026.49736581,97.7545976081,623.374369477,0.0,44.4937663224,124.558693486,678.676186011,604.645077498,56.6466996096,17.3844089036
 12/10  22:00:00,1026.02912219,97.7545976081,623.231046141,0.0,44.4937663224,124.558693486,661.135147098,609.949509702,42.4850247072,8.70061268869
 12/10  23:00:00,1015.98495843,97.7545976081,623.189812881,0.0,34.9616554283,124.558693486,672.164235989,626.457904287,28.3233498048,17.382981897
 12/10  24:00:00,1017.11070379,97.7545976081,623.178555646,0.0,34.9616554283,124.558693486,654.41879763,631.554693435,14.1616749024,8.70242929209
 12/11  01:00:00,1017.25870991,97.7545976081,624.536826833,0.0,46.0930336215,113.312780494,660.179278612,637.132704385,5.66466996096,17.3819042661
 12/11  02:00:00,1018.6219674,97.7545976081,625.870858291,0.0,46.0930336215,113.312780494,658.06573211,643.699115697,5.66466996096,8.70194645208
 12/11  03:00:00,1016.84232348,97.7545976081,624.136815967,0.0,46.0930336215,113.312780494,671.542662269,648.494655104,5.66466996096,17.3833372042
 12/11  04:00:00,1016.15514185,97.7545976081,623.45262815,0.0,46.0930336215,113.312780494,667.704840184,653.338861542,5.66466996096,8.70130868109
 12/11  05:00:00,1106.28468259,97.7545976081,623.247559072,0.0,100.150657288,148.969399434,639.384936062,625.018327829,5.66466996096,8.70193827255
 12/11  06:00:00,1108.51213035,97.7545976081,623.188777173,0.0,100.150657288,149.894399434,1126.11116513,1094.56556638,14.1616749024,17.3839238401
 12/11  07:00:00,1337.52845522,97.9933942197,623.172906094,0.0,176.471037341,302.612436532,788.192854894,751.168215793,28.3233498048,8.70128929591
 12/11  08:00:00,1449.56882823,98.2752445315,623.170802502,0.0,243.2593065,310.10971186,756.673254901,687.906259057,42.4850247072,26.2819711363
 12/11  09:00:00,1486.96450691,98.3929940714,623.170372383,0.0,243.2593065,310.10971186,736.676169253,653.631245342,56.6466996096,26.3982243021
 12/11  10:00:00,1522.90044069,98.4823545008,625.53955538,0.0,243.2593065,302.612436532,712.841429302,643.863706638,42.4850247072,26.4926979568
 12/11  11:00:00,1536.59860524,98.5584945204,631.315493772,0.0,243.2593065,310.10971186,728.66733161,622.359662859,70.808374512,35.4992942386
 12/11  12:00:00,1544.68806849,98.6269159986,637.63633665,0.0,243.2593065,310.10971186,703.958497409,597.587820284,70.808374512,35.5623026129
 12/11  13:00:00,1510.65813767,98.6886073522,644.714599592,0.0,243.2593065,310.10971186,680.676180678,574.477332331,70.808374512,35.390473835
 12/11  14:00:00,1543.70207973,98.7458082143,643.209626099,0.0,243.2593065,302.612436532,646.927837293,554.726918263,56.6466996096,35.5542194201
 12/11  15:00:00,1542.23587839,98.8041503301,640.978136889,0.0,243.2593065,302.612436532,626.728718302,548.749422294,42.4850247072,35.4942713008
 12/11  16:00:00,1537.71585259,98.9579066784,635.737858651,0.0,243.2593065,302.612436532,627.458394866,535.382319375,56.6466996096,35.4293758821
 12/11  17:00:00,1539.60498773,99.1812932726,630.268267285,0.0,243.2593065,310.10971186,633.020573841,521.591323639,84.9700494144,26.4592007879
 12/11  18:00:00,1551.80054026,99.481449766,630.538132966,0.0,243.2593065,310.10971186,618.124082228,515.671330123,84.9700494144,17.4827026904
 12/11  19:00:00,1298.0254509,97.7545976081,640.694836355,0.0,166.938926447,199.110933808,563.325614786,460.928254908,84.9700494144,17.4273104628
 12/11  20:00:00,1300.65903937,97.7545976081,650.81036803,0.0,166.938926447,191.61365848,527.443949692,462.074856025,56.6466996096,8.7223940579
 12/11  21:00:00,1173.12832898,97.7545976081,657.763287745,0.0,100.150657288,124.558693486,577.167036232,503.092009086,56.6466996096,17.4283275362
 12/11  22:00:00,1136.11536379,97.7545976081,660.453215673,0.0,100.150657288,124.558693486,566.538542512,506.665854004,42.4850247072,17.3876638005
 12/11  23:00:00,1067.82113447,97.7545976081,659.862776363,0.0,46.0930336215,124.558693486,558.76819132,521.74247713,28.3233498048,8.70236438481
 12/11  24:00:00,1068.37825959,97.7545976081,659.625359492,0.0,46.0930336215,124.558693486,556.715696968,525.169923209,14.1616749024,17.3840988569
 12/12  01:00:00,1055.81653887,97.7545976081,659.509845975,0.0,46.0930336215,113.312780494,542.51345247,528.146921734,5.66466996096,8.70186077448
 12/12  02:00:00,1054.5212536,97.7545976081,658.488610228,0.0,46.0930336215,113.312780494,547.630499275,533.263269776,5.66466996096,8.70255953861
 12/12  03:00:00,1050.97308104,97.7545976081,654.273085925,0.0,46.0930336215,113.312780494,557.233493665,534.184255738,5.66466996096,17.3845679657
 12/12  04:00:00,1035.95859993,97.7545976081,638.123552297,0.0,46.0930336215,113.312780494,548.476392128,534.109766002,5.66466996096,8.70195616449
 12/12  05:00:00,1117.1094871,97.7545976081,625.03991297,0.0,100.150657288,148.969399434,531.363753454,508.313178297,5.66466996096,17.3859051963
 12/12  06:00:00,1097.43497154,97.9094624314,602.805094526,0.0,100.150657288,149.894399434,861.670373382,838.807328969,14.1616749024,8.70136951047
 12/12  07:00:00,1323.23461132,98.5567054021,599.986137619,0.0,176.471037341,302.612436532,635.399999181,589.690600203,28.3233498048,17.3860491727
 12/12  08:00:00,1441.10147974,98.7664240795,607.442632737,0.0,243.2593065,310.10971186,608.980254302,548.965835056,42.4850247072,17.5293945391
 12/12  09:00:00,1480.21340105,98.9232476742,609.243447355,0.0,243.2593065,310.10971186,614.355425302,531.304561407,56.6466996096,26.4041642854
 12/12  10:00:00,1509.95391422,99.302082495,605.181276899,0.0,243.2593065,302.612436532,595.862162654,518.063278751,42.4850247072,35.3138591955
 12/12  11:00:00,1511.63353586,99.6828962207,598.747673522,0.0,243.2593065,310.10971186,595.337626785,493.197821425,70.808374512,31.3314308484
 12/12  12:00:00,1505.02633382,100.032461395,590.30517161,0.0,243.2593065,310.10971186,581.305478166,470.779702084,70.808374512,39.7174015696
 12/12  13:00:00,1465.07535608,100.408549376,592.089993276,0.0,243.2593065,310.10971186,545.138358227,447.777828421,70.808374512,26.5521552942
 12/12  14:00:00,1500.83422039,100.999762047,594.209419154,0.0,243.2593065,302.612436532,513.181391698,420.96286312,56.6466996096,35.5718289682
 12/12  15:00:00,1504.26657386,101.512359956,597.470218705,0.0,243.2593065,302.612436532,477.773603604,399.776864229,42.4850247072,35.511714667
 12/12  16:00:00,1504.41343323,101.949817822,597.475280702,0.0,243.2593065,302.612436532,475.918907235,383.8268065,56.6466996096,35.445401125
 12/12  17:00:00,1508.03539483,102.407043721,594.071273003,0.0,243.2593065,310.10971186,489.179609569,377.754059753,84.9700494144,26.4555004019
 12/12  18:00:00,1551.10101465,102.816782389,627.522725801,0.0,243.2593065,310.10971186,500.780482697,398.327511421,84.9700494144,17.482921862
 12/12  19:00:00,1313.05844879,97.7545976081,647.84222888,0.0,166.938926447,199.110933808,491.73439544,389.336107294,84.9700494144,17.4282387311
 12/12  20:00:00,1316.21010682,97.7545976081,638.201255966,0.0,166.938926447,191.61365848,468.114702547,394.042302189,56.6466996096,17.4257007484
 12/12  21:00:00,1176.84766997,97.7545976081,624.811401885,0.0,100.150657288,124.558693486,509.797318556,435.722270851,56.6466996096,17.4283480949
 12/12  22:00:00,1141.93838168,97.7545976081,614.143780999,0.0,100.150657288,124.558693486,495.589386053,444.398718956,42.4850247072,8.70564238947
 12/12  23:00:00,1073.47167028,97.7545976081,604.291080381,0.0,46.0930336215,124.558693486,510.200610124,464.494059204,28.3233498048,17.3832011153
 12/12  24:00:00,1059.30293969,97.7545976081,600.351972066,0.0,46.0930336215,124.558693486,495.835582825,472.971340639,14.1616749024,8.70256728353
 12/13  01:00:00,1044.33123898,97.7545976081,599.816178813,0.0,46.0930336215,113.312780494,505.005129074,481.95558809,5.66466996096,17.3848710233
 12/13  02:00:00,1051.87361812,97.7545976081,593.137889954,0.0,46.0930336215,113.312780494,507.008854453,492.642011327,5.66466996096,8.70217316491
 12/13  03:00:00,1048.88550558,97.7545976081,583.667268152,0.0,46.0930336215,113.312780494,516.882017284,502.514486851,5.66466996096,8.70286047128
 12/13  04:00:00,1042.64381213,97.7545976081,577.425362445,0.0,46.0930336215,113.312780494,533.261176415,510.211325647,5.66466996096,17.3851808074
 12/13  05:00:00,1122.06967675,97.7545976081,574.583137977,0.0,100.150657288,148.969399434,510.592746557,496.225794054,5.66466996096,8.70228254145
 12/13  06:00:00,1122.16270738,98.1541724196,570.374712916,0.0,100.150657288,149.894399434,800.088337794,768.542644157,14.1616749024,17.3840187345
 12/13  07:00:00,1342.40884082,98.7814846278,565.498412491,0.0,176.471037341,302.612436532,608.610277345,571.585205773,28.3233498048,8.70172176787
 12/13  08:00:00,1451.26932772,99.7804173904,565.133821009,0.0,243.2593065,310.10971186,606.085414344,537.315933169,42.4850247072,26.2844564676
 12/13  09:00:00,1485.59194429,100.29702935,567.625604061,0.0,243.2593065,310.10971186,600.219854259,517.171468579,56.6466996096,26.4016860708
 12/13  10:00:00,1518.36744234,100.718466599,575.174097976,0.0,243.2593065,302.612436532,576.586146363,507.604309964,42.4850247072,26.4968116914
 12/13  11:00:00,1521.89839347,101.145384679,585.471923585,0.0,243.2593065,310.10971186,602.344229112,496.029851326,70.808374512,35.506003273
 12/13  12:00:00,1520.24411365,101.614065278,596.151076909,0.0,243.2593065,310.10971186,589.759332215,483.380974933,70.808374512,35.5699827699
 12/13  13:00:00,1479.22218878,101.916517988,604.206846897,0.0,243.2593065,310.10971186,588.820952745,482.615159046,70.808374512,35.3974191863
 12/13  14:00:00,1517.2566094,102.266263245,610.765412582,0.0,243.2593065,302.612436532,572.018914581,479.809467455,56.6466996096,35.5627475164
 12/13  15:00:00,1521.64694518,102.633719541,614.236407276,0.0,243.2593065,302.612436532,550.123755074,472.135743874,42.4850247072,35.502986493
 12/13  16:00:00,1522.29239308,102.980254116,618.299184881,0.0,243.2593065,302.612436532,555.594452721,463.509857515,56.6466996096,35.4378955964
 12/13  17:00:00,1530.6397771,103.203410632,621.71727232,0.0,243.2593065,310.10971186,577.551395797,466.121096871,84.9700494144,26.4602495112
 12/13  18:00:00,1543.68918425,103.439612976,623.051707977,0.0,243.2593065,310.10971186,570.554567474,468.101894194,84.9700494144,17.4826238654
 12/13  19:00:00,1275.09740536,97.7545976081,622.195169668,0.0,166.938926447,199.110933808,550.750335784,448.349672131,84.9700494144,17.4306142391
 12/13  20:00:00,1264.92509018,97.7545976081,618.598097994,0.0,166.938926447,191.61365848,527.92468182,453.850629467,56.6466996096,17.4273527438
 12/13  21:00:00,1127.60448674,97.7545976081,615.233651986,0.0,100.150657288,124.558693486,560.64198719,495.269727218,56.6466996096,8.72556036274
 12/13  22:00:00,1087.33236649,97.7545976081,614.026447285,0.0,100.150657288,124.558693486,561.25800347,501.381750448,42.4850247072,17.3912283139
 12/13  23:00:00,1021.43897901,97.7545976081,613.650666283,0.0,46.0930336215,124.558693486,556.773059697,519.748075193,28.3233498048,8.70163469919
 12/13  24:00:00,1020.4847548,97.7545976081,614.746985062,0.0,46.0930336215,124.558693486,557.827726211,526.280791951,14.1616749024,17.3852593578
 12/14  01:00:00,1010.08324997,97.7545976081,617.14802543,0.0,46.0930336215,113.312780494,546.538418281,532.172967474,5.66466996096,8.70078084553
 12/14  02:00:00,1012.11154462,97.7545976081,619.223723792,0.0,46.0930336215,113.312780494,559.983909175,536.934690073,5.66466996096,17.3845491411
 12/14  03:00:00,1014.71542459,97.7545976081,621.859812456,0.0,46.0930336215,113.312780494,556.989221238,542.621220225,5.66466996096,8.70333105185
 12/14  04:00:00,1016.98056731,97.7545976081,624.155061494,0.0,46.0930336215,113.312780494,571.24693742,548.198679763,5.66466996096,17.3835876956
 12/14  05:00:00,1113.16708146,97.7545976081,629.534870942,0.0,100.150657288,148.969399434,544.040702149,529.673238314,5.66466996096,8.70279387405
 12/14  06:00:00,1121.56592437,98.2185947625,635.269093232,0.0,100.150657288,149.894399434,860.403547909,828.856741199,14.1616749024,17.3851318071
 12/14  07:00:00,1358.00502629,99.0414452081,640.284236793,0.0,176.471037341,302.612436532,639.383974125,602.358352162,28.3233498048,8.7022721582
 12/14  08:00:00,1458.89420654,100.212033406,626.041838577,0.0,243.2593065,310.10971186,621.024275953,561.009149804,42.4850247072,17.5301014421
 12/14  09:00:00,1506.54956936,100.64822324,636.262468348,0.0,243.2593065,310.10971186,627.496844324,544.442814873,56.6466996096,26.4073298411
 12/14  10:00:00,1530.17224493,101.028010133,625.502489984,0.0,243.2593065,302.612436532,611.396666271,533.585840018,42.4850247072,35.3258015462
 12/14  11:00:00,1527.05797322,101.488519292,613.567719122,0.0,243.2593065,310.10971186,620.359896528,514.051181796,70.808374512,35.5003402203
 12/14  12:00:00,1501.19219935,102.164432409,584.042861896,0.0,243.2593065,310.10971186,580.68715753,474.315176668,70.808374512,35.5636063506
 12/14  13:00:00,1435.77365555,102.600448648,558.241451598,0.0,243.2593065,310.10971186,552.942823158,446.742011697,70.808374512,35.3924369492
 12/14  14:00:00,1464.71116576,103.093473102,552.979130188,0.0,243.2593065,302.612436532,515.861382936,423.657383624,56.6466996096,35.557299702
 12/14  15:00:00,1463.06501293,103.385114923,551.034590612,0.0,243.2593065,302.612436532,493.24591855,415.263155327,42.4850247072,35.4977385163
 12/14  16:00:00,1458.32533317,103.667569768,545.599188646,0.0,243.2593065,302.612436532,491.138388673,407.15683351,56.6466996096,27.3348555536
 12/14  17:00:00,1464.47351043,104.006923143,544.439126971,0.0,243.2593065,310.10971186,512.580239997,393.083403267,84.9700494144,34.5267873155
 12/14  18:00:00,1485.67002069,104.304822247,554.327152932,0.0,243.2593065,310.10971186,499.768035696,397.314418475,84.9700494144,17.4835678067
 12/14  19:00:00,1234.83663251,97.7545976081,572.745790132,0.0,166.938926447,199.110933808,491.488181814,389.090037693,84.9700494144,17.4280947063
 12/14  20:00:00,1226.37797411,97.7545976081,570.839915448,0.0,166.938926447,191.61365848,455.591692409,390.219080087,56.6466996096,8.72591271221
 12/14  21:00:00,1120.33886662,97.7545976081,600.63721088,0.0,100.150657288,124.558693486,511.011779091,436.935748651,56.6466996096,17.4293308307
 12/14  22:00:00,1100.57744428,97.7545976081,621.758051278,0.0,100.150657288,124.558693486,508.732655412,448.859037418,42.4850247072,17.3885932874
 12/14  23:00:00,1031.31009652,97.7545976081,620.229628513,0.0,46.0930336215,124.558693486,501.654456388,464.628232113,28.3233498048,8.70287447016
 12/14  24:00:00,1032.30821424,97.7545976081,620.465650469,0.0,46.0930336215,124.558693486,500.04273369,468.495789382,14.1616749024,17.3852694058
 12/15  01:00:00,1019.98716847,97.7545976081,620.582145052,0.0,46.0930336215,113.312780494,486.360545934,471.993374318,5.66466996096,8.70250165479
 12/15  02:00:00,1029.02567535,97.7545976081,630.230693989,0.0,46.0930336215,113.312780494,493.765787573,479.397870719,5.66466996096,8.70324689313
 12/15  03:00:00,1043.13915586,97.7545976081,645.295767074,0.0,46.0930336215,113.312780494,510.688060136,487.63732641,5.66466996096,17.3860637649
 12/15  04:00:00,1047.383329,97.7545976081,649.985016119,0.0,46.0930336215,113.312780494,506.161983527,491.794543365,5.66466996096,8.70277020124
 12/15  05:00:00,1147.86341244,97.7545976081,657.928290973,0.0,100.150657288,148.969399434,499.248297036,476.19849234,5.66466996096,17.3851347355
 12/15  06:00:00,1148.53894222,98.2371983134,657.687413857,0.0,100.150657288,149.894399434,739.219010233,716.355034158,14.1616749024,8.70230117253
 12/15  07:00:00,1374.99221414,99.4188376413,655.506035337,0.0,176.471037341,302.612436532,577.030196983,531.319998586,28.3233498048,17.386848592
 12/15  08:00:00,1481.17500495,100.777448994,650.163731862,0.0,243.2593065,310.10971186,558.556409515,498.538859059,42.4850247072,17.5325257481
 12/15  09:00:00,1513.37431671,101.333465984,644.824506555,0.0,243.2593065,310.10971186,569.273367991,486.221667363,56.6466996096,26.405001018
 12/15  10:00:00,1546.9978158,101.784771963,644.383675716,0.0,243.2593065,302.612436532,559.803998837,481.996135299,42.4850247072,35.3228388313
 12/15  11:00:00,1557.61071051,102.204652653,646.559615025,0.0,243.2593065,310.10971186,574.87798015,468.571282821,70.808374512,35.4983228167
 12/15  12:00:00,1558.31646689,102.606656241,645.593272383,0.0,243.2593065,310.10971186,565.146078748,458.776476105,70.808374512,35.5612281311
 12/15  13:00:00,1516.57621939,102.924295079,645.398006457,0.0,243.2593065,310.10971186,554.406159009,457.048942047,70.808374512,26.5488424508
 12/15  14:00:00,1549.71526962,103.224219264,644.898265638,0.0,243.2593065,302.612436532,556.225862552,455.116841199,56.6466996096,44.4623217428
 12/15  15:00:00,1549.44509398,103.514750986,644.32338929,0.0,243.2593065,302.612436532,530.505701636,452.524614575,42.4850247072,35.496062354
 12/15  16:00:00,1549.0972039,103.78407637,643.745538987,0.0,243.2593065,302.612436532,532.556164167,449.316630176,56.6466996096,26.5928343819
 12/15  17:00:00,1555.02289732,104.012174997,642.741576298,0.0,243.2593065,310.10971186,569.630887801,449.383474582,84.9700494144,35.277363804
 12/15  18:00:00,1566.17690299,104.238542193,642.072077049,0.0,243.2593065,310.10971186,551.877232104,449.424750246,84.9700494144,17.4824324427
 12/15  19:00:00,1306.53941989,97.7545976081,651.165926555,0.0,166.938926447,199.110933808,530.414623745,435.823097104,84.9700494144,9.62147722665
 12/15  20:00:00,1298.95123376,97.7545976081,651.245138517,0.0,166.938926447,191.61365848,513.628139691,440.446772767,56.6466996096,16.5346673148
 12/15  21:00:00,1163.53436932,97.7545976081,650.018480228,0.0,100.150657288,124.558693486,556.349328785,482.272714287,56.6466996096,17.4299148875
 12/15  22:00:00,1121.83687553,97.7545976081,647.891669115,0.0,100.150657288,124.558693486,550.278814889,490.403626751,42.4850247072,17.3901634307
 12/15  23:00:00,1052.37029282,97.7545976081,645.944528469,0.0,46.0930336215,124.558693486,545.863177566,508.837466942,28.3233498048,8.70236081908
 12/15  24:00:00,1051.7214685,97.7545976081,644.618286613,0.0,46.0930336215,124.558693486,537.183424025,514.318686326,14.1616749024,8.70306279666
 12/16  01:00:00,1040.9924208,97.7545976081,646.141689147,0.0,46.0930336215,113.312780494,543.198480628,520.147785493,5.66466996096,17.3860251739
 12/16  02:00:00,1041.50492222,97.7545976081,646.682715034,0.0,46.0930336215,113.312780494,539.148235525,524.780785759,5.66466996096,8.70277980492
 12/16  03:00:00,1041.6193719,97.7545976081,646.818674312,0.0,46.0930336215,113.312780494,552.057848093,529.00738698,5.66466996096,17.3857911529
 12/16  04:00:00,1041.62636356,97.7545976081,646.851484192,0.0,46.0930336215,113.312780494,547.72444259,533.3574103,5.66466996096,8.70236232928
 12/16  05:00:00,1051.81390265,97.7545976081,646.859530463,0.0,55.6251445156,113.312780494,550.496853414,527.445306551,5.66466996096,17.386876902
 12/16  06:00:00,1051.78118933,97.7545976081,646.859327981,0.0,55.6251445156,113.312780494,553.047274527,530.183636038,14.1616749024,8.7019635866
 12/16  07:00:00,1126.24365927,97.7545976081,648.009643132,0.0,65.1572554096,176.889270242,518.603582535,472.894252693,28.3233498048,17.3859800371
 12/16  08:00:00,1239.47779227,98.0414027279,650.200182366,0.0,109.682768182,220.96816451,802.682462821,751.493343711,42.4850247072,8.70409440249
 12/16  09:00:00,1247.99363622,98.0402802338,652.23144585,0.0,109.682768182,220.96816451,709.992535934,635.881175919,56.6466996096,17.4646604052
 12/16  10:00:00,1349.66493235,98.400905804,645.255316943,0.0,131.945524568,266.955817592,670.033541479,601.24841783,42.4850247072,26.3000989421
 12/16  11:00:00,1331.61036824,98.4298395878,617.817818712,0.0,131.945524568,274.45309292,673.608902546,576.393904428,70.808374512,26.4066236059
 12/16  12:00:00,1301.86991847,98.4430389754,584.73548569,0.0,131.945524568,274.45309292,640.896262701,543.681644081,70.808374512,26.4062441084
 12/16  13:00:00,1249.80100584,98.4516697617,563.178838529,0.0,131.945524568,274.45309292,602.063215131,504.854535324,70.808374512,26.4003052942
 12/16  14:00:00,1240.41045065,98.4885020487,560.857765418,0.0,131.945524568,266.955817592,571.831388258,488.785272833,56.6466996096,26.3994158153
 12/16  15:00:00,1243.08434408,98.5426123563,563.55207658,0.0,131.945524568,266.955817592,543.455847905,474.573206031,42.4850247072,26.3976171661
 12/16  16:00:00,1169.89899277,97.7545976081,568.352369558,0.0,109.682768182,212.545889182,427.662078105,346.299137008,56.6466996096,24.7162414866
 12/16  17:00:00,1180.75409059,97.7545976081,572.183900776,0.0,109.682768182,220.04316451,457.471836399,353.215996321,84.9700494144,19.2857906642
 12/16  18:00:00,1148.08582636,97.7545976081,570.09456973,0.0,109.682768182,220.04316451,473.064053742,361.809519933,84.9700494144,26.2844843954
 12/16  19:00:00,1109.35565619,97.7545976081,566.097751636,0.0,100.150657288,199.110933808,482.959998586,389.287289489,84.9700494144,8.70265968229
 12/16  20:00:00,1101.26345349,97.7545976081,564.659670255,0.0,100.150657288,191.61365848,461.762253822,387.728106844,56.6466996096,17.3874473683
 12/16  21:00:00,994.109323717,97.7545976081,569.443228027,0.0,55.6251445156,124.558693486,492.504796061,427.155880823,56.6466996096,8.7022156288
 12/16  22:00:00,1000.91841571,97.7545976081,577.166979494,0.0,55.6251445156,124.558693486,492.657171134,432.785620212,42.4850247072,17.3865262146
 12/16  23:00:00,991.320070242,97.7545976081,577.733514517,0.0,46.0930336215,124.558693486,482.874601545,445.849444791,28.3233498048,8.70180694922
 12/16  24:00:00,995.897192707,97.7545976081,581.580717102,0.0,46.0930336215,124.558693486,481.296845652,449.749545615,14.1616749024,17.3856251344
 12/17  01:00:00,972.106041816,97.7545976081,581.297471077,0.0,34.9616554283,113.312780494,470.017478485,455.648751941,5.66466996096,8.70405658281
 12/17  02:00:00,971.322298151,97.7545976081,580.438268165,0.0,34.9616554283,113.312780494,481.950733343,458.900877542,5.66466996096,17.3851858401
 12/17  03:00:00,971.444107564,97.7545976081,580.581487176,0.0,34.9616554283,113.312780494,477.300857305,462.932493899,5.66466996096,8.70369344568
 12/17  04:00:00,971.458126864,97.7545976081,580.582438607,0.0,34.9616554283,113.312780494,489.645476838,466.593796166,5.66466996096,17.3870107109
 12/17  05:00:00,981.661211306,97.7545976081,580.491025674,0.0,44.4937663224,113.312780494,473.009689927,458.641737708,5.66466996096,8.70328225814
 12/17  06:00:00,1009.7642452,97.7545976081,610.659381537,0.0,44.4937663224,113.312780494,499.417711978,467.86980869,14.1616749024,17.3862283848
 12/17  07:00:00,1120.1499354,97.7545976081,650.742301277,0.0,54.0258772165,176.889270242,460.993572456,423.9673416,28.3233498048,8.70288105096
 12/17  08:00:00,1127.1944269,97.7545976081,664.025217798,0.0,54.0258772165,184.38654557,473.599093816,422.410452157,42.4850247072,8.70361695156
 12/17  09:00:00,1187.93052437,97.7545976081,650.249308607,0.0,65.1572554096,220.04316451,469.817907665,395.713229606,56.6466996096,17.4579784489
 12/17  10:00:00,1198.29677203,97.7545976081,632.198576909,0.0,65.1572554096,212.545889182,457.104461426,388.342843315,42.4850247072,26.2765934037
 12/17  11:00:00,1218.05864904,97.7545976081,610.298428506,0.0,65.1572554096,220.04316451,482.250875829,385.064128089,70.808374512,26.3783732274
 12/17  12:00:00,1224.11083857,97.7545976081,594.155318999,0.0,65.1572554096,220.04316451,482.820498923,385.631206021,70.808374512,26.3809183899
 12/17  13:00:00,1211.40151068,97.7545976081,577.010565566,0.0,65.1572554096,220.04316451,474.542235823,386.139955958,70.808374512,17.593905353
 12/17  14:00:00,1193.22336649,97.7545976081,565.320323676,0.0,65.1572554096,212.545889182,461.212922829,378.184694288,56.6466996096,26.3815289314
 12/17  15:00:00,1189.17296609,97.7545976081,559.700871521,0.0,65.1572554096,212.545889182,439.99552446,371.126540779,42.4850247072,26.3839589734
 12/17  16:00:00,1182.56028278,97.7545976081,556.656750177,0.0,65.1572554096,212.545889182,452.320774945,369.293086869,56.6466996096,26.3809884657
 12/17  17:00:00,1153.93407517,97.7545976081,551.676003533,0.0,65.1572554096,220.04316451,488.539253112,377.190710044,84.9700494144,26.3784936535
 12/17  18:00:00,1109.80068882,97.7545976081,544.684638777,0.0,54.0258772165,184.38654557,513.187051835,410.692603178,84.9700494144,17.5243992426
 12/17  19:00:00,1064.9706533,97.7545976081,530.523792753,0.0,44.4937663224,163.454314868,560.791693754,458.433855739,84.9700494144,17.3877886004
 12/17  20:00:00,962.645250393,97.7545976081,443.870667367,0.0,44.4937663224,155.95703954,542.856060932,477.506953841,56.6466996096,8.70240748085
 12/17  21:00:00,864.154876852,97.7545976081,381.034139699,0.0,44.4937663224,124.558693486,598.475232263,524.441558151,56.6466996096,17.3869745026
 12/17  22:00:00,850.497968249,97.7545976081,366.750520938,0.0,44.4937663224,124.558693486,590.877164467,539.690092795,42.4850247072,8.70204696549
 12/17  23:00:00,820.59453133,97.7545976081,346.590711769,0.0,34.9616554283,124.558693486,620.583171939,574.873661604,28.3233498048,17.386160531
 12/17  24:00:00,802.393648825,97.7545976081,328.875482353,0.0,34.9616554283,124.558693486,621.455567174,598.589694772,14.1616749024,8.7041974999
 12/18  01:00:00,780.469765613,97.7545976081,310.99368241,0.0,46.0930336215,113.312780494,648.288357799,625.236639351,5.66466996096,17.387048487
 12/18  02:00:00,763.591144879,97.7545976081,295.604263322,0.0,46.0930336215,113.312780494,662.797180164,648.428521833,5.66466996096,8.70398837001
 12/18  03:00:00,745.621815669,97.7545976081,278.752787416,0.0,46.0930336215,113.312780494,701.641624659,678.59186907,5.66466996096,17.3850856279
 12/18  04:00:00,729.024973857,97.7545976081,263.300031516,0.0,46.0930336215,113.312780494,714.908167603,700.539866255,5.66466996096,8.70363138631
 12/18  05:00:00,799.536019986,97.7545976081,247.213284317,0.0,100.150657288,148.969399434,720.341064502,697.289442127,5.66466996096,17.3869524139
 12/18  06:00:00,803.110258412,97.7545976081,249.566697183,0.0,100.150657288,149.894399434,1157.82945962,1134.9645094,14.1616749024,8.7032753197
 12/18  07:00:00,1001.58814898,98.0105002568,226.378012762,0.0,176.471037341,302.612436532,860.351936968,814.642319215,28.3233498048,17.3862679475
 12/18  08:00:00,1121.5973992,98.2939663443,235.929215399,0.0,243.2593065,310.10971186,798.925723142,738.905856695,42.4850247072,17.5348417401
 12/18  09:00:00,1225.57685457,98.4118494251,294.603607431,0.0,243.2593065,310.10971186,746.766006458,663.709766795,56.6466996096,26.4095400544
 12/18  10:00:00,1377.31597685,98.5015255793,404.504429697,0.0,243.2593065,302.612436532,705.864099172,636.880852692,42.4850247072,26.4982217724
 12/18  11:00:00,1498.89607814,98.5785250515,509.561862562,0.0,243.2593065,310.10971186,716.635724819,610.299233078,70.808374512,35.528117229
 12/18  12:00:00,1526.92418704,98.6475583941,533.519780997,0.0,243.2593065,310.10971186,699.427135434,584.144982757,70.808374512,44.4737781649
 12/18  13:00:00,1493.82470523,98.7802576872,546.059756683,0.0,243.2593065,310.10971186,654.266337464,556.896008537,70.808374512,26.5619544157
 12/18  14:00:00,1540.10283836,99.0501321345,561.146524647,0.0,243.2593065,302.612436532,619.93892052,527.703603992,56.6466996096,35.5886169184
 12/18  15:00:00,1556.62615902,99.3732535423,572.967010211,0.0,243.2593065,302.612436532,572.024053901,494.00982673,42.4850247072,35.5292024644
 12/18  16:00:00,1567.07772604,99.7793331338,580.0759181,0.0,243.2593065,302.612436532,562.590087109,470.480291284,56.6466996096,35.463096215
 12/18  17:00:00,1572.52824218,100.066023849,583.027425283,0.0,243.2593065,310.10971186,574.929741647,462.003860477,84.9700494144,27.9558317559
 12/18  18:00:00,1557.63482562,100.235116719,580.392277563,0.0,243.2593065,310.10971186,591.748727184,482.037747006,84.9700494144,24.7409307642
 12/18  19:00:00,1269.19180925,97.7545976081,577.25916071,0.0,166.938926447,199.110933808,541.806730729,448.112566581,84.9700494144,8.72411473368
 12/18  20:00:00,1248.3054485,97.7545976081,575.591786726,0.0,166.938926447,191.61365848,527.433066936,453.354396574,56.6466996096,17.431970752
 12/18  21:00:00,1099.0823206,97.7545976081,558.166644883,0.0,100.150657288,124.558693486,574.825424177,500.748050627,56.6466996096,17.4306739401
 12/18  22:00:00,972.064772958,97.7545976081,461.287221155,0.0,100.150657288,124.558693486,566.084069104,514.892836071,42.4850247072,8.70620832583
 12/18  23:00:00,862.24723492,97.7545976081,413.106532301,0.0,46.0930336215,124.558693486,582.5379476,536.827287796,28.3233498048,17.387309999
 12/18  24:00:00,880.409782898,97.7545976081,441.693434182,0.0,46.0930336215,124.558693486,566.078700298,543.213571216,14.1616749024,8.70345417955
 12/19  01:00:00,863.313688859,97.7545976081,427.328671464,0.0,46.0930336215,113.312780494,578.084272373,555.032661139,5.66466996096,17.3869412724
 12/19  02:00:00,821.389222441,97.7545976081,378.126646352,0.0,46.0930336215,113.312780494,582.378959529,568.011004471,5.66466996096,8.70328509696
 12/19  03:00:00,804.714358087,97.7545976081,365.437597316,0.0,46.0930336215,113.312780494,601.423027658,578.369429873,5.66466996096,17.3889278249
 12/19  04:00:00,780.981139018,97.7545976081,344.881701873,0.0,46.0930336215,113.312780494,612.969183084,598.601526043,5.66466996096,8.70298708036
 12/19  05:00:00,841.134202928,97.7545976081,314.120147585,0.0,100.150657288,148.969399434,626.910118272,603.857182937,5.66466996096,17.3882653734
 12/19  06:00:00,874.300845904,97.928634463,345.707166352,0.0,100.150657288,149.894399434,973.949666032,951.085284862,14.1616749024,8.70270626755
 12/19  07:00:00,1109.32406428,98.5781851377,352.149624683,0.0,176.471037341,302.612436532,734.25977993,688.547397653,28.3233498048,17.3890324722
 12/19  08:00:00,1272.60413994,98.7892692499,396.886357631,0.0,243.2593065,310.10971186,707.497888292,647.477945611,42.4850247072,17.5349179737
 12/19  09:00:00,1428.39905103,99.0025665592,522.662281032,0.0,243.2593065,310.10971186,706.45563931,623.398978405,56.6466996096,26.4099612953
 12/19  10:00:00,1482.52454828,99.2452928093,559.748400489,0.0,243.2593065,302.612436532,701.37277643,623.556559219,42.4850247072,35.3311925034
 12/19  11:00:00,1497.83224512,99.4961265367,571.109402649,0.0,243.2593065,310.10971186,717.654560608,611.337187627,70.808374512,35.5089984698
 12/19  12:00:00,1498.40217231,99.833299919,576.384808665,0.0,243.2593065,310.10971186,707.147894777,600.765945006,70.808374512,35.5735752589
 12/19  13:00:00,1455.33806054,100.186986218,582.645385454,0.0,243.2593065,310.10971186,697.477676863,591.267231112,70.808374512,35.402071239
 12/19  14:00:00,1494.85351107,100.496388146,586.811552873,0.0,243.2593065,302.612436532,682.080142619,589.863757059,56.6466996096,35.5696859502
 12/19  15:00:00,1499.06679811,100.787080036,581.793769792,0.0,243.2593065,302.612436532,667.977737769,589.982032272,42.4850247072,35.5106807899
 12/19  16:00:00,1501.16066246,101.030011779,574.323208024,0.0,243.2593065,302.612436532,690.10974308,598.016326634,56.6466996096,35.4467168361
 12/19  17:00:00,1506.74616612,101.352897237,569.446785915,0.0,243.2593065,310.10971186,691.294592111,579.853193593,84.9700494144,26.4713491035
 12/19  18:00:00,1518.43932365,101.595987981,563.547678976,0.0,243.2593065,310.10971186,687.55463795,585.095992236,84.9700494144,17.4885962992
 12/19  19:00:00,1189.58642024,97.7545976081,473.806306078,0.0,166.938926447,199.110933808,649.488487246,547.085457137,84.9700494144,17.4329806949
 12/19  20:00:00,1121.51009362,97.7545976081,404.900092707,0.0,166.938926447,191.61365848,617.989960594,543.913698549,56.6466996096,17.4295624347
 12/19  21:00:00,965.22740151,97.7545976081,387.072275958,0.0,100.150657288,124.558693486,656.23954951,590.866100267,56.6466996096,8.72674963327
 12/19  22:00:00,894.330129357,97.7545976081,360.198848199,0.0,100.150657288,124.558693486,662.785973334,602.907513657,42.4850247072,17.3934349698
 12/19  23:00:00,814.357290493,97.7545976081,336.134607584,0.0,46.0930336215,124.558693486,670.008681002,632.982506787,28.3233498048,8.70282441041
 12/19  24:00:00,789.298177133,97.7545976081,303.541618132,0.0,46.0930336215,124.558693486,705.154063882,673.604492731,14.1616749024,17.3878962486
 12/20  01:00:00,745.377494933,97.7545976081,273.295562008,0.0,46.0930336215,113.312780494,717.299163811,702.931845069,5.66466996096,8.70264878075
 12/20  02:00:00,730.303472044,97.7545976081,254.052720359,0.0,46.0930336215,113.312780494,756.48223626,733.429938867,5.66466996096,17.3876274326
 12/20  03:00:00,704.152536446,97.7545976081,226.716205267,0.0,46.0930336215,113.312780494,793.310533689,778.940843977,5.66466996096,8.70501975103
 12/20  04:00:00,689.746319289,97.7545976081,213.270028114,0.0,46.0930336215,113.312780494,824.984109583,801.932351794,5.66466996096,17.3870878278
 12/20  05:00:00,767.106371038,97.7545976081,200.972459598,0.0,100.150657288,148.969399434,820.984701726,806.615307949,5.66466996096,8.70472381558
 12/20  06:00:00,781.353503808,98.1642035336,211.259027675,0.0,100.150657288,149.894399434,1152.63611084,1121.08658972,14.1616749024,17.3878462214
 12/20  07:00:00,976.514045917,98.7838734923,180.928953613,0.0,176.471037341,302.612436532,995.559313609,958.531532348,28.3233498048,8.70443145644
 12/20  08:00:00,1071.44031315,99.447309312,167.210096634,0.0,243.2593065,310.10971186,943.942467826,875.164439068,42.4850247072,26.29300405
 12/20  09:00:00,1138.65986185,99.730244496,197.153122219,0.0,243.2593065,310.10971186,828.597918228,745.537418004,56.6466996096,26.4138006149
 12/20  10:00:00,1224.45400926,100.069440733,243.962355926,0.0,243.2593065,302.612436532,776.095845472,707.104990522,42.4850247072,26.5058302424
 12/20  11:00:00,1292.03520453,100.421764289,300.366410818,0.0,243.2593065,310.10971186,778.402599346,672.07184156,70.808374512,35.5223832739
 12/20  12:00:00,1374.07817112,100.719948482,375.184304562,0.0,243.2593065,310.10971186,759.397042806,652.999645053,70.808374512,35.5890232408
 12/20  13:00:00,1446.34198655,101.044348673,479.194158729,0.0,243.2593065,310.10971186,733.48951457,627.266001401,70.808374512,35.4151386571
 12/20  14:00:00,1534.59826443,101.378672181,527.619670371,0.0,243.2593065,302.612436532,689.956524365,597.724895336,56.6466996096,35.5849294199
 12/20  15:00:00,1534.27094701,101.795354803,527.619688796,0.0,243.2593065,302.612436532,648.252646283,570.241749307,42.4850247072,35.5258722689
 12/20  16:00:00,1534.17256015,102.130113875,527.619708608,0.0,243.2593065,302.612436532,643.102532216,550.995113346,56.6466996096,35.4607192612
 12/20  17:00:00,1541.17268092,102.386698754,527.61971386,0.0,243.2593065,310.10971186,650.448822629,539.007287856,84.9700494144,26.4714853586
 12/20  18:00:00,1545.56197297,102.506529177,527.619682472,0.0,243.2593065,310.10971186,660.787587961,558.33010257,84.9700494144,17.4874359765
 12/20  19:00:00,1156.24274232,97.7545976081,416.573934954,0.0,166.938926447,199.110933808,625.346495508,522.942609859,84.9700494144,17.4338362343
 12/20  20:00:00,1034.21430692,97.7545976081,313.431921528,0.0,166.938926447,191.61365848,623.800445931,549.723657229,56.6466996096,17.4300890921
 12/20  21:00:00,850.1181176,97.7545976081,265.832964566,0.0,100.150657288,124.558693486,693.687715722,619.607734808,56.6466996096,17.4332813047
 12/20  22:00:00,785.177732888,97.7545976081,242.761700338,0.0,100.150657288,124.558693486,689.022873556,637.832536188,42.4850247072,8.70531266024
 12/20  23:00:00,711.515031429,97.7545976081,236.354688861,0.0,46.0930336215,124.558693486,707.235061111,661.523713246,28.3233498048,17.3879980603
 12/20  24:00:00,696.487239691,97.7545976081,221.684216331,0.0,46.0930336215,124.558693486,718.09144469,695.227155556,14.1616749024,8.70261423167
 12/21  01:00:00,681.995329701,97.7545976081,220.08837124,0.0,46.0930336215,113.312780494,719.939170939,696.885421634,5.66466996096,17.3890793445
 12/21  02:00:00,679.282986674,97.7545976081,217.477977679,0.0,46.0930336215,113.312780494,736.205958878,721.836200164,5.66466996096,8.70508875334
 12/21  03:00:00,658.869266009,97.7545976081,199.123690799,0.0,46.0930336215,113.312780494,802.088468158,779.03650077,5.66466996096,17.3872974271
 12/21  04:00:00,647.894661098,97.7545976081,189.168093806,0.0,46.0930336215,113.312780494,819.717851743,805.348334042,5.66466996096,8.70484774027
 12/21  05:00:00,756.266661006,97.7545976081,207.630068858,0.0,100.150657288,148.969399434,752.321706172,729.270199918,5.66466996096,17.3868362926
 12/21  06:00:00,795.03174802,98.2424761521,241.869377546,0.0,100.150657288,149.894399434,1068.02613554,1045.15986097,14.1616749024,8.70459966728
 12/21  07:00:00,1013.85736324,98.9880386527,233.869736031,0.0,176.471037341,302.612436532,841.483577831,795.772431777,28.3233498048,17.3877962487
 12/21  08:00:00,1142.92002428,99.7390174602,249.43493551,0.0,243.2593065,310.10971186,787.698817954,727.678579088,42.4850247072,17.5352141586
 12/21  09:00:00,1266.63782958,100.137566221,332.61476373,0.0,243.2593065,310.10971186,750.638295634,667.576904027,56.6466996096,26.4146919967
 12/21  10:00:00,1483.29331994,100.582954239,500.764434248,0.0,243.2593065,302.612436532,719.076800516,641.259662926,42.4850247072,35.3321128827
 12/21  11:00:00,1528.04289398,100.950246824,541.17329379,0.0,243.2593065,310.10971186,715.298639224,608.979599091,70.808374512,35.510665621
 12/21  12:00:00,1541.76964926,101.354395174,558.21233583,0.0,243.2593065,310.10971186,689.489491263,583.105634823,70.808374512,35.5754819276
 12/21  13:00:00,1510.0073982,101.895092925,568.321355683,0.0,243.2593065,310.10971186,654.17164646,556.630101718,70.808374512,26.7331702296
 12/21  14:00:00,1554.64505448,102.374929882,578.414014777,0.0,243.2593065,302.612436532,628.198905108,527.252355611,56.6466996096,44.2998498874
 12/21  15:00:00,1561.78020248,102.802965757,584.463855461,0.0,243.2593065,302.612436532,577.059990186,499.061308097,42.4850247072,35.513657382
 12/21  16:00:00,1560.60450969,103.114779743,587.472120582,0.0,243.2593065,302.612436532,574.127156268,482.030475854,56.6466996096,35.4499808045
 12/21  17:00:00,1559.05433263,103.356840859,588.2398346,0.0,243.2593065,310.10971186,583.076574671,471.632985301,84.9700494144,26.4735399559
 12/21  18:00:00,1553.34260386,103.429646552,581.545414792,0.0,243.2593065,310.10971186,593.436041183,490.976406893,84.9700494144,17.4895848755
 12/21  19:00:00,1270.55764364,97.7545976081,568.102429437,0.0,166.938926447,199.110933808,572.224198231,469.820645063,84.9700494144,17.4335037532
 12/21  20:00:00,1225.06950975,97.7545976081,529.488948481,0.0,166.938926447,191.61365848,548.350479874,474.273220204,56.6466996096,17.4305600613
 12/21  21:00:00,1043.92246463,97.7545976081,482.673309747,0.0,100.150657288,124.558693486,582.451460193,517.077470498,56.6466996096,8.72729008516
 12/21  22:00:00,968.670082494,97.7545976081,446.511663161,0.0,100.150657288,124.558693486,585.170007496,525.290556471,42.4850247072,17.3944263179
 12/21  23:00:00,877.233649738,97.7545976081,415.687979237,0.0,46.0930336215,124.558693486,583.543539987,546.516860378,28.3233498048,8.70332980434
 12/21  24:00:00,839.403718368,97.7545976081,383.782982518,0.0,46.0930336215,124.558693486,587.710139387,556.159442754,14.1616749024,17.3890217305
 12/22  01:00:00,813.326963144,97.7545976081,373.924538965,0.0,46.0930336215,113.312780494,579.811555869,565.443670242,5.66466996096,8.70321566566
 12/22  02:00:00,849.161382638,97.7545976081,409.781671673,0.0,46.0930336215,113.312780494,594.798461343,571.744905292,5.66466996096,17.3888860901
 12/22  03:00:00,915.246442745,97.7545976081,483.546556819,0.0,46.0930336215,113.312780494,592.282774268,577.915014394,5.66466996096,8.7030899127
 12/22  04:00:00,951.382956431,97.7545976081,523.036309518,0.0,46.0930336215,113.312780494,612.234390489,589.181233295,5.66466996096,17.3884872327
 12/22  05:00:00,1063.3474917,97.7545976081,532.912594085,0.0,100.150657288,148.969399434,588.690098499,574.322701227,5.66466996096,8.70272731133
 12/22  06:00:00,1096.7154513,98.2583714799,557.342702933,0.0,100.150657288,149.894399434,937.115443872,905.56395311,14.1616749024,17.3898158595
 12/22  07:00:00,1330.1992619,99.0804412301,558.586922899,0.0,176.471037341,302.612436532,700.311591778,663.282982922,28.3233498048,8.70525905115
 12/22  08:00:00,1433.68466813,100.004522632,557.965976489,0.0,243.2593065,310.10971186,687.770943195,618.989558243,42.4850247072,26.2963602448
 12/22  09:00:00,1479.36788116,100.576916364,561.542673368,0.0,243.2593065,310.10971186,672.649394656,589.584847865,56.6466996096,26.417847182
