Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  10:00:00,1520.68833402,101.058548949,562.655990505,0.0,243.2593065,302.612436532,640.965869203,571.970191956,42.4850247072,26.5106525393
 12/22  11:00:00,1546.86085867,101.678801108,566.843630632,0.0,243.2593065,310.10971186,651.347340628,545.009148129,70.808374512,35.5298179868
 12/22  12:00:00,1569.11647629,102.256465797,567.583492711,0.0,243.2593065,310.10971186,628.248363176,521.842507236,70.808374512,35.5974814283
 12/22  13:00:00,1536.81467509,102.822566922,569.029695557,0.0,243.2593065,310.10971186,607.131709379,500.900679138,70.808374512,35.4226557288
 12/22  14:00:00,1573.01264629,103.342074072,571.01491126,0.0,243.2593065,302.612436532,569.552302688,477.311555598,56.6466996096,35.594047481
 12/22  15:00:00,1579.36436427,103.770002579,573.596714655,0.0,243.2593065,302.612436532,533.289433193,455.269259648,42.4850247072,35.5351488377
 12/22  16:00:00,1581.60402187,104.043497042,573.748761117,0.0,243.2593065,302.612436532,532.189828906,440.073469336,56.6466996096,35.4696599597
 12/22  17:00:00,1590.1423399,104.239680301,571.607484161,0.0,243.2593065,310.10971186,545.309181605,433.867392933,84.9700494144,26.4717392577
 12/22  18:00:00,1598.56295345,104.290791696,563.614700773,0.0,243.2593065,310.10971186,563.386010345,452.195624926,84.9700494144,26.2203360045
 12/22  19:00:00,1313.20979066,97.7545976081,550.974876951,0.0,166.938926447,199.110933808,533.915818449,440.220845591,84.9700494144,8.72492344316
 12/22  20:00:00,1291.46888675,97.7545976081,537.085963535,0.0,166.938926447,191.61365848,523.393649844,449.313197726,56.6466996096,17.4337525086
 12/22  21:00:00,1142.33601692,97.7545976081,526.570949829,0.0,100.150657288,124.558693486,567.452457208,493.373103279,56.6466996096,17.4326543186
 12/22  22:00:00,1055.93928526,97.7545976081,485.943316191,0.0,100.150657288,124.558693486,565.783826319,505.906136892,42.4850247072,17.3926647205
 12/22  23:00:00,950.006299756,97.7545976081,450.226761698,0.0,46.0930336215,124.558693486,566.48749607,529.460437233,28.3233498048,8.70370903306
 12/22  24:00:00,940.877894338,97.7545976081,439.736741672,0.0,46.0930336215,124.558693486,563.024577452,540.158386818,14.1616749024,8.70451573181
 12/23  01:00:00,899.944967257,97.7545976081,414.761218053,0.0,46.0930336215,113.312780494,576.240121369,553.186293893,5.66466996096,17.3891575154
 12/23  02:00:00,872.844959048,97.7545976081,386.056036408,0.0,46.0930336215,113.312780494,580.580711287,566.21156315,5.66466996096,8.7044781758
 12/23  03:00:00,847.724907901,97.7545976081,359.932686641,0.0,46.0930336215,113.312780494,605.60470653,582.551177052,5.66466996096,17.3888595172
 12/23  04:00:00,811.025651186,97.7545976081,324.048947415,0.0,46.0930336215,113.312780494,627.647213547,613.278225286,5.66466996096,8.70431830028
 12/23  05:00:00,799.576459725,97.7545976081,304.766675314,0.0,55.6251445156,113.312780494,646.905722581,623.852526985,5.66466996096,17.3885256344
 12/23  06:00:00,797.811812548,97.7545976081,300.735152026,0.0,55.6251445156,113.312780494,660.043057784,637.177240499,14.1616749024,8.70414238192
 12/23  07:00:00,868.323831914,97.7545976081,299.256494529,0.0,65.1572554096,176.889270242,628.456200623,582.74466727,28.3233498048,17.3881835481
 12/23  08:00:00,1010.82210313,98.0736815416,329.927430592,0.0,109.682768182,220.96816451,937.342880174,886.153878247,42.4850247072,8.70397722007
 12/23  09:00:00,1035.15947232,98.0664643621,347.142224131,0.0,109.682768182,220.96816451,795.184142337,721.066331193,56.6466996096,17.4711115344
 12/23  10:00:00,1237.49872917,98.43101277,436.844011066,0.0,131.945524568,266.955817592,745.919071055,677.126655537,42.4850247072,26.3073908114
 12/23  11:00:00,1338.80668982,98.4594525893,525.476635653,0.0,131.945524568,274.45309292,750.140601644,652.916783641,70.808374512,26.4154434912
 12/23  12:00:00,1333.45040704,98.4721505682,529.12299208,0.0,131.945524568,274.45309292,732.453217622,635.229006573,70.808374512,26.415836537
 12/23  13:00:00,1298.14805395,98.4792473512,538.086511259,0.0,131.945524568,274.45309292,711.858137812,614.640447448,70.808374512,26.4093158522
 12/23  14:00:00,1291.07717575,98.484276793,550.01419546,0.0,131.945524568,266.955817592,675.139218568,592.082038506,56.6466996096,26.4104804521
 12/23  15:00:00,1296.2089502,98.4878240088,560.779443706,0.0,131.945524568,266.955817592,640.141889424,571.247432593,42.4850247072,26.4094321235
 12/23  16:00:00,1221.2582311,97.7545976081,565.213442601,0.0,109.682768182,212.545889182,503.363955745,420.305300483,56.6466996096,26.4119556523
 12/23  17:00:00,1230.31866614,97.7545976081,565.291157374,0.0,109.682768182,220.04316451,534.194513566,422.815404781,84.9700494144,26.409059371
 12/23  18:00:00,1203.32077822,97.7545976081,559.291943348,0.0,109.682768182,220.04316451,546.608270554,444.106646713,84.9700494144,17.5315744267
 12/23  19:00:00,1166.10186257,97.7545976081,549.596579615,0.0,100.150657288,199.110933808,584.12255148,481.763998412,84.9700494144,17.3885036537
 12/23  20:00:00,1140.27376531,97.7545976081,527.002927656,0.0,100.150657288,191.61365848,552.933853618,487.583014192,56.6466996096,8.70413981621
 12/23  21:00:00,996.800562909,97.7545976081,490.998490194,0.0,55.6251445156,124.558693486,609.79786449,535.762852098,56.6466996096,17.3883127821
 12/23  22:00:00,965.764260354,97.7545976081,460.612464939,0.0,55.6251445156,124.558693486,600.561966804,549.372979383,42.4850247072,8.70396271354
 12/23  23:00:00,928.956068957,97.7545976081,432.243241659,0.0,46.0930336215,124.558693486,618.838099411,573.124795353,28.3233498048,17.3899542529
 12/23  24:00:00,900.315123089,97.7545976081,404.732941679,0.0,46.0930336215,124.558693486,609.462272372,586.596805987,14.1616749024,8.70379148309
 12/24  01:00:00,828.72177696,97.7545976081,358.69892366,0.0,34.9616554283,113.312780494,631.897334222,608.842267067,5.66466996096,17.3903971946
 12/24  02:00:00,804.05333044,97.7545976081,334.43763182,0.0,34.9616554283,113.312780494,645.986191101,631.617727807,5.66466996096,8.70379333309
 12/24  03:00:00,783.294150797,97.7545976081,315.182266123,0.0,34.9616554283,113.312780494,681.901983749,658.847213276,5.66466996096,17.3901005122
 12/24  04:00:00,762.699011783,97.7545976081,298.800938879,0.0,34.9616554283,113.312780494,694.772353644,680.403993912,5.66466996096,8.70368977145
 12/24  05:00:00,760.811352079,97.7545976081,294.466322368,0.0,44.4937663224,113.312780494,704.879283715,681.824791571,5.66466996096,17.3898221833
 12/24  06:00:00,757.118270087,97.7545976081,292.86146367,0.0,44.4937663224,113.312780494,715.461984392,692.596746862,14.1616749024,8.70356262715
 12/24  07:00:00,830.640869954,97.7545976081,292.253568981,0.0,54.0258772165,176.889270242,680.274399866,634.561517268,28.3233498048,17.3895327927
 12/24  08:00:00,843.620610691,97.7545976081,305.746388425,0.0,54.0258772165,184.38654557,663.80449003,612.616031119,42.4850247072,8.70343420333
 12/24  09:00:00,954.792346375,97.7545976081,335.669660136,0.0,65.1572554096,220.04316451,636.889396961,562.784095064,56.6466996096,17.4586022876
 12/24  10:00:00,1038.93261429,97.7545976081,417.444090406,0.0,65.1572554096,212.545889182,614.688076659,545.918840406,42.4850247072,26.2842115456
 12/24  11:00:00,1162.09915789,97.7545976081,521.787699297,0.0,65.1572554096,220.04316451,624.236531484,527.03921639,70.808374512,26.3889405816
 12/24  12:00:00,1181.14024976,97.7545976081,538.432729986,0.0,65.1572554096,220.04316451,604.238962798,511.452279382,70.808374512,21.9783089041
 12/24  13:00:00,1200.75581498,97.7545976081,553.563668449,0.0,65.1572554096,220.04316451,588.193966268,495.377640699,70.808374512,22.007951057
 12/24  14:00:00,1212.56322758,97.7545976081,565.822406679,0.0,65.1572554096,212.545889182,555.622738599,472.586992794,56.6466996096,26.3890461955
 12/24  15:00:00,1224.68162304,97.7545976081,575.461872203,0.0,65.1572554096,212.545889182,517.690967656,448.818592849,42.4850247072,26.3873501003
 12/24  16:00:00,1230.90104303,97.7545976081,581.518138739,0.0,65.1572554096,212.545889182,515.135183296,432.098319454,56.6466996096,26.3901642323
 12/24  17:00:00,1201.90762331,97.7545976081,583.369663373,0.0,65.1572554096,220.04316451,541.040942527,429.682572476,84.9700494144,26.3883206362
 12/24  18:00:00,1148.52002742,97.7545976081,579.694383653,0.0,54.0258772165,184.38654557,570.291228814,466.50379986,84.9700494144,18.8173795395
 12/24  19:00:00,1109.57593962,97.7545976081,570.603526626,0.0,44.4937663224,163.454314868,607.971762438,506.89256582,84.9700494144,16.109147203
 12/24  20:00:00,1094.71798712,97.7545976081,564.920312292,0.0,44.4937663224,155.95703954,578.34392669,512.99241525,56.6466996096,8.70481183087
 12/24  21:00:00,1060.88990745,97.7545976081,561.987229039,0.0,44.4937663224,124.558693486,625.415661836,551.379436829,56.6466996096,17.3895253974
 12/24  22:00:00,1058.72574603,97.7545976081,559.92245356,0.0,44.4937663224,124.558693486,611.642704099,560.453009898,42.4850247072,8.70466949301
 12/24  23:00:00,1048.56924243,97.7545976081,558.605197444,0.0,34.9616554283,124.558693486,626.429166242,580.716568302,28.3233498048,17.3892481348
 12/24  24:00:00,1047.6631147,97.7545976081,557.579488186,0.0,34.9616554283,124.558693486,614.055247324,591.189046066,14.1616749024,8.70452635569
 12/25  01:00:00,1032.7044113,97.7545976081,555.830725861,0.0,34.9616554283,113.312780494,629.333687509,606.279863006,5.66466996096,17.3891545419
 12/25  02:00:00,1032.02887373,97.7545976081,552.464220376,0.0,34.9616554283,113.312780494,632.275028207,617.905807976,5.66466996096,8.70455026944
 12/25  03:00:00,1031.12861146,97.7545976081,547.807044448,0.0,34.9616554283,113.312780494,653.910835379,630.857078168,5.66466996096,17.3890872501
 12/25  04:00:00,1026.5567887,97.7545976081,542.828137299,0.0,34.9616554283,113.312780494,655.983837126,641.614707869,5.66466996096,8.70445929587
 12/25  05:00:00,1030.15915578,97.7545976081,540.584881725,0.0,44.4937663224,113.312780494,662.334259203,639.28070268,5.66466996096,17.3888865621
 12/25  06:00:00,1027.80473399,97.7545976081,539.442690973,0.0,44.4937663224,113.312780494,669.038166735,646.172139821,14.1616749024,8.70435201109
 12/25  07:00:00,1096.22933828,97.7545976081,537.446380406,0.0,54.0258772165,176.889270242,632.091062403,586.379035324,28.3233498048,17.3886772744
 12/25  08:00:00,1076.74906437,97.7545976081,523.537853449,0.0,54.0258772165,184.38654557,631.847891781,580.658623171,42.4850247072,8.70424390297
 12/25  09:00:00,1154.31100042,97.7545976081,529.709025432,0.0,65.1572554096,220.04316451,620.049404109,545.942165351,56.6466996096,17.4605391476
 12/25  10:00:00,1160.63096797,97.7545976081,542.558682749,0.0,65.1572554096,212.545889182,598.814282213,530.046291343,42.4850247072,26.2829661629
 12/25  11:00:00,1180.11745349,97.7545976081,553.261311959,0.0,65.1572554096,220.04316451,608.904518769,511.709026069,70.808374512,26.3871181878
 12/25  12:00:00,1193.68189377,97.7545976081,564.95186292,0.0,65.1572554096,220.04316451,595.277378661,498.078475231,70.808374512,26.390528918
 12/25  13:00:00,1205.34222166,97.7545976081,575.070391327,0.0,65.1572554096,220.04316451,580.763597846,483.566407771,70.808374512,26.3888155631
 12/25  14:00:00,1208.61498968,97.7545976081,582.072630221,0.0,65.1572554096,212.545889182,537.835120787,463.588827,56.6466996096,17.5995941766
 12/25  15:00:00,1210.94228928,97.7545976081,586.757448208,0.0,65.1572554096,212.545889182,508.54805299,439.672152622,42.4850247072,26.3908756609
 12/25  16:00:00,1214.84299283,97.7545976081,590.74296452,0.0,65.1572554096,212.545889182,508.50310958,425.467261586,56.6466996096,26.3891483846
 12/25  17:00:00,1184.00427054,97.7545976081,590.72520861,0.0,65.1572554096,220.04316451,536.6929795,425.33056003,84.9700494144,26.3923700553
 12/25  18:00:00,1140.42730237,97.7545976081,589.121557266,0.0,54.0258772165,184.38654557,569.820313522,458.566410542,84.9700494144,26.2838535656
 12/25  19:00:00,1113.00800971,97.7545976081,585.344395649,0.0,44.4937663224,163.454314868,591.841925999,498.166729593,84.9700494144,8.70514699135
 12/25  20:00:00,1105.53206366,97.7545976081,579.140808191,0.0,44.4937663224,155.95703954,579.018060956,504.983784625,56.6466996096,17.3875767213
 12/25  21:00:00,1068.98464741,97.7545976081,572.959840085,0.0,44.4937663224,124.558693486,610.582473694,545.230743725,56.6466996096,8.70503035884
 12/25  22:00:00,1062.32253108,97.7545976081,566.882526053,0.0,44.4937663224,124.558693486,617.183735855,557.308722383,42.4850247072,17.3899887646
 12/25  23:00:00,1055.23175294,97.7545976081,558.821350072,0.0,34.9616554283,124.558693486,618.756392141,581.728122913,28.3233498048,8.70491942295
 12/25  24:00:00,1052.53209154,97.7545976081,546.605231417,0.0,34.9616554283,124.558693486,627.060811917,595.509361929,14.1616749024,17.3897750862
 12/26  01:00:00,1034.18245715,97.7545976081,528.06605866,0.0,46.0930336215,113.312780494,625.565546117,611.195948917,5.66466996096,8.70492723906
 12/26  02:00:00,972.751674679,97.7545976081,472.003066381,0.0,46.0930336215,113.312780494,651.196579619,628.142006618,5.66466996096,17.3899030398
 12/26  03:00:00,909.085592903,97.7545976081,414.254100296,0.0,46.0930336215,113.312780494,657.792894462,643.423326563,5.66466996096,8.70489793808
 12/26  04:00:00,854.065900672,97.7545976081,362.603777268,0.0,46.0930336215,113.312780494,685.176710465,662.12225971,5.66466996096,17.3897807937
 12/26  05:00:00,911.1296039,97.7545976081,331.40968317,0.0,100.150657288,148.969399434,670.6261387,656.256644099,5.66466996096,8.70482463965
 12/26  06:00:00,926.281626565,97.7545976081,345.739415976,0.0,100.150657288,149.894399434,1187.48815774,1155.93683127,14.1616749024,17.3896515628
 12/26  07:00:00,1132.11384478,97.7715748834,326.779135564,0.0,176.471037341,302.612436532,835.673731573,798.645623958,28.3233498048,8.70475781102
 12/26  08:00:00,1242.78623843,98.0031506086,324.592010296,0.0,243.2593065,310.10971186,805.052869127,736.270957512,42.4850247072,26.2968869073
 12/26  09:00:00,1300.87657759,98.1332513726,345.574908304,0.0,243.2593065,310.10971186,779.153039266,696.086762219,56.6466996096,26.4195774378
 12/26  10:00:00,1423.49638525,98.2356698617,433.830662086,0.0,243.2593065,302.612436532,741.078650851,672.074412248,42.4850247072,26.5192138959
 12/26  11:00:00,1526.06511127,98.3255062206,526.376710954,0.0,243.2593065,310.10971186,746.048331353,639.704489349,70.808374512,35.535467492
 12/26  12:00:00,1529.96127883,98.4071217617,535.310530866,0.0,243.2593065,310.10971186,714.889496763,608.47691939,70.808374512,35.6042028616
 12/26  13:00:00,1497.39729539,98.4822985569,546.101567591,0.0,243.2593065,310.10971186,690.046755842,583.809179522,70.808374512,35.4292018082
 12/26  14:00:00,1547.02893129,98.5779352657,558.108134315,0.0,243.2593065,302.612436532,645.18967649,552.940485735,56.6466996096,35.6024911452
 12/26  15:00:00,1558.43217722,98.6763814846,566.928784134,0.0,243.2593065,302.612436532,601.687538481,523.658521578,42.4850247072,35.5439921961
 12/26  16:00:00,1564.35260121,98.7356904567,566.332792424,0.0,243.2593065,302.612436532,599.454325483,507.328894745,56.6466996096,35.4787311284
 12/26  17:00:00,1565.7501332,98.760158781,557.336276609,0.0,243.2593065,310.10971186,625.442652622,505.177660967,84.9700494144,35.2949422409
 12/26  18:00:00,1561.78892465,98.7917869092,548.887769153,0.0,243.2593065,310.10971186,620.186663905,517.728615252,84.9700494144,17.4879992388
 12/26  19:00:00,1288.47961087,97.7545976081,540.433547421,0.0,166.938926447,199.110933808,568.112935372,469.232648707,84.9700494144,13.9102372502
 12/26  20:00:00,1267.8188845,97.7545976081,535.574451466,0.0,166.938926447,191.61365848,542.83831122,473.942210942,56.6466996096,12.2494006686
 12/26  21:00:00,1129.69361958,97.7545976081,536.535133713,0.0,100.150657288,124.558693486,592.679794654,518.598848025,56.6466996096,17.4342470187
 12/26  22:00:00,1091.52965944,97.7545976081,537.164622305,0.0,100.150657288,124.558693486,586.644532666,526.763712564,42.4850247072,17.3957953946
 12/26  23:00:00,998.799560819,97.7545976081,513.725632196,0.0,46.0930336215,124.558693486,586.302946438,549.274251764,28.3233498048,8.70534486891
 12/26  24:00:00,987.464238656,97.7545976081,504.303280002,0.0,46.0930336215,124.558693486,588.751640339,557.202360116,14.1616749024,17.3876053205
 12/27  01:00:00,993.672700014,97.7545976081,523.215571912,0.0,46.0930336215,113.312780494,580.028343068,565.658284361,5.66466996096,8.70538874556
 12/27  02:00:00,996.124207867,97.7545976081,525.589210202,0.0,46.0930336215,113.312780494,596.922191909,573.868084086,5.66466996096,17.3894378623
 12/27  03:00:00,995.535045663,97.7545976081,524.970139785,0.0,46.0930336215,113.312780494,598.676868926,584.306816701,5.66466996096,8.70538226421
 12/27  04:00:00,994.904971512,97.7545976081,524.281867646,0.0,46.0930336215,113.312780494,618.852779741,595.797351365,5.66466996096,17.3907584148
 12/27  05:00:00,1083.72372954,97.7545976081,524.962103893,0.0,100.150657288,148.969399434,592.257224008,577.887214814,5.66466996096,8.70533923292
 12/27  06:00:00,1098.86806257,97.7767911226,537.904664317,0.0,100.150657288,149.894399434,1004.27762344,972.725259889,14.1616749024,17.3906886498
 12/27  07:00:00,1324.94365865,98.452444886,536.455445361,0.0,176.471037341,302.612436532,730.309854943,693.281203106,28.3233498048,8.70530203227
 12/27  08:00:00,1435.33208962,98.6712939295,535.097829747,0.0,243.2593065,310.10971186,712.499564635,643.715661048,42.4850247072,26.2988788799
 12/27  09:00:00,1476.88606218,98.7612946128,539.391622656,0.0,243.2593065,310.10971186,689.110952325,606.042361383,56.6466996096,26.4218913326
 12/27  10:00:00,1517.68708081,98.830364726,555.669939229,0.0,243.2593065,302.612436532,648.590812521,579.589847594,42.4850247072,26.5159402191
 12/27  11:00:00,1524.26231002,98.9902935558,582.553091889,0.0,243.2593065,310.10971186,657.07021457,550.722350783,70.808374512,35.539489275
 12/27  12:00:00,1533.93448154,99.2022049219,611.450694851,0.0,243.2593065,310.10971186,640.264779316,533.847621225,70.808374512,35.6087835787
 12/27  13:00:00,1501.80300448,99.4440558055,624.237875524,0.0,243.2593065,310.10971186,618.417125187,512.175527201,70.808374512,35.4332234748
 12/27  14:00:00,1530.19679808,99.9400217367,627.678919772,0.0,243.2593065,302.612436532,575.724371481,483.470347566,56.6466996096,35.6073243052
 12/27  15:00:00,1534.44709118,100.423532494,633.352119431,0.0,243.2593065,302.612436532,543.188059632,465.154145933,42.4850247072,35.5488889921
 12/27  16:00:00,1542.93634127,100.705332138,641.930260133,0.0,243.2593065,302.612436532,557.416972579,465.286872097,56.6466996096,35.4834008719
 12/27  17:00:00,1546.57837111,101.043624713,638.961792191,0.0,243.2593065,310.10971186,585.082370389,464.813542539,84.9700494144,35.2987784349
 12/27  18:00:00,1553.23132071,101.400998665,630.721068611,0.0,243.2593065,310.10971186,567.200912395,464.740724622,84.9700494144,17.490138359
 12/27  19:00:00,1285.15693844,97.7545976081,620.389254165,0.0,166.938926447,199.110933808,538.986221851,436.582178437,84.9700494144,17.4339939999
 12/27  20:00:00,1279.1232731,97.7545976081,612.292321647,0.0,166.938926447,191.61365848,504.745807965,439.373100654,56.6466996096,8.7260077013
 12/27  21:00:00,1132.75220834,97.7545976081,608.820401111,0.0,100.150657288,124.558693486,555.147036229,481.064082829,56.6466996096,17.4362537904
 12/27  22:00:00,1084.055284,97.7545976081,608.891534208,0.0,100.150657288,124.558693486,549.306570726,489.426404396,42.4850247072,17.3951416223
 12/27  23:00:00,1015.98082561,97.7545976081,608.800743476,0.0,46.0930336215,124.558693486,547.097756307,510.070596524,28.3233498048,8.70380997747
 12/27  24:00:00,1016.39226665,97.7545976081,611.264242167,0.0,46.0930336215,124.558693486,548.611169937,517.059424343,14.1616749024,17.3900706915
 12/28  01:00:00,1011.55270462,97.7545976081,618.732920871,0.0,46.0930336215,113.312780494,540.309471901,525.941634758,5.66466996096,8.70316718199
 12/28  02:00:00,1016.94622663,97.7545976081,624.022256258,0.0,46.0930336215,113.312780494,549.946215851,526.891250403,5.66466996096,17.3902954866
 12/28  03:00:00,1017.82183189,97.7545976081,624.922815344,0.0,46.0930336215,113.312780494,545.798855101,531.430512976,5.66466996096,8.70367216401
 12/28  04:00:00,1020.29217552,97.7545976081,627.309482321,0.0,46.0930336215,113.312780494,560.298344602,537.24337951,5.66466996096,17.3902951304
 12/28  05:00:00,1111.51188275,97.7545976081,628.16675605,0.0,100.150657288,148.969399434,535.312974844,520.943844537,5.66466996096,8.70446034577
 12/28  06:00:00,1115.23296138,98.0883158808,629.432627011,0.0,100.150657288,149.894399434,856.931071291,825.377354619,14.1616749024,17.3920417696
 12/28  07:00:00,1344.29978377,98.705749307,629.107848103,0.0,176.471037341,302.612436532,645.02531067,607.996310619,28.3233498048,8.70565024639
 12/28  08:00:00,1451.30484397,99.1913337491,624.1617875,0.0,243.2593065,310.10971186,638.752460558,569.969162248,42.4850247072,26.2982736026
 12/28  09:00:00,1485.32060755,99.552746545,620.615732514,0.0,243.2593065,310.10971186,640.415994284,557.348690447,56.6466996096,26.4206042271
 12/28  10:00:00,1515.08837561,99.8316399146,616.999160968,0.0,243.2593065,302.612436532,646.727487124,577.727990119,42.4850247072,26.5144722981
 12/28  11:00:00,1517.59627788,100.215123403,611.761705839,0.0,243.2593065,310.10971186,670.353623414,563.99902865,70.808374512,35.5462202515
 12/28  12:00:00,1517.18016971,100.616127,609.804138751,0.0,243.2593065,310.10971186,658.496572359,543.181395716,70.808374512,44.5068021303
 12/28  13:00:00,1474.82301207,100.798793559,609.184037667,0.0,243.2593065,310.10971186,669.247037712,571.86141849,70.808374512,26.5772447109
 12/28  14:00:00,1508.27731049,101.116694609,608.986108947,0.0,243.2593065,302.612436532,669.260108018,568.107721099,56.6466996096,44.5056873099
 12/28  15:00:00,1508.61251006,101.510074501,608.91993522,0.0,243.2593065,302.612436532,625.410665751,547.400810086,42.4850247072,35.524830958
 12/28  16:00:00,1506.92817732,101.839383819,605.213167682,0.0,243.2593065,302.612436532,637.135902275,545.447676928,56.6466996096,35.0415257383
 12/28  17:00:00,1508.48505807,102.213832211,596.47120072,0.0,243.2593065,310.10971186,640.242525258,528.372688244,84.9700494144,26.8997876003
 12/28  18:00:00,1516.20294724,102.347446281,588.432531318,0.0,243.2593065,310.10971186,650.095448497,547.631864454,84.9700494144,17.4935346292
 12/28  19:00:00,1244.94563886,97.7545976081,567.044760733,0.0,166.938926447,199.110933808,644.697878247,542.290620655,84.9700494144,17.4372081776
 12/28  20:00:00,1196.03822716,97.7545976081,516.753741391,0.0,166.938926447,191.61365848,620.218245854,546.137198799,56.6466996096,17.4343474455
 12/28  21:00:00,1021.37141513,97.7545976081,476.659918987,0.0,100.150657288,124.558693486,633.732133498,568.359190764,56.6466996096,8.72624312416
 12/28  22:00:00,953.269485891,97.7545976081,441.789669601,0.0,100.150657288,124.558693486,676.871747076,616.991106637,42.4850247072,17.3956157317
 12/28  23:00:00,881.12476703,97.7545976081,431.152483084,0.0,46.0930336215,124.558693486,674.149420038,637.120729894,28.3233498048,8.70534033889
 12/28  24:00:00,881.922030432,97.7545976081,426.029261731,0.0,46.0930336215,124.558693486,652.549324099,620.996931351,14.1616749024,17.3907178449
 12/29  01:00:00,846.785512621,97.7545976081,401.746718539,0.0,46.0930336215,113.312780494,687.866728977,673.496635559,5.66466996096,8.70542345732
 12/29  02:00:00,818.214198278,97.7545976081,373.620365751,0.0,46.0930336215,113.312780494,705.919586233,682.863925668,5.66466996096,17.3909906038
 12/29  03:00:00,818.119207558,97.7545976081,367.478034313,0.0,46.0930336215,113.312780494,677.792569419,663.422407664,5.66466996096,8.70549179452
 12/29  04:00:00,798.683931805,97.7545976081,348.120487561,0.0,46.0930336215,113.312780494,706.430868878,683.3751482,5.66466996096,17.3910507163
 12/29  05:00:00,873.713719563,97.7545976081,330.308821488,0.0,100.150657288,148.969399434,687.575587181,673.2054058,5.66466996096,8.70551142014
 12/29  06:00:00,894.362902567,98.2141577579,351.07726521,0.0,100.150657288,149.894399434,1065.37580308,1033.82278302,14.1616749024,17.3913451522
 12/29  07:00:00,1088.71453454,98.9098825799,320.18144751,0.0,176.471037341,302.612436532,876.281191438,839.252303938,28.3233498048,8.70553769438
 12/29  08:00:00,1203.11318839,99.6512796712,321.146992778,0.0,243.2593065,310.10971186,847.081786337,778.292913662,42.4850247072,26.3038479682
 12/29  09:00:00,1312.22779045,99.9708258156,386.811438414,0.0,243.2593065,310.10971186,770.084540809,687.016673001,56.6466996096,26.4211681988
 12/29  10:00:00,1448.85943597,100.384484076,474.552987783,0.0,243.2593065,302.612436532,745.004559361,667.175872877,42.4850247072,35.3436617767
 12/29  11:00:00,1521.15887897,100.742898892,527.273455474,0.0,243.2593065,310.10971186,747.468678835,641.13459984,70.808374512,35.5257044826
 12/29  12:00:00,1525.51298762,101.049037762,532.739396779,0.0,243.2593065,310.10971186,723.725766952,617.324442043,70.808374512,35.5929503972
 12/29  13:00:00,1486.05294768,101.366530737,542.061461563,0.0,243.2593065,310.10971186,698.066238096,591.837350629,70.808374512,35.420512955
 12/29  14:00:00,1529.20981126,101.865463889,553.377616774,0.0,243.2593065,302.612436532,652.106698957,559.866811873,56.6466996096,35.5931874739
 12/29  15:00:00,1535.87984096,102.303460232,563.862147112,0.0,243.2593065,302.612436532,607.595051746,529.574850621,42.4850247072,35.5351764169
 12/29  16:00:00,1539.04282419,102.633228333,569.68564389,0.0,243.2593065,302.612436532,600.390621695,508.27239869,56.6466996096,35.4715233955
 12/29  17:00:00,1548.23218735,102.839209603,571.919893819,0.0,243.2593065,310.10971186,613.236403064,501.782232598,84.9700494144,26.4841210518
 12/29  18:00:00,1551.66463146,102.987287269,569.641256666,0.0,243.2593065,310.10971186,618.202533891,515.742304374,84.9700494144,17.4901801024
 12/29  19:00:00,1274.73560596,97.7545976081,561.44535597,0.0,166.938926447,199.110933808,588.321496527,485.915728562,84.9700494144,17.435718551
 12/29  20:00:00,1245.01964887,97.7545976081,545.787718574,0.0,166.938926447,191.61365848,563.623881703,489.541344245,56.6466996096,17.435837848
 12/29  21:00:00,1052.79243873,97.7545976081,485.763813673,0.0,100.150657288,124.558693486,608.230735321,534.147774795,56.6466996096,17.4362609157
 12/29  22:00:00,955.755228042,97.7545976081,425.041099571,0.0,100.150657288,124.558693486,595.932604756,544.741415636,42.4850247072,8.70616441355
 12/29  23:00:00,847.795810325,97.7545976081,387.875950907,0.0,46.0930336215,124.558693486,612.516131319,566.801868504,28.3233498048,17.3909130098
 12/29  24:00:00,854.717063977,97.7545976081,396.275720652,0.0,46.0930336215,124.558693486,597.932443127,575.066566759,14.1616749024,8.70420146554
 12/30  01:00:00,863.226298125,97.7545976081,417.458678476,0.0,46.0930336215,113.312780494,606.823009025,583.76576249,5.66466996096,17.3925765742
 12/30  02:00:00,871.629546774,97.7545976081,420.869899474,0.0,46.0930336215,113.312780494,608.689806156,594.320784761,5.66466996096,8.70435143423
 12/30  03:00:00,833.028907865,97.7545976081,381.769294044,0.0,46.0930336215,113.312780494,636.175386214,613.119390897,5.66466996096,17.3913253554
 12/30  04:00:00,775.27572216,97.7545976081,324.068337374,0.0,46.0930336215,113.312780494,661.555911162,647.186825076,5.66466996096,8.70441612497
 12/30  05:00:00,744.863746598,97.7545976081,286.893770572,0.0,55.6251445156,113.312780494,694.799632429,671.743531304,5.66466996096,17.3914311635
 12/30  06:00:00,723.546347539,97.7545976081,267.097702575,0.0,55.6251445156,113.312780494,714.000437319,691.134302774,14.1616749024,8.70445964221
 12/30  07:00:00,803.154683119,97.7545976081,275.137743415,0.0,65.1572554096,176.889270242,663.450884143,617.736008046,28.3233498048,17.3915262922
 12/30  08:00:00,982.40961475,98.0517056848,338.687322135,0.0,109.682768182,220.96816451,985.960386958,934.770848949,42.4850247072,8.70451330196
 12/30  09:00:00,1041.94714559,98.0494890086,387.065575764,0.0,109.682768182,220.96816451,850.764811983,776.644916228,56.6466996096,17.4731961454
 12/30  10:00:00,1197.18613525,98.4134808732,424.476189748,0.0,131.945524568,266.955817592,790.760185074,721.962685704,42.4850247072,26.3124746626
 12/30  11:00:00,1253.20101372,98.4432157085,457.224878803,0.0,131.945524568,274.45309292,797.176324186,699.945509688,70.808374512,26.4224399857
 12/30  12:00:00,1297.82093254,98.4578330984,487.827177432,0.0,131.945524568,274.45309292,783.561501647,686.333939882,70.808374512,26.4191872538
 12/30  13:00:00,1275.56961355,98.468074653,494.526969116,0.0,131.945524568,274.45309292,769.321697612,672.099738188,70.808374512,26.4135849122
 12/30  14:00:00,1291.69108458,98.4757777831,515.531381597,0.0,131.945524568,266.955817592,732.019506371,648.958654463,56.6466996096,26.4141522981
 12/30  15:00:00,1306.4688016,98.4818799353,527.619670323,0.0,131.945524568,266.955817592,694.186892125,625.28808324,42.4850247072,26.4137841776
 12/30  16:00:00,1210.11259947,97.7545976081,511.60853528,0.0,109.682768182,212.545889182,540.683168393,457.616282172,56.6466996096,26.4201866119
 12/30  17:00:00,1171.48836149,97.7545976081,470.744510409,0.0,109.682768182,220.04316451,574.931217003,463.546443099,84.9700494144,26.4147244892
 12/30  18:00:00,1063.90878459,97.7545976081,401.367759577,0.0,109.682768182,220.04316451,600.042377776,488.776645943,84.9700494144,26.2956824179
 12/30  19:00:00,960.879628576,97.7545976081,333.74975132,0.0,100.150657288,199.110933808,636.970284332,543.294184818,84.9700494144,8.70605010006
 12/30  20:00:00,909.000420118,97.7545976081,293.681724988,0.0,100.150657288,191.61365848,645.338472098,571.302244557,56.6466996096,17.3895279311
 12/30  21:00:00,744.17212935,97.7545976081,246.107327661,0.0,55.6251445156,124.558693486,735.988585565,670.63579081,56.6466996096,8.70609514466
 12/30  22:00:00,736.46764233,97.7545976081,239.019141583,0.0,55.6251445156,124.558693486,723.50996686,663.635328024,42.4850247072,17.3896141289
 12/30  23:00:00,735.281464021,97.7545976081,245.006441098,0.0,46.0930336215,124.558693486,720.553354986,683.523868662,28.3233498048,8.70613651949
 12/30  24:00:00,716.648825439,97.7545976081,223.931211186,0.0,46.0930336215,124.558693486,762.008102306,730.456729518,14.1616749024,17.3896978852
 12/31  01:00:00,679.409522115,97.7545976081,212.518690876,0.0,34.9616554283,113.312780494,776.411429028,762.040474174,5.66466996096,8.7062848933
 12/31  02:00:00,675.190379988,97.7545976081,210.227759975,0.0,34.9616554283,113.312780494,796.913069752,773.8583326,5.66466996096,17.3900671911
 12/31  03:00:00,663.260046526,97.7545976081,199.357271572,0.0,34.9616554283,113.312780494,829.036662812,814.665590599,5.66466996096,8.70640225188
 12/31  04:00:00,631.924215611,97.7545976081,170.216639182,0.0,34.9616554283,113.312780494,935.844954588,912.790047326,5.66466996096,17.3902373008
 12/31  05:00:00,631.28227192,97.7545976081,162.149588534,0.0,44.4937663224,113.312780494,913.007224563,898.636072668,5.66466996096,8.70648193411
 12/31  06:00:00,636.757161253,97.7545976081,167.053144119,0.0,44.4937663224,113.312780494,906.838807527,875.286752045,14.1616749024,17.3903805792
 12/31  07:00:00,696.487646385,97.7545976081,156.976322187,0.0,54.0258772165,176.889270242,892.714219887,855.684311259,28.3233498048,8.70655882292
 12/31  08:00:00,691.150526342,97.7545976081,158.537135809,0.0,54.0258772165,184.38654557,881.971135949,822.095589627,42.4850247072,17.3905216154
 12/31  09:00:00,804.170194591,97.7545976081,195.473412033,0.0,65.1572554096,220.04316451,749.287954594,675.180556619,56.6466996096,17.4606983662
 12/31  10:00:00,840.021544174,97.7545976081,235.160295358,0.0,65.1572554096,212.545889182,679.536459869,619.520021256,42.4850247072,17.5314139055
 12/31  11:00:00,896.129176589,97.7545976081,280.358485574,0.0,65.1572554096,220.04316451,680.444626561,583.240478203,70.808374512,26.3957738457
 12/31  12:00:00,990.117772102,97.7545976081,364.89026817,0.0,65.1572554096,220.04316451,648.539065076,551.336143777,70.808374512,26.3945467876
 12/31  13:00:00,1100.80750434,97.7545976081,466.818115602,0.0,65.1572554096,220.04316451,638.769139119,541.567599855,70.808374512,26.3931647519
 12/31  14:00:00,1155.64461163,97.7545976081,523.141829058,0.0,65.1572554096,212.545889182,610.418779701,527.374922343,56.6466996096,26.3971577477
 12/31  15:00:00,1164.62273012,97.7545976081,530.565185522,0.0,65.1572554096,212.545889182,578.343790373,509.462850725,42.4850247072,26.3959149408
 12/31  16:00:00,1169.2122508,97.7545976081,534.630028911,0.0,65.1572554096,212.545889182,581.15094744,498.109549719,56.6466996096,26.394698111
 12/31  17:00:00,1143.43381122,97.7545976081,535.025457472,0.0,65.1572554096,220.04316451,612.234384839,500.870849391,84.9700494144,26.3934860336
 12/31  18:00:00,1075.48503577,97.7545976081,506.464821511,0.0,54.0258772165,184.38654557,642.627240423,540.125130475,84.9700494144,17.5320605339
 12/31  19:00:00,964.965050541,97.7545976081,428.362566426,0.0,44.4937663224,163.454314868,684.17709956,581.816427975,84.9700494144,17.3906221714
 12/31  20:00:00,915.558318035,97.7545976081,389.158562531,0.0,44.4937663224,155.95703954,654.660467401,589.307062529,56.6466996096,8.70670526302
 12/31  21:00:00,847.39054945,97.7545976081,353.802665273,0.0,44.4937663224,124.558693486,709.637782688,635.600288673,56.6466996096,17.3907944055
 12/31  22:00:00,827.099716532,97.7545976081,334.22798531,0.0,44.4937663224,124.558693486,706.098782137,654.906973031,42.4850247072,8.70678439836
 12/31  23:00:00,810.907418811,97.7545976081,326.517514937,0.0,34.9616554283,124.558693486,728.034176204,682.31989017,28.3233498048,17.3909362296
 12/31  24:00:00,792.883247241,97.7545976081,307.002000067,0.0,34.9616554283,124.558693486,737.041953961,714.173418674,14.1616749024,8.70686038421
